Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,7,45,171.0,15.5,3.0,5.5,31.0,101.74,0.0
2017,1,1,8,0,342.0,31.0,3.1,6.0,62.0,208.2,155.4
2017,1,1,8,15,442.5,39.5,3.2,6.0,101.0,271.11,220.74
2017,1,1,8,30,543.0,48.0,3.3,6.0,140.0,337.74,281.2
2017,1,1,8,45,607.5,53.0,3.45,6.5,181.5,385.04,323.63
2017,1,1,9,0,672.0,58.0,3.6,7.0,223.0,432.66,364.91
2017,1,1,9,15,507.5,87.0,3.6,7.0,223.0,385.1,326.22
2017,1,1,9,30,343.0,116.0,3.6,7.0,223.0,329.85,279.82
2017,1,1,9,45,364.5,124.0,3.65,7.5,248.5,350.34,296.7
2017,1,1,10,0,386.0,132.0,3.7,8.0,274.0,369.72,312.0
2017,1,1,10,15,215.0,150.5,3.8,8.0,231.0,285.05,239.87
2017,1,1,10,30,44.0,169.0,3.9,8.0,188.0,194.15,161.5
2017,1,1,10,45,457.0,123.5,4.0,8.5,329.0,388.18,326.46
2017,1,1,11,0,870.0,78.0,4.1,9.0,470.0,557.6,462.77
2017,1,1,11,15,877.0,79.0,4.1,9.0,485.0,549.73,454.05
2017,1,1,11,30,884.0,80.0,4.1,9.0,500.0,538.85,443.55
2017,1,1,11,45,889.5,79.5,4.2,9.0,507.5,522.66,428.86
2017,1,1,12,0,895.0,79.0,4.3,9.0,515.0,503.57,411.43
2017,1,1,12,15,894.0,79.0,4.3,9.0,514.0,479.23,389.11
2017,1,1,12,30,893.0,79.0,4.3,9.0,513.0,452.42,364.3
2017,1,1,12,45,881.5,80.5,4.35,9.0,503.0,420.63,335.12
2017,1,1,13,0,870.0,82.0,4.4,9.0,493.0,387.25,304.07
2017,1,1,13,15,861.0,81.0,4.4,9.0,477.0,350.9,269.97
2017,1,1,13,30,852.0,80.0,4.4,9.0,461.0,313.26,234.36
2017,1,1,13,45,839.5,78.0,4.4,9.0,438.0,272.76,196.34
2017,1,1,14,0,827.0,76.0,4.4,9.0,415.0,231.67,158.22
2017,1,1,14,15,807.0,73.5,4.35,8.5,385.5,188.58,120.34
2017,1,1,14,30,787.0,71.0,4.3,8.0,356.0,146.01,85.84
2017,1,1,14,45,761.0,67.5,4.25,8.0,321.5,102.94,56.6
2017,1,1,15,0,735.0,64.0,4.2,8.0,287.0,61.47,38.57
2017,1,1,15,15,693.0,60.0,4.0,7.5,248.0,46.55,37.06
2017,1,1,15,30,651.0,56.0,3.8,7.0,209.0,40.68,31.67
2017,1,1,15,45,583.5,50.5,3.6,6.5,168.0,37.7,28.82
2017,1,1,16,0,516.0,45.0,3.4,6.0,127.0,34.76,25.83
2017,1,1,16,15,407.0,36.5,3.2,5.5,89.0,28.96,20.0
2017,1,1,16,30,298.0,28.0,3.0,5.0,51.0,23.03,11.78
2017,1,1,16,45,149.0,14.0,2.9,5.0,25.5,13.34,0.0
2017,1,1,17,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,11.5,1.35,4.5,11.5,10.66,0.0
2017,1,2,8,0,0.0,23.0,1.3,5.0,23.0,21.36,11.33
2017,1,2,8,15,0.0,38.5,1.4,5.0,38.5,37.83,26.81
2017,1,2,8,30,0.0,54.0,1.5,5.0,54.0,53.78,41.25
2017,1,2,8,45,0.5,70.5,1.6,5.5,70.5,70.77,56.39
2017,1,2,9,0,1.0,87.0,1.7,6.0,87.0,87.46,71.06
2017,1,2,9,15,6.0,101.0,1.8,6.0,103.0,103.47,85.12
2017,1,2,9,30,11.0,115.0,1.9,6.0,119.0,119.52,99.06
2017,1,2,9,45,16.0,128.0,2.05,6.5,134.0,134.48,111.71
2017,1,2,10,0,21.0,141.0,2.2,7.0,149.0,149.4,124.16
2017,1,2,10,15,189.0,150.5,2.3,7.0,228.5,263.68,222.44
2017,1,2,10,30,357.0,160.0,2.4,7.0,308.0,370.62,311.23
2017,1,2,10,45,566.0,128.5,2.55,7.0,377.5,453.81,379.22
2017,1,2,11,0,775.0,97.0,2.7,7.0,447.0,529.09,439.19
2017,1,2,11,15,719.0,106.0,2.8,7.0,439.0,497.2,412.03
2017,1,2,11,30,663.0,115.0,2.9,7.0,431.0,464.18,384.37
2017,1,2,11,45,643.5,127.5,3.0,7.0,437.5,452.01,373.12
2017,1,2,12,0,624.0,140.0,3.1,7.0,444.0,438.17,360.24
2017,1,2,12,15,393.0,180.0,3.1,7.0,371.5,352.45,289.65
2017,1,2,12,30,162.0,220.0,3.1,7.0,299.0,274.22,225.71
2017,1,2,12,45,196.5,214.0,3.15,7.5,308.5,274.39,224.65
2017,1,2,13,0,231.0,208.0,3.2,8.0,318.0,272.04,220.84
2017,1,2,13,15,145.5,199.0,3.2,8.0,267.5,225.82,183.3
2017,1,2,13,30,60.0,190.0,3.2,8.0,217.0,186.55,152.27
2017,1,2,13,45,30.5,165.0,3.2,8.0,178.5,154.15,125.88
2017,1,2,14,0,1.0,140.0,3.2,8.0,140.0,126.66,103.79
2017,1,2,14,15,32.5,145.0,3.1,7.5,156.5,131.6,106.95
2017,1,2,14,30,64.0,150.0,3.0,7.0,173.0,134.76,108.58
2017,1,2,14,45,58.0,137.0,2.95,7.0,156.5,118.69,95.64
2017,1,2,15,0,52.0,124.0,2.9,7.0,140.0,103.13,83.67
2017,1,2,15,15,45.5,108.0,2.7,6.5,121.0,89.1,75.97
2017,1,2,15,30,39.0,92.0,2.5,6.0,102.0,76.78,64.76
2017,1,2,15,45,30.0,75.0,2.3,6.0,82.0,63.5,52.36
2017,1,2,16,0,21.0,58.0,2.1,6.0,62.0,49.93,39.55
2017,1,2,16,15,10.5,41.5,2.05,5.5,43.5,37.13,27.3
2017,1,2,16,30,0.0,25.0,2.0,5.0,25.0,22.86,12.11
2017,1,2,16,45,0.0,12.5,2.0,5.0,12.5,11.91,0.0
2017,1,2,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,5.0,2.9,6.0,5.0,4.62,0.0
2017,1,3,8,0,0.0,10.0,3.0,6.0,10.0,9.26,1.67
2017,1,3,8,15,0.0,17.0,3.05,6.0,17.0,15.75,7.83
2017,1,3,8,30,0.0,24.0,3.1,6.0,24.0,22.26,13.74
2017,1,3,8,45,0.0,31.5,3.2,6.5,31.5,29.23,20.0
2017,1,3,9,0,0.0,39.0,3.3,7.0,39.0,36.21,26.19
2017,1,3,9,15,0.0,45.5,3.4,7.0,45.5,42.27,31.56
2017,1,3,9,30,0.0,52.0,3.5,7.0,52.0,48.33,36.87
2017,1,3,9,45,0.0,58.0,3.6,7.5,58.0,53.92,41.65
2017,1,3,10,0,0.0,64.0,3.7,8.0,64.0,59.52,46.37
2017,1,3,10,15,0.0,95.5,3.8,8.0,95.5,89.94,72.6
2017,1,3,10,30,0.0,127.0,3.9,8.0,127.0,120.88,99.01
2017,1,3,10,45,0.0,133.5,4.0,8.5,133.5,126.69,103.6
2017,1,3,11,0,0.0,140.0,4.1,9.0,140.0,132.49,108.21
2017,1,3,11,15,0.0,136.5,4.1,9.0,136.5,128.56,104.76
2017,1,3,11,30,0.0,133.0,4.1,9.0,133.0,124.79,101.49
2017,1,3,11,45,0.0,120.0,4.2,9.5,120.0,112.15,90.54
2017,1,3,12,0,0.0,107.0,4.3,10.0,107.0,99.76,79.86
2017,1,3,12,15,5.0,140.5,4.4,10.0,143.0,133.09,108.06
2017,1,3,12,30,10.0,174.0,4.5,10.0,179.0,165.55,135.28
2017,1,3,12,45,5.0,124.5,4.6,10.0,127.0,117.43,94.79
2017,1,3,13,0,0.0,75.0,4.7,10.0,75.0,69.81,54.43
2017,1,3,13,15,0.0,51.0,4.8,10.0,51.0,47.41,35.28
2017,1,3,13,30,0.0,27.0,4.9,10.0,27.0,25.07,16.05
2017,1,3,13,45,0.0,40.5,5.0,10.0,40.5,37.62,26.94
2017,1,3,14,0,0.0,54.0,5.1,10.0,54.0,50.2,37.84
2017,1,3,14,15,0.0,50.5,5.2,10.0,50.5,46.93,35.07
2017,1,3,14,30,0.0,47.0,5.3,10.0,47.0,43.67,32.3
2017,1,3,14,45,0.0,42.5,5.45,10.0,42.5,39.47,28.7
2017,1,3,15,0,0.0,38.0,5.6,10.0,38.0,35.28,25.08
2017,1,3,15,15,0.0,33.0,5.7,10.0,33.0,30.62,22.23
2017,1,3,15,30,0.0,28.0,5.8,10.0,28.0,25.97,17.95
2017,1,3,15,45,0.0,22.5,5.95,10.0,22.5,20.86,13.21
2017,1,3,16,0,0.0,17.0,6.1,10.0,17.0,15.75,8.44
2017,1,3,16,15,0.0,11.5,6.15,10.0,11.5,10.65,3.67
2017,1,3,16,30,0.0,6.0,6.2,10.0,6.0,5.55,0.0
2017,1,3,16,45,0.0,3.0,6.3,10.0,3.0,2.86,0.0
2017,1,3,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.5,2.0,9.0,7.5,6.94,0.0
2017,1,4,8,0,0.0,15.0,2.1,9.0,15.0,13.9,5.23
2017,1,4,8,15,0.0,24.5,2.1,9.0,24.5,22.73,13.6
2017,1,4,8,30,0.0,34.0,2.1,9.0,34.0,31.57,21.57
2017,1,4,8,45,0.0,44.0,2.15,9.0,44.0,40.89,29.89
2017,1,4,9,0,0.0,54.0,2.2,9.0,54.0,50.34,38.25
2017,1,4,9,15,0.0,64.0,2.2,9.0,64.0,60.04,46.74
2017,1,4,9,30,0.0,74.0,2.2,9.0,74.0,69.7,55.1
2017,1,4,9,45,0.0,82.5,2.25,9.0,82.5,77.79,62.03
2017,1,4,10,0,0.0,91.0,2.3,9.0,91.0,85.87,68.88
2017,1,4,10,15,0.0,97.0,2.35,9.0,97.0,91.43,73.54
2017,1,4,10,30,0.0,103.0,2.4,9.0,103.0,96.99,78.18
2017,1,4,10,45,0.0,82.5,2.5,9.0,82.5,76.89,60.87
2017,1,4,11,0,0.0,62.0,2.6,9.0,62.0,57.67,44.31
2017,1,4,11,15,4.5,115.5,2.65,9.0,117.5,110.68,89.64
2017,1,4,11,30,9.0,169.0,2.7,9.0,173.0,164.07,134.53
2017,1,4,11,45,5.0,163.5,2.75,9.0,166.0,155.96,127.5
2017,1,4,12,0,1.0,158.0,2.8,9.0,159.0,148.17,120.91
2017,1,4,12,15,0.5,131.0,2.75,9.0,131.5,122.24,99.07
2017,1,4,12,30,0.0,104.0,2.7,9.0,104.0,96.77,77.54
2017,1,4,12,45,0.0,116.0,2.65,9.0,116.0,107.7,86.88
2017,1,4,13,0,0.0,128.0,2.6,9.0,128.0,118.4,95.98
2017,1,4,13,15,0.0,100.5,2.5,9.0,100.5,93.23,74.66
2017,1,4,13,30,0.0,73.0,2.4,9.0,73.0,67.94,53.13
2017,1,4,13,45,0.0,53.5,2.35,9.0,53.5,49.74,37.54
2017,1,4,14,0,0.0,34.0,2.3,9.0,34.0,31.57,21.86
2017,1,4,14,15,0.0,56.0,2.15,8.5,56.0,52.06,39.78
2017,1,4,14,30,0.0,78.0,2.0,8.0,78.0,72.22,57.39
2017,1,4,14,45,0.0,70.5,1.95,8.0,70.5,65.4,51.53
2017,1,4,15,0,0.0,63.0,1.9,8.0,63.0,58.59,45.67
2017,1,4,15,15,0.0,55.0,1.8,8.0,55.0,51.13,41.2
2017,1,4,15,30,0.0,47.0,1.7,8.0,47.0,43.67,34.33
2017,1,4,15,45,0.0,38.0,1.6,8.0,38.0,35.29,26.53
2017,1,4,16,0,0.0,29.0,1.5,8.0,29.0,26.91,18.68
2017,1,4,16,15,0.0,20.5,1.45,7.5,20.5,19.01,11.23
2017,1,4,16,30,0.0,12.0,1.4,7.0,12.0,11.12,3.29
2017,1,4,16,45,0.0,6.0,1.35,7.0,6.0,5.55,0.0
2017,1,4,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,7,45,217.5,13.0,2.5,3.5,32.0,115.53,0.0
2017,1,5,8,0,435.0,26.0,2.6,4.0,64.0,238.57,179.3
2017,1,5,8,15,527.5,32.5,2.6,4.0,104.5,299.08,244.84
2017,1,5,8,30,620.0,39.0,2.6,4.0,145.0,362.48,303.13
2017,1,5,8,45,681.0,43.0,2.6,4.5,187.5,409.3,345.18
2017,1,5,9,0,742.0,47.0,2.6,5.0,230.0,456.14,385.57
2017,1,5,9,15,777.5,50.0,2.65,5.5,269.5,487.68,412.16
2017,1,5,9,30,813.0,53.0,2.7,6.0,309.0,517.55,436.39
2017,1,5,9,45,837.0,55.5,2.75,6.5,343.5,535.05,449.92
2017,1,5,10,0,861.0,58.0,2.8,7.0,378.0,553.62,463.72
2017,1,5,10,15,877.0,60.0,2.75,7.0,407.0,564.45,471.41
2017,1,5,10,30,893.0,62.0,2.7,7.0,436.0,572.39,476.52
2017,1,5,10,45,903.0,63.5,2.65,7.5,458.5,573.38,475.05
2017,1,5,11,0,913.0,65.0,2.6,8.0,481.0,571.29,470.96
2017,1,5,11,15,920.0,65.5,2.6,8.0,496.0,563.34,463.13
2017,1,5,11,30,927.0,66.0,2.6,8.0,511.0,552.29,452.64
2017,1,5,11,45,929.0,67.0,2.6,8.0,518.5,536.16,437.86
2017,1,5,12,0,931.0,68.0,2.6,8.0,526.0,517.11,420.44
2017,1,5,12,15,930.5,68.0,2.55,8.0,526.0,493.05,398.53
2017,1,5,12,30,930.0,68.0,2.5,8.0,526.0,466.37,374.05
2017,1,5,12,45,930.5,66.0,2.5,8.0,518.5,435.62,345.88
2017,1,5,13,0,931.0,64.0,2.5,8.0,511.0,402.46,315.08
2017,1,5,13,15,924.5,63.5,2.4,8.0,496.0,366.14,280.99
2017,1,5,13,30,918.0,63.0,2.3,8.0,481.0,328.12,244.99
2017,1,5,13,45,905.5,62.0,2.25,8.0,458.0,286.61,206.08
2017,1,5,14,0,893.0,61.0,2.2,8.0,435.0,244.27,166.68
2017,1,5,14,15,877.5,59.5,2.1,8.0,406.5,200.37,127.21
2017,1,5,14,30,862.0,58.0,2.0,8.0,378.0,156.33,90.38
2017,1,5,14,45,838.0,56.0,1.95,8.0,343.0,106.97,54.77
2017,1,5,15,0,814.0,54.0,1.9,8.0,308.0,62.95,33.34
2017,1,5,15,15,779.5,51.0,1.8,7.0,269.0,38.39,29.7
2017,1,5,15,30,745.0,48.0,1.7,6.0,230.0,37.07,28.56
2017,1,5,15,45,691.0,43.5,1.6,5.5,188.5,34.42,26.04
2017,1,5,16,0,637.0,39.0,1.5,5.0,147.0,31.8,23.41
2017,1,5,16,15,547.0,32.0,1.55,4.5,106.0,26.71,18.34
2017,1,5,16,30,457.0,25.0,1.6,4.0,65.0,21.53,12.12
2017,1,5,16,45,228.5,12.5,1.7,4.0,32.5,10.41,0.0
2017,1,5,17,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,208.5,14.0,2.5,0.0,32.5,115.56,0.0
2017,1,6,8,0,417.0,28.0,2.6,0.0,65.0,239.26,182.72
2017,1,6,8,15,508.0,35.0,2.65,0.0,105.0,293.02,243.5
2017,1,6,8,30,599.0,42.0,2.7,0.0,145.0,356.19,302.45
2017,1,6,8,45,650.0,48.0,2.75,0.5,186.0,400.12,342.76
2017,1,6,9,0,701.0,54.0,2.8,1.0,227.0,443.77,381.23
2017,1,6,9,15,736.5,57.5,2.75,1.5,265.5,475.58,408.28
2017,1,6,9,30,772.0,61.0,2.7,2.0,304.0,505.75,432.88
2017,1,6,9,45,796.5,63.5,2.7,2.5,338.0,526.72,449.24
2017,1,6,10,0,821.0,66.0,2.7,3.0,372.0,545.27,463.09
2017,1,6,10,15,837.0,68.0,2.65,3.5,400.5,555.85,469.88
2017,1,6,10,30,853.0,70.0,2.6,4.0,429.0,563.57,474.08
2017,1,6,10,45,610.0,124.0,2.6,4.5,387.5,481.53,404.54
2017,1,6,11,0,367.0,178.0,2.6,5.0,346.0,387.08,324.82
2017,1,6,11,15,623.5,127.0,2.6,5.0,423.0,473.98,396.55
2017,1,6,11,30,880.0,76.0,2.6,5.0,500.0,541.91,449.88
2017,1,6,11,45,887.0,75.0,2.6,5.5,508.0,525.65,433.69
2017,1,6,12,0,894.0,74.0,2.6,6.0,516.0,507.76,416.4
2017,1,6,12,15,892.0,74.0,2.6,6.0,515.0,483.87,394.69
2017,1,6,12,30,890.0,74.0,2.6,6.0,514.0,457.53,370.55
2017,1,6,12,45,867.5,78.5,2.6,6.5,502.5,423.95,339.63
2017,1,6,13,0,845.0,83.0,2.6,7.0,491.0,389.99,308.03
2017,1,6,13,15,835.5,82.0,2.55,7.0,475.0,354.42,274.96
2017,1,6,13,30,826.0,81.0,2.5,7.0,459.0,317.62,240.39
2017,1,6,13,45,806.5,81.0,2.5,7.0,435.5,278.16,203.71
2017,1,6,14,0,787.0,81.0,2.5,7.0,412.0,238.66,167.23
2017,1,6,14,15,667.5,93.0,2.45,7.0,361.0,189.26,127.78
2017,1,6,14,30,548.0,105.0,2.4,7.0,310.0,152.3,101.41
2017,1,6,14,45,510.0,103.0,2.35,7.0,280.0,118.79,77.6
2017,1,6,15,0,472.0,101.0,2.3,7.0,250.0,88.61,61.78
2017,1,6,15,15,444.0,91.5,2.15,6.5,217.5,66.18,55.16
2017,1,6,15,30,416.0,82.0,2.0,6.0,185.0,60.3,49.82
2017,1,6,15,45,373.5,70.0,1.95,6.0,150.0,52.28,42.29
2017,1,6,16,0,331.0,58.0,1.9,6.0,115.0,44.04,34.4
2017,1,6,16,15,265.5,45.0,1.95,5.5,82.5,34.69,25.41
2017,1,6,16,30,200.0,32.0,2.0,5.0,50.0,25.04,15.21
2017,1,6,16,45,100.0,16.0,2.05,5.0,25.0,12.58,0.0
2017,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,14.0,5.1,8.5,14.0,12.99,0.0
2017,1,7,8,0,0.0,28.0,5.4,9.0,28.0,28.01,16.29
2017,1,7,8,15,8.5,45.0,5.5,9.5,46.5,50.34,36.79
2017,1,7,8,30,17.0,62.0,5.6,10.0,65.0,77.15,60.42
2017,1,7,8,45,27.0,79.0,5.75,10.5,85.0,100.23,80.76
2017,1,7,9,0,37.0,96.0,5.9,11.0,105.0,123.21,100.76
2017,1,7,9,15,43.5,111.5,5.8,11.0,124.0,142.33,117.35
2017,1,7,9,30,50.0,127.0,5.7,11.0,143.0,161.34,133.6
2017,1,7,9,45,56.0,140.5,5.65,11.5,160.5,177.51,146.98
2017,1,7,10,0,62.0,154.0,5.6,12.0,178.0,193.51,160.01
2017,1,7,10,15,31.0,142.5,5.25,12.0,154.5,160.76,131.77
2017,1,7,10,30,0.0,131.0,4.9,12.0,131.0,124.88,100.87
2017,1,7,10,45,0.0,120.5,4.55,12.5,120.5,113.81,91.24
2017,1,7,11,0,0.0,110.0,4.2,13.0,110.0,103.23,82.05
2017,1,7,11,15,0.0,128.0,4.1,13.0,128.0,120.34,96.31
2017,1,7,11,30,0.0,146.0,4.0,13.0,146.0,137.28,110.33
2017,1,7,11,45,0.0,138.5,3.9,13.0,138.5,129.7,103.92
2017,1,7,12,0,0.0,131.0,3.8,13.0,131.0,122.31,97.72
2017,1,7,12,15,0.0,141.0,3.7,13.0,141.0,131.37,105.26
2017,1,7,12,30,0.0,151.0,3.6,13.0,151.0,140.25,112.63
2017,1,7,12,45,0.0,85.5,3.55,13.0,85.5,79.62,61.96
2017,1,7,13,0,0.0,20.0,3.5,13.0,20.0,18.57,10.23
2017,1,7,13,15,0.0,20.5,3.4,13.0,20.5,19.03,10.65
2017,1,7,13,30,0.0,21.0,3.3,13.0,21.0,19.49,11.06
2017,1,7,13,45,0.0,20.5,3.2,13.0,20.5,19.02,10.68
2017,1,7,14,0,0.0,20.0,3.1,13.0,20.0,18.56,10.3
2017,1,7,14,15,10.5,81.5,2.9,12.5,85.5,77.41,60.27
2017,1,7,14,30,21.0,143.0,2.7,12.0,151.0,129.21,103.78
2017,1,7,14,45,18.0,131.0,2.55,12.0,137.0,116.59,93.41
2017,1,7,15,0,15.0,119.0,2.4,12.0,123.0,104.21,83.4
2017,1,7,15,15,10.0,104.5,2.25,11.5,107.0,90.87,76.12
2017,1,7,15,30,5.0,90.0,2.1,11.0,91.0,78.7,65.31
2017,1,7,15,45,2.5,74.0,1.95,11.0,74.5,65.28,53.06
2017,1,7,16,0,0.0,58.0,1.8,11.0,58.0,51.69,40.52
2017,1,7,16,15,0.0,41.5,1.75,10.5,41.5,37.53,27.42
2017,1,7,16,30,0.0,25.0,1.7,10.0,25.0,23.14,13.52
2017,1,7,16,45,0.0,12.5,1.7,10.0,12.5,11.59,0.0
2017,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,6.95,13.0,1.5,1.39,0.0
2017,1,8,8,0,0.0,3.0,6.9,13.0,3.0,2.77,0.0
2017,1,8,8,15,0.0,5.0,6.8,13.0,5.0,4.62,0.0
2017,1,8,8,30,0.0,7.0,6.7,13.0,7.0,6.48,0.0
2017,1,8,8,45,0.0,9.0,6.65,13.5,9.0,8.33,1.47
2017,1,8,9,0,0.0,11.0,6.6,14.0,11.0,10.19,3.09
2017,1,8,9,15,0.0,13.0,6.5,14.0,13.0,12.04,4.7
2017,1,8,9,30,0.0,15.0,6.4,14.0,15.0,13.9,6.3
2017,1,8,9,45,0.0,17.0,6.35,14.0,17.0,15.76,7.88
2017,1,8,10,0,0.0,19.0,6.3,14.0,19.0,17.62,9.46
2017,1,8,10,15,0.0,21.0,6.35,14.0,21.0,19.48,11.03
2017,1,8,10,30,0.0,23.0,6.4,14.0,23.0,21.34,12.6
2017,1,8,10,45,0.0,18.0,6.5,14.0,18.0,16.7,8.61
2017,1,8,11,0,0.0,13.0,6.6,14.0,13.0,12.06,4.64
2017,1,8,11,15,0.0,21.0,6.6,14.0,21.0,19.49,10.96
2017,1,8,11,30,0.0,29.0,6.6,14.0,29.0,26.93,17.27
2017,1,8,11,45,0.0,37.5,6.6,14.0,37.5,34.85,23.97
2017,1,8,12,0,0.0,46.0,6.6,14.0,46.0,42.76,30.67
2017,1,8,12,15,0.0,31.5,6.45,14.0,31.5,29.26,19.22
2017,1,8,12,30,0.0,17.0,6.3,14.0,17.0,15.78,7.77
2017,1,8,12,45,0.0,35.0,6.15,14.0,35.0,32.52,22.0
2017,1,8,13,0,0.0,53.0,6.0,14.0,53.0,49.28,36.23
2017,1,8,13,15,0.0,35.0,5.8,13.5,35.0,32.51,22.08
2017,1,8,13,30,0.0,17.0,5.6,13.0,17.0,15.78,7.86
2017,1,8,13,45,0.0,21.5,5.45,13.0,21.5,19.95,11.45
2017,1,8,14,0,0.0,26.0,5.3,13.0,26.0,24.13,15.06
2017,1,8,14,15,0.0,40.0,5.2,13.0,40.0,37.15,26.25
2017,1,8,14,30,0.0,54.0,5.1,13.0,54.0,50.19,37.46
2017,1,8,14,45,0.0,49.0,5.0,13.0,49.0,45.53,33.52
2017,1,8,15,0,0.0,44.0,4.9,13.0,44.0,40.87,29.56
2017,1,8,15,15,0.0,38.5,4.8,13.0,38.5,35.74,26.56
2017,1,8,15,30,0.0,33.0,4.7,13.0,33.0,30.62,21.92
2017,1,8,15,45,0.0,27.0,4.65,13.0,27.0,25.04,16.81
2017,1,8,16,0,0.0,21.0,4.6,13.0,21.0,19.47,11.67
2017,1,8,16,15,0.0,15.0,4.55,13.0,15.0,13.89,6.51
2017,1,8,16,30,0.0,9.0,4.5,13.0,9.0,8.33,1.23
2017,1,8,16,45,0.0,4.5,4.45,13.0,4.5,4.16,0.0
2017,1,8,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,7,45,8.0,15.5,2.0,8.5,16.5,19.03,0.0
2017,1,9,8,0,16.0,31.0,2.1,9.0,33.0,42.91,28.13
2017,1,9,8,15,37.5,49.0,2.15,9.0,55.0,74.04,56.91
2017,1,9,8,30,59.0,67.0,2.2,9.0,77.0,112.01,90.46
2017,1,9,8,45,72.5,84.5,2.25,9.5,100.5,138.26,113.6
2017,1,9,9,0,86.0,102.0,2.3,10.0,124.0,164.4,136.22
2017,1,9,9,15,94.5,118.5,2.25,10.0,146.0,186.4,155.08
2017,1,9,9,30,103.0,135.0,2.2,10.0,168.0,208.07,173.32
2017,1,9,9,45,118.0,148.0,2.2,10.5,189.5,228.79,190.23
2017,1,9,10,0,133.0,161.0,2.2,11.0,211.0,249.25,206.62
2017,1,9,10,15,112.5,172.5,2.25,11.0,217.0,247.44,204.46
2017,1,9,10,30,92.0,184.0,2.3,11.0,223.0,238.31,196.36
2017,1,9,10,45,126.5,195.0,2.35,11.0,251.5,272.75,224.62
2017,1,9,11,0,161.0,206.0,2.4,11.0,280.0,299.28,245.99
2017,1,9,11,15,165.0,213.0,2.5,11.0,291.0,303.79,249.13
2017,1,9,11,30,169.0,220.0,2.6,11.0,302.0,307.54,251.72
2017,1,9,11,45,164.5,225.5,2.75,11.0,307.0,304.68,248.93
2017,1,9,12,0,160.0,231.0,2.9,11.0,312.0,301.33,245.77
2017,1,9,12,15,89.0,209.5,2.9,11.0,254.5,238.64,194.32
2017,1,9,12,30,18.0,188.0,2.9,11.0,197.0,182.26,148.01
2017,1,9,12,45,87.5,204.5,2.9,11.0,247.5,224.6,182.46
2017,1,9,13,0,157.0,221.0,2.9,11.0,298.0,260.83,210.67
2017,1,9,13,15,78.5,175.0,2.9,11.0,213.5,186.03,149.94
2017,1,9,13,30,0.0,129.0,2.9,11.0,129.0,118.67,95.49
2017,1,9,13,45,0.0,130.0,2.9,11.0,130.0,119.05,96.03
2017,1,9,14,0,0.0,131.0,2.9,11.0,131.0,119.25,96.33
2017,1,9,14,15,6.5,136.0,2.95,10.5,138.5,123.7,100.14
2017,1,9,14,30,13.0,141.0,3.0,10.0,146.0,126.94,102.92
2017,1,9,14,45,9.5,129.0,3.05,10.0,132.5,114.7,92.86
2017,1,9,15,0,6.0,117.0,3.1,10.0,119.0,102.79,83.04
2017,1,9,15,15,3.0,102.5,3.1,10.0,103.5,89.62,75.49
2017,1,9,15,30,0.0,88.0,3.1,10.0,88.0,77.44,64.48
2017,1,9,15,45,0.0,72.0,3.1,10.0,72.0,63.97,52.16
2017,1,9,16,0,0.0,56.0,3.1,10.0,56.0,50.33,39.54
2017,1,9,16,15,0.0,40.5,3.15,10.0,40.5,36.89,27.01
2017,1,9,16,30,0.0,25.0,3.2,10.0,25.0,23.22,13.92
2017,1,9,16,45,0.0,12.5,3.25,10.0,12.5,11.59,0.0
2017,1,9,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.5,4.1,10.0,1.5,1.39,0.0
2017,1,10,8,0,0.0,3.0,4.2,10.0,3.0,2.77,0.0
2017,1,10,8,15,0.0,5.5,4.3,10.0,5.5,5.09,0.0
2017,1,10,8,30,0.0,8.0,4.4,10.0,8.0,7.4,0.71
2017,1,10,8,45,0.0,10.5,4.55,10.5,10.5,9.72,2.76
2017,1,10,9,0,0.0,13.0,4.7,11.0,13.0,12.04,4.8
2017,1,10,9,15,0.0,15.0,4.8,11.0,15.0,13.9,6.43
2017,1,10,9,30,0.0,17.0,4.9,11.0,17.0,15.76,8.05
2017,1,10,9,45,0.0,19.0,5.05,11.0,19.0,17.62,9.65
2017,1,10,10,0,0.0,21.0,5.2,11.0,21.0,19.48,11.24
2017,1,10,10,15,0.0,27.0,5.3,11.0,27.0,25.06,16.04
2017,1,10,10,30,0.0,33.0,5.4,11.0,33.0,30.64,20.82
2017,1,10,10,45,0.0,48.5,5.55,11.5,48.5,45.08,33.13
2017,1,10,11,0,0.0,64.0,5.7,12.0,64.0,59.54,45.34
2017,1,10,11,15,0.0,50.5,5.75,12.0,50.5,46.95,34.56
2017,1,10,11,30,0.0,37.0,5.8,12.0,37.0,34.38,23.8
2017,1,10,11,45,0.0,33.0,5.9,12.0,33.0,30.66,20.6
2017,1,10,12,0,0.0,29.0,6.0,12.0,29.0,26.94,17.41
2017,1,10,12,15,0.0,36.5,6.05,12.0,36.5,33.92,23.37
2017,1,10,12,30,0.0,44.0,6.1,12.0,44.0,40.9,29.33
2017,1,10,12,45,0.0,43.5,6.2,12.0,43.5,40.43,28.94
2017,1,10,13,0,0.0,43.0,6.3,12.0,43.0,39.97,28.56
2017,1,10,13,15,0.0,34.0,6.35,12.0,34.0,31.58,21.42
2017,1,10,13,30,0.0,25.0,6.4,12.0,25.0,23.21,14.27
2017,1,10,13,45,0.0,18.5,6.45,12.0,18.5,17.17,9.11
2017,1,10,14,0,0.0,12.0,6.5,12.0,12.0,11.13,3.93
2017,1,10,14,15,0.0,10.0,6.5,12.0,10.0,9.27,2.34
2017,1,10,14,30,0.0,8.0,6.5,12.0,8.0,7.41,0.75
2017,1,10,14,45,0.0,7.0,6.55,12.0,7.0,6.49,0.0
2017,1,10,15,0,0.0,6.0,6.6,12.0,6.0,5.56,0.0
2017,1,10,15,15,0.0,5.5,6.6,12.0,5.5,5.09,0.0
2017,1,10,15,30,0.0,5.0,6.6,12.0,5.0,4.63,0.0
2017,1,10,15,45,0.0,4.0,6.6,12.0,4.0,3.7,0.0
2017,1,10,16,0,0.0,3.0,6.6,12.0,3.0,2.77,0.0
2017,1,10,16,15,0.0,2.0,6.6,12.0,2.0,1.85,0.0
2017,1,10,16,30,0.0,1.0,6.6,12.0,1.0,0.92,0.0
2017,1,10,16,45,0.0,0.5,6.6,12.0,0.5,0.46,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,45,170.5,15.5,2.75,7.5,31.5,103.68,0.0
2017,1,11,8,0,341.0,31.0,2.8,8.0,63.0,211.47,159.09
2017,1,11,8,15,439.5,39.5,2.85,8.0,102.5,274.77,223.06
2017,1,11,8,30,538.0,48.0,2.9,8.0,142.0,341.95,283.4
2017,1,11,8,45,599.5,53.0,3.0,8.5,183.0,388.94,325.09
2017,1,11,9,0,661.0,58.0,3.1,9.0,224.0,436.33,365.65
2017,1,11,9,15,368.5,95.5,3.1,9.0,190.5,325.0,273.77
2017,1,11,9,30,76.0,133.0,3.1,9.0,157.0,183.22,152.75
2017,1,11,9,45,81.5,146.5,3.15,9.0,175.0,199.21,166.5
2017,1,11,10,0,87.0,160.0,3.2,9.0,193.0,214.97,179.56
2017,1,11,10,15,456.5,118.0,3.2,9.0,311.0,400.17,336.76
2017,1,11,10,30,826.0,76.0,3.2,9.0,429.0,564.45,469.62
2017,1,11,10,45,636.0,121.5,3.25,9.5,402.0,501.13,415.11
2017,1,11,11,0,446.0,167.0,3.3,10.0,375.0,430.98,356.16
2017,1,11,11,15,380.0,186.5,3.25,10.0,368.0,400.41,330.4
2017,1,11,11,30,314.0,206.0,3.2,10.0,361.0,376.47,309.71
2017,1,11,11,45,303.5,211.5,3.2,10.0,363.0,367.6,301.71
2017,1,11,12,0,293.0,217.0,3.2,10.0,365.0,358.02,293.04
2017,1,11,12,15,295.0,217.0,3.15,10.0,366.0,348.47,284.35
2017,1,11,12,30,297.0,217.0,3.1,10.0,367.0,337.95,274.74
2017,1,11,12,45,409.0,190.5,3.05,10.0,394.0,349.33,281.87
2017,1,11,13,0,521.0,164.0,3.0,10.0,421.0,351.0,279.86
2017,1,11,13,15,457.0,172.0,2.95,10.0,393.0,314.48,248.75
2017,1,11,13,30,393.0,180.0,2.9,10.0,365.0,281.56,221.01
2017,1,11,13,45,349.5,178.5,2.85,10.0,337.5,249.92,194.21
2017,1,11,14,0,306.0,177.0,2.8,10.0,310.0,220.9,170.0
2017,1,11,14,15,222.5,171.5,2.7,9.5,265.0,184.22,142.0
2017,1,11,14,30,139.0,166.0,2.6,9.0,220.0,157.41,123.21
2017,1,11,14,45,134.0,152.5,2.55,9.0,201.0,136.75,106.61
2017,1,11,15,0,129.0,139.0,2.5,9.0,182.0,116.49,91.48
2017,1,11,15,15,123.0,122.5,2.3,8.5,159.5,95.76,81.39
2017,1,11,15,30,117.0,106.0,2.1,8.0,137.0,83.99,70.89
2017,1,11,15,45,106.5,89.0,1.9,8.0,113.5,71.55,59.44
2017,1,11,16,0,96.0,72.0,1.7,8.0,90.0,58.77,47.53
2017,1,11,16,15,79.0,54.5,1.6,7.5,66.5,45.29,34.91
2017,1,11,16,30,62.0,37.0,1.5,7.0,43.0,31.46,21.53
2017,1,11,16,45,31.0,18.5,1.45,7.0,21.5,16.4,2.7
2017,1,11,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
