Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,11.0,2.05,5.0,11.0,10.2,0.0
2017,1,12,8,0,0.0,22.0,2.1,5.0,22.0,20.42,10.84
2017,1,12,8,15,0.0,37.0,2.1,5.0,37.0,35.6,24.97
2017,1,12,8,30,0.0,52.0,2.1,5.0,52.0,50.96,38.87
2017,1,12,8,45,0.0,68.0,2.15,5.0,68.0,67.15,53.4
2017,1,12,9,0,0.0,84.0,2.2,5.0,84.0,83.06,67.54
2017,1,12,9,15,0.5,98.5,2.15,5.0,99.0,97.36,80.09
2017,1,12,9,30,1.0,113.0,2.1,5.0,114.0,111.57,92.41
2017,1,12,9,45,5.0,125.5,2.1,5.5,127.5,125.51,104.22
2017,1,12,10,0,9.0,138.0,2.1,6.0,141.0,139.46,115.88
2017,1,12,10,15,17.5,152.5,2.05,6.0,160.0,158.04,131.64
2017,1,12,10,30,26.0,167.0,2.0,6.0,179.0,176.45,147.09
2017,1,12,10,45,115.0,187.0,1.95,6.5,241.0,258.64,216.47
2017,1,12,11,0,204.0,207.0,1.9,7.0,303.0,325.68,271.15
2017,1,12,11,15,202.5,215.0,1.85,7.0,313.0,327.8,271.8
2017,1,12,11,30,201.0,223.0,1.8,7.0,323.0,329.14,272.13
2017,1,12,11,45,205.0,226.0,1.8,7.5,329.0,327.6,269.77
2017,1,12,12,0,209.0,229.0,1.8,8.0,335.0,325.24,266.72
2017,1,12,12,15,558.5,149.0,1.8,8.0,432.5,412.14,335.8
2017,1,12,12,30,908.0,69.0,1.8,8.0,530.0,475.63,381.95
2017,1,12,12,45,908.5,67.5,1.8,8.0,524.0,446.3,354.89
2017,1,12,13,0,909.0,66.0,1.8,8.0,518.0,414.58,325.87
2017,1,12,13,15,591.5,134.0,1.8,8.0,425.0,330.41,259.64
2017,1,12,13,30,274.0,202.0,1.8,8.0,332.0,264.66,210.69
2017,1,12,13,45,273.5,192.5,1.8,8.0,317.5,242.13,190.96
2017,1,12,14,0,273.0,183.0,1.8,8.0,303.0,219.26,170.68
2017,1,12,14,15,271.5,171.0,1.75,8.0,283.5,193.9,148.49
2017,1,12,14,30,270.0,159.0,1.7,8.0,264.0,168.42,126.76
2017,1,12,14,45,266.0,145.0,1.7,8.0,241.0,141.13,104.86
2017,1,12,15,0,262.0,131.0,1.7,8.0,218.0,114.1,85.56
2017,1,12,15,15,254.5,116.0,1.6,7.5,192.0,87.44,74.16
2017,1,12,15,30,247.0,101.0,1.5,7.0,166.0,77.26,65.07
2017,1,12,15,45,225.0,86.0,1.45,7.0,138.0,66.74,55.35
2017,1,12,16,0,203.0,71.0,1.4,7.0,110.0,55.91,45.19
2017,1,12,16,15,177.0,54.5,1.4,6.5,82.0,43.65,33.65
2017,1,12,16,30,151.0,38.0,1.4,6.0,54.0,31.01,21.39
2017,1,12,16,45,75.5,23.5,1.45,6.0,31.5,19.51,5.72
2017,1,12,17,0,0.0,9.0,1.5,6.0,9.0,8.58,0.0
2017,1,12,17,15,0.0,4.5,1.45,6.0,4.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,7,45,237.5,13.0,2.35,2.5,35.0,126.85,2.22
2017,1,13,8,0,475.0,26.0,2.4,3.0,70.0,261.21,201.67
2017,1,13,8,15,562.0,32.0,2.4,3.5,112.0,320.85,264.41
2017,1,13,8,30,649.0,38.0,2.4,4.0,154.0,383.23,321.24
2017,1,13,8,45,703.0,42.0,2.45,4.5,196.5,428.2,361.69
2017,1,13,9,0,757.0,46.0,2.5,5.0,239.0,473.05,400.33
2017,1,13,9,15,790.5,49.0,2.5,5.5,278.5,504.8,426.74
2017,1,13,9,30,824.0,52.0,2.5,6.0,318.0,531.15,447.85
2017,1,13,9,45,848.5,53.5,2.5,6.5,353.5,552.34,463.97
2017,1,13,10,0,873.0,55.0,2.5,7.0,389.0,571.17,477.64
2017,1,13,10,15,888.5,56.5,2.55,7.5,418.5,582.14,484.85
2017,1,13,10,30,904.0,58.0,2.6,8.0,448.0,590.2,489.5
2017,1,13,10,45,914.0,59.0,2.65,8.5,471.0,591.46,488.61
2017,1,13,11,0,924.0,60.0,2.7,9.0,494.0,589.6,485.12
2017,1,13,11,15,930.5,60.5,2.65,9.0,510.0,582.05,477.53
2017,1,13,11,30,937.0,61.0,2.6,9.0,526.0,571.35,467.29
2017,1,13,11,45,939.5,61.5,2.6,9.5,534.5,555.41,452.08
2017,1,13,12,0,942.0,62.0,2.6,10.0,543.0,536.48,434.28
2017,1,13,12,15,942.5,62.0,2.5,10.0,543.5,513.15,413.17
2017,1,13,12,30,943.0,62.0,2.4,10.0,544.0,487.08,389.47
2017,1,13,12,45,938.5,62.5,2.3,10.0,536.5,456.75,361.94
2017,1,13,13,0,934.0,63.0,2.2,10.0,529.0,424.18,332.05
2017,1,13,13,15,928.0,62.0,2.1,10.0,514.5,387.57,298.35
2017,1,13,13,30,922.0,61.0,2.0,10.0,500.0,349.19,262.62
2017,1,13,13,45,911.5,60.5,1.9,10.5,478.0,308.44,224.2
2017,1,13,14,0,901.0,60.0,1.8,11.0,456.0,266.62,184.95
2017,1,13,14,15,886.0,58.5,1.65,10.5,428.0,222.21,144.98
2017,1,13,14,30,871.0,57.0,1.5,10.0,400.0,177.58,106.54
2017,1,13,14,45,849.0,55.0,1.4,10.0,365.5,131.81,71.2
2017,1,13,15,0,827.0,53.0,1.3,10.0,331.0,86.89,43.99
2017,1,13,15,15,795.5,50.5,1.25,9.5,292.0,37.9,28.95
2017,1,13,15,30,764.0,48.0,1.2,9.0,253.0,36.22,27.5
2017,1,13,15,45,715.5,44.0,1.15,8.5,211.0,33.98,25.43
2017,1,13,16,0,667.0,40.0,1.1,8.0,169.0,31.78,23.29
2017,1,13,16,15,589.0,34.5,1.2,7.5,127.0,28.15,19.71
2017,1,13,16,30,511.0,29.0,1.3,7.0,85.0,24.53,15.8
2017,1,13,16,45,362.5,20.0,1.4,7.0,50.5,17.2,5.35
2017,1,13,17,0,214.0,11.0,1.5,7.0,16.0,10.48,0.0
2017,1,13,17,15,107.0,5.5,1.55,6.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,14,7,45,207.5,14.5,1.75,3.5,34.0,119.18,8.28
2017,1,14,8,0,415.0,29.0,1.8,4.0,68.0,244.22,188.39
2017,1,14,8,15,506.0,36.5,1.75,4.5,109.0,305.08,250.22
2017,1,14,8,30,597.0,44.0,1.7,5.0,150.0,365.2,304.35
2017,1,14,8,45,655.0,48.5,1.7,5.5,192.5,412.33,345.83
2017,1,14,9,0,713.0,53.0,1.7,6.0,235.0,459.38,385.53
2017,1,14,9,15,748.5,56.5,1.65,6.0,275.0,492.4,413.0
2017,1,14,9,30,784.0,60.0,1.6,6.0,315.0,523.83,438.21
2017,1,14,9,45,809.0,62.0,1.6,6.5,350.0,545.59,454.45
2017,1,14,10,0,834.0,64.0,1.6,7.0,385.0,564.95,468.28
2017,1,14,10,15,851.0,66.0,1.55,7.5,415.0,577.03,475.7
2017,1,14,10,30,868.0,68.0,1.5,8.0,445.0,586.22,480.61
2017,1,14,10,45,880.0,69.0,1.45,8.5,468.0,585.75,477.97
2017,1,14,11,0,892.0,70.0,1.4,9.0,491.0,585.19,475.07
2017,1,14,11,15,899.0,71.0,1.3,9.0,507.0,578.71,467.97
2017,1,14,11,30,906.0,72.0,1.2,9.0,523.0,569.14,458.35
2017,1,14,11,45,910.0,72.5,1.2,9.5,532.0,554.39,444.5
2017,1,14,12,0,914.0,73.0,1.2,10.0,541.0,536.67,428.17
2017,1,14,12,15,914.5,73.0,1.15,10.0,541.5,513.86,408.08
2017,1,14,12,30,915.0,73.0,1.1,10.0,542.0,488.36,385.53
2017,1,14,12,45,911.5,72.5,1.05,10.5,535.0,458.12,358.2
2017,1,14,13,0,908.0,72.0,1.0,11.0,528.0,425.67,328.67
2017,1,14,13,15,901.5,71.5,1.0,11.0,514.0,390.09,296.95
2017,1,14,13,30,895.0,71.0,1.0,11.0,500.0,352.81,263.2
2017,1,14,13,45,884.5,70.0,1.0,11.0,478.0,312.44,226.52
2017,1,14,14,0,874.0,69.0,1.0,11.0,456.0,271.07,188.77
2017,1,14,14,15,858.5,67.0,1.0,10.5,427.5,223.32,146.66
2017,1,14,14,30,843.0,65.0,1.0,10.0,399.0,178.89,108.64
2017,1,14,14,45,820.0,63.0,1.0,10.0,365.0,133.85,73.71
2017,1,14,15,0,797.0,61.0,1.0,10.0,331.0,89.93,46.51
2017,1,14,15,15,764.5,57.5,1.0,9.5,292.0,46.04,36.33
2017,1,14,15,30,732.0,54.0,1.0,9.0,253.0,41.19,32.03
2017,1,14,15,45,681.5,49.5,1.05,9.0,211.0,38.69,29.67
2017,1,14,16,0,631.0,45.0,1.1,9.0,169.0,36.24,27.23
2017,1,14,16,15,550.5,38.5,1.2,8.5,127.0,31.83,22.95
2017,1,14,16,30,470.0,32.0,1.3,8.0,85.0,25.06,16.27
2017,1,14,16,45,235.0,24.0,1.45,7.5,50.5,19.38,7.62
2017,1,14,17,0,0.0,16.0,1.6,7.0,16.0,15.25,0.0
2017,1,14,17,15,0.0,8.0,1.65,6.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,15,7,45,191.5,15.5,2.3,2.5,33.5,114.56,14.44
2017,1,15,8,0,383.0,31.0,2.4,3.0,67.0,232.81,181.39
2017,1,15,8,15,474.5,39.0,2.4,3.0,108.0,294.12,243.69
2017,1,15,8,30,566.0,47.0,2.4,3.0,149.0,358.98,302.86
2017,1,15,8,45,626.5,51.5,2.4,3.5,191.0,406.04,344.92
2017,1,15,9,0,687.0,56.0,2.4,4.0,233.0,450.41,383.21
2017,1,15,9,15,412.0,97.0,2.35,4.5,208.0,354.15,302.19
2017,1,15,9,30,137.0,138.0,2.3,5.0,183.0,231.89,196.81
2017,1,15,9,45,147.0,151.5,2.3,5.5,204.5,250.88,212.84
2017,1,15,10,0,157.0,165.0,2.3,6.0,226.0,269.44,227.72
2017,1,15,10,15,199.5,175.5,2.25,6.5,258.5,302.89,255.1
2017,1,15,10,30,242.0,186.0,2.2,7.0,291.0,343.05,287.29
2017,1,15,10,45,569.0,127.5,2.15,7.5,392.5,476.02,396.54
2017,1,15,11,0,896.0,69.0,2.1,8.0,494.0,588.94,484.76
2017,1,15,11,15,903.0,69.5,2.0,8.0,510.0,581.98,476.49
2017,1,15,11,30,910.0,70.0,1.9,8.0,526.0,571.93,466.58
2017,1,15,11,45,914.5,70.5,1.85,8.5,535.0,557.46,452.47
2017,1,15,12,0,919.0,71.0,1.8,9.0,544.0,540.0,435.81
2017,1,15,12,15,919.5,71.0,1.8,9.0,545.0,517.14,415.68
2017,1,15,12,30,920.0,71.0,1.8,9.0,546.0,491.58,392.99
2017,1,15,12,45,919.5,69.5,1.85,9.0,539.5,461.54,366.42
2017,1,15,13,0,919.0,68.0,1.9,9.0,533.0,429.12,337.25
2017,1,15,13,15,914.0,67.5,1.9,9.0,519.0,393.76,304.91
2017,1,15,13,30,909.0,67.0,1.9,9.0,505.0,356.57,270.4
2017,1,15,13,45,899.0,66.0,1.95,9.0,483.5,315.85,232.64
2017,1,15,14,0,889.0,65.0,2.0,9.0,462.0,274.05,193.72
2017,1,15,14,15,875.0,63.5,1.9,9.0,434.0,230.15,153.47
2017,1,15,14,30,861.0,62.0,1.8,9.0,406.0,185.93,114.59
2017,1,15,14,45,840.0,60.0,1.75,9.0,372.0,136.07,74.85
2017,1,15,15,0,819.0,58.0,1.7,9.0,338.0,91.24,46.21
2017,1,15,15,15,787.5,55.0,1.6,8.5,299.0,46.59,36.98
2017,1,15,15,30,756.0,52.0,1.5,8.0,260.0,39.37,30.49
2017,1,15,15,45,709.5,47.5,1.4,7.5,217.5,36.81,28.14
2017,1,15,16,0,663.0,43.0,1.3,7.0,175.0,34.26,25.69
2017,1,15,16,15,585.5,37.0,1.3,6.5,132.5,30.26,21.77
2017,1,15,16,30,508.0,31.0,1.3,6.0,90.0,26.23,17.55
2017,1,15,16,45,368.0,22.0,1.3,5.5,54.5,18.99,8.19
2017,1,15,17,0,228.0,13.0,1.3,5.0,19.0,12.39,0.0
2017,1,15,17,15,114.0,6.5,1.25,5.0,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,7,45,240.0,13.5,2.35,2.0,37.0,130.51,24.73
2017,1,16,8,0,480.0,27.0,2.4,3.0,74.0,267.16,209.04
2017,1,16,8,15,565.5,33.5,2.4,3.0,116.0,327.52,271.32
2017,1,16,8,30,651.0,40.0,2.4,3.0,158.0,390.57,329.2
2017,1,16,8,45,701.5,44.5,2.45,3.5,201.0,434.98,369.17
2017,1,16,9,0,752.0,49.0,2.5,4.0,244.0,479.1,407.21
2017,1,16,9,15,785.0,52.0,2.45,4.5,284.0,510.97,433.53
2017,1,16,9,30,818.0,55.0,2.4,5.0,324.0,541.13,457.38
2017,1,16,9,45,838.5,57.5,2.4,5.5,359.0,561.46,472.67
2017,1,16,10,0,859.0,60.0,2.4,6.0,394.0,575.76,482.77
2017,1,16,10,15,874.0,62.0,2.35,6.0,423.5,587.23,490.83
2017,1,16,10,30,889.0,64.0,2.3,6.0,453.0,595.81,496.33
2017,1,16,10,45,897.0,65.5,2.3,6.5,476.0,596.71,494.95
2017,1,16,11,0,905.0,67.0,2.3,7.0,499.0,594.54,491.04
2017,1,16,11,15,911.0,68.0,2.3,7.0,515.0,587.57,484.12
2017,1,16,11,30,917.0,69.0,2.3,7.0,531.0,577.5,474.6
2017,1,16,11,45,919.0,69.5,2.3,7.5,539.0,561.67,459.54
2017,1,16,12,0,921.0,70.0,2.3,8.0,547.0,542.92,441.96
2017,1,16,12,15,921.0,70.0,2.3,8.0,548.0,519.82,421.45
2017,1,16,12,30,921.0,70.0,2.3,8.0,549.0,494.05,398.36
2017,1,16,12,45,912.0,72.0,2.3,8.5,541.0,463.79,370.55
2017,1,16,13,0,903.0,74.0,2.3,9.0,533.0,431.56,340.68
2017,1,16,13,15,897.0,73.0,2.25,9.0,518.5,395.82,307.92
2017,1,16,13,30,891.0,72.0,2.2,9.0,504.0,358.36,273.13
2017,1,16,13,45,884.0,70.0,2.2,9.0,483.0,318.18,235.67
2017,1,16,14,0,877.0,68.0,2.2,9.0,462.0,276.74,196.88
2017,1,16,14,15,862.5,66.0,2.15,8.5,434.0,232.71,156.81
2017,1,16,14,30,848.0,64.0,2.1,8.0,406.0,184.34,114.43
2017,1,16,14,45,830.0,61.0,2.05,8.0,372.5,138.59,77.49
2017,1,16,15,0,812.0,58.0,2.0,8.0,339.0,93.47,47.67
2017,1,16,15,15,781.0,55.0,1.9,7.5,300.0,49.05,30.78
2017,1,16,15,30,750.0,52.0,1.8,7.0,261.0,39.22,30.47
2017,1,16,15,45,706.5,47.5,1.75,6.5,219.5,36.67,28.13
2017,1,16,16,0,663.0,43.0,1.7,6.0,178.0,34.12,25.67
2017,1,16,16,15,588.0,37.0,1.7,5.5,135.5,30.11,21.76
2017,1,16,16,30,513.0,31.0,1.7,5.0,93.0,26.08,17.56
2017,1,16,16,45,378.5,22.0,1.75,5.0,57.0,18.84,8.68
2017,1,16,17,0,244.0,13.0,1.8,5.0,21.0,12.39,0.0
2017,1,16,17,15,122.0,6.5,1.75,4.5,10.5,6.2,0.0
2017,1,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,17,7,45,81.0,17.5,2.2,1.5,25.5,69.35,14.63
2017,1,17,8,0,162.0,35.0,2.2,2.0,51.0,138.99,108.64
2017,1,17,8,15,196.5,51.5,2.15,2.0,80.5,168.13,139.67
2017,1,17,8,30,231.0,68.0,2.1,2.0,110.0,207.7,176.43
2017,1,17,8,45,256.0,83.0,2.05,2.5,140.5,240.8,206.32
2017,1,17,9,0,281.0,98.0,2.0,3.0,171.0,273.97,235.32
2017,1,17,9,15,293.0,112.5,2.1,3.5,199.5,299.02,256.67
2017,1,17,9,30,305.0,127.0,2.2,4.0,228.0,323.24,276.73
2017,1,17,9,45,299.5,141.0,2.3,4.5,249.0,335.74,286.38
2017,1,17,10,0,294.0,155.0,2.4,5.0,270.0,346.89,294.66
2017,1,17,10,15,340.0,160.5,2.5,5.0,303.0,377.44,319.96
2017,1,17,10,30,386.0,166.0,2.6,5.0,336.0,414.74,350.19
2017,1,17,10,45,303.0,189.0,2.75,5.0,326.5,378.7,319.06
2017,1,17,11,0,220.0,212.0,2.9,5.0,317.0,343.12,288.43
2017,1,17,11,15,291.5,208.0,2.85,5.0,352.5,379.72,318.64
2017,1,17,11,30,363.0,204.0,2.8,5.0,388.0,407.33,340.68
2017,1,17,11,45,412.5,197.0,2.8,5.5,409.5,421.89,351.03
2017,1,17,12,0,462.0,190.0,2.8,6.0,431.0,428.19,354.45
2017,1,17,12,15,262.0,208.5,2.65,6.0,345.0,330.41,273.31
2017,1,17,12,30,62.0,227.0,2.5,6.0,259.0,240.79,198.94
2017,1,17,12,45,166.5,225.5,2.45,6.5,310.5,281.9,232.06
2017,1,17,13,0,271.0,224.0,2.4,7.0,362.0,314.75,256.52
2017,1,17,13,15,440.0,179.0,2.2,7.0,397.0,323.99,259.9
2017,1,17,13,30,609.0,134.0,2.0,7.0,432.0,321.07,251.27
2017,1,17,13,45,521.0,148.5,1.8,7.0,395.5,280.09,216.32
2017,1,17,14,0,433.0,163.0,1.6,7.0,359.0,245.73,187.87
2017,1,17,14,15,387.0,159.5,1.5,7.0,327.0,211.09,158.77
2017,1,17,14,30,341.0,156.0,1.4,7.0,295.0,182.66,135.85
2017,1,17,14,45,324.0,147.0,1.3,7.0,270.0,154.41,113.22
2017,1,17,15,0,307.0,138.0,1.2,7.0,245.0,127.32,93.91
2017,1,17,15,15,295.0,123.0,1.2,6.5,216.5,97.38,76.24
2017,1,17,15,30,283.0,108.0,1.2,6.0,188.0,82.13,69.76
2017,1,17,15,45,257.5,93.5,1.25,6.0,157.5,72.09,60.53
2017,1,17,16,0,232.0,79.0,1.3,6.0,127.0,61.74,50.84
2017,1,17,16,15,200.5,62.0,1.35,5.5,96.5,49.27,39.12
2017,1,17,16,30,169.0,45.0,1.4,5.0,66.0,36.41,26.82
2017,1,17,16,45,84.5,30.0,1.45,5.0,40.5,24.65,13.72
2017,1,17,17,0,0.0,15.0,1.5,5.0,15.0,14.3,0.0
2017,1,17,17,15,0.0,7.5,1.55,4.5,7.5,7.15,0.0
2017,1,17,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,3.05,7.5,1.0,0.92,0.0
2017,1,18,8,0,0.0,2.0,3.1,8.0,2.0,1.85,0.0
2017,1,18,8,15,0.0,3.5,3.3,8.0,3.5,3.24,0.0
2017,1,18,8,30,0.0,5.0,3.5,8.0,5.0,4.63,0.0
2017,1,18,8,45,0.0,6.5,3.75,8.5,6.5,6.02,0.0
2017,1,18,9,0,0.0,8.0,4.0,9.0,8.0,7.41,0.83
2017,1,18,9,15,0.0,9.5,4.15,9.0,9.5,8.8,2.06
2017,1,18,9,30,0.0,11.0,4.3,9.0,11.0,10.19,3.27
2017,1,18,9,45,0.0,19.0,4.5,9.0,19.0,17.62,9.76
2017,1,18,10,0,0.0,27.0,4.7,9.0,27.0,25.06,16.21
2017,1,18,10,15,0.0,22.5,4.85,9.0,22.5,20.88,12.54
2017,1,18,10,30,0.0,18.0,5.0,9.0,18.0,16.7,8.88
2017,1,18,10,45,0.0,48.5,5.15,9.5,48.5,45.08,33.36
2017,1,18,11,0,0.0,79.0,5.3,10.0,79.0,73.55,57.64
2017,1,18,11,15,0.0,58.5,5.4,10.0,58.5,54.42,41.19
2017,1,18,11,30,0.0,38.0,5.5,10.0,38.0,35.32,24.77
2017,1,18,11,45,0.0,37.0,5.65,10.0,37.0,34.39,23.95
2017,1,18,12,0,0.0,36.0,5.8,10.0,36.0,33.46,23.14
2017,1,18,12,15,0.0,41.5,5.95,10.0,41.5,38.58,27.53
2017,1,18,12,30,0.0,47.0,6.1,10.0,47.0,43.7,31.92
2017,1,18,12,45,0.0,51.5,6.35,10.0,51.5,47.9,35.52
2017,1,18,13,0,0.0,56.0,6.6,10.0,56.0,52.09,39.14
2017,1,18,13,15,0.0,47.0,6.7,10.0,47.0,43.7,31.97
2017,1,18,13,30,0.0,38.0,6.8,10.0,38.0,35.31,24.8
2017,1,18,13,45,0.0,41.5,6.9,10.0,41.5,38.56,27.64
2017,1,18,14,0,0.0,45.0,7.0,10.0,45.0,41.82,30.49
2017,1,18,14,15,0.0,34.5,6.95,10.0,34.5,32.04,22.09
2017,1,18,14,30,0.0,24.0,6.9,10.0,24.0,22.27,13.68
2017,1,18,14,45,0.0,22.0,6.9,10.0,22.0,20.41,12.09
2017,1,18,15,0,0.0,20.0,6.9,10.0,20.0,18.55,10.5
2017,1,18,15,15,0.0,17.5,6.85,9.5,17.5,16.22,8.51
2017,1,18,15,30,0.0,15.0,6.8,9.0,15.0,13.9,7.06
2017,1,18,15,45,0.0,12.5,6.75,9.0,12.5,11.58,4.92
2017,1,18,16,0,0.0,10.0,6.7,9.0,10.0,9.26,2.76
2017,1,18,16,15,0.0,7.5,6.65,9.0,7.5,6.94,0.59
2017,1,18,16,30,0.0,5.0,6.6,9.0,5.0,4.62,0.0
2017,1,18,16,45,0.0,3.0,6.55,9.0,3.0,2.77,0.0
2017,1,18,17,0,0.0,1.0,6.5,9.0,1.0,0.95,0.0
2017,1,18,17,15,0.0,0.5,6.25,9.0,0.5,0.48,0.0
2017,1,18,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,19,7,45,7.5,18.5,2.6,7.5,19.5,22.59,3.2
2017,1,19,8,0,15.0,37.0,2.7,8.0,39.0,50.72,35.88
2017,1,19,8,15,39.0,57.0,2.7,8.0,64.0,85.86,67.67
2017,1,19,8,30,63.0,77.0,2.7,8.0,89.0,120.66,98.72
2017,1,19,8,45,79.5,96.5,2.75,8.5,115.0,158.61,131.86
2017,1,19,9,0,96.0,116.0,2.8,9.0,141.0,189.01,158.04
2017,1,19,9,15,128.0,127.5,2.75,9.0,167.0,217.76,182.88
2017,1,19,9,30,160.0,139.0,2.7,9.0,193.0,247.35,208.02
2017,1,19,9,45,102.0,149.5,2.7,9.5,185.0,223.5,186.59
2017,1,19,10,0,44.0,160.0,2.7,10.0,177.0,190.71,157.68
2017,1,19,10,15,27.5,160.5,2.75,10.0,171.5,178.86,147.29
2017,1,19,10,30,11.0,161.0,2.8,10.0,166.0,161.56,132.28
2017,1,19,10,45,383.0,135.5,2.85,10.0,321.5,378.61,316.25
2017,1,19,11,0,755.0,110.0,2.9,10.0,477.0,565.86,466.0
2017,1,19,11,15,577.5,155.0,2.9,10.0,441.0,496.66,407.77
2017,1,19,11,30,400.0,200.0,2.9,10.0,405.0,426.29,349.74
2017,1,19,11,45,399.0,207.5,2.95,10.0,415.0,423.07,346.5
2017,1,19,12,0,398.0,215.0,3.0,10.0,425.0,418.4,341.68
2017,1,19,12,15,611.0,158.0,2.95,10.0,481.0,462.34,375.83
2017,1,19,12,30,824.0,101.0,2.9,10.0,537.0,488.34,393.83
2017,1,19,12,45,840.0,94.5,2.85,10.0,534.0,462.59,370.2
2017,1,19,13,0,856.0,88.0,2.8,10.0,531.0,433.75,343.71
2017,1,19,13,15,590.0,147.0,2.75,10.0,449.0,355.94,281.22
2017,1,19,13,30,324.0,206.0,2.7,10.0,367.0,292.09,231.87
2017,1,19,13,45,357.0,190.5,2.65,10.0,361.0,272.43,213.35
2017,1,19,14,0,390.0,175.0,2.6,10.0,355.0,249.77,191.68
2017,1,19,14,15,593.0,126.0,2.55,10.0,380.5,230.45,165.79
2017,1,19,14,30,796.0,77.0,2.5,10.0,406.0,195.74,125.85
2017,1,19,14,45,778.0,73.0,2.45,10.0,373.0,151.13,89.18
2017,1,19,15,0,760.0,69.0,2.4,10.0,340.0,107.26,58.6
2017,1,19,15,15,727.0,65.5,2.3,9.5,301.5,64.46,39.12
2017,1,19,15,30,694.0,62.0,2.2,9.0,263.0,47.35,37.6
2017,1,19,15,45,645.0,57.0,2.15,9.0,221.5,40.66,31.47
2017,1,19,16,0,596.0,52.0,2.1,9.0,180.0,38.24,29.13
2017,1,19,16,15,519.0,45.0,2.05,8.5,138.0,34.03,25.08
2017,1,19,16,30,442.0,38.0,2.0,8.0,96.0,29.75,20.75
2017,1,19,16,45,221.0,31.5,2.0,7.5,60.5,24.7,14.49
2017,1,19,17,0,0.0,25.0,2.0,7.0,25.0,21.54,0.0
2017,1,19,17,15,0.0,12.5,2.05,7.0,12.5,11.91,0.0
2017,1,19,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,3.0,3.55,8.0,3.0,2.77,0.0
2017,1,20,8,0,0.0,6.0,3.4,8.0,6.0,5.55,0.0
2017,1,20,8,15,0.0,9.5,3.35,8.0,9.5,8.79,1.89
2017,1,20,8,30,0.0,13.0,3.3,8.0,13.0,12.04,4.82
2017,1,20,8,45,0.0,16.5,3.3,8.5,16.5,15.29,7.72
2017,1,20,9,0,0.0,20.0,3.3,9.0,20.0,18.54,10.58
2017,1,20,9,15,0.0,23.5,3.5,9.0,23.5,21.79,13.44
2017,1,20,9,30,0.0,27.0,3.7,9.0,27.0,25.05,16.27
2017,1,20,9,45,245.5,77.0,3.9,9.5,175.0,241.79,205.74
2017,1,20,10,0,491.0,127.0,4.1,10.0,323.0,443.97,373.4
2017,1,20,10,15,245.5,119.0,4.25,9.5,217.0,278.05,234.3
2017,1,20,10,30,0.0,111.0,4.4,9.0,111.0,104.67,84.47
2017,1,20,10,45,15.0,152.5,4.6,9.0,160.0,154.21,126.83
2017,1,20,11,0,30.0,194.0,4.8,9.0,209.0,209.23,173.06
2017,1,20,11,15,15.0,146.5,4.85,9.0,154.0,146.74,120.09
2017,1,20,11,30,0.0,99.0,4.9,9.0,99.0,92.39,73.73
2017,1,20,11,45,215.5,151.5,4.95,9.0,265.5,269.54,225.04
2017,1,20,12,0,431.0,204.0,5.0,9.0,432.0,430.48,356.49
2017,1,20,12,15,402.5,211.0,4.95,9.0,424.5,405.51,334.31
2017,1,20,12,30,374.0,218.0,4.9,9.0,417.0,384.67,315.98
2017,1,20,12,45,196.0,207.0,4.9,9.0,311.0,280.14,229.88
2017,1,20,13,0,18.0,196.0,4.9,9.0,205.0,187.73,153.81
2017,1,20,13,15,9.0,160.5,4.85,8.5,165.0,151.1,123.54
2017,1,20,13,30,0.0,125.0,4.8,8.0,125.0,115.43,93.76
2017,1,20,13,45,38.5,163.5,4.75,8.0,181.5,158.84,129.79
2017,1,20,14,0,77.0,202.0,4.7,8.0,238.0,196.74,160.33
2017,1,20,14,15,173.5,187.5,4.7,8.0,262.0,197.14,156.58
2017,1,20,14,30,270.0,173.0,4.7,8.0,286.0,187.8,143.9
2017,1,20,14,45,135.0,133.0,4.7,8.0,189.5,128.55,99.6
2017,1,20,15,0,0.0,93.0,4.7,8.0,93.0,84.75,68.22
2017,1,20,15,15,0.0,82.5,4.7,8.0,82.5,75.23,60.08
2017,1,20,15,30,0.0,72.0,4.7,8.0,72.0,65.86,54.58
2017,1,20,15,45,0.0,60.5,4.75,8.0,60.5,55.7,45.28
2017,1,20,16,0,0.0,49.0,4.8,8.0,49.0,45.44,35.76
2017,1,20,16,15,0.0,37.5,4.7,7.5,37.5,34.84,25.9
2017,1,20,16,30,0.0,26.0,4.6,7.0,26.0,24.13,15.87
2017,1,20,16,45,0.0,16.0,4.55,7.0,16.0,14.83,6.65
2017,1,20,17,0,0.0,6.0,4.5,7.0,6.0,5.55,0.0
2017,1,20,17,15,0.0,3.0,4.4,6.5,3.0,2.86,0.0
2017,1,20,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,7,45,52.0,24.5,2.95,7.5,30.0,56.75,21.96
2017,1,21,8,0,104.0,49.0,2.9,8.0,60.0,120.15,92.88
2017,1,21,8,15,186.0,66.5,2.85,8.0,98.0,187.02,153.16
2017,1,21,8,30,268.0,84.0,2.8,8.0,136.0,250.91,209.63
2017,1,21,8,45,372.5,89.0,2.8,8.5,179.5,321.7,270.66
2017,1,21,9,0,477.0,94.0,2.8,9.0,223.0,389.51,327.8
2017,1,21,9,15,238.5,55.5,2.8,9.0,120.0,210.99,178.84
2017,1,21,9,30,0.0,17.0,2.8,9.0,17.0,15.76,8.12
2017,1,21,9,45,325.0,65.0,2.85,9.5,195.5,280.89,239.34
2017,1,21,10,0,650.0,113.0,2.9,10.0,374.0,528.75,440.53
2017,1,21,10,15,671.5,116.5,2.9,10.0,403.5,544.86,451.14
2017,1,21,10,30,693.0,120.0,2.9,10.0,433.0,558.5,460.95
2017,1,21,10,45,573.0,149.0,2.9,10.0,416.5,508.4,419.33
2017,1,21,11,0,453.0,178.0,2.9,10.0,400.0,460.73,379.59
2017,1,21,11,15,285.0,207.0,2.95,10.0,348.5,378.98,312.06
2017,1,21,11,30,117.0,236.0,3.0,10.0,297.0,301.1,246.93
2017,1,21,11,45,107.5,239.0,3.05,10.0,296.0,289.2,237.06
2017,1,21,12,0,98.0,242.0,3.1,10.0,295.0,282.52,231.24
2017,1,21,12,15,76.0,236.0,3.1,10.0,277.0,261.14,213.39
2017,1,21,12,30,54.0,230.0,3.1,10.0,259.0,240.88,196.58
2017,1,21,12,45,55.0,228.0,3.15,10.0,257.5,235.75,192.27
2017,1,21,13,0,56.0,226.0,3.2,10.0,256.0,230.4,187.73
2017,1,21,13,15,31.0,198.5,3.2,10.0,215.5,192.72,156.82
2017,1,21,13,30,6.0,171.0,3.2,10.0,175.0,158.44,128.82
2017,1,21,13,45,34.5,185.5,3.2,10.0,202.0,176.45,143.3
2017,1,21,14,0,63.0,200.0,3.2,10.0,229.0,191.96,155.21
2017,1,21,14,15,45.0,182.0,3.2,9.5,202.0,168.3,136.23
2017,1,21,14,30,27.0,164.0,3.2,9.0,175.0,146.49,118.95
2017,1,21,14,45,13.5,138.0,3.2,9.0,143.5,124.5,101.13
2017,1,21,15,0,0.0,112.0,3.2,9.0,112.0,100.42,81.36
2017,1,21,15,15,0.0,99.0,3.2,8.5,99.0,88.64,71.51
2017,1,21,15,30,0.0,86.0,3.2,8.0,86.0,77.19,64.85
2017,1,21,15,45,0.0,72.5,3.25,8.0,72.5,65.55,54.23
2017,1,21,16,0,0.0,59.0,3.3,8.0,59.0,53.77,43.35
2017,1,21,16,15,0.0,45.0,3.35,8.0,45.0,41.45,31.86
2017,1,21,16,30,0.0,31.0,3.4,8.0,31.0,28.79,20.0
2017,1,21,16,45,0.0,19.5,3.5,8.0,19.5,18.09,9.51
2017,1,21,17,0,0.0,8.0,3.6,8.0,8.0,7.41,0.0
2017,1,21,17,15,0.0,4.0,3.7,8.0,4.0,3.81,0.0
2017,1,21,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,7,45,128.5,21.5,2.25,8.5,35.0,98.92,46.28
2017,1,22,8,0,257.0,43.0,2.1,9.0,70.0,195.51,153.33
2017,1,22,8,15,352.5,53.5,2.0,9.0,110.5,258.27,211.31
2017,1,22,8,30,448.0,64.0,1.9,9.0,151.0,326.42,270.97
2017,1,22,8,45,530.0,68.0,1.85,9.5,195.0,384.55,320.43
2017,1,22,9,0,612.0,72.0,1.8,10.0,239.0,443.51,368.85
2017,1,22,9,15,652.0,77.0,1.8,10.0,279.0,480.12,398.68
