Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,30,692.0,82.0,1.8,10.0,319.0,515.54,426.77
2017,1,22,9,45,728.5,83.0,1.8,10.0,355.5,542.72,447.81
2017,1,22,10,0,765.0,84.0,1.8,10.0,392.0,567.89,466.82
2017,1,22,10,15,783.0,86.5,1.9,10.0,422.0,579.44,475.42
2017,1,22,10,30,801.0,89.0,2.0,10.0,452.0,590.52,483.48
2017,1,22,10,45,447.5,154.5,2.1,10.5,359.5,441.27,362.37
2017,1,22,11,0,94.0,220.0,2.2,11.0,267.0,274.33,223.97
2017,1,22,11,15,47.0,121.5,2.3,11.0,145.0,144.18,117.09
2017,1,22,11,30,0.0,23.0,2.4,11.0,23.0,21.36,12.69
2017,1,22,11,45,16.5,120.0,2.55,11.0,129.0,123.39,99.43
2017,1,22,12,0,33.0,217.0,2.7,11.0,235.0,224.43,182.82
2017,1,22,12,15,152.0,228.5,2.8,11.0,310.5,295.75,241.09
2017,1,22,12,30,271.0,240.0,2.9,11.0,386.0,358.85,291.06
2017,1,22,12,45,259.5,238.5,3.05,11.0,377.5,340.49,275.33
2017,1,22,13,0,248.0,237.0,3.2,11.0,369.0,322.12,259.79
2017,1,22,13,15,154.0,227.5,3.2,10.5,309.0,265.19,214.23
2017,1,22,13,30,60.0,218.0,3.2,10.0,249.0,216.46,175.75
2017,1,22,13,45,30.0,144.5,3.2,10.0,160.0,140.39,113.17
2017,1,22,14,0,0.0,71.0,3.2,10.0,71.0,66.07,51.22
2017,1,22,14,15,0.0,59.0,3.1,9.5,59.0,54.87,41.84
2017,1,22,14,30,0.0,47.0,3.0,9.0,47.0,43.67,32.33
2017,1,22,14,45,0.0,26.5,2.9,9.0,26.5,24.59,15.82
2017,1,22,15,0,0.0,6.0,2.8,9.0,6.0,5.56,0.0
2017,1,22,15,15,0.0,5.0,2.75,9.0,5.0,4.63,0.0
2017,1,22,15,30,0.0,4.0,2.7,9.0,4.0,3.7,0.0
2017,1,22,15,45,0.0,3.5,2.65,9.0,3.5,3.24,0.0
2017,1,22,16,0,0.0,3.0,2.6,9.0,3.0,2.78,0.0
2017,1,22,16,15,0.0,2.0,2.65,8.5,2.0,1.85,0.0
2017,1,22,16,30,0.0,1.0,2.7,8.0,1.0,0.92,0.0
2017,1,22,16,45,0.0,0.5,2.8,8.0,0.5,0.46,0.0
2017,1,22,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.0,1.6,5.0,4.0,0.0,0.0
2017,1,23,7,30,0.0,8.0,1.6,5.0,8.0,7.63,0.0
2017,1,23,7,45,86.0,27.5,1.6,5.5,37.0,83.48,42.11
2017,1,23,8,0,172.0,47.0,1.6,6.0,66.0,154.71,122.44
2017,1,23,8,15,258.5,61.0,1.65,6.0,104.5,222.64,184.08
2017,1,23,8,30,345.0,75.0,1.7,6.0,143.0,287.59,241.52
2017,1,23,8,45,426.5,82.0,1.8,6.5,185.5,344.51,290.8
2017,1,23,9,0,508.0,89.0,1.9,7.0,228.0,403.63,340.53
2017,1,23,9,15,596.5,79.5,1.95,7.0,267.0,453.13,382.02
2017,1,23,9,30,685.0,70.0,2.0,7.0,306.0,499.54,420.18
2017,1,23,9,45,434.0,122.5,2.05,7.0,277.5,409.52,344.66
2017,1,23,10,0,183.0,175.0,2.1,7.0,249.0,299.72,251.55
2017,1,23,10,15,461.5,141.0,2.1,7.0,347.5,444.89,373.55
2017,1,23,10,30,740.0,107.0,2.1,7.0,446.0,577.85,479.73
2017,1,23,10,45,380.0,148.0,2.15,7.5,322.5,395.47,329.44
2017,1,23,11,0,20.0,189.0,2.2,8.0,199.0,192.66,158.13
2017,1,23,11,15,10.0,107.5,2.25,8.0,112.5,106.38,85.93
2017,1,23,11,30,0.0,26.0,2.3,8.0,26.0,24.15,15.31
2017,1,23,11,45,0.0,80.0,2.35,8.0,80.0,74.5,58.68
2017,1,23,12,0,0.0,134.0,2.4,8.0,134.0,125.19,101.65
2017,1,23,12,15,403.5,123.5,2.4,8.0,342.5,329.92,273.61
2017,1,23,12,30,807.0,113.0,2.4,8.0,551.0,503.73,409.24
2017,1,23,12,45,403.5,98.0,2.4,8.0,317.0,279.58,228.3
2017,1,23,13,0,0.0,83.0,2.4,8.0,83.0,77.31,60.81
2017,1,23,13,15,0.0,90.5,2.35,8.0,90.5,84.27,67.02
2017,1,23,13,30,0.0,98.0,2.3,8.0,98.0,91.07,72.88
2017,1,23,13,45,0.0,122.0,2.3,8.0,122.0,112.51,91.23
2017,1,23,14,0,0.0,146.0,2.3,8.0,146.0,133.09,108.78
2017,1,23,14,15,3.5,148.5,2.25,8.0,150.5,135.12,110.49
2017,1,23,14,30,7.0,151.0,2.2,8.0,155.0,136.44,111.63
2017,1,23,14,45,369.5,116.0,2.2,8.0,253.5,139.86,98.29
2017,1,23,15,0,732.0,81.0,2.2,8.0,352.0,121.24,69.69
2017,1,23,15,15,698.0,77.0,2.15,7.5,313.0,78.3,46.4
2017,1,23,15,30,664.0,73.0,2.1,7.0,274.0,51.07,41.31
2017,1,23,15,45,607.0,68.5,2.05,7.0,231.5,49.39,39.76
2017,1,23,16,0,550.0,64.0,2.0,7.0,189.0,47.82,38.18
2017,1,23,16,15,471.5,56.0,2.0,6.5,147.0,43.11,33.66
2017,1,23,16,30,393.0,48.0,2.0,6.0,105.0,38.34,28.87
2017,1,23,16,45,258.5,36.0,2.05,6.0,68.0,28.12,18.57
2017,1,23,17,0,124.0,24.0,2.1,6.0,31.0,19.05,1.26
2017,1,23,17,15,62.0,12.0,2.1,5.5,15.5,11.44,0.0
2017,1,23,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,3.0,2.45,4.0,3.0,0.0,0.0
2017,1,24,7,30,0.0,6.0,2.5,4.0,6.0,5.72,0.0
2017,1,24,7,45,4.5,22.0,2.65,4.5,22.5,23.73,8.91
2017,1,24,8,0,9.0,38.0,2.8,5.0,39.0,43.76,31.2
2017,1,24,8,15,23.5,56.5,2.85,5.0,61.0,75.96,60.26
2017,1,24,8,30,38.0,75.0,2.9,5.0,83.0,103.8,85.42
2017,1,24,8,45,48.5,93.5,2.95,5.5,106.0,129.47,108.22
2017,1,24,9,0,59.0,112.0,3.0,6.0,129.0,155.04,130.53
2017,1,24,9,15,69.5,128.0,3.05,6.0,150.5,177.34,149.89
2017,1,24,9,30,80.0,144.0,3.1,6.0,172.0,199.63,168.97
2017,1,24,9,45,104.5,160.5,3.15,6.5,201.0,238.99,202.06
2017,1,24,10,0,129.0,177.0,3.2,7.0,230.0,269.82,227.45
2017,1,24,10,15,166.0,189.5,3.15,7.0,263.0,303.22,255.23
2017,1,24,10,30,203.0,202.0,3.1,7.0,296.0,335.99,282.1
2017,1,24,10,45,169.5,214.5,3.05,7.5,295.5,325.13,271.36
2017,1,24,11,0,136.0,227.0,3.0,8.0,295.0,313.83,260.5
2017,1,24,11,15,130.0,234.5,2.9,8.0,301.0,313.35,259.45
2017,1,24,11,30,124.0,242.0,2.8,8.0,307.0,312.46,258.05
2017,1,24,11,45,203.5,240.5,2.75,8.5,350.0,349.73,288.14
2017,1,24,12,0,283.0,239.0,2.7,9.0,393.0,387.64,317.71
2017,1,24,12,15,592.5,160.0,2.6,9.0,483.5,466.16,380.41
2017,1,24,12,30,902.0,81.0,2.5,9.0,574.0,521.58,421.6
2017,1,24,12,45,909.5,77.5,2.4,9.0,569.5,493.73,396.02
2017,1,24,13,0,917.0,74.0,2.3,9.0,565.0,463.04,368.1
2017,1,24,13,15,912.0,73.0,2.2,9.0,551.5,427.07,335.41
2017,1,24,13,30,907.0,72.0,2.1,9.0,538.0,389.23,300.56
2017,1,24,13,45,901.0,70.5,2.05,9.0,517.5,348.93,263.18
2017,1,24,14,0,895.0,69.0,2.0,9.0,497.0,307.21,224.11
2017,1,24,14,15,882.0,67.5,1.9,9.0,469.0,262.65,182.82
2017,1,24,14,30,869.0,66.0,1.8,9.0,441.0,217.64,141.96
2017,1,24,14,45,851.5,63.5,1.75,9.0,407.0,166.46,98.41
2017,1,24,15,0,834.0,61.0,1.7,9.0,373.0,120.0,63.61
2017,1,24,15,15,807.0,58.0,1.6,8.5,334.0,73.52,38.14
2017,1,24,15,30,780.0,55.0,1.5,8.0,295.0,40.69,31.69
2017,1,24,15,45,741.5,51.0,1.4,8.0,252.0,38.65,29.84
2017,1,24,16,0,703.0,47.0,1.3,8.0,209.0,36.63,27.89
2017,1,24,16,15,639.0,41.5,1.35,7.5,165.0,33.2,24.61
2017,1,24,16,30,575.0,36.0,1.4,7.0,121.0,29.77,21.15
2017,1,24,16,45,466.5,27.5,1.5,6.5,81.0,23.24,14.51
2017,1,24,17,0,358.0,19.0,1.6,6.0,41.0,16.49,2.25
2017,1,24,17,15,179.0,9.5,1.65,6.0,20.5,9.05,0.0
2017,1,24,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,0.45,4.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,0.4,4.0,15.0,14.3,0.0
2017,1,25,7,45,207.0,25.0,0.4,4.5,49.0,142.07,84.88
2017,1,25,8,0,414.0,35.0,0.4,5.0,83.0,261.23,208.28
2017,1,25,8,15,499.0,43.0,0.35,5.0,125.5,323.03,264.52
2017,1,25,8,30,584.0,51.0,0.3,5.0,168.0,387.97,320.2
2017,1,25,8,45,640.5,55.5,0.3,5.5,211.5,435.39,359.63
2017,1,25,9,0,697.0,60.0,0.3,6.0,255.0,479.91,395.25
2017,1,25,9,15,732.0,64.0,0.3,6.5,295.5,514.75,421.86
2017,1,25,9,30,767.0,68.0,0.3,7.0,336.0,548.02,446.31
2017,1,25,9,45,794.0,70.0,0.35,7.5,373.0,572.28,463.8
2017,1,25,10,0,821.0,72.0,0.4,8.0,410.0,594.19,479.16
2017,1,25,10,15,837.5,74.0,0.45,8.0,441.0,607.06,488.31
2017,1,25,10,30,854.0,76.0,0.5,8.0,472.0,617.04,495.25
2017,1,25,10,45,864.0,78.0,0.55,8.5,496.0,620.04,495.99
2017,1,25,11,0,874.0,80.0,0.6,9.0,520.0,619.95,494.39
2017,1,25,11,15,881.5,80.5,0.65,9.0,537.0,613.59,488.98
2017,1,25,11,30,889.0,81.0,0.7,9.0,554.0,602.32,479.88
2017,1,25,11,45,898.5,80.0,0.75,9.5,564.5,589.77,468.74
2017,1,25,12,0,908.0,79.0,0.8,10.0,575.0,574.08,454.97
2017,1,25,12,15,909.0,79.0,0.8,10.0,577.0,551.85,436.34
2017,1,25,12,30,910.0,79.0,0.8,10.0,579.0,526.89,415.26
2017,1,25,12,45,905.0,79.5,0.8,10.5,572.5,496.99,389.26
2017,1,25,13,0,900.0,80.0,0.8,11.0,566.0,464.91,361.08
2017,1,25,13,15,894.5,79.5,0.85,11.0,552.0,429.66,330.76
2017,1,25,13,30,889.0,79.0,0.9,11.0,538.0,392.6,298.17
2017,1,25,13,45,882.0,77.0,0.95,11.0,517.5,352.09,262.07
2017,1,25,14,0,875.0,75.0,1.0,11.0,497.0,306.95,221.58
2017,1,25,14,15,861.0,73.5,1.05,10.5,468.5,262.44,181.77
2017,1,25,14,30,847.0,72.0,1.1,10.0,440.0,217.68,142.09
2017,1,25,14,45,828.0,69.0,1.15,10.0,406.0,170.91,102.54
2017,1,25,15,0,809.0,66.0,1.2,10.0,372.0,124.86,67.91
2017,1,25,15,15,780.0,63.0,1.2,9.5,333.0,79.34,42.36
2017,1,25,15,30,751.0,60.0,1.2,9.0,294.0,44.67,35.17
2017,1,25,15,45,709.0,55.5,1.25,9.0,251.0,42.33,33.07
2017,1,25,16,0,667.0,51.0,1.3,9.0,208.0,40.01,30.86
2017,1,25,16,15,599.5,45.5,1.4,8.5,164.0,36.74,27.72
2017,1,25,16,30,532.0,40.0,1.5,8.0,120.0,30.6,21.84
2017,1,25,16,45,417.0,31.0,1.65,7.5,80.5,24.33,15.5
2017,1,25,17,0,302.0,22.0,1.8,7.0,41.0,17.82,4.43
2017,1,25,17,15,151.0,11.0,1.8,6.5,20.5,10.48,0.0
2017,1,25,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,1.95,3.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,2.0,3.0,15.0,14.3,0.0
2017,1,26,7,45,209.5,25.0,2.15,3.5,49.5,144.74,91.37
2017,1,26,8,0,419.0,35.0,2.3,4.0,84.0,264.86,215.19
2017,1,26,8,15,503.0,42.5,2.25,4.5,126.5,325.95,272.46
2017,1,26,8,30,587.0,50.0,2.2,5.0,169.0,390.16,329.36
2017,1,26,8,45,643.0,54.5,2.2,5.5,213.0,437.54,370.55
2017,1,26,9,0,699.0,59.0,2.2,6.0,257.0,482.23,408.02
2017,1,26,9,15,734.0,63.0,2.15,6.5,298.0,517.23,435.99
2017,1,26,9,30,769.0,67.0,2.1,7.0,339.0,550.68,461.69
2017,1,26,9,45,803.0,67.5,2.1,7.5,377.0,577.61,481.75
2017,1,26,10,0,837.0,68.0,2.1,8.0,415.0,602.27,499.5
2017,1,26,10,15,853.5,70.0,2.05,8.0,446.5,615.31,508.38
2017,1,26,10,30,870.0,72.0,2.0,8.0,478.0,625.44,514.84
2017,1,26,10,45,883.0,73.0,2.0,8.5,502.5,626.25,513.45
2017,1,26,11,0,896.0,74.0,2.0,9.0,527.0,627.25,512.05
2017,1,26,11,15,903.5,74.5,1.95,9.0,545.0,621.22,505.79
2017,1,26,11,30,911.0,75.0,1.9,9.0,563.0,612.05,497.02
2017,1,26,11,45,916.0,75.5,1.9,9.5,573.0,598.3,483.99
2017,1,26,12,0,921.0,76.0,1.9,10.0,583.0,581.47,468.41
2017,1,26,12,15,922.5,76.0,1.85,10.0,585.0,559.26,449.06
2017,1,26,12,30,924.0,76.0,1.8,10.0,587.0,534.25,427.17
2017,1,26,12,45,924.5,75.0,1.8,10.0,582.0,505.07,401.8
2017,1,26,13,0,925.0,74.0,1.8,10.0,577.0,473.36,373.83
2017,1,26,13,15,920.5,73.5,1.8,10.0,563.0,437.72,342.1
2017,1,26,13,30,916.0,73.0,1.8,10.0,549.0,400.14,308.05
2017,1,26,13,45,908.5,71.5,1.8,10.0,528.5,358.91,270.4
2017,1,26,14,0,901.0,70.0,1.8,10.0,508.0,316.35,231.06
2017,1,26,14,15,888.5,68.5,1.75,10.0,480.0,271.48,189.71
2017,1,26,14,30,876.0,67.0,1.7,10.0,452.0,226.11,148.54
2017,1,26,14,45,859.0,64.5,1.65,10.0,417.5,174.45,104.3
2017,1,26,15,0,842.0,62.0,1.6,10.0,383.0,127.46,68.33
2017,1,26,15,15,815.0,59.0,1.45,9.5,343.5,80.3,40.98
2017,1,26,15,30,788.0,56.0,1.3,9.0,304.0,41.25,32.06
2017,1,26,15,45,750.5,52.0,1.2,8.5,261.0,39.23,30.32
2017,1,26,16,0,713.0,48.0,1.1,8.0,218.0,37.23,28.48
2017,1,26,16,15,650.0,42.5,1.15,7.5,173.5,33.83,25.24
2017,1,26,16,30,587.0,37.0,1.2,7.0,129.0,30.41,21.83
2017,1,26,16,45,480.5,29.0,1.3,6.5,87.5,24.43,15.79
2017,1,26,17,0,374.0,21.0,1.4,6.0,46.0,18.27,6.0
2017,1,26,17,15,187.0,10.5,1.45,5.5,23.0,10.01,0.0
2017,1,26,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,15,112.5,6.5,2.5,1.5,9.5,0.0,0.0
2017,1,27,7,30,225.0,13.0,2.5,2.0,19.0,105.4,0.0
2017,1,27,7,45,376.5,22.5,2.5,3.0,57.0,212.55,141.35
2017,1,27,8,0,528.0,32.0,2.5,4.0,95.0,309.03,251.64
2017,1,27,8,15,606.5,38.5,2.5,4.5,140.5,370.46,309.75
2017,1,27,8,30,685.0,45.0,2.5,5.0,186.0,434.06,366.33
2017,1,27,8,45,734.5,49.0,2.5,5.5,231.0,480.31,406.56
2017,1,27,9,0,784.0,53.0,2.5,6.0,276.0,526.15,444.7
2017,1,27,9,15,815.0,56.0,2.5,6.5,318.5,559.08,471.02
2017,1,27,9,30,846.0,59.0,2.5,7.0,361.0,590.17,494.91
2017,1,27,9,45,867.5,61.0,2.55,7.5,398.0,608.12,508.06
2017,1,27,10,0,889.0,63.0,2.6,8.0,435.0,627.61,521.9
2017,1,27,10,15,904.0,65.0,2.6,8.0,466.5,640.28,530.78
2017,1,27,10,30,919.0,67.0,2.6,8.0,498.0,649.93,537.12
2017,1,27,10,45,930.0,67.5,2.6,8.5,523.0,652.23,536.73
2017,1,27,11,0,941.0,68.0,2.6,9.0,548.0,651.31,533.76
2017,1,27,11,15,947.0,68.5,2.55,9.0,565.5,644.08,526.55
2017,1,27,11,30,953.0,69.0,2.5,9.0,583.0,633.58,516.73
2017,1,27,11,45,956.5,69.5,2.45,9.5,592.5,618.41,502.23
2017,1,27,12,0,960.0,70.0,2.4,10.0,602.0,600.08,485.14
2017,1,27,12,15,960.0,70.0,2.25,10.0,603.5,576.29,464.05
2017,1,27,12,30,960.0,70.0,2.1,10.0,605.0,549.66,440.41
2017,1,27,12,45,952.0,72.0,1.95,10.5,597.5,518.5,412.08
2017,1,27,13,0,944.0,74.0,1.8,11.0,590.0,485.13,381.64
2017,1,27,13,15,938.0,73.0,1.65,11.0,576.0,447.73,348.25
2017,1,27,13,30,932.0,72.0,1.5,11.0,562.0,408.47,312.72
2017,1,27,13,45,921.5,71.5,1.35,11.0,539.5,366.51,274.5
2017,1,27,14,0,911.0,71.0,1.2,11.0,517.0,323.41,234.86
2017,1,27,14,15,897.5,69.5,1.1,11.0,488.5,277.77,193.25
2017,1,27,14,30,884.0,68.0,1.0,11.0,460.0,231.7,151.83
2017,1,27,14,45,864.0,66.0,0.9,11.0,425.0,179.54,107.52
2017,1,27,15,0,844.0,64.0,0.8,11.0,390.0,132.32,71.42
2017,1,27,15,15,816.5,61.0,0.75,10.5,350.0,84.87,43.41
2017,1,27,15,30,789.0,58.0,0.7,10.0,310.0,42.76,33.3
2017,1,27,15,45,747.5,54.5,0.65,10.0,266.0,41.22,31.96
2017,1,27,16,0,706.0,51.0,0.6,10.0,222.0,39.74,30.55
2017,1,27,16,15,642.0,45.5,0.6,9.5,177.0,36.44,27.43
2017,1,27,16,30,578.0,40.0,0.6,9.0,132.0,33.15,24.16
2017,1,27,16,45,466.5,31.5,0.65,8.5,90.0,26.77,17.81
2017,1,27,17,0,355.0,23.0,0.7,8.0,48.0,18.48,7.06
2017,1,27,17,15,177.5,11.5,0.7,7.5,24.0,10.96,0.0
2017,1,27,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,7,15,88.5,7.0,2.9,2.5,9.5,0.0,0.0
2017,1,28,7,30,177.0,14.0,3.0,3.0,19.0,86.98,0.0
2017,1,28,7,45,329.5,24.5,3.15,3.5,56.5,201.26,138.27
2017,1,28,8,0,482.0,35.0,3.3,4.0,94.0,297.63,243.82
2017,1,28,8,15,564.5,42.0,3.35,4.5,139.0,359.66,302.33
2017,1,28,8,30,647.0,49.0,3.4,5.0,184.0,420.44,357.06
2017,1,28,8,45,614.5,61.0,3.5,5.5,212.0,433.86,370.24
2017,1,28,9,0,582.0,73.0,3.6,6.0,240.0,439.48,375.67
2017,1,28,9,15,619.0,76.0,3.6,6.5,277.0,472.49,403.08
2017,1,28,9,30,656.0,79.0,3.6,7.0,314.0,504.37,428.54
2017,1,28,9,45,575.5,107.0,3.6,7.5,328.5,490.73,415.05
2017,1,28,10,0,495.0,135.0,3.6,8.0,343.0,468.9,394.96
2017,1,28,10,15,696.5,104.0,3.5,8.0,420.5,563.8,472.6
2017,1,28,10,30,898.0,73.0,3.4,8.0,498.0,647.06,538.5
2017,1,28,10,45,907.5,75.0,3.35,8.5,523.0,650.15,538.04
2017,1,28,11,0,917.0,77.0,3.3,9.0,548.0,650.05,535.47
2017,1,28,11,15,923.5,78.0,3.15,9.5,565.5,643.8,527.71
2017,1,28,11,30,930.0,79.0,3.0,10.0,583.0,634.33,517.37
2017,1,28,11,45,933.5,79.5,2.95,10.5,593.0,619.4,503.09
2017,1,28,12,0,937.0,80.0,2.9,11.0,603.0,601.38,486.27
2017,1,28,12,15,937.5,80.5,2.75,11.0,605.0,578.73,466.17
2017,1,28,12,30,938.0,81.0,2.6,11.0,607.0,553.25,443.53
2017,1,28,12,45,935.0,80.5,2.5,11.0,600.5,522.41,416.5
2017,1,28,13,0,932.0,80.0,2.4,11.0,594.0,489.2,387.08
2017,1,28,13,15,926.0,79.5,2.3,11.0,579.5,452.54,354.33
2017,1,28,13,30,920.0,79.0,2.2,11.0,565.0,414.03,319.42
2017,1,28,13,45,913.0,77.0,2.1,11.5,543.5,372.16,280.66
2017,1,28,14,0,906.0,75.0,2.0,12.0,522.0,328.91,240.35
2017,1,28,14,15,892.5,73.5,1.9,11.5,493.5,283.34,199.0
2017,1,28,14,30,879.0,72.0,1.8,11.0,465.0,233.21,154.27
2017,1,28,14,45,860.5,69.5,1.75,11.0,430.0,185.13,112.8
2017,1,28,15,0,842.0,67.0,1.7,11.0,395.0,137.65,75.81
2017,1,28,15,15,814.5,64.0,1.6,10.5,355.0,90.13,46.88
2017,1,28,15,30,787.0,61.0,1.5,10.0,315.0,45.1,35.39
2017,1,28,15,45,747.5,56.5,1.4,10.0,271.0,42.78,33.34
2017,1,28,16,0,708.0,52.0,1.3,10.0,227.0,40.47,31.18
2017,1,28,16,15,644.5,46.5,1.4,9.0,181.5,37.21,28.16
2017,1,28,16,30,581.0,41.0,1.5,8.0,136.0,33.95,24.98
2017,1,28,16,45,473.5,32.5,1.65,7.5,93.5,25.26,16.62
2017,1,28,17,0,366.0,24.0,1.8,7.0,51.0,19.28,8.43
2017,1,28,17,15,183.0,12.0,1.9,6.5,25.5,11.44,0.0
2017,1,28,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,7,15,116.0,7.5,2.7,2.5,11.0,0.0,0.0
2017,1,29,7,30,232.0,15.0,2.8,3.0,22.0,111.47,0.0
2017,1,29,7,45,382.5,24.5,2.9,3.5,61.0,220.84,156.32
2017,1,29,8,0,533.0,34.0,3.0,4.0,100.0,316.79,260.0
2017,1,29,8,15,611.5,40.5,3.0,4.5,146.0,379.15,318.55
2017,1,29,8,30,690.0,47.0,3.0,5.0,192.0,443.55,375.84
2017,1,29,8,45,740.5,50.5,3.0,5.5,238.5,490.38,416.56
2017,1,29,9,0,791.0,54.0,3.0,6.0,285.0,536.77,455.2
2017,1,29,9,15,535.0,98.0,3.0,6.5,264.0,449.12,381.39
2017,1,29,9,30,279.0,142.0,3.0,7.0,243.0,335.97,284.94
2017,1,29,9,45,376.0,141.5,3.0,7.5,292.5,404.17,341.85
2017,1,29,10,0,473.0,141.0,3.0,8.0,342.0,463.68,389.77
2017,1,29,10,15,602.5,118.0,2.85,8.5,393.0,522.76,436.58
2017,1,29,10,30,732.0,95.0,2.7,9.0,444.0,575.91,477.46
2017,1,29,10,45,831.5,85.5,2.6,9.5,501.0,621.0,510.58
2017,1,29,11,0,931.0,76.0,2.5,10.0,558.0,661.07,538.97
2017,1,29,11,15,937.5,77.0,2.4,10.0,575.5,654.73,531.92
2017,1,29,11,30,944.0,78.0,2.3,10.0,593.0,645.13,522.59
2017,1,29,11,45,755.5,126.5,2.2,10.5,543.5,570.86,461.43
2017,1,29,12,0,567.0,175.0,2.1,11.0,494.0,492.94,397.87
2017,1,29,12,15,760.0,127.0,2.05,11.0,555.5,534.56,429.8
2017,1,29,12,30,953.0,79.0,2.0,11.0,617.0,562.47,448.85
2017,1,29,12,45,719.5,139.5,1.95,11.5,543.5,478.67,380.54
2017,1,29,13,0,486.0,200.0,1.9,12.0,470.0,402.66,319.46
2017,1,29,13,15,553.5,173.0,1.85,12.0,473.5,385.24,303.53
2017,1,29,13,30,621.0,146.0,1.8,12.0,477.0,363.48,282.75
2017,1,29,13,45,572.5,154.5,1.8,12.0,450.5,325.89,250.55
2017,1,29,14,0,524.0,163.0,1.8,12.0,424.0,291.86,221.35
2017,1,29,14,15,651.0,120.0,1.7,12.0,426.0,260.93,189.05
2017,1,29,14,30,778.0,77.0,1.6,12.0,428.0,220.52,147.61
2017,1,29,14,45,600.5,106.5,1.55,12.0,365.5,175.84,116.12
2017,1,29,15,0,423.0,136.0,1.5,12.0,303.0,148.59,102.23
2017,1,29,15,15,406.5,125.0,1.4,11.5,272.5,114.65,79.41
2017,1,29,15,30,390.0,114.0,1.3,11.0,242.0,82.13,68.4
2017,1,29,15,45,372.5,100.0,1.2,10.5,208.5,72.06,59.59
2017,1,29,16,0,355.0,86.0,1.1,10.0,175.0,63.09,51.57
2017,1,29,16,15,314.5,73.0,1.1,9.5,140.5,54.54,43.73
2017,1,29,16,30,274.0,60.0,1.1,9.0,106.0,45.69,35.41
2017,1,29,16,45,223.5,44.0,1.15,8.5,73.5,34.05,24.35
2017,1,29,17,0,173.0,28.0,1.2,8.0,41.0,21.98,11.07
2017,1,29,17,15,86.5,14.0,1.2,7.5,20.5,13.34,0.0
2017,1,29,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.5,2.25,3.5,10.5,10.01,0.0
2017,1,30,7,30,0.0,21.0,2.3,4.0,21.0,20.02,0.0
2017,1,30,7,45,202.5,30.5,2.4,4.5,56.0,154.42,110.78
2017,1,30,8,0,405.0,40.0,2.5,5.0,91.0,268.81,220.51
2017,1,30,8,15,484.5,46.5,2.5,5.0,132.5,327.67,275.38
2017,1,30,8,30,564.0,53.0,2.5,5.0,174.0,389.11,330.41
2017,1,30,8,45,610.5,58.0,2.5,5.5,215.5,432.21,367.9
2017,1,30,9,0,657.0,63.0,2.5,6.0,257.0,475.28,403.88
2017,1,30,9,15,695.0,64.0,2.5,6.5,295.5,505.42,428.29
2017,1,30,9,30,733.0,65.0,2.5,7.0,334.0,537.36,453.25
2017,1,30,9,45,687.0,84.0,2.55,8.0,356.0,538.52,451.34
2017,1,30,10,0,641.0,103.0,2.6,9.0,378.0,533.45,444.48
2017,1,30,10,15,472.0,151.5,2.55,9.5,362.0,474.9,394.04
2017,1,30,10,30,303.0,200.0,2.5,10.0,346.0,408.93,337.64
2017,1,30,10,45,418.0,185.0,2.5,10.5,397.0,468.32,385.29
2017,1,30,11,0,533.0,170.0,2.5,11.0,448.0,517.67,423.39
2017,1,30,11,15,741.0,124.0,2.4,11.0,523.5,591.85,481.26
2017,1,30,11,30,949.0,78.0,2.3,11.0,599.0,651.78,526.38
2017,1,30,11,45,655.0,157.0,2.25,11.5,520.0,546.25,440.2
2017,1,30,12,0,361.0,236.0,2.2,12.0,441.0,435.05,350.19
2017,1,30,12,15,657.0,158.0,2.15,12.0,531.5,512.74,411.77
2017,1,30,12,30,953.0,80.0,2.1,12.0,622.0,567.18,451.62
2017,1,30,12,45,944.5,82.0,2.05,12.0,614.5,535.66,423.99
2017,1,30,13,0,936.0,84.0,2.0,12.0,607.0,501.98,394.75
2017,1,30,13,15,930.5,83.5,1.95,12.0,593.0,465.25,362.49
2017,1,30,13,30,925.0,83.0,1.9,12.0,579.0,426.59,327.99
2017,1,30,13,45,916.5,81.5,1.85,12.0,557.5,384.29,289.94
2017,1,30,14,0,908.0,80.0,1.8,12.0,536.0,337.44,247.62
2017,1,30,14,15,778.0,95.5,1.7,12.0,471.0,277.23,198.1
2017,1,30,14,30,648.0,111.0,1.6,12.0,406.0,222.53,154.59
2017,1,30,14,45,604.0,111.5,1.55,12.0,370.5,182.85,121.81
2017,1,30,15,0,560.0,112.0,1.5,12.0,335.0,146.67,94.52
2017,1,30,15,15,538.5,104.5,1.4,11.5,302.0,108.77,69.55
2017,1,30,15,30,517.0,97.0,1.3,11.0,269.0,72.72,60.0
2017,1,30,15,45,495.5,86.0,1.2,10.5,232.5,62.36,50.9
2017,1,30,16,0,474.0,75.0,1.1,10.0,196.0,55.6,44.86
2017,1,30,16,15,424.0,65.5,1.15,9.5,158.0,49.94,39.63
2017,1,30,16,30,374.0,56.0,1.2,9.0,120.0,42.55,32.66
2017,1,30,16,45,307.5,42.0,1.25,8.5,84.0,32.44,23.02
2017,1,30,17,0,241.0,28.0,1.3,8.0,48.0,22.69,12.19
2017,1,30,17,15,120.5,14.0,1.35,7.5,24.0,13.34,0.0
2017,1,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,31,7,15,95.5,8.5,2.4,4.0,12.0,45.66,0.0
2017,1,31,7,30,191.0,17.0,2.4,4.0,24.0,97.32,0.0
2017,1,31,7,45,332.0,28.0,2.45,4.5,62.5,212.42,156.63
2017,1,31,8,0,473.0,39.0,2.5,5.0,101.0,302.45,248.45
2017,1,31,8,15,553.5,46.5,2.45,5.0,146.5,365.01,306.47
2017,1,31,8,30,634.0,54.0,2.4,5.0,192.0,430.26,364.31
2017,1,31,8,45,684.0,59.5,2.4,5.5,237.5,477.75,405.03
2017,1,31,9,0,734.0,65.0,2.4,6.0,283.0,521.72,441.34
2017,1,31,9,15,767.5,68.5,2.4,6.5,325.5,556.71,469.03
2017,1,31,9,30,801.0,72.0,2.4,7.0,368.0,589.95,494.39
2017,1,31,9,45,658.5,103.5,2.4,7.5,363.0,545.42,456.04
2017,1,31,10,0,516.0,135.0,2.4,8.0,358.0,487.8,407.47
2017,1,31,10,15,556.5,135.0,2.4,8.5,391.0,512.28,426.2
2017,1,31,10,30,597.0,135.0,2.4,9.0,424.0,539.27,445.92
2017,1,31,10,45,750.5,109.5,2.4,9.5,491.5,604.01,495.92
2017,1,31,11,0,904.0,84.0,2.4,10.0,559.0,663.02,539.89
2017,1,31,11,15,911.0,85.0,2.35,10.0,576.5,654.36,531.29
2017,1,31,11,30,918.0,86.0,2.3,10.0,594.0,645.36,522.77
2017,1,31,11,45,769.0,124.0,2.25,10.5,554.5,582.22,470.67
2017,1,31,12,0,620.0,162.0,2.2,11.0,515.0,517.39,417.61
2017,1,31,12,15,544.5,188.0,2.1,11.5,499.0,481.15,386.89
2017,1,31,12,30,469.0,214.0,2.0,12.0,483.0,448.74,359.06
2017,1,31,12,45,386.5,230.5,1.9,12.5,450.5,404.08,322.11
2017,1,31,13,0,304.0,247.0,1.8,13.0,418.0,365.68,290.36
2017,1,31,13,15,276.0,245.0,1.7,13.0,397.5,337.65,267.37
2017,1,31,13,30,248.0,243.0,1.6,13.0,377.0,310.91,245.36
2017,1,31,13,45,253.0,232.5,1.55,13.0,365.0,289.74,227.3
2017,1,31,14,0,258.0,222.0,1.5,13.0,353.0,267.83,208.38
2017,1,31,14,15,260.5,208.5,1.45,13.0,334.5,242.16,186.32
2017,1,31,14,30,263.0,195.0,1.4,13.0,316.0,216.07,163.92
2017,1,31,14,45,378.5,161.0,1.35,13.0,321.0,188.59,135.81
2017,1,31,15,0,494.0,127.0,1.3,13.0,326.0,152.77,101.79
2017,1,31,15,15,476.0,117.5,1.2,12.5,293.5,116.39,77.14
2017,1,31,15,30,458.0,108.0,1.1,12.0,261.0,81.48,60.69
2017,1,31,15,45,434.5,96.0,1.0,11.5,225.5,68.87,56.51
2017,1,31,16,0,411.0,84.0,0.9,11.0,190.0,61.38,49.87
2017,1,31,16,15,368.5,72.0,0.9,10.5,153.5,53.59,42.77
2017,1,31,16,30,326.0,60.0,0.9,10.0,117.0,45.52,35.23
2017,1,31,16,45,267.5,45.0,0.95,10.0,82.5,34.71,24.95
2017,1,31,17,0,209.0,30.0,1.0,10.0,48.0,23.5,13.18
2017,1,31,17,15,104.5,15.0,1.0,9.5,24.0,14.3,0.0
2017,1,31,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,2.3,6.0,2.0,1.91,0.0
2017,2,1,7,30,0.0,4.0,2.3,6.0,4.0,3.7,0.0
2017,2,1,7,45,0.0,11.0,2.3,6.5,11.0,10.19,2.34
2017,2,1,8,0,0.0,18.0,2.3,7.0,18.0,16.68,8.6
2017,2,1,8,15,0.0,26.5,2.15,7.0,26.5,24.58,15.75
2017,2,1,8,30,0.0,35.0,2.0,7.0,35.0,32.49,22.87
2017,2,1,8,45,0.0,43.0,1.95,7.5,43.0,39.94,29.45
2017,2,1,9,0,0.0,51.0,1.9,8.0,51.0,47.39,35.94
2017,2,1,9,15,0.0,59.0,1.85,8.5,59.0,54.86,42.32
2017,2,1,9,30,0.0,67.0,1.8,9.0,67.0,62.33,48.62
2017,2,1,9,45,0.0,92.0,1.75,9.5,92.0,86.63,69.26
2017,2,1,10,0,0.0,117.0,1.7,10.0,117.0,111.28,89.87
2017,2,1,10,15,0.0,101.5,1.65,10.0,101.5,95.35,76.16
2017,2,1,10,30,0.0,86.0,1.6,10.0,86.0,80.14,63.14
2017,2,1,10,45,6.5,138.5,1.6,10.5,142.0,135.14,109.32
2017,2,1,11,0,13.0,191.0,1.6,11.0,198.0,190.46,154.58
2017,2,1,11,15,6.5,115.0,1.7,11.0,118.5,111.67,89.05
2017,2,1,11,30,0.0,39.0,1.8,11.0,39.0,36.26,25.37
2017,2,1,11,45,0.0,30.0,1.95,11.5,30.0,27.89,18.2
2017,2,1,12,0,0.0,21.0,2.1,12.0,21.0,19.51,11.01
2017,2,1,12,15,26.0,135.0,2.15,12.0,150.0,141.69,113.95
2017,2,1,12,30,52.0,249.0,2.2,12.0,279.0,260.3,210.29
2017,2,1,12,45,26.0,198.0,2.25,12.5,213.0,197.12,158.36
2017,2,1,13,0,0.0,147.0,2.3,13.0,147.0,136.29,108.46
2017,2,1,13,15,0.0,78.5,2.3,13.0,78.5,73.11,56.14
2017,2,1,13,30,0.0,10.0,2.3,13.0,10.0,9.28,2.26
2017,2,1,13,45,0.0,41.5,2.35,13.0,41.5,38.58,27.23
2017,2,1,14,0,0.0,73.0,2.4,13.0,73.0,67.95,52.11
2017,2,1,14,15,0.0,40.0,2.35,13.0,40.0,37.17,26.1
2017,2,1,14,30,0.0,7.0,2.3,13.0,7.0,6.49,0.0
2017,2,1,14,45,0.0,12.0,2.3,13.0,12.0,11.13,3.92
2017,2,1,15,0,0.0,17.0,2.3,13.0,17.0,15.77,7.93
2017,2,1,15,15,0.0,15.5,2.15,12.5,15.5,14.37,6.78
2017,2,1,15,30,0.0,14.0,2.0,12.0,14.0,12.98,5.61
2017,2,1,15,45,0.0,12.0,1.85,12.0,12.0,11.12,4.44
2017,2,1,16,0,0.0,10.0,1.7,12.0,10.0,9.26,2.75
2017,2,1,16,15,0.0,8.0,1.75,11.5,8.0,7.4,1.05
2017,2,1,16,30,0.0,6.0,1.8,11.0,6.0,5.55,0.0
2017,2,1,16,45,0.0,4.0,1.85,10.5,4.0,3.7,0.0
2017,2,1,17,0,0.0,2.0,1.9,10.0,2.0,1.85,0.0
2017,2,1,17,15,0.0,1.0,1.9,9.5,1.0,0.92,0.0
2017,2,1,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
