Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,7,15,64.0,9.5,3.4,10.0,12.0,34.57,0.0
2017,2,2,7,30,128.0,19.0,3.4,10.0,24.0,92.23,0.0
2017,2,2,7,45,260.0,31.0,3.4,10.0,60.0,184.17,137.46
2017,2,2,8,0,392.0,43.0,3.4,10.0,96.0,269.89,219.65
2017,2,2,8,15,472.0,51.0,3.3,10.0,139.0,331.42,275.5
2017,2,2,8,30,552.0,59.0,3.2,10.0,182.0,395.65,331.75
2017,2,2,8,45,277.5,83.5,3.15,10.5,145.0,274.75,231.2
2017,2,2,9,0,3.0,108.0,3.1,11.0,108.0,109.38,88.4
2017,2,2,9,15,7.0,122.5,3.0,11.0,125.0,125.54,102.34
2017,2,2,9,30,11.0,137.0,2.9,11.0,142.0,141.77,115.94
2017,2,2,9,45,8.0,144.5,2.85,11.5,148.0,146.07,118.99
2017,2,2,10,0,5.0,152.0,2.8,12.0,154.0,150.5,122.13
2017,2,2,10,15,29.5,180.0,2.75,12.0,194.0,201.42,164.61
2017,2,2,10,30,54.0,208.0,2.7,12.0,234.0,245.11,200.4
2017,2,2,10,45,45.5,213.0,2.65,12.5,236.0,242.15,196.9
2017,2,2,11,0,37.0,218.0,2.6,13.0,238.0,239.28,193.67
2017,2,2,11,15,23.0,205.5,2.6,13.0,218.0,209.84,169.28
2017,2,2,11,30,9.0,193.0,2.6,13.0,198.0,187.87,151.0
2017,2,2,11,45,9.5,196.5,2.65,13.0,202.0,190.61,153.18
2017,2,2,12,0,10.0,200.0,2.7,13.0,206.0,193.28,155.27
2017,2,2,12,15,25.0,221.5,2.7,13.0,236.0,220.68,177.6
2017,2,2,12,30,40.0,243.0,2.7,13.0,266.0,248.71,200.13
2017,2,2,12,45,20.0,199.0,2.7,13.5,210.5,194.26,155.58
2017,2,2,13,0,0.0,155.0,2.7,14.0,155.0,143.63,114.11
2017,2,2,13,15,13.5,185.5,2.6,14.0,193.5,176.44,141.04
2017,2,2,13,30,27.0,216.0,2.5,14.0,232.0,207.24,165.84
2017,2,2,13,45,25.0,206.5,2.45,14.0,220.5,195.91,156.62
2017,2,2,14,0,23.0,197.0,2.4,14.0,209.0,184.75,147.65
2017,2,2,14,15,29.5,192.5,2.35,14.0,207.0,176.78,141.01
2017,2,2,14,30,36.0,188.0,2.3,14.0,205.0,170.61,135.78
2017,2,2,14,45,21.5,167.0,2.3,14.0,177.0,151.62,120.9
2017,2,2,15,0,7.0,146.0,2.3,14.0,149.0,130.19,104.04
2017,2,2,15,15,3.5,132.5,2.25,13.5,134.0,117.03,93.66
2017,2,2,15,30,0.0,119.0,2.2,13.0,119.0,104.25,83.37
2017,2,2,15,45,0.0,102.5,2.15,13.0,102.5,90.18,75.09
2017,2,2,16,0,0.0,86.0,2.1,13.0,86.0,76.3,62.74
2017,2,2,16,15,0.0,69.0,2.1,12.5,69.0,61.85,49.8
2017,2,2,16,30,0.0,52.0,2.1,12.0,52.0,47.21,36.49
2017,2,2,16,45,0.0,36.5,2.1,12.0,36.5,33.59,23.87
2017,2,2,17,0,0.0,21.0,2.1,12.0,21.0,19.49,10.4
2017,2,2,17,15,0.0,10.5,2.05,12.0,10.5,9.73,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,2.95,11.0,13.5,12.87,0.0
2017,2,3,7,30,0.0,27.0,3.1,11.0,27.0,33.67,0.0
2017,2,3,7,45,214.5,34.0,3.3,11.5,64.0,167.52,125.74
2017,2,3,8,0,429.0,41.0,3.5,12.0,101.0,287.79,233.24
2017,2,3,8,15,506.0,48.5,3.6,12.0,144.5,348.24,287.92
2017,2,3,8,30,583.0,56.0,3.7,12.0,188.0,411.33,343.12
2017,2,3,8,45,622.5,62.5,3.85,12.0,230.5,453.5,379.74
2017,2,3,9,0,662.0,69.0,4.0,12.0,273.0,495.29,414.87
2017,2,3,9,15,357.0,112.0,4.1,12.0,223.5,363.03,304.63
2017,2,3,9,30,52.0,155.0,4.2,12.0,174.0,195.77,161.42
2017,2,3,9,45,26.0,147.5,4.3,12.5,157.0,167.72,137.2
2017,2,3,10,0,0.0,140.0,4.4,13.0,140.0,134.7,108.51
2017,2,3,10,15,0.0,90.0,4.45,13.0,90.0,84.07,65.84
2017,2,3,10,30,0.0,40.0,4.5,13.0,40.0,37.17,26.06
2017,2,3,10,45,115.0,141.5,4.6,13.0,203.0,218.82,180.54
2017,2,3,11,0,230.0,243.0,4.7,13.0,366.0,395.13,324.15
2017,2,3,11,15,147.0,246.0,4.7,13.0,326.0,340.6,277.94
2017,2,3,11,30,64.0,249.0,4.7,13.0,286.0,281.93,228.86
2017,2,3,11,45,32.0,198.0,4.7,13.0,216.5,209.19,169.16
2017,2,3,12,0,0.0,147.0,4.7,13.0,147.0,137.45,109.61
2017,2,3,12,15,2.0,165.0,4.6,13.0,166.5,155.14,124.28
2017,2,3,12,30,4.0,183.0,4.5,13.0,186.0,172.45,138.5
2017,2,3,12,45,2.0,125.0,4.45,13.0,126.5,117.29,92.92
2017,2,3,13,0,0.0,67.0,4.4,13.0,67.0,62.38,47.1
2017,2,3,13,15,0.0,95.5,4.3,13.0,95.5,88.94,69.46
2017,2,3,13,30,0.0,124.0,4.2,13.0,124.0,114.86,91.15
2017,2,3,13,45,0.0,102.5,4.15,13.0,102.5,95.2,74.82
2017,2,3,14,0,0.0,81.0,4.1,13.0,81.0,75.43,58.34
2017,2,3,14,15,0.0,114.5,3.95,12.5,114.5,105.55,83.93
2017,2,3,14,30,0.0,148.0,3.8,12.0,148.0,133.93,108.03
2017,2,3,14,45,0.0,106.5,3.65,12.0,106.5,97.75,77.77
2017,2,3,15,0,0.0,65.0,3.5,12.0,65.0,60.46,46.28
2017,2,3,15,15,0.0,58.5,3.35,12.0,58.5,54.39,41.21
2017,2,3,15,30,0.0,52.0,3.2,12.0,52.0,48.33,36.08
2017,2,3,15,45,0.0,45.0,3.1,12.0,45.0,41.8,32.15
2017,2,3,16,0,0.0,38.0,3.0,12.0,38.0,35.28,26.26
2017,2,3,16,15,0.0,31.0,2.9,11.5,31.0,28.76,20.35
2017,2,3,16,30,0.0,24.0,2.8,11.0,24.0,22.25,14.36
2017,2,3,16,45,0.0,17.0,2.75,11.0,17.0,15.75,8.29
2017,2,3,17,0,0.0,10.0,2.7,11.0,10.0,9.26,2.09
2017,2,3,17,15,0.0,5.0,2.65,10.5,5.0,4.62,0.0
2017,2,3,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.5,2.15,9.5,7.5,7.15,0.0
2017,2,4,7,30,0.0,15.0,2.2,10.0,15.0,13.92,0.0
2017,2,4,7,45,11.0,32.5,2.3,10.5,34.0,42.89,28.75
2017,2,4,8,0,22.0,50.0,2.4,11.0,53.0,68.26,52.07
2017,2,4,8,15,33.0,69.0,2.4,11.0,75.5,95.36,76.16
2017,2,4,8,30,44.0,88.0,2.4,11.0,98.0,122.24,99.82
2017,2,4,8,45,51.5,106.5,2.45,11.5,120.5,146.39,120.54
2017,2,4,9,0,59.0,125.0,2.5,12.0,143.0,170.43,140.71
2017,2,4,9,15,63.5,142.0,2.5,12.0,164.5,190.6,157.49
2017,2,4,9,30,68.0,159.0,2.5,12.0,186.0,210.57,173.84
2017,2,4,9,45,34.0,92.0,2.5,12.0,105.5,112.23,90.89
2017,2,4,10,0,0.0,25.0,2.5,12.0,25.0,23.21,14.31
2017,2,4,10,15,0.0,74.5,2.45,12.0,74.5,69.34,53.67
2017,2,4,10,30,0.0,124.0,2.4,12.0,124.0,117.08,93.69
2017,2,4,10,45,4.0,154.5,2.4,12.5,156.5,149.3,120.1
2017,2,4,11,0,8.0,185.0,2.4,13.0,189.0,181.29,145.97
2017,2,4,11,15,7.5,187.0,2.35,13.0,191.0,182.01,146.26
2017,2,4,11,30,7.0,189.0,2.3,13.0,193.0,182.78,146.7
2017,2,4,11,45,9.5,197.5,2.3,13.0,203.5,191.61,153.8
2017,2,4,12,0,12.0,206.0,2.3,13.0,214.0,200.2,160.68
2017,2,4,12,15,14.5,212.0,2.25,13.0,221.0,206.16,165.41
2017,2,4,12,30,17.0,218.0,2.2,13.0,228.0,211.83,169.92
2017,2,4,12,45,22.5,224.0,2.2,13.0,237.5,218.64,175.4
2017,2,4,13,0,28.0,230.0,2.2,13.0,247.0,224.86,180.37
2017,2,4,13,15,35.5,232.0,2.15,13.0,252.5,226.98,181.98
2017,2,4,13,30,43.0,234.0,2.1,13.0,258.0,228.03,182.69
2017,2,4,13,45,72.0,235.0,2.1,13.0,273.5,234.86,187.65
2017,2,4,14,0,101.0,236.0,2.1,13.0,289.0,238.77,189.86
2017,2,4,14,15,50.5,123.5,2.0,13.0,150.0,125.51,98.42
2017,2,4,14,30,0.0,11.0,1.9,13.0,11.0,10.21,3.08
2017,2,4,14,45,23.0,91.0,1.8,13.0,100.5,86.75,67.29
2017,2,4,15,0,46.0,171.0,1.7,13.0,190.0,150.02,119.15
2017,2,4,15,15,41.5,155.5,1.6,12.5,171.5,132.65,105.44
2017,2,4,15,30,37.0,140.0,1.5,12.0,153.0,115.79,92.64
2017,2,4,15,45,323.0,104.5,1.4,12.0,194.5,74.14,61.05
2017,2,4,16,0,609.0,69.0,1.3,12.0,236.0,49.34,38.92
2017,2,4,16,15,548.5,62.0,1.25,11.5,192.0,45.7,35.63
2017,2,4,16,30,488.0,55.0,1.2,11.0,148.0,42.0,32.1
2017,2,4,16,45,392.5,45.0,1.2,10.5,106.0,35.37,25.74
2017,2,4,17,0,297.0,35.0,1.2,10.0,64.0,28.52,18.54
2017,2,4,17,15,148.5,17.5,1.2,9.5,32.0,13.85,0.0
2017,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.5,1.55,8.0,8.5,8.1,0.0
2017,2,5,7,30,0.0,17.0,1.6,8.0,17.0,15.99,0.0
2017,2,5,7,45,27.5,35.5,1.65,8.5,39.5,55.32,39.46
2017,2,5,8,0,55.0,54.0,1.7,9.0,62.0,98.47,78.28
2017,2,5,8,15,71.5,74.0,1.8,9.0,88.5,130.96,107.39
2017,2,5,8,30,88.0,94.0,1.9,9.0,115.0,163.35,136.0
2017,2,5,8,45,102.0,113.0,2.05,9.5,142.0,192.95,161.43
2017,2,5,9,0,116.0,132.0,2.2,10.0,169.0,222.51,186.25
2017,2,5,9,15,126.5,149.0,2.3,10.0,194.0,247.25,206.84
2017,2,5,9,30,137.0,166.0,2.4,10.0,219.0,271.7,226.89
2017,2,5,9,45,228.0,174.0,2.55,10.5,272.5,346.36,288.67
2017,2,5,10,0,319.0,182.0,2.7,11.0,326.0,412.52,342.09
2017,2,5,10,15,383.5,183.0,2.85,11.0,368.0,453.38,374.86
2017,2,5,10,30,448.0,184.0,3.0,11.0,410.0,502.24,413.43
2017,2,5,10,45,357.5,213.0,3.15,11.5,399.0,460.81,377.82
2017,2,5,11,0,267.0,242.0,3.3,12.0,388.0,426.99,348.43
2017,2,5,11,15,267.0,250.5,3.4,12.0,400.5,429.0,349.55
2017,2,5,11,30,267.0,259.0,3.5,12.0,413.0,429.89,349.61
2017,2,5,11,45,193.5,268.0,3.6,12.5,380.5,380.63,308.55
2017,2,5,12,0,120.0,277.0,3.7,13.0,348.0,339.22,273.86
2017,2,5,12,15,199.0,273.0,3.75,13.0,391.5,373.13,301.43
2017,2,5,12,30,278.0,269.0,3.8,13.0,435.0,405.41,326.76
2017,2,5,12,45,185.5,269.0,3.85,13.0,379.0,344.55,277.34
2017,2,5,13,0,93.0,269.0,3.9,13.0,323.0,290.66,233.81
2017,2,5,13,15,90.5,264.0,3.9,12.5,315.5,279.13,224.83
2017,2,5,13,30,88.0,259.0,3.9,12.0,308.0,267.55,215.63
2017,2,5,13,45,47.5,220.0,3.95,12.0,246.5,213.95,172.41
2017,2,5,14,0,7.0,181.0,4.0,12.0,185.0,166.56,134.37
2017,2,5,14,15,6.0,172.0,4.05,11.5,175.0,157.17,127.11
2017,2,5,14,30,5.0,163.0,4.1,11.0,165.0,147.88,119.83
2017,2,5,14,45,2.5,117.0,4.2,11.0,118.0,107.34,86.05
2017,2,5,15,0,0.0,71.0,4.3,11.0,71.0,66.07,51.23
2017,2,5,15,15,0.0,64.0,4.4,11.0,64.0,59.53,45.76
2017,2,5,15,30,0.0,57.0,4.5,11.0,57.0,52.99,40.23
2017,2,5,15,45,0.0,49.5,4.65,11.0,49.5,45.99,36.05
2017,2,5,16,0,0.0,42.0,4.8,11.0,42.0,39.0,29.73
2017,2,5,16,15,0.0,34.0,4.95,10.5,34.0,31.55,22.97
2017,2,5,16,30,0.0,26.0,5.1,10.0,26.0,24.11,16.12
2017,2,5,16,45,0.0,19.0,5.25,10.0,19.0,17.61,10.02
2017,2,5,17,0,0.0,12.0,5.4,10.0,12.0,11.11,3.83
2017,2,5,17,15,0.0,6.0,5.5,10.0,6.0,5.55,0.0
2017,2,5,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,2.8,10.0,6.5,6.2,0.0
2017,2,6,7,30,0.0,13.0,2.9,10.0,13.0,12.05,0.0
2017,2,6,7,45,0.0,29.0,3.0,10.5,29.0,27.99,17.15
2017,2,6,8,0,0.0,45.0,3.1,11.0,45.0,44.75,32.27
2017,2,6,8,15,0.0,62.5,3.15,11.0,62.5,62.75,48.19
2017,2,6,8,30,0.0,80.0,3.2,11.0,80.0,80.32,63.58
2017,2,6,8,45,2.5,97.0,3.25,11.5,97.5,98.49,79.18
2017,2,6,9,0,5.0,114.0,3.3,12.0,115.0,116.6,94.46
2017,2,6,9,15,9.0,128.5,3.3,12.0,131.5,132.8,108.09
2017,2,6,9,30,13.0,143.0,3.3,12.0,148.0,149.08,121.64
2017,2,6,9,45,26.0,163.5,3.3,12.0,175.0,177.7,145.56
2017,2,6,10,0,39.0,184.0,3.3,12.0,202.0,214.63,176.04
2017,2,6,10,15,21.0,175.0,3.25,12.0,184.5,183.17,149.2
2017,2,6,10,30,3.0,166.0,3.2,12.0,167.0,160.89,130.06
2017,2,6,10,45,23.5,198.0,3.2,12.0,211.0,205.54,167.15
2017,2,6,11,0,44.0,230.0,3.2,12.0,255.0,256.57,208.77
2017,2,6,11,15,22.5,199.0,3.2,12.0,212.0,203.31,164.59
2017,2,6,11,30,1.0,168.0,3.2,12.0,169.0,158.79,127.52
2017,2,6,11,45,0.5,141.5,3.25,12.5,142.0,132.8,105.82
2017,2,6,12,0,0.0,115.0,3.3,13.0,115.0,107.33,84.52
2017,2,6,12,15,0.0,123.0,3.25,13.0,123.0,114.73,90.66
2017,2,6,12,30,0.0,131.0,3.2,13.0,131.0,122.05,96.71
2017,2,6,12,45,0.0,122.5,3.15,13.0,122.5,114.02,90.06
2017,2,6,13,0,0.0,114.0,3.1,13.0,114.0,106.06,83.51
2017,2,6,13,15,0.0,101.5,3.0,12.5,101.5,94.48,74.08
2017,2,6,13,30,0.0,89.0,2.9,12.0,89.0,82.93,64.63
2017,2,6,13,45,0.0,124.0,2.85,12.0,124.0,114.69,91.32
2017,2,6,14,0,0.0,159.0,2.8,12.0,159.0,145.32,116.89
2017,2,6,14,15,6.0,166.5,2.75,12.0,169.5,152.6,122.89
2017,2,6,14,30,12.0,174.0,2.7,12.0,180.0,158.79,127.97
2017,2,6,14,45,6.0,147.5,2.65,12.0,150.5,133.79,107.58
2017,2,6,15,0,0.0,121.0,2.6,12.0,121.0,109.56,87.78
2017,2,6,15,15,0.0,109.5,2.6,12.0,109.5,99.02,79.1
2017,2,6,15,30,0.0,98.0,2.6,12.0,98.0,88.52,70.36
2017,2,6,15,45,0.0,85.5,2.6,12.0,85.5,77.42,64.04
2017,2,6,16,0,0.0,73.0,2.6,12.0,73.0,66.48,54.27
2017,2,6,16,15,0.0,60.0,2.65,11.5,60.0,55.02,43.99
2017,2,6,16,30,0.0,47.0,2.7,11.0,47.0,43.45,33.43
2017,2,6,16,45,0.0,34.5,2.8,11.0,34.5,32.05,22.82
2017,2,6,17,0,0.0,22.0,2.9,11.0,22.0,20.41,11.85
2017,2,6,17,15,0.0,11.0,3.0,11.0,11.0,10.19,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,5.65,13.0,3.5,3.34,0.0
2017,2,7,7,30,0.0,7.0,5.4,13.0,7.0,6.48,0.0
2017,2,7,7,45,0.0,15.0,5.2,13.0,15.0,13.9,5.64
2017,2,7,8,0,0.0,23.0,5.0,13.0,23.0,21.33,12.34
2017,2,7,8,15,0.0,32.5,4.85,13.0,32.5,30.16,20.13
2017,2,7,8,30,0.0,42.0,4.7,13.0,42.0,39.01,27.89
2017,2,7,8,45,0.0,51.5,4.55,13.0,51.5,47.86,35.56
2017,2,7,9,0,0.0,61.0,4.4,13.0,61.0,56.73,43.15
2017,2,7,9,15,0.0,70.0,4.35,13.0,70.0,65.13,50.26
2017,2,7,9,30,0.0,79.0,4.3,13.0,79.0,73.79,57.52
2017,2,7,9,45,0.0,75.5,4.25,13.0,75.5,70.27,54.4
2017,2,7,10,0,0.0,72.0,4.2,13.0,72.0,67.01,51.51
2017,2,7,10,15,0.0,64.5,4.0,13.0,64.5,60.01,45.47
2017,2,7,10,30,0.0,57.0,3.8,13.0,57.0,53.02,39.47
2017,2,7,10,45,0.0,101.5,3.6,13.0,101.5,94.91,74.64
2017,2,7,11,0,0.0,146.0,3.4,13.0,146.0,137.74,110.09
2017,2,7,11,15,15.0,190.0,3.35,13.0,199.0,189.73,152.97
2017,2,7,11,30,30.0,234.0,3.3,13.0,252.0,246.34,198.89
2017,2,7,11,45,17.0,209.5,3.25,13.0,220.0,207.76,167.09
2017,2,7,12,0,4.0,185.0,3.2,13.0,188.0,175.7,140.71
2017,2,7,12,15,28.0,223.0,3.15,13.0,240.5,226.98,182.73
2017,2,7,12,30,52.0,261.0,3.1,13.0,293.0,272.94,219.63
2017,2,7,12,45,61.5,263.5,3.1,13.0,301.0,276.13,221.96
2017,2,7,13,0,71.0,266.0,3.1,13.0,309.0,278.38,223.61
2017,2,7,13,15,54.0,250.5,2.9,13.0,282.5,252.09,202.27
2017,2,7,13,30,37.0,235.0,2.7,13.0,256.0,227.3,182.29
2017,2,7,13,45,34.0,224.5,2.5,13.0,243.5,213.42,171.06
2017,2,7,14,0,31.0,214.0,2.3,13.0,231.0,199.85,160.07
2017,2,7,14,15,15.5,139.5,2.25,12.5,148.0,132.03,105.13
2017,2,7,14,30,0.0,65.0,2.2,12.0,65.0,60.48,45.99
2017,2,7,14,45,0.0,57.0,2.15,12.0,57.0,53.01,39.8
2017,2,7,15,0,0.0,49.0,2.1,12.0,49.0,45.54,33.52
2017,2,7,15,15,0.0,63.0,1.95,12.0,63.0,58.59,44.78
2017,2,7,15,30,0.0,77.0,1.8,12.0,77.0,71.17,55.61
2017,2,7,15,45,0.0,67.0,1.7,12.0,67.0,62.19,50.44
2017,2,7,16,0,0.0,57.0,1.6,12.0,57.0,53.0,42.22
2017,2,7,16,15,0.0,47.0,1.45,11.5,47.0,43.67,33.85
2017,2,7,16,30,0.0,37.0,1.3,11.0,37.0,34.36,25.34
2017,2,7,16,45,0.0,27.0,1.2,11.0,27.0,25.05,16.69
2017,2,7,17,0,0.0,17.0,1.1,11.0,17.0,15.76,7.97
2017,2,7,17,15,0.0,8.5,1.05,10.5,8.5,7.87,0.0
2017,2,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.3,13.0,1.5,1.43,0.0
2017,2,8,7,30,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2017,2,8,7,45,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2017,2,8,8,0,0.0,11.0,3.0,13.0,11.0,10.18,2.96
2017,2,8,8,15,0.0,15.5,2.95,13.0,15.5,14.36,6.66
2017,2,8,8,30,0.0,20.0,2.9,13.0,20.0,18.54,10.33
2017,2,8,8,45,0.0,24.5,2.85,13.5,24.5,22.72,13.94
2017,2,8,9,0,0.0,29.0,2.8,14.0,29.0,26.91,17.5
2017,2,8,9,15,0.0,33.0,2.8,14.0,33.0,30.63,20.65
2017,2,8,9,30,0.0,37.0,2.8,14.0,37.0,34.36,23.79
2017,2,8,9,45,0.0,61.5,2.85,14.0,61.5,57.2,43.13
2017,2,8,10,0,0.0,86.0,2.9,14.0,86.0,80.24,62.43
2017,2,8,10,15,0.0,58.5,2.85,14.0,58.5,54.41,40.54
2017,2,8,10,30,0.0,31.0,2.8,14.0,31.0,28.8,18.83
2017,2,8,10,45,0.0,50.0,2.8,14.0,50.0,46.5,33.75
2017,2,8,11,0,0.0,69.0,2.8,14.0,69.0,64.24,48.58
2017,2,8,11,15,0.0,73.5,2.85,14.0,73.5,68.45,52.03
2017,2,8,11,30,0.0,78.0,2.9,14.0,78.0,72.66,55.48
2017,2,8,11,45,0.5,126.0,2.95,14.5,126.5,118.12,92.98
2017,2,8,12,0,1.0,174.0,3.0,15.0,175.0,163.53,129.8
2017,2,8,12,15,0.5,151.0,3.0,15.0,151.5,141.22,111.51
2017,2,8,12,30,0.0,128.0,3.0,15.0,128.0,119.27,93.57
2017,2,8,12,45,0.0,116.5,3.0,15.0,116.5,108.48,84.75
2017,2,8,13,0,0.0,105.0,3.0,15.0,105.0,97.77,75.97
2017,2,8,13,15,0.0,76.0,2.95,15.0,76.0,70.79,53.68
2017,2,8,13,30,0.0,47.0,2.9,15.0,47.0,43.72,31.15
2017,2,8,13,45,0.0,57.5,2.85,15.0,57.5,53.51,39.41
2017,2,8,14,0,0.0,68.0,2.8,15.0,68.0,63.3,47.66
2017,2,8,14,15,0.0,54.0,2.7,15.0,54.0,50.23,36.78
2017,2,8,14,30,0.0,40.0,2.6,15.0,40.0,37.17,25.86
2017,2,8,14,45,0.0,57.0,2.55,15.0,57.0,53.01,39.31
2017,2,8,15,0,0.0,74.0,2.5,15.0,74.0,68.87,52.76
2017,2,8,15,15,0.0,79.0,2.45,14.5,79.0,73.33,56.74
2017,2,8,15,30,0.0,84.0,2.4,14.0,84.0,77.15,60.21
2017,2,8,15,45,0.0,73.5,2.35,14.0,73.5,67.73,54.94
2017,2,8,16,0,0.0,63.0,2.3,14.0,63.0,58.34,46.62
2017,2,8,16,15,0.0,52.0,2.25,13.5,52.0,48.34,37.72
2017,2,8,16,30,0.0,41.0,2.2,13.0,41.0,38.09,28.44
2017,2,8,16,45,0.0,30.0,2.15,13.0,30.0,27.85,19.01
2017,2,8,17,0,0.0,19.0,2.1,13.0,19.0,17.62,9.52
2017,2,8,17,15,0.0,11.0,2.0,13.0,11.0,10.19,0.9
2017,2,8,17,30,0.0,3.0,1.9,13.0,3.0,2.86,0.0
2017,2,8,17,45,0.0,1.5,1.85,13.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.3,13.0,0.5,0.48,0.0
2017,2,9,7,30,0.0,1.0,5.4,13.0,1.0,0.92,0.0
2017,2,9,7,45,0.0,2.5,5.5,13.0,2.5,2.31,0.0
2017,2,9,8,0,0.0,4.0,5.6,13.0,4.0,3.7,0.0
2017,2,9,8,15,0.0,6.0,5.55,13.0,6.0,5.55,0.0
2017,2,9,8,30,0.0,8.0,5.5,13.0,8.0,7.41,0.72
2017,2,9,8,45,0.0,10.0,5.45,13.0,10.0,9.26,2.34
2017,2,9,9,0,0.0,12.0,5.4,13.0,12.0,11.12,3.94
2017,2,9,9,15,0.0,13.5,5.25,13.0,13.5,12.52,5.13
2017,2,9,9,30,0.0,15.0,5.1,13.0,15.0,13.91,6.31
2017,2,9,9,45,0.0,54.0,5.0,13.0,54.0,50.2,37.33
2017,2,9,10,0,0.0,93.0,4.9,13.0,93.0,87.06,68.44
2017,2,9,10,15,0.0,65.0,4.8,13.0,65.0,60.48,45.83
2017,2,9,10,30,0.0,37.0,4.7,13.0,37.0,34.39,23.64
2017,2,9,10,45,0.0,44.5,4.65,13.0,44.5,41.38,29.52
2017,2,9,11,0,0.0,52.0,4.6,13.0,52.0,48.38,35.39
2017,2,9,11,15,0.0,46.0,4.45,13.0,46.0,42.79,30.62
2017,2,9,11,30,0.0,40.0,4.3,13.0,40.0,37.2,25.87
2017,2,9,11,45,0.0,40.5,4.2,13.5,40.5,37.67,26.19
2017,2,9,12,0,0.0,41.0,4.1,14.0,41.0,38.14,26.51
2017,2,9,12,15,0.0,36.0,4.05,14.0,36.0,33.49,22.59
2017,2,9,12,30,0.0,31.0,4.0,14.0,31.0,28.83,18.68
2017,2,9,12,45,0.0,38.5,3.95,14.0,38.5,35.81,24.56
2017,2,9,13,0,0.0,46.0,3.9,14.0,46.0,42.8,30.45
2017,2,9,13,15,0.0,56.0,3.8,13.5,56.0,52.12,38.37
2017,2,9,13,30,0.0,66.0,3.7,13.0,66.0,61.45,46.34
2017,2,9,13,45,0.0,63.5,3.6,13.0,63.5,59.11,44.42
2017,2,9,14,0,0.0,61.0,3.5,13.0,61.0,56.76,42.52
2017,2,9,14,15,0.0,71.0,3.4,13.0,71.0,66.09,50.47
2017,2,9,14,30,0.0,81.0,3.3,13.0,81.0,75.43,58.45
2017,2,9,14,45,0.0,52.5,3.2,13.0,52.5,48.81,36.03
2017,2,9,15,0,0.0,24.0,3.1,13.0,24.0,22.28,13.47
2017,2,9,15,15,0.0,19.0,2.95,13.0,19.0,17.63,9.52
2017,2,9,15,30,0.0,14.0,2.8,13.0,14.0,12.98,5.55
2017,2,9,15,45,0.0,12.0,2.7,13.0,12.0,11.12,4.39
2017,2,9,16,0,0.0,10.0,2.6,13.0,10.0,9.26,2.72
2017,2,9,16,15,0.0,8.5,2.5,12.5,8.5,7.87,1.46
2017,2,9,16,30,0.0,7.0,2.4,12.0,7.0,6.48,0.18
2017,2,9,16,45,0.0,5.0,2.35,12.0,5.0,4.62,0.0
2017,2,9,17,0,0.0,3.0,2.3,12.0,3.0,2.77,0.0
2017,2,9,17,15,0.0,1.5,2.25,12.0,1.5,1.39,0.0
2017,2,9,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.0,1.2,10.0,10.0,9.53,0.0
2017,2,10,7,30,0.0,20.0,1.2,10.0,20.0,18.64,6.46
2017,2,10,7,45,7.0,39.0,1.3,10.5,40.5,43.83,30.87
2017,2,10,8,0,14.0,58.0,1.4,11.0,61.0,67.8,52.19
2017,2,10,8,15,24.0,77.5,1.45,11.0,83.5,100.09,80.44
2017,2,10,8,30,34.0,97.0,1.5,11.0,106.0,126.86,103.74
2017,2,10,8,45,41.5,116.0,1.6,11.0,129.0,151.45,124.8
2017,2,10,9,0,49.0,135.0,1.7,11.0,152.0,175.96,145.43
2017,2,10,9,15,55.0,152.0,1.75,11.0,173.0,196.93,162.76
2017,2,10,9,30,61.0,169.0,1.8,11.0,194.0,217.79,179.76
2017,2,10,9,45,43.0,175.5,1.85,11.5,194.0,210.32,172.42
2017,2,10,10,0,25.0,182.0,1.9,12.0,194.0,194.65,158.45
2017,2,10,10,15,175.5,201.0,1.9,12.0,292.5,331.5,272.38
2017,2,10,10,30,326.0,220.0,1.9,12.0,391.0,459.33,374.05
2017,2,10,10,45,397.5,215.0,1.95,12.5,433.0,497.13,402.26
2017,2,10,11,0,469.0,210.0,2.0,13.0,475.0,541.04,434.99
2017,2,10,11,15,682.0,149.5,2.05,13.0,548.5,613.68,492.12
2017,2,10,11,30,895.0,89.0,2.1,13.0,622.0,671.4,536.63
2017,2,10,11,45,903.0,87.5,2.15,13.0,633.0,657.79,524.93
2017,2,10,12,0,911.0,86.0,2.2,13.0,644.0,641.02,511.25
2017,2,10,12,15,911.5,86.5,2.3,13.0,646.5,618.74,493.34
2017,2,10,12,30,912.0,87.0,2.4,13.0,649.0,593.64,472.88
2017,2,10,12,45,904.5,89.0,2.5,13.5,642.0,563.08,446.91
2017,2,10,13,0,897.0,91.0,2.6,14.0,635.0,530.38,418.78
2017,2,10,13,15,891.5,90.5,2.65,13.5,621.0,494.31,388.78
2017,2,10,13,30,886.0,90.0,2.7,13.0,607.0,456.38,356.44
2017,2,10,13,45,879.5,88.0,2.75,13.0,586.0,412.32,317.76
2017,2,10,14,0,873.0,86.0,2.8,13.0,565.0,369.1,278.82
2017,2,10,14,15,860.5,84.0,2.8,13.0,536.5,323.01,236.94
2017,2,10,14,30,848.0,82.0,2.8,13.0,508.0,276.52,194.46
2017,2,10,14,45,833.0,79.0,2.8,13.0,474.0,228.52,151.31
2017,2,10,15,0,818.0,76.0,2.8,13.0,440.0,180.84,110.31
2017,2,10,15,15,757.0,75.0,2.75,12.5,388.0,130.91,73.79
2017,2,10,15,30,696.0,74.0,2.7,12.0,336.0,81.98,45.12
2017,2,10,15,45,652.5,73.5,2.65,12.0,295.5,49.47,39.0
2017,2,10,16,0,609.0,73.0,2.6,12.0,255.0,51.21,40.62
2017,2,10,16,15,559.0,66.0,2.45,11.5,211.5,47.72,37.51
2017,2,10,16,30,509.0,59.0,2.3,11.0,168.0,44.16,34.19
2017,2,10,16,45,447.5,48.0,2.2,10.5,126.0,36.82,27.31
2017,2,10,17,0,386.0,37.0,2.1,10.0,84.0,29.16,19.89
2017,2,10,17,15,193.0,26.5,2.1,9.5,50.0,20.8,9.71
2017,2,10,17,30,0.0,16.0,2.1,9.0,16.0,15.25,0.0
2017,2,10,17,45,0.0,8.0,2.1,9.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,11,7,15,184.0,11.5,2.35,5.5,25.0,89.72,0.0
2017,2,11,7,30,368.0,23.0,2.4,6.0,50.0,216.84,143.86
2017,2,11,7,45,476.5,31.5,2.5,6.5,94.0,295.87,240.82
2017,2,11,8,0,585.0,40.0,2.6,7.0,138.0,377.68,315.31
2017,2,11,8,15,648.0,45.0,2.6,7.0,185.5,435.11,367.21
2017,2,11,8,30,711.0,50.0,2.6,7.0,233.0,493.81,418.05
2017,2,11,8,45,751.5,54.0,2.6,7.5,279.5,538.4,454.77
2017,2,11,9,0,792.0,58.0,2.6,8.0,326.0,582.27,489.44
2017,2,11,9,15,819.0,60.5,2.6,8.5,369.0,614.43,513.69
2017,2,11,9,30,846.0,63.0,2.6,9.0,412.0,639.98,532.25
2017,2,11,9,45,863.0,66.0,2.6,9.5,450.0,661.93,547.2
2017,2,11,10,0,880.0,69.0,2.6,10.0,488.0,681.2,559.58
2017,2,11,10,15,893.5,70.5,2.55,10.0,520.0,693.45,567.31
2017,2,11,10,30,907.0,72.0,2.5,10.0,552.0,702.65,572.82
2017,2,11,10,45,916.5,73.0,2.5,10.5,577.5,705.38,572.81
2017,2,11,11,0,926.0,74.0,2.5,11.0,603.0,704.85,570.46
2017,2,11,11,15,932.5,75.0,2.45,11.0,621.0,699.0,564.5
2017,2,11,11,30,939.0,76.0,2.4,11.0,639.0,689.84,556.02
2017,2,11,11,45,943.0,76.0,2.35,11.5,649.5,674.73,542.02
2017,2,11,12,0,947.0,76.0,2.3,12.0,660.0,656.43,525.55
2017,2,11,12,15,948.5,76.0,2.3,12.0,662.5,633.52,506.62
2017,2,11,12,30,950.0,76.0,2.3,12.0,665.0,607.65,485.11
2017,2,11,12,45,947.0,76.5,2.35,12.5,659.5,577.03,458.9
2017,2,11,13,0,944.0,77.0,2.4,13.0,654.0,543.91,430.26
2017,2,11,13,15,940.5,76.0,2.4,13.0,640.5,506.8,398.53
2017,2,11,13,30,937.0,75.0,2.4,13.0,627.0,467.59,364.36
2017,2,11,13,45,932.0,73.5,2.4,13.0,606.0,425.42,327.0
2017,2,11,14,0,927.0,72.0,2.4,13.0,585.0,381.63,287.45
2017,2,11,14,15,916.5,70.5,2.3,13.0,556.5,334.79,244.69
2017,2,11,14,30,906.0,69.0,2.2,13.0,528.0,287.2,201.01
2017,2,11,14,45,892.5,66.5,2.15,13.0,493.0,237.64,156.31
2017,2,11,15,0,879.0,64.0,2.1,13.0,458.0,188.09,113.46
2017,2,11,15,15,857.5,61.5,2.0,12.5,417.5,137.94,74.96
2017,2,11,15,30,836.0,59.0,1.9,12.0,377.0,89.02,45.96
2017,2,11,15,45,806.0,55.5,1.8,12.0,332.5,39.87,30.38
2017,2,11,16,0,776.0,52.0,1.7,12.0,288.0,38.36,29.08
2017,2,11,16,15,728.5,48.0,1.7,11.5,240.0,36.39,27.33
2017,2,11,16,30,681.0,44.0,1.7,11.0,192.0,34.45,25.5
2017,2,11,16,45,602.0,38.0,1.7,10.5,145.0,30.63,21.83
2017,2,11,17,0,523.0,32.0,1.7,10.0,98.0,26.78,17.9
2017,2,11,17,15,376.0,22.5,1.8,9.5,59.0,19.23,9.13
2017,2,11,17,30,229.0,13.0,1.9,9.0,20.0,12.39,0.0
2017,2,11,17,45,114.5,6.5,2.0,9.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,190.5,12.5,1.65,5.5,27.5,94.16,0.0
2017,2,12,7,30,381.0,25.0,1.6,6.0,55.0,234.13,162.69
2017,2,12,7,45,490.5,33.5,1.6,6.5,100.0,306.83,249.58
2017,2,12,8,0,600.0,42.0,1.6,7.0,145.0,390.28,324.13
2017,2,12,8,15,662.0,47.5,1.6,7.5,193.5,448.58,375.08
2017,2,12,8,30,724.0,53.0,1.6,8.0,242.0,508.01,424.58
2017,2,12,8,45,765.5,56.5,1.65,8.5,289.5,553.18,460.98
2017,2,12,9,0,807.0,60.0,1.7,9.0,337.0,597.55,495.36
2017,2,12,9,15,833.5,63.0,1.65,9.5,380.5,630.38,519.01
2017,2,12,9,30,860.0,66.0,1.6,10.0,424.0,661.15,540.32
2017,2,12,9,45,877.0,69.0,1.55,10.5,462.5,678.61,550.86
2017,2,12,10,0,894.0,72.0,1.5,11.0,501.0,697.99,562.41
2017,2,12,10,15,907.0,73.5,1.45,11.5,533.5,709.95,568.35
2017,2,12,10,30,920.0,75.0,1.4,12.0,566.0,718.8,572.09
2017,2,12,10,45,928.5,76.5,1.35,12.5,591.5,721.35,571.34
2017,2,12,11,0,937.0,78.0,1.3,13.0,617.0,720.57,568.38
2017,2,12,11,15,942.5,79.0,1.3,13.0,635.0,713.89,562.35
2017,2,12,11,30,948.0,80.0,1.3,13.0,653.0,703.87,553.84
2017,2,12,11,45,950.0,80.5,1.3,13.5,663.0,687.79,539.87
2017,2,12,12,0,952.0,81.0,1.3,14.0,673.0,668.55,523.52
