Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,12,15,952.0,81.5,1.3,14.0,675.0,645.03,504.81
2017,2,12,12,30,952.0,82.0,1.3,14.0,677.0,618.6,483.62
2017,2,12,12,45,947.0,83.0,1.35,14.0,670.0,587.18,458.66
2017,2,12,13,0,942.0,84.0,1.4,14.0,663.0,553.37,431.27
2017,2,12,13,15,727.0,145.5,1.4,14.0,587.0,472.97,368.22
2017,2,12,13,30,512.0,207.0,1.4,14.0,511.0,404.29,314.58
2017,2,12,13,45,714.0,143.5,1.45,14.0,551.0,402.8,309.21
2017,2,12,14,0,916.0,80.0,1.5,14.0,591.0,388.49,290.57
2017,2,12,14,15,904.5,78.5,1.45,14.0,562.0,341.61,248.45
2017,2,12,14,30,893.0,77.0,1.4,14.0,533.0,294.08,205.57
2017,2,12,14,45,874.5,75.5,1.4,14.0,497.5,240.01,158.05
2017,2,12,15,0,856.0,74.0,1.4,14.0,462.0,190.85,116.03
2017,2,12,15,15,833.0,71.0,1.4,13.5,420.5,140.77,77.56
2017,2,12,15,30,810.0,68.0,1.4,13.0,379.0,92.26,48.13
2017,2,12,15,45,776.0,64.5,1.4,12.5,334.0,46.92,36.63
2017,2,12,16,0,742.0,61.0,1.4,12.0,289.0,45.7,35.69
2017,2,12,16,15,692.0,56.0,1.45,11.5,241.0,43.17,33.45
2017,2,12,16,30,642.0,51.0,1.5,11.0,193.0,40.64,31.09
2017,2,12,16,45,561.5,44.0,1.6,10.5,146.0,33.02,24.0
2017,2,12,17,0,481.0,37.0,1.7,10.0,99.0,28.87,19.8
2017,2,12,17,15,334.5,26.0,1.75,9.5,60.0,20.74,10.77
2017,2,12,17,30,188.0,15.0,1.8,9.0,21.0,14.3,0.0
2017,2,12,17,45,94.0,7.5,1.9,9.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,7,15,52.0,14.5,1.05,6.5,19.0,36.46,0.0
2017,2,13,7,30,104.0,29.0,1.2,7.0,38.0,99.76,69.55
2017,2,13,7,45,149.5,47.5,1.35,7.5,69.0,148.47,119.97
2017,2,13,8,0,195.0,66.0,1.5,8.0,100.0,197.96,164.66
2017,2,13,8,15,222.5,84.0,1.5,8.0,134.5,238.28,200.62
2017,2,13,8,30,250.0,102.0,1.5,8.0,169.0,279.16,236.03
2017,2,13,8,45,277.0,116.5,1.5,8.5,202.5,315.56,266.32
2017,2,13,9,0,304.0,131.0,1.5,9.0,236.0,352.22,295.91
2017,2,13,9,15,300.0,150.0,1.5,9.5,264.5,373.91,312.11
2017,2,13,9,30,296.0,169.0,1.5,10.0,293.0,394.01,326.67
2017,2,13,9,45,281.5,188.0,1.55,10.5,314.5,405.44,334.03
2017,2,13,10,0,267.0,207.0,1.6,11.0,336.0,415.16,339.95
2017,2,13,10,15,351.0,205.0,1.5,11.0,386.5,467.82,381.37
2017,2,13,10,30,435.0,203.0,1.4,11.0,437.0,528.91,427.67
2017,2,13,10,45,490.5,196.0,1.35,11.5,471.5,554.5,445.45
2017,2,13,11,0,546.0,189.0,1.3,12.0,506.0,577.8,461.43
2017,2,13,11,15,463.0,222.0,1.2,12.0,496.5,546.59,434.7
2017,2,13,11,30,380.0,255.0,1.1,12.0,487.0,508.59,403.6
2017,2,13,11,45,369.5,262.5,1.05,12.0,491.0,498.85,395.31
2017,2,13,12,0,359.0,270.0,1.0,12.0,495.0,488.04,385.96
2017,2,13,12,15,387.0,263.5,0.95,12.0,507.0,485.69,383.5
2017,2,13,12,30,415.0,257.0,0.9,12.0,519.0,480.96,378.95
2017,2,13,12,45,359.5,267.5,0.9,12.5,493.0,444.59,349.5
2017,2,13,13,0,304.0,278.0,0.9,13.0,467.0,410.2,321.88
2017,2,13,13,15,581.5,192.0,0.9,13.0,543.0,448.83,350.32
2017,2,13,13,30,859.0,106.0,0.9,13.0,619.0,467.84,360.29
2017,2,13,13,45,853.0,103.5,0.9,13.0,598.0,426.34,324.5
2017,2,13,14,0,847.0,101.0,0.9,13.0,577.0,383.54,287.31
2017,2,13,14,15,677.5,137.5,0.9,12.5,506.5,320.8,238.19
2017,2,13,14,30,508.0,174.0,0.9,12.0,436.0,272.94,202.17
2017,2,13,14,45,408.5,180.0,0.9,12.0,381.5,228.96,168.2
2017,2,13,15,0,309.0,186.0,0.9,12.0,327.0,197.49,145.87
2017,2,13,15,15,290.0,171.0,0.85,12.0,294.0,164.5,120.41
2017,2,13,15,30,271.0,156.0,0.8,12.0,261.0,133.37,98.85
2017,2,13,15,45,254.0,140.5,0.8,12.0,230.0,103.83,87.13
2017,2,13,16,0,237.0,125.0,0.8,12.0,199.0,93.4,78.11
2017,2,13,16,15,218.0,106.5,0.85,11.5,166.0,80.97,67.21
2017,2,13,16,30,199.0,88.0,0.9,11.0,133.0,68.08,55.66
2017,2,13,16,45,172.0,68.5,0.95,10.5,101.0,54.01,42.76
2017,2,13,17,0,145.0,49.0,1.0,10.0,69.0,39.44,29.17
2017,2,13,17,15,72.5,32.0,1.0,10.0,42.0,26.22,15.55
2017,2,13,17,30,0.0,15.0,1.0,10.0,15.0,14.3,0.0
2017,2,13,17,45,0.0,7.5,1.0,10.0,7.5,7.15,0.0
2017,2,13,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,7,15,177.0,13.5,1.6,7.5,28.5,90.62,0.0
2017,2,14,7,30,354.0,27.0,1.7,8.0,57.0,229.2,168.76
2017,2,14,7,45,460.0,35.5,1.8,8.5,101.5,303.43,247.13
2017,2,14,8,0,566.0,44.0,1.9,9.0,146.0,384.17,318.71
2017,2,14,8,15,628.0,50.0,1.9,9.0,193.5,437.69,366.15
2017,2,14,8,30,690.0,56.0,1.9,9.0,241.0,497.41,416.47
2017,2,14,8,45,731.5,59.5,1.9,9.5,288.0,542.23,452.28
2017,2,14,9,0,773.0,63.0,1.9,10.0,335.0,586.31,486.16
2017,2,14,9,15,800.5,66.0,1.9,10.5,378.0,619.47,510.43
2017,2,14,9,30,828.0,69.0,1.9,11.0,421.0,650.7,532.54
2017,2,14,9,45,851.0,70.5,1.9,11.5,460.0,674.82,548.39
2017,2,14,10,0,874.0,72.0,1.9,12.0,499.0,691.9,558.69
2017,2,14,10,15,888.0,73.5,1.8,12.0,531.5,704.6,566.03
2017,2,14,10,30,902.0,75.0,1.7,12.0,564.0,714.26,571.14
2017,2,14,10,45,725.0,132.5,1.65,12.5,537.5,655.65,523.25
2017,2,14,11,0,548.0,190.0,1.6,13.0,511.0,582.59,464.31
2017,2,14,11,15,740.5,135.0,1.55,13.0,581.5,649.77,516.45
2017,2,14,11,30,933.0,80.0,1.5,13.0,652.0,702.05,555.16
2017,2,14,11,45,935.5,80.5,1.5,13.5,662.5,686.51,540.89
2017,2,14,12,0,938.0,81.0,1.5,14.0,673.0,667.83,524.91
2017,2,14,12,15,939.0,81.5,1.45,14.0,675.5,645.17,506.4
2017,2,14,12,30,940.0,82.0,1.4,14.0,678.0,619.57,485.46
2017,2,14,12,45,937.5,82.0,1.35,14.5,672.0,588.76,459.45
2017,2,14,13,0,935.0,82.0,1.3,15.0,666.0,555.47,431.2
2017,2,14,13,15,931.0,81.0,1.25,15.0,652.0,518.18,400.22
2017,2,14,13,30,927.0,80.0,1.2,15.0,638.0,478.85,366.95
2017,2,14,13,45,920.0,79.0,1.2,15.0,617.0,436.46,330.75
2017,2,14,14,0,913.0,78.0,1.2,15.0,596.0,392.62,292.49
2017,2,14,14,15,902.5,76.5,1.15,15.0,567.0,346.02,251.15
2017,2,14,14,30,892.0,75.0,1.1,15.0,538.0,298.7,208.74
2017,2,14,14,45,877.0,72.5,1.1,15.0,503.0,249.09,164.86
2017,2,14,15,0,862.0,70.0,1.1,15.0,468.0,199.64,122.44
2017,2,14,15,15,840.0,67.5,1.0,14.5,427.0,144.43,79.22
2017,2,14,15,30,818.0,65.0,0.9,14.0,386.0,95.78,48.56
2017,2,14,15,45,786.5,61.5,0.8,14.0,341.0,47.91,37.27
2017,2,14,16,0,755.0,58.0,0.7,14.0,296.0,42.82,32.84
2017,2,14,16,15,707.5,53.5,0.65,13.5,248.5,40.62,30.94
2017,2,14,16,30,660.0,49.0,0.6,13.0,201.0,38.43,28.94
2017,2,14,16,45,583.5,42.5,0.6,13.0,153.5,34.34,25.01
2017,2,14,17,0,507.0,36.0,0.6,13.0,106.0,27.62,18.61
2017,2,14,17,15,370.5,26.0,0.7,12.5,66.0,20.44,11.05
2017,2,14,17,30,234.0,16.0,0.8,12.0,26.0,12.89,0.0
2017,2,14,17,45,117.0,8.0,0.95,12.0,13.0,7.63,0.0
2017,2,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.0,1.1,9.5,10.0,9.27,0.0
2017,2,15,7,30,0.0,20.0,1.2,10.0,20.0,18.56,8.92
2017,2,15,7,45,0.0,34.5,1.35,10.5,34.5,32.47,21.82
2017,2,15,8,0,0.0,49.0,1.5,11.0,49.0,47.15,34.8
2017,2,15,8,15,0.0,65.5,1.5,11.0,65.5,63.85,49.46
2017,2,15,8,30,0.0,82.0,1.5,11.0,82.0,80.29,63.7
2017,2,15,8,45,0.0,97.5,1.55,11.5,97.5,95.42,76.47
2017,2,15,9,0,0.0,113.0,1.6,12.0,113.0,110.46,88.9
2017,2,15,9,15,0.0,95.0,1.6,12.5,95.0,90.05,71.33
2017,2,15,9,30,0.0,77.0,1.6,13.0,77.0,71.67,55.54
2017,2,15,9,45,0.0,94.5,1.65,13.5,94.5,88.61,69.55
2017,2,15,10,0,0.0,112.0,1.7,14.0,112.0,105.6,83.38
2017,2,15,10,15,51.0,180.5,1.7,14.0,208.5,216.73,175.6
2017,2,15,10,30,102.0,249.0,1.7,14.0,305.0,323.93,261.17
2017,2,15,10,45,71.5,247.5,1.7,14.5,288.0,297.62,238.27
2017,2,15,11,0,41.0,246.0,1.7,15.0,271.0,271.87,216.54
2017,2,15,11,15,20.5,165.0,1.65,15.0,177.5,173.57,137.73
2017,2,15,11,30,0.0,84.0,1.6,15.0,84.0,78.28,59.62
2017,2,15,11,45,3.0,139.5,1.6,15.5,141.5,132.49,104.04
2017,2,15,12,0,6.0,195.0,1.6,16.0,199.0,186.49,147.14
2017,2,15,12,15,4.0,186.0,1.6,16.0,189.0,176.15,138.62
2017,2,15,12,30,2.0,177.0,1.6,16.0,179.0,166.04,130.51
2017,2,15,12,45,7.0,197.5,1.65,16.0,202.5,187.15,147.54
2017,2,15,13,0,12.0,218.0,1.7,16.0,226.0,207.51,163.78
2017,2,15,13,15,34.0,241.5,1.75,16.0,263.0,237.01,187.22
2017,2,15,13,30,56.0,265.0,1.8,16.0,300.0,263.38,207.82
2017,2,15,13,45,44.5,247.5,1.85,16.0,274.5,238.99,188.55
2017,2,15,14,0,33.0,230.0,1.9,16.0,249.0,215.82,170.43
2017,2,15,14,15,124.5,233.0,1.85,16.0,299.0,239.43,187.17
2017,2,15,14,30,216.0,236.0,1.8,16.0,349.0,256.04,196.81
2017,2,15,14,45,321.5,202.0,1.8,16.0,358.5,234.26,174.41
2017,2,15,15,0,427.0,168.0,1.8,16.0,368.0,201.46,142.52
2017,2,15,15,15,346.5,164.5,1.7,15.5,317.0,168.67,119.97
2017,2,15,15,30,266.0,161.0,1.6,15.0,266.0,138.83,101.98
2017,2,15,15,45,257.5,143.0,1.5,15.0,235.0,107.76,89.64
2017,2,15,16,0,249.0,125.0,1.4,15.0,204.0,93.38,77.24
2017,2,15,16,15,235.5,106.0,1.4,14.0,171.5,80.65,66.33
2017,2,15,16,30,222.0,87.0,1.4,13.0,139.0,67.44,54.71
2017,2,15,16,45,198.0,68.5,1.4,12.5,107.0,54.09,42.58
2017,2,15,17,0,174.0,50.0,1.4,12.0,75.0,40.27,29.79
2017,2,15,17,15,87.0,34.5,1.55,11.5,47.0,28.19,17.73
2017,2,15,17,30,0.0,19.0,1.7,11.0,19.0,17.2,0.0
2017,2,15,17,45,0.0,9.5,1.85,11.0,9.5,9.05,0.0
2017,2,15,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,6.5,3.0,11.0,6.5,6.02,0.0
2017,2,16,7,30,0.0,13.0,3.0,11.0,13.0,12.04,3.9
2017,2,16,7,45,0.0,22.5,3.0,11.5,22.5,20.87,11.97
2017,2,16,8,0,0.0,32.0,3.0,12.0,32.0,29.7,19.8
2017,2,16,8,15,0.0,42.0,3.05,12.0,42.0,39.01,28.0
2017,2,16,8,30,0.0,52.0,3.1,12.0,52.0,48.33,36.12
2017,2,16,8,45,0.0,62.0,3.15,12.5,62.0,57.66,44.05
2017,2,16,9,0,0.0,72.0,3.2,13.0,72.0,67.14,51.98
2017,2,16,9,15,10.5,118.0,3.1,13.0,123.0,120.98,97.66
2017,2,16,9,30,21.0,164.0,3.0,13.0,174.0,175.97,143.42
2017,2,16,9,45,35.0,186.0,2.95,13.5,203.5,216.43,176.26
2017,2,16,10,0,49.0,208.0,2.9,14.0,233.0,248.08,201.43
2017,2,16,10,15,216.0,215.5,2.8,14.0,333.5,379.64,309.95
2017,2,16,10,30,383.0,223.0,2.7,14.0,434.0,510.62,413.4
2017,2,16,10,45,262.5,251.0,2.65,14.0,399.0,451.36,363.52
2017,2,16,11,0,142.0,279.0,2.6,14.0,364.0,383.74,307.89
2017,2,16,11,15,537.0,180.5,2.5,14.0,513.0,560.78,451.59
2017,2,16,11,30,932.0,82.0,2.4,14.0,662.0,711.41,567.08
2017,2,16,11,45,935.5,82.0,2.35,14.0,672.5,695.95,552.74
2017,2,16,12,0,939.0,82.0,2.3,14.0,683.0,677.31,537.31
2017,2,16,12,15,939.5,82.0,2.25,14.0,685.0,653.73,518.01
2017,2,16,12,30,940.0,82.0,2.2,14.0,687.0,627.26,496.26
2017,2,16,12,45,926.0,87.0,2.15,14.0,678.5,594.88,469.6
2017,2,16,13,0,912.0,92.0,2.1,14.0,670.0,560.57,441.05
2017,2,16,13,15,493.5,184.5,2.1,14.0,496.5,406.95,321.3
2017,2,16,13,30,75.0,277.0,2.1,14.0,323.0,282.36,223.91
2017,2,16,13,45,479.5,183.0,2.1,14.0,460.5,353.87,276.94
2017,2,16,14,0,884.0,89.0,2.1,14.0,598.0,395.53,299.91
2017,2,16,14,15,872.0,87.5,2.0,14.0,569.0,348.9,257.67
2017,2,16,14,30,860.0,86.0,1.9,14.0,540.0,301.81,215.01
2017,2,16,14,45,842.5,84.0,1.85,14.0,505.0,252.84,171.2
2017,2,16,15,0,825.0,82.0,1.8,14.0,470.0,204.43,129.06
2017,2,16,15,15,802.0,79.0,1.7,13.5,429.0,155.32,89.93
2017,2,16,15,30,779.0,76.0,1.6,13.0,388.0,107.83,58.56
2017,2,16,15,45,746.0,72.0,1.5,13.0,343.0,61.23,40.16
2017,2,16,16,0,713.0,68.0,1.4,13.0,298.0,50.88,40.15
2017,2,16,16,15,664.0,62.5,1.3,12.0,250.5,43.77,33.94
2017,2,16,16,30,615.0,57.0,1.2,11.0,203.0,41.31,31.78
2017,2,16,16,45,538.0,49.5,1.1,10.5,156.0,37.03,27.74
2017,2,16,17,0,461.0,42.0,1.0,10.0,109.0,32.66,23.41
2017,2,16,17,15,326.5,31.0,1.0,10.0,69.0,24.76,15.25
2017,2,16,17,30,192.0,20.0,1.0,10.0,29.0,16.47,0.0
2017,2,16,17,45,96.0,10.0,1.0,10.0,14.5,9.53,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,5.25,9.0,6.0,5.55,0.0
2017,2,17,7,30,0.0,12.0,5.4,9.0,12.0,11.11,3.33
2017,2,17,7,45,0.0,20.5,5.6,9.0,20.5,19.0,10.56
2017,2,17,8,0,0.0,29.0,5.8,9.0,29.0,26.91,17.65
2017,2,17,8,15,0.0,38.0,5.8,9.5,38.0,35.28,25.05
2017,2,17,8,30,0.0,47.0,5.8,10.0,47.0,43.67,32.35
2017,2,17,8,45,0.0,55.5,5.85,10.5,55.5,51.59,39.14
2017,2,17,9,0,0.0,64.0,5.9,11.0,64.0,59.52,45.83
2017,2,17,9,15,0.0,45.5,5.9,11.0,45.5,42.27,30.88
2017,2,17,9,30,0.0,27.0,5.9,11.0,27.0,25.06,15.99
2017,2,17,9,45,0.0,28.0,5.9,11.5,28.0,26.0,16.7
2017,2,17,10,0,0.0,29.0,5.9,12.0,29.0,26.94,17.41
2017,2,17,10,15,0.0,26.5,5.85,12.0,26.5,24.62,15.39
2017,2,17,10,30,0.0,24.0,5.8,12.0,24.0,22.3,13.37
2017,2,17,10,45,0.0,79.0,5.75,12.0,79.0,73.59,56.78
2017,2,17,11,0,0.0,134.0,5.7,12.0,134.0,125.91,100.49
2017,2,17,11,15,2.5,160.5,5.8,12.0,162.5,152.86,122.79
2017,2,17,11,30,5.0,187.0,5.9,12.0,191.0,179.56,144.77
2017,2,17,11,45,2.5,137.5,6.0,12.0,139.5,130.29,103.84
2017,2,17,12,0,0.0,88.0,6.1,12.0,88.0,82.04,63.53
2017,2,17,12,15,3.0,142.0,6.1,12.0,144.0,134.36,107.22
2017,2,17,12,30,6.0,196.0,6.1,12.0,200.0,186.06,149.92
2017,2,17,12,45,18.0,226.5,6.1,12.0,238.0,219.98,177.86
2017,2,17,13,0,30.0,257.0,6.1,12.0,276.0,252.52,204.46
2017,2,17,13,15,15.0,198.0,5.85,12.0,207.5,189.82,153.01
2017,2,17,13,30,0.0,139.0,5.6,12.0,139.0,128.74,102.61
2017,2,17,13,45,0.0,122.0,5.4,12.0,122.0,113.1,89.74
2017,2,17,14,0,0.0,105.0,5.2,12.0,105.0,97.55,76.86
2017,2,17,14,15,0.0,73.0,4.95,12.0,73.0,67.97,52.1
2017,2,17,14,30,0.0,41.0,4.7,12.0,41.0,38.12,26.89
2017,2,17,14,45,0.0,33.0,4.5,12.0,33.0,30.66,20.6
2017,2,17,15,0,0.0,25.0,4.3,12.0,25.0,23.21,14.28
2017,2,17,15,15,0.0,39.5,4.0,11.5,39.5,36.69,25.97
2017,2,17,15,30,0.0,54.0,3.7,11.0,54.0,50.2,37.72
2017,2,17,15,45,0.0,47.5,3.4,11.0,47.5,44.13,32.58
2017,2,17,16,0,0.0,41.0,3.1,11.0,41.0,38.07,28.91
2017,2,17,16,15,0.0,34.5,2.9,11.0,34.5,32.02,23.44
2017,2,17,16,30,0.0,28.0,2.7,11.0,28.0,25.97,17.91
2017,2,17,16,45,0.0,21.0,2.55,11.0,21.0,19.46,11.9
2017,2,17,17,0,0.0,14.0,2.4,11.0,14.0,12.97,5.87
2017,2,17,17,15,0.0,9.0,2.35,10.5,9.0,8.33,1.43
2017,2,17,17,30,0.0,4.0,2.3,10.0,4.0,3.7,0.0
2017,2,17,17,45,0.0,2.0,2.25,10.0,2.0,1.91,0.0
2017,2,17,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,19.0,3.75,9.0,32.0,97.61,17.88
2017,2,18,7,30,255.0,38.0,4.0,9.0,64.0,199.0,156.08
2017,2,18,7,45,355.0,49.5,4.3,9.5,107.5,271.39,224.62
2017,2,18,8,0,455.0,61.0,4.6,10.0,151.0,351.44,295.85
2017,2,18,8,15,520.0,69.0,4.7,10.0,197.5,411.76,349.31
2017,2,18,8,30,585.0,77.0,4.8,10.0,244.0,473.7,402.56
2017,2,18,8,45,635.0,81.0,4.95,10.0,291.0,522.59,443.86
2017,2,18,9,0,685.0,85.0,5.1,10.0,338.0,571.31,484.04
2017,2,18,9,15,342.5,108.0,5.1,10.0,234.5,370.41,314.9
2017,2,18,9,30,0.0,131.0,5.1,10.0,131.0,126.1,102.35
2017,2,18,9,45,124.5,177.0,5.1,10.5,240.5,278.27,232.86
2017,2,18,10,0,249.0,223.0,5.1,11.0,350.0,425.7,354.23
2017,2,18,10,15,133.5,216.0,5.1,11.0,284.5,323.23,267.58
2017,2,18,10,30,18.0,209.0,5.1,11.0,219.0,214.24,174.78
2017,2,18,10,45,15.5,210.0,5.15,11.0,219.0,212.13,172.83
2017,2,18,11,0,13.0,211.0,5.2,11.0,219.0,210.18,170.9
2017,2,18,11,15,6.5,181.5,5.2,11.0,185.5,175.9,142.26
2017,2,18,11,30,0.0,152.0,5.2,11.0,152.0,142.65,114.43
2017,2,18,11,45,1.0,161.0,5.2,11.0,162.0,151.58,121.81
2017,2,18,12,0,2.0,170.0,5.2,11.0,172.0,160.38,129.05
2017,2,18,12,15,1.0,155.5,5.2,11.0,156.5,145.79,116.9
2017,2,18,12,30,0.0,141.0,5.2,11.0,141.0,131.42,104.96
2017,2,18,12,45,187.0,209.0,5.2,11.0,329.5,302.23,247.62
2017,2,18,13,0,374.0,277.0,5.2,11.0,518.0,452.16,367.39
2017,2,18,13,15,369.5,273.5,5.2,11.0,507.5,429.18,347.33
2017,2,18,13,30,365.0,270.0,5.2,11.0,497.0,405.63,327.09
2017,2,18,13,45,609.0,186.5,5.25,11.0,549.5,413.45,329.89
2017,2,18,14,0,853.0,103.0,5.3,11.0,602.0,403.39,314.84
2017,2,18,14,15,464.5,170.5,5.2,10.5,440.5,292.88,228.7
2017,2,18,14,30,76.0,238.0,5.1,10.0,279.0,225.84,182.47
2017,2,18,14,45,215.5,214.0,5.1,10.0,319.5,227.68,178.72
2017,2,18,15,0,355.0,190.0,5.1,10.0,360.0,214.82,161.23
2017,2,18,15,15,268.5,182.5,4.95,9.5,305.0,176.09,132.81
2017,2,18,15,30,182.0,175.0,4.8,9.0,250.0,151.1,117.49
2017,2,18,15,45,173.0,157.5,4.7,9.0,222.0,124.61,99.62
2017,2,18,16,0,164.0,140.0,4.6,9.0,194.0,107.99,92.28
2017,2,18,16,15,153.0,119.5,4.45,8.5,164.0,93.67,79.61
2017,2,18,16,30,142.0,99.0,4.3,8.0,134.0,78.91,66.26
2017,2,18,16,45,307.0,72.0,4.2,8.0,126.0,54.11,43.47
2017,2,18,17,0,472.0,45.0,4.1,8.0,118.0,35.02,25.77
2017,2,18,17,15,338.5,34.0,4.0,7.5,76.0,27.24,17.88
2017,2,18,17,30,205.0,23.0,3.9,7.0,34.0,19.1,1.74
2017,2,18,17,45,102.5,11.5,3.85,7.0,17.0,10.96,0.0
2017,2,18,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,19,7,15,64.0,19.5,3.45,7.0,26.0,62.1,19.26
2017,2,19,7,30,128.0,39.0,3.5,7.0,52.0,127.55,100.2
2017,2,19,7,45,170.0,57.5,3.6,7.5,85.5,174.83,144.82
2017,2,19,8,0,212.0,76.0,3.7,8.0,119.0,223.89,189.05
2017,2,19,8,15,236.5,94.5,3.8,8.0,154.0,264.2,225.03
2017,2,19,8,30,261.0,113.0,3.9,8.0,189.0,304.86,260.35
2017,2,19,8,45,281.5,128.5,4.0,8.5,223.0,339.25,289.1
2017,2,19,9,0,302.0,144.0,4.1,9.0,257.0,373.52,317.01
2017,2,19,9,15,192.0,168.5,4.2,9.0,243.5,318.92,269.23
2017,2,19,9,30,82.0,193.0,4.3,9.0,230.0,260.19,217.44
2017,2,19,9,45,62.0,201.5,4.45,9.5,231.0,252.85,210.1
2017,2,19,10,0,42.0,210.0,4.6,10.0,232.0,245.26,202.44
2017,2,19,10,15,136.0,234.0,4.6,10.0,310.5,345.32,286.43
2017,2,19,10,30,230.0,258.0,4.6,10.0,389.0,434.96,359.83
2017,2,19,10,45,153.5,267.0,4.6,10.0,356.0,385.59,317.43
2017,2,19,11,0,77.0,276.0,4.6,10.0,323.0,328.68,269.22
2017,2,19,11,15,52.5,264.5,4.55,10.0,297.0,296.16,242.04
2017,2,19,11,30,28.0,253.0,4.5,10.0,271.0,259.05,211.03
2017,2,19,11,45,14.0,173.0,4.45,10.5,182.0,171.57,138.63
2017,2,19,12,0,0.0,93.0,4.4,11.0,93.0,86.72,67.59
2017,2,19,12,15,4.5,153.5,4.4,11.0,156.5,146.08,117.17
2017,2,19,12,30,9.0,214.0,4.4,11.0,220.0,204.62,165.31
2017,2,19,12,45,11.5,221.0,4.45,11.0,228.5,211.48,170.87
2017,2,19,13,0,14.0,228.0,4.5,11.0,237.0,217.97,176.23
2017,2,19,13,15,7.0,191.5,4.45,11.0,196.0,180.2,145.27
2017,2,19,13,30,0.0,155.0,4.4,11.0,155.0,143.28,114.91
2017,2,19,13,45,38.0,210.0,4.35,11.0,232.5,205.42,166.13
2017,2,19,14,0,76.0,265.0,4.3,11.0,310.0,261.51,211.22
2017,2,19,14,15,38.0,166.5,4.25,10.5,189.0,161.84,130.13
2017,2,19,14,30,0.0,68.0,4.2,10.0,68.0,63.3,48.56
2017,2,19,14,45,0.0,99.5,4.2,10.0,99.5,92.19,73.32
2017,2,19,15,0,0.0,131.0,4.2,10.0,131.0,119.06,96.26
2017,2,19,15,15,0.0,81.5,4.15,10.0,81.5,75.85,59.7
2017,2,19,15,30,0.0,32.0,4.1,10.0,32.0,29.71,20.13
2017,2,19,15,45,0.0,28.5,4.1,10.0,28.5,26.45,17.37
2017,2,19,16,0,0.0,25.0,4.1,10.0,25.0,23.19,15.49
2017,2,19,16,15,0.0,21.0,4.0,10.0,21.0,19.47,12.11
2017,2,19,16,30,0.0,17.0,3.9,10.0,17.0,15.75,8.7
2017,2,19,16,45,0.0,13.0,3.8,10.0,13.0,12.04,5.25
2017,2,19,17,0,0.0,9.0,3.7,10.0,9.0,8.33,1.79
2017,2,19,17,15,0.0,5.5,3.7,9.5,5.5,5.09,0.0
2017,2,19,17,30,0.0,2.0,3.7,9.0,2.0,1.85,0.0
2017,2,19,17,45,0.0,1.0,3.75,9.0,1.0,0.95,0.0
2017,2,19,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,2.5,12.0,1.0,0.92,0.0
2017,2,20,7,30,0.0,2.0,2.4,12.0,2.0,1.85,0.0
2017,2,20,7,45,0.0,3.0,2.35,12.0,3.0,2.77,0.0
2017,2,20,8,0,0.0,4.0,2.3,12.0,4.0,3.7,0.0
2017,2,20,8,15,0.0,5.5,2.2,12.0,5.5,5.09,0.0
2017,2,20,8,30,0.0,7.0,2.1,12.0,7.0,6.48,0.0
2017,2,20,8,45,0.0,8.5,2.05,12.5,8.5,7.88,1.17
2017,2,20,9,0,0.0,10.0,2.0,13.0,10.0,9.27,2.35
2017,2,20,9,15,0.0,9.0,2.0,13.0,9.0,8.34,1.53
2017,2,20,9,30,0.0,8.0,2.0,13.0,8.0,7.42,0.72
2017,2,20,9,45,0.0,50.5,2.05,13.0,50.5,46.95,34.46
2017,2,20,10,0,0.0,93.0,2.1,13.0,93.0,86.85,67.96
2017,2,20,10,15,0.0,58.5,2.0,13.0,58.5,54.43,40.54
2017,2,20,10,30,0.0,24.0,1.9,13.0,24.0,22.3,13.32
2017,2,20,10,45,0.0,24.0,1.8,13.0,24.0,22.31,13.31
2017,2,20,11,0,0.0,24.0,1.7,13.0,24.0,22.31,13.29
2017,2,20,11,15,0.0,19.0,1.45,13.0,19.0,17.66,9.33
2017,2,20,11,30,0.0,14.0,1.2,13.0,14.0,13.02,5.39
2017,2,20,11,45,0.0,16.5,1.0,13.0,16.5,15.34,7.36
2017,2,20,12,0,0.0,19.0,0.8,13.0,19.0,17.67,9.33
2017,2,20,12,15,0.0,35.0,0.8,13.0,35.0,32.57,21.91
2017,2,20,12,30,0.0,51.0,0.8,13.0,51.0,47.49,34.42
2017,2,20,12,45,0.0,69.0,0.8,13.0,69.0,64.29,48.45
2017,2,20,13,0,0.0,87.0,0.8,13.0,87.0,81.11,62.41
2017,2,20,13,15,0.0,83.0,0.9,13.0,83.0,77.36,59.32
2017,2,20,13,30,0.0,79.0,1.0,13.0,79.0,73.62,56.28
2017,2,20,13,45,0.0,45.5,1.1,13.0,45.5,42.34,30.17
2017,2,20,14,0,0.0,12.0,1.2,13.0,12.0,11.15,3.83
2017,2,20,14,15,0.0,49.0,1.1,13.0,49.0,45.58,33.08
2017,2,20,14,30,0.0,86.0,1.0,13.0,86.0,80.12,62.15
2017,2,20,14,45,0.0,54.0,0.95,13.0,54.0,50.23,37.09
2017,2,20,15,0,0.0,22.0,0.9,13.0,22.0,20.43,11.86
2017,2,20,15,15,0.0,18.5,0.9,12.5,18.5,17.17,9.14
2017,2,20,15,30,0.0,15.0,0.9,12.0,15.0,13.91,6.39
2017,2,20,15,45,0.0,13.0,0.9,12.0,13.0,12.05,4.81
2017,2,20,16,0,0.0,11.0,0.9,12.0,11.0,10.19,3.61
2017,2,20,16,15,0.0,9.5,0.95,11.5,9.5,8.8,2.37
2017,2,20,16,30,0.0,8.0,1.0,11.0,8.0,7.41,1.1
2017,2,20,16,45,0.0,6.0,1.1,11.0,6.0,5.55,0.0
2017,2,20,17,0,0.0,4.0,1.2,11.0,4.0,3.7,0.0
2017,2,20,17,15,0.0,2.5,1.2,11.0,2.5,2.31,0.0
2017,2,20,17,30,0.0,1.0,1.2,11.0,1.0,0.92,0.0
2017,2,20,17,45,0.0,0.5,1.3,11.0,0.5,0.48,0.0
2017,2,20,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,7,15,66.0,21.5,2.6,9.0,29.0,67.5,34.66
2017,2,21,7,30,132.0,43.0,2.6,9.0,58.0,135.75,107.57
2017,2,21,7,45,183.5,61.0,2.6,9.5,93.5,187.64,155.01
2017,2,21,8,0,235.0,79.0,2.6,10.0,129.0,242.16,203.22
2017,2,21,8,15,262.5,97.0,2.55,10.0,166.0,284.49,240.18
2017,2,21,8,30,290.0,115.0,2.5,10.0,203.0,327.32,276.46
2017,2,21,8,45,318.5,128.5,2.5,10.5,239.0,365.33,307.43
2017,2,21,9,0,347.0,142.0,2.5,11.0,275.0,403.58,337.73
2017,2,21,9,15,320.0,165.0,2.4,11.0,298.5,414.71,344.96
2017,2,21,9,30,293.0,188.0,2.3,11.0,322.0,423.28,350.0
2017,2,21,9,45,146.5,105.5,2.2,11.5,172.5,223.95,186.09
2017,2,21,10,0,0.0,23.0,2.1,12.0,23.0,21.36,12.6
2017,2,21,10,15,75.0,145.5,2.0,12.0,188.5,205.87,169.09
2017,2,21,10,30,150.0,268.0,1.9,12.0,354.0,389.69,315.91
2017,2,21,10,45,117.5,275.5,1.8,12.0,345.0,369.83,297.72
2017,2,21,11,0,85.0,283.0,1.7,12.0,336.0,342.06,274.61
2017,2,21,11,15,42.5,148.5,1.65,12.0,175.0,173.05,139.12
2017,2,21,11,30,0.0,14.0,1.6,12.0,14.0,13.02,5.38
2017,2,21,11,45,1.5,98.5,1.6,12.5,99.5,92.89,72.45
2017,2,21,12,0,3.0,183.0,1.6,13.0,185.0,173.31,137.95
2017,2,21,12,15,1.5,110.0,1.65,13.0,111.0,103.56,80.78
2017,2,21,12,30,0.0,37.0,1.7,13.0,37.0,34.44,23.38
2017,2,21,12,45,0.0,65.5,1.75,13.0,65.5,61.02,45.7
2017,2,21,13,0,0.0,94.0,1.8,13.0,94.0,87.66,67.86
2017,2,21,13,15,0.0,64.0,1.8,12.5,64.0,59.61,44.62
2017,2,21,13,30,0.0,34.0,1.8,12.0,34.0,31.63,21.2
2017,2,21,13,45,218.5,133.5,1.85,12.0,264.5,211.66,169.22
2017,2,21,14,0,437.0,233.0,1.9,12.0,495.0,365.08,286.25
2017,2,21,14,15,218.5,196.5,1.9,12.0,327.5,241.07,189.08
2017,2,21,14,30,0.0,160.0,1.9,12.0,160.0,145.62,116.53
2017,2,21,14,45,0.0,142.0,1.9,12.0,142.0,129.37,103.54
2017,2,21,15,0,0.0,124.0,1.9,12.0,124.0,113.24,90.37
2017,2,21,15,15,172.0,142.5,1.9,11.5,215.5,136.67,102.7
2017,2,21,15,30,344.0,161.0,1.9,11.0,307.0,151.93,110.01
2017,2,21,15,45,323.5,147.0,1.95,11.0,272.0,119.0,89.78
2017,2,21,16,0,303.0,133.0,2.0,11.0,237.0,98.69,83.14
2017,2,21,16,15,285.5,114.5,1.95,10.5,201.0,86.5,72.52
2017,2,21,16,30,268.0,96.0,1.9,10.0,165.0,73.85,61.24
2017,2,21,16,45,236.0,78.0,1.9,10.0,129.5,61.06,49.48
2017,2,21,17,0,204.0,60.0,1.9,10.0,94.0,47.81,37.09
2017,2,21,17,15,145.0,42.5,1.95,9.5,62.0,34.46,24.38
2017,2,21,17,30,86.0,25.0,2.0,9.0,30.0,20.7,7.67
2017,2,21,17,45,43.0,12.5,2.15,9.0,15.0,11.91,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,45,89.0,5.5,2.5,4.5,7.5,0.0,0.0
2017,2,22,7,0,178.0,11.0,2.5,5.0,15.0,87.91,0.0
2017,2,22,7,15,344.5,21.5,2.6,5.5,54.5,207.71,131.49
2017,2,22,7,30,511.0,32.0,2.7,6.0,94.0,320.63,261.8
2017,2,22,7,45,593.0,39.5,2.8,6.5,143.0,391.56,328.39
2017,2,22,8,0,675.0,47.0,2.9,7.0,192.0,466.16,394.31
2017,2,22,8,15,725.5,51.5,3.05,7.5,242.5,521.11,441.76
2017,2,22,8,30,776.0,56.0,3.2,8.0,293.0,576.48,487.55
2017,2,22,8,45,496.5,108.0,3.4,8.5,268.5,470.12,398.17
2017,2,22,9,0,217.0,160.0,3.6,9.0,244.0,338.9,285.69
2017,2,22,9,15,379.0,150.0,3.65,9.0,317.0,450.61,380.08
2017,2,22,9,30,541.0,140.0,3.7,9.0,390.0,556.21,466.25
2017,2,22,9,45,596.0,136.0,3.75,9.5,432.5,599.06,498.57
2017,2,22,10,0,651.0,132.0,3.8,10.0,475.0,636.21,526.33
2017,2,22,10,15,587.5,163.5,3.85,10.0,487.5,622.78,513.18
2017,2,22,10,30,524.0,195.0,3.9,10.0,500.0,602.79,495.35
2017,2,22,10,45,544.5,197.0,3.95,10.0,525.5,614.21,503.76
2017,2,22,11,0,565.0,199.0,4.0,10.0,551.0,623.35,510.19
2017,2,22,11,15,477.0,237.0,4.05,10.0,540.0,589.91,481.43
2017,2,22,11,30,389.0,275.0,4.1,10.0,529.0,549.38,447.59
2017,2,22,11,45,400.0,276.5,4.2,10.0,541.0,547.21,445.78
2017,2,22,12,0,411.0,278.0,4.3,10.0,553.0,543.26,442.31
2017,2,22,12,15,406.5,280.5,4.35,10.0,553.0,528.64,430.09
2017,2,22,12,30,402.0,283.0,4.4,10.0,553.0,512.89,416.92
2017,2,22,12,45,353.0,292.5,4.5,10.0,528.0,477.07,387.52
2017,2,22,13,0,304.0,302.0,4.6,10.0,503.0,442.94,359.45
2017,2,22,13,15,404.5,265.5,4.6,9.5,527.5,445.6,361.86
2017,2,22,13,30,505.0,229.0,4.6,9.0,552.0,440.37,356.73
2017,2,22,13,45,706.0,160.0,4.65,9.0,595.0,441.13,353.87
2017,2,22,14,0,907.0,91.0,4.7,9.0,638.0,429.05,337.77
2017,2,22,14,15,897.0,89.5,4.65,9.0,609.0,381.94,294.07
2017,2,22,14,30,887.0,88.0,4.6,9.0,580.0,329.79,245.73
2017,2,22,14,45,879.5,83.0,4.6,9.0,545.5,278.63,197.9
2017,2,22,15,0,872.0,78.0,4.6,9.0,511.0,227.06,150.41
2017,2,22,15,15,436.0,47.0,4.55,8.5,263.5,95.01,56.51
2017,2,22,15,30,0.0,16.0,4.5,8.0,16.0,14.84,7.32
2017,2,22,15,45,392.0,40.0,4.45,8.0,176.5,39.13,19.9
2017,2,22,16,0,784.0,64.0,4.4,8.0,337.0,46.5,36.93
2017,2,22,16,15,741.5,59.5,4.25,7.5,287.5,44.49,35.21
2017,2,22,16,30,699.0,55.0,4.1,7.0,238.0,42.49,33.41
2017,2,22,16,45,633.5,49.0,4.0,7.0,188.0,39.07,30.11
2017,2,22,17,0,568.0,43.0,3.9,7.0,138.0,32.55,23.83
2017,2,22,17,15,448.0,33.5,3.85,6.5,93.0,26.1,17.43
2017,2,22,17,30,328.0,24.0,3.8,6.0,48.0,19.39,7.93
2017,2,22,17,45,164.0,12.0,3.75,6.0,24.0,11.44,0.0
2017,2,22,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
