Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,23,6,45,78.5,6.5,2.8,3.5,8.5,0.0,0.0
2017,2,23,7,0,157.0,13.0,2.8,4.0,17.0,81.33,0.0
2017,2,23,7,15,317.0,24.5,2.9,4.5,56.0,206.8,141.14
2017,2,23,7,30,477.0,36.0,3.0,5.0,95.0,316.09,260.46
2017,2,23,7,45,564.0,43.0,3.1,5.5,144.0,387.39,327.08
2017,2,23,8,0,651.0,50.0,3.2,6.0,193.0,458.69,390.61
2017,2,23,8,15,703.0,55.0,3.15,6.0,243.5,514.81,439.47
2017,2,23,8,30,755.0,60.0,3.1,6.0,294.0,571.44,486.73
2017,2,23,8,45,790.0,64.0,3.1,6.5,343.0,615.7,521.59
2017,2,23,9,0,825.0,68.0,3.1,7.0,392.0,658.79,554.0
2017,2,23,9,15,849.0,70.5,3.0,7.0,436.5,690.85,576.94
2017,2,23,9,30,873.0,73.0,2.9,7.0,481.0,720.67,597.76
2017,2,23,9,45,887.5,76.5,2.8,7.5,520.0,737.28,607.11
2017,2,23,10,0,902.0,80.0,2.7,8.0,559.0,756.11,618.12
2017,2,23,10,15,914.0,81.5,2.6,8.0,592.0,767.75,624.75
2017,2,23,10,30,926.0,83.0,2.5,8.0,625.0,776.19,629.1
2017,2,23,10,45,935.5,84.0,2.45,8.0,651.5,778.94,629.68
2017,2,23,11,0,945.0,85.0,2.4,8.0,678.0,778.29,627.95
2017,2,23,11,15,950.5,85.5,2.35,8.0,696.0,770.81,621.36
2017,2,23,11,30,956.0,86.0,2.3,8.0,714.0,759.94,612.47
2017,2,23,11,45,960.0,86.0,2.3,8.0,724.5,744.14,600.46
2017,2,23,12,0,964.0,86.0,2.3,8.0,735.0,725.05,585.01
2017,2,23,12,15,964.5,86.0,2.3,8.0,737.0,700.5,565.19
2017,2,23,12,30,965.0,86.0,2.3,8.0,739.0,672.96,542.82
2017,2,23,12,45,960.5,87.0,2.35,8.5,732.0,640.61,515.68
2017,2,23,13,0,956.0,88.0,2.4,9.0,725.0,605.78,486.16
2017,2,23,13,15,952.0,87.0,2.4,9.0,710.5,567.04,453.69
2017,2,23,13,30,948.0,86.0,2.4,9.0,696.0,526.19,418.75
2017,2,23,13,45,941.5,84.5,2.45,9.0,673.5,481.9,380.33
2017,2,23,14,0,935.0,83.0,2.5,9.0,651.0,436.08,339.63
2017,2,23,14,15,924.0,81.5,2.5,8.5,621.0,387.42,296.14
2017,2,23,14,30,913.0,80.0,2.5,8.0,591.0,338.06,251.1
2017,2,23,14,45,898.5,78.0,2.55,8.0,554.5,286.95,203.89
2017,2,23,15,0,884.0,76.0,2.6,8.0,518.0,235.93,157.35
2017,2,23,15,15,863.5,73.5,2.6,8.0,476.0,178.46,107.98
2017,2,23,15,30,843.0,71.0,2.6,8.0,434.0,127.53,69.5
2017,2,23,15,45,813.5,67.5,2.6,8.0,387.0,77.0,42.05
2017,2,23,16,0,784.0,64.0,2.6,8.0,340.0,46.32,36.76
2017,2,23,16,15,741.5,60.0,2.55,7.5,290.5,44.74,35.46
2017,2,23,16,30,699.0,56.0,2.5,7.0,241.0,43.2,34.09
2017,2,23,16,45,634.0,49.5,2.45,6.5,191.0,39.35,30.47
2017,2,23,17,0,569.0,43.0,2.4,6.0,141.0,32.37,23.83
2017,2,23,17,15,454.0,34.0,2.4,5.5,95.5,26.4,17.87
2017,2,23,17,30,339.0,25.0,2.4,5.0,50.0,20.19,9.35
2017,2,23,17,45,169.5,12.5,2.45,5.0,25.0,11.91,0.0
2017,2,23,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,6,45,70.0,7.0,0.9,3.5,9.0,0.0,0.0
2017,2,24,7,0,140.0,14.0,0.9,4.0,18.0,75.41,0.0
2017,2,24,7,15,290.5,26.5,0.85,4.5,57.0,199.44,142.24
2017,2,24,7,30,441.0,39.0,0.8,5.0,96.0,302.92,247.82
2017,2,24,7,45,519.5,48.0,0.8,5.5,143.5,371.38,309.3
2017,2,24,8,0,598.0,57.0,0.8,6.0,191.0,443.69,370.79
2017,2,24,8,15,651.5,63.0,0.8,6.0,241.0,500.01,417.57
2017,2,24,8,30,705.0,69.0,0.8,6.0,291.0,557.22,463.12
2017,2,24,8,45,737.0,74.5,0.8,6.5,338.5,596.26,492.18
2017,2,24,9,0,769.0,80.0,0.8,7.0,386.0,638.16,522.31
2017,2,24,9,15,794.5,83.5,0.85,7.0,430.0,671.63,546.31
2017,2,24,9,30,820.0,87.0,0.9,7.0,474.0,703.01,568.28
2017,2,24,9,45,836.5,90.5,0.95,7.5,512.5,725.45,582.51
2017,2,24,10,0,853.0,94.0,1.0,8.0,551.0,745.1,594.73
2017,2,24,10,15,866.0,96.0,1.1,8.0,584.0,757.5,603.47
2017,2,24,10,30,879.0,98.0,1.2,8.0,617.0,766.78,610.13
2017,2,24,10,45,884.5,101.0,1.3,8.5,642.0,768.39,610.29
2017,2,24,11,0,890.0,104.0,1.4,9.0,667.0,766.7,608.26
2017,2,24,11,15,714.5,165.0,1.5,9.0,625.0,694.33,553.52
2017,2,24,11,30,539.0,226.0,1.6,9.0,583.0,615.41,492.43
2017,2,24,11,45,432.5,266.0,1.75,9.0,555.0,567.92,455.39
2017,2,24,12,0,326.0,306.0,1.9,9.0,527.0,517.57,415.43
2017,2,24,12,15,614.0,208.5,2.0,9.0,626.0,601.81,484.21
2017,2,24,12,30,902.0,111.0,2.1,9.0,725.0,663.32,532.61
2017,2,24,12,45,903.0,109.0,2.25,9.0,719.5,631.97,507.35
2017,2,24,13,0,904.0,107.0,2.4,9.0,714.0,598.84,480.75
2017,2,24,13,15,899.5,106.0,2.5,9.0,699.5,560.09,448.83
2017,2,24,13,30,895.0,105.0,2.6,9.0,685.0,520.03,414.98
2017,2,24,13,45,889.0,103.0,2.75,9.0,663.0,476.69,377.7
2017,2,24,14,0,883.0,101.0,2.9,9.0,641.0,431.96,338.18
2017,2,24,14,15,871.5,99.0,2.9,9.0,611.5,384.15,295.01
2017,2,24,14,30,860.0,97.0,2.9,9.0,582.0,335.87,250.68
2017,2,24,14,45,729.0,118.0,2.95,9.0,511.5,273.2,198.37
2017,2,24,15,0,598.0,139.0,3.0,9.0,441.0,225.76,160.52
2017,2,24,15,15,516.5,144.5,2.95,8.5,390.5,184.43,128.42
2017,2,24,15,30,435.0,150.0,2.9,8.0,340.0,150.46,105.55
2017,2,24,15,45,411.0,139.5,2.85,8.0,303.5,114.83,83.4
2017,2,24,16,0,387.0,129.0,2.8,8.0,267.0,90.19,76.46
2017,2,24,16,15,366.5,112.0,2.65,7.5,227.5,79.91,67.42
2017,2,24,16,30,346.0,95.0,2.5,7.0,188.0,69.18,57.77
2017,2,24,16,45,310.5,78.5,2.4,6.5,149.5,58.32,47.78
2017,2,24,17,0,275.0,62.0,2.3,6.0,111.0,46.99,37.11
2017,2,24,17,15,212.0,45.0,2.3,5.5,75.5,34.73,25.35
2017,2,24,17,30,149.0,28.0,2.3,5.0,40.0,21.94,11.32
2017,2,24,17,45,74.5,14.0,2.35,5.0,20.0,13.34,0.0
2017,2,24,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,6,45,86.5,7.5,0.85,4.5,10.5,0.0,0.0
2017,2,25,7,0,173.0,15.0,0.8,5.0,21.0,91.72,0.0
2017,2,25,7,15,317.5,26.5,0.8,5.0,60.5,215.75,159.27
2017,2,25,7,30,462.0,38.0,0.8,5.0,100.0,314.85,258.36
2017,2,25,7,45,543.0,45.5,0.85,5.5,148.0,383.81,320.19
2017,2,25,8,0,624.0,53.0,0.9,6.0,196.0,456.79,382.37
2017,2,25,8,15,675.0,58.5,1.0,6.0,246.0,508.0,425.85
2017,2,25,8,30,726.0,64.0,1.1,6.0,296.0,564.34,471.68
2017,2,25,8,45,762.0,67.5,1.2,6.5,344.0,608.33,505.58
2017,2,25,9,0,798.0,71.0,1.3,7.0,392.0,651.25,537.21
2017,2,25,9,15,822.0,74.0,1.4,7.0,436.0,683.63,560.77
2017,2,25,9,30,846.0,77.0,1.5,7.0,480.0,713.84,582.53
2017,2,25,9,45,865.0,78.5,1.6,7.5,519.5,736.16,597.23
2017,2,25,10,0,884.0,80.0,1.7,8.0,559.0,750.8,606.27
2017,2,25,10,15,896.5,81.5,1.75,8.0,591.5,762.81,614.13
2017,2,25,10,30,909.0,83.0,1.8,8.0,624.0,771.68,619.81
2017,2,25,10,45,717.0,151.5,1.85,8.5,589.5,705.18,567.82
2017,2,25,11,0,525.0,220.0,1.9,9.0,555.0,623.21,501.76
2017,2,25,11,15,274.0,237.5,1.9,9.0,413.0,442.98,359.83
2017,2,25,11,30,23.0,255.0,1.9,9.0,271.0,257.86,208.1
2017,2,25,11,45,144.0,288.5,1.95,9.0,387.0,382.68,310.69
2017,2,25,12,0,265.0,322.0,2.0,9.0,503.0,493.76,397.69
2017,2,25,12,15,327.0,308.5,1.85,9.0,532.0,509.26,408.7
2017,2,25,12,30,389.0,295.0,1.7,9.0,561.0,520.96,416.99
2017,2,25,12,45,391.0,290.0,1.6,9.5,556.0,501.15,399.8
2017,2,25,13,0,393.0,285.0,1.5,10.0,551.0,480.23,381.89
2017,2,25,13,15,664.5,184.5,1.35,10.0,623.0,513.23,406.69
2017,2,25,13,30,936.0,84.0,1.2,10.0,695.0,525.75,412.66
2017,2,25,13,45,928.5,83.0,1.1,10.0,672.5,481.83,374.52
2017,2,25,14,0,921.0,82.0,1.0,10.0,650.0,436.5,334.87
2017,2,25,14,15,564.5,171.0,0.95,10.0,514.5,339.79,260.78
2017,2,25,14,30,208.0,260.0,0.9,10.0,379.0,281.76,220.69
2017,2,25,14,45,131.0,237.0,0.85,10.0,310.0,230.5,181.44
2017,2,25,15,0,54.0,214.0,0.8,10.0,241.0,191.98,153.09
2017,2,25,15,15,39.5,191.0,0.75,9.5,210.0,166.51,133.42
2017,2,25,15,30,25.0,168.0,0.7,9.0,179.0,148.81,120.13
2017,2,25,15,45,21.5,151.0,0.7,9.0,160.0,131.66,106.65
2017,2,25,16,0,18.0,134.0,0.7,9.0,141.0,115.58,98.48
2017,2,25,16,15,13.5,116.0,0.65,8.5,120.5,100.65,85.57
2017,2,25,16,30,9.0,98.0,0.6,8.0,100.0,85.55,72.22
2017,2,25,16,45,4.5,78.5,0.6,8.0,79.5,69.18,57.29
2017,2,25,17,0,0.0,59.0,0.6,8.0,59.0,52.62,41.94
2017,2,25,17,15,0.0,40.5,0.65,7.5,40.5,36.65,26.97
2017,2,25,17,30,0.0,22.0,0.7,7.0,22.0,20.43,10.57
2017,2,25,17,45,0.0,11.0,0.8,7.0,11.0,10.48,0.0
2017,2,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,45,102.5,8.0,0.55,3.5,12.0,7.63,0.0
2017,2,26,7,0,205.0,16.0,0.6,4.0,24.0,126.87,0.0
2017,2,26,7,15,347.0,27.5,0.7,4.5,65.0,232.66,176.46
2017,2,26,7,30,489.0,39.0,0.8,5.0,106.0,332.38,273.3
2017,2,26,7,45,564.5,47.0,0.95,5.5,155.5,400.23,334.31
2017,2,26,8,0,640.0,55.0,1.1,6.0,205.0,471.67,395.62
2017,2,26,8,15,689.5,60.0,1.3,6.5,255.0,521.93,438.14
2017,2,26,8,30,739.0,65.0,1.5,7.0,305.0,577.34,482.99
2017,2,26,8,45,772.5,69.0,1.7,7.5,353.5,620.7,516.95
2017,2,26,9,0,806.0,73.0,1.9,8.0,402.0,662.84,548.43
2017,2,26,9,15,829.5,76.5,1.95,8.5,446.0,695.67,570.95
2017,2,26,9,30,853.0,80.0,2.0,9.0,490.0,726.28,591.47
2017,2,26,9,45,870.5,81.5,2.15,9.5,529.5,747.62,605.62
2017,2,26,10,0,888.0,83.0,2.3,10.0,569.0,761.12,614.0
2017,2,26,10,15,899.5,85.0,2.35,10.0,601.5,772.93,621.66
2017,2,26,10,30,911.0,87.0,2.4,10.0,634.0,781.57,627.1
2017,2,26,10,45,917.0,89.0,2.5,10.5,659.0,782.82,626.5
2017,2,26,11,0,923.0,91.0,2.6,11.0,684.0,780.74,623.64
2017,2,26,11,15,927.5,92.0,2.65,11.0,701.5,773.14,617.71
2017,2,26,11,30,932.0,93.0,2.7,11.0,719.0,762.23,609.52
2017,2,26,11,45,933.5,94.0,2.8,11.0,728.5,745.94,597.78
2017,2,26,12,0,935.0,95.0,2.9,11.0,738.0,726.51,582.96
2017,2,26,12,15,935.0,95.0,2.95,11.0,739.5,702.04,563.57
2017,2,26,12,30,935.0,95.0,3.0,11.0,741.0,674.68,541.69
2017,2,26,12,45,925.5,98.0,3.15,11.0,732.5,641.83,515.5
2017,2,26,13,0,916.0,101.0,3.3,11.0,724.0,606.85,487.07
2017,2,26,13,15,911.0,100.0,3.35,11.0,709.0,568.62,455.21
2017,2,26,13,30,906.0,99.0,3.4,11.0,694.0,528.47,421.05
2017,2,26,13,45,895.0,99.0,3.5,11.0,671.0,484.81,383.38
2017,2,26,14,0,884.0,99.0,3.6,11.0,648.0,436.88,341.39
2017,2,26,14,15,872.5,97.5,3.65,10.5,618.0,389.3,299.16
2017,2,26,14,30,861.0,96.0,3.7,10.0,588.0,341.24,255.56
2017,2,26,14,45,842.0,94.5,3.75,10.0,551.5,291.02,209.49
2017,2,26,15,0,823.0,93.0,3.8,10.0,515.0,241.53,164.5
2017,2,26,15,15,800.5,90.0,3.7,9.5,473.0,191.24,121.14
2017,2,26,15,30,778.0,87.0,3.6,9.0,431.0,142.58,83.49
2017,2,26,15,45,389.0,88.5,3.55,8.5,260.5,79.46,52.29
2017,2,26,16,0,0.0,90.0,3.5,8.0,90.0,81.89,68.99
2017,2,26,16,15,0.0,77.0,3.35,7.5,77.0,70.48,58.88
2017,2,26,16,30,0.0,64.0,3.2,7.0,64.0,58.96,48.49
2017,2,26,16,45,0.0,51.0,3.05,7.0,51.0,47.34,37.73
2017,2,26,17,0,0.0,38.0,2.9,7.0,38.0,35.3,26.46
2017,2,26,17,15,0.0,26.0,2.8,6.5,26.0,24.13,15.94
2017,2,26,17,30,0.0,14.0,2.7,6.0,14.0,12.97,4.91
2017,2,26,17,45,0.0,7.0,2.65,6.0,7.0,6.67,0.0
2017,2,26,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,27,6,45,117.5,8.5,1.85,4.5,14.0,57.3,0.0
2017,2,27,7,0,235.0,17.0,1.8,5.0,28.0,143.96,0.0
2017,2,27,7,15,379.0,27.5,1.85,5.0,70.5,249.94,194.24
2017,2,27,7,30,523.0,38.0,1.9,5.0,113.0,351.49,292.24
2017,2,27,7,45,600.5,44.5,1.95,5.5,163.5,415.33,350.65
2017,2,27,8,0,678.0,51.0,2.0,6.0,214.0,488.29,413.56
2017,2,27,8,15,725.5,56.0,1.95,6.0,265.0,543.18,459.58
2017,2,27,8,30,773.0,61.0,1.9,6.0,316.0,598.34,503.87
2017,2,27,8,45,802.5,65.0,1.9,6.5,364.0,639.85,534.91
2017,2,27,9,0,832.0,69.0,1.9,7.0,412.0,679.92,563.15
2017,2,27,9,15,854.5,72.0,1.85,7.0,456.5,711.98,585.28
2017,2,27,9,30,877.0,75.0,1.8,7.0,501.0,736.43,601.36
2017,2,27,9,45,893.0,77.0,1.75,7.5,540.5,757.71,613.88
2017,2,27,10,0,909.0,79.0,1.7,8.0,580.0,776.13,624.18
2017,2,27,10,15,920.0,80.5,1.65,8.0,613.0,787.16,630.21
2017,2,27,10,30,931.0,82.0,1.6,8.0,646.0,794.95,634.04
2017,2,27,10,45,938.0,83.5,1.55,8.5,671.5,796.4,632.3
2017,2,27,11,0,945.0,85.0,1.5,9.0,697.0,794.44,628.33
2017,2,27,11,15,950.0,86.0,1.55,9.0,715.0,787.05,622.89
2017,2,27,11,30,955.0,87.0,1.6,9.0,733.0,776.24,615.19
2017,2,27,11,45,959.5,86.5,1.65,9.0,743.0,760.15,603.78
2017,2,27,12,0,964.0,86.0,1.7,9.0,753.0,740.75,589.88
2017,2,27,12,15,964.0,86.0,1.75,9.0,755.0,715.66,570.62
2017,2,27,12,30,964.0,86.0,1.8,9.0,757.0,687.6,548.82
2017,2,27,12,45,967.5,83.5,1.9,9.5,751.0,656.34,523.6
2017,2,27,13,0,971.0,81.0,2.0,10.0,745.0,622.17,495.58
2017,2,27,13,15,966.5,80.0,2.1,10.0,730.5,582.45,463.42
2017,2,27,13,30,962.0,79.0,2.2,10.0,716.0,540.62,428.68
2017,2,27,13,45,600.5,185.0,2.3,10.0,578.0,429.55,340.59
2017,2,27,14,0,239.0,291.0,2.4,10.0,440.0,348.4,277.62
2017,2,27,14,15,584.5,182.5,2.45,9.5,525.5,360.46,281.3
2017,2,27,14,30,930.0,74.0,2.5,9.0,611.0,350.86,261.86
2017,2,27,14,45,914.0,73.5,2.55,9.0,573.5,299.51,214.36
2017,2,27,15,0,898.0,73.0,2.6,9.0,536.0,248.35,167.5
2017,2,27,15,15,879.0,70.5,2.6,9.0,494.0,195.53,121.26
2017,2,27,15,30,860.0,68.0,2.6,9.0,452.0,143.75,80.51
2017,2,27,15,45,830.5,65.5,2.65,9.0,404.5,86.63,44.75
2017,2,27,16,0,801.0,63.0,2.7,9.0,357.0,44.89,35.28
2017,2,27,16,15,761.5,59.0,2.65,8.5,307.0,43.27,33.97
2017,2,27,16,30,722.0,55.0,2.6,8.0,257.0,41.66,32.57
2017,2,27,16,45,661.0,49.0,2.55,7.5,206.5,38.23,29.39
2017,2,27,17,0,600.0,43.0,2.5,7.0,156.0,34.73,25.99
2017,2,27,17,15,494.5,35.0,2.55,6.5,108.5,26.7,18.29
2017,2,27,17,30,389.0,27.0,2.6,6.0,61.0,21.45,12.13
2017,2,27,17,45,194.5,13.5,2.65,5.5,30.5,10.62,0.0
2017,2,27,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,28,6,45,126.5,9.0,2.35,3.5,15.0,62.05,0.0
2017,2,28,7,0,253.0,18.0,2.3,4.0,30.0,155.91,0.0
2017,2,28,7,15,388.0,28.0,2.3,4.5,72.5,256.59,203.18
2017,2,28,7,30,523.0,38.0,2.3,5.0,115.0,353.8,295.69
2017,2,28,7,45,599.0,44.5,2.3,5.5,165.5,417.36,353.75
2017,2,28,8,0,675.0,51.0,2.3,6.0,216.0,489.66,416.06
2017,2,28,8,15,722.0,55.5,2.25,6.5,266.5,543.72,460.72
2017,2,28,8,30,769.0,60.0,2.2,7.0,317.0,598.03,503.56
2017,2,28,8,45,802.0,63.0,2.2,7.5,366.0,640.73,535.29
2017,2,28,9,0,835.0,66.0,2.2,8.0,415.0,682.15,564.61
2017,2,28,9,15,857.0,69.0,2.1,8.5,459.5,708.61,581.19
2017,2,28,9,30,879.0,72.0,2.0,9.0,504.0,738.22,599.82
2017,2,28,9,45,895.5,73.5,1.95,9.5,543.0,759.41,612.22
2017,2,28,10,0,912.0,75.0,1.9,10.0,582.0,777.75,622.47
2017,2,28,10,15,923.0,77.0,1.85,10.0,615.0,789.46,629.03
2017,2,28,10,30,934.0,79.0,1.8,10.0,648.0,797.89,633.36
2017,2,28,10,45,941.0,80.5,1.8,10.5,673.5,799.37,632.18
2017,2,28,11,0,948.0,82.0,1.8,11.0,699.0,797.43,628.77
2017,2,28,11,15,952.5,82.5,1.8,11.0,717.0,789.12,622.15
2017,2,28,11,30,957.0,83.0,1.8,11.0,735.0,777.43,613.31
2017,2,28,11,45,960.0,83.5,1.85,11.0,745.0,761.32,601.87
2017,2,28,12,0,963.0,84.0,1.9,11.0,755.0,741.91,588.15
2017,2,28,12,15,963.0,84.0,1.95,11.0,756.5,716.83,569.02
2017,2,28,12,30,963.0,84.0,2.0,11.0,758.0,688.77,547.27
2017,2,28,12,45,961.0,84.0,2.05,11.5,751.5,656.66,521.08
2017,2,28,13,0,959.0,84.0,2.1,12.0,745.0,621.95,492.46
2017,2,28,13,15,955.0,83.0,2.15,12.0,730.5,582.8,460.74
2017,2,28,13,30,951.0,82.0,2.2,12.0,716.0,541.54,426.53
2017,2,28,13,45,944.5,81.0,2.25,12.0,693.5,497.24,388.99
2017,2,28,14,0,938.0,80.0,2.3,12.0,671.0,451.4,349.16
2017,2,28,14,15,928.0,78.5,2.3,11.5,641.0,402.55,306.37
2017,2,28,14,30,918.0,77.0,2.3,11.0,611.0,352.91,261.84
2017,2,28,14,45,905.0,75.0,2.35,11.0,574.5,301.51,214.89
2017,2,28,15,0,892.0,73.0,2.4,11.0,538.0,250.07,168.09
2017,2,28,15,15,872.5,71.0,2.4,10.5,495.5,197.79,122.75
2017,2,28,15,30,853.0,69.0,2.4,10.0,453.0,140.61,77.48
2017,2,28,15,45,828.5,65.5,2.4,10.0,406.5,89.14,45.7
2017,2,28,16,0,804.0,62.0,2.4,10.0,360.0,43.95,34.27
2017,2,28,16,15,765.5,58.0,2.3,9.5,310.0,42.3,32.94
2017,2,28,16,30,727.0,54.0,2.2,9.0,260.0,40.65,31.52
2017,2,28,16,45,671.0,48.0,2.15,8.5,209.5,37.19,28.34
2017,2,28,17,0,615.0,42.0,2.1,8.0,159.0,33.64,24.93
2017,2,28,17,15,514.0,34.0,2.1,7.5,112.0,28.02,19.44
2017,2,28,17,30,413.0,26.0,2.1,7.0,65.0,22.23,12.99
2017,2,28,17,45,206.5,13.0,2.15,7.0,32.5,10.08,0.0
2017,2,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,6,45,138.5,9.5,1.5,3.5,17.0,68.15,0.0
2017,3,1,7,0,277.0,19.0,1.5,4.0,34.0,170.9,37.1
2017,3,1,7,15,408.5,29.0,1.45,4.5,78.0,269.77,215.38
2017,3,1,7,30,540.0,39.0,1.4,5.0,122.0,360.95,300.77
2017,3,1,7,45,616.0,45.5,1.35,5.5,173.0,431.15,362.81
2017,3,1,8,0,692.0,52.0,1.3,6.0,224.0,504.36,424.15
2017,3,1,8,15,738.0,56.5,1.25,6.5,275.5,558.5,467.42
2017,3,1,8,30,784.0,61.0,1.2,7.0,327.0,612.78,508.75
2017,3,1,8,45,818.0,63.5,1.15,7.5,376.5,656.03,539.07
2017,3,1,9,0,852.0,66.0,1.1,8.0,426.0,698.0,567.12
2017,3,1,9,15,873.0,69.0,1.05,8.5,471.0,724.06,582.66
2017,3,1,9,30,894.0,72.0,1.0,9.0,516.0,753.22,600.25
2017,3,1,9,45,906.5,75.0,1.0,9.5,555.0,773.38,611.71
2017,3,1,10,0,919.0,78.0,1.0,10.0,594.0,790.52,621.09
2017,3,1,10,15,930.0,79.5,0.95,10.5,627.0,801.64,625.52
2017,3,1,10,30,941.0,81.0,0.9,11.0,660.0,809.46,627.78
2017,3,1,10,45,948.5,82.5,0.9,11.5,686.0,811.24,626.77
2017,3,1,11,0,956.0,84.0,0.9,12.0,712.0,809.56,623.6
2017,3,1,11,15,961.0,84.5,0.9,12.0,730.0,801.47,617.35
2017,3,1,11,30,966.0,85.0,0.9,12.0,748.0,789.95,608.95
2017,3,1,11,45,968.0,86.0,0.9,12.5,758.0,773.4,596.14
2017,3,1,12,0,970.0,87.0,0.9,13.0,768.0,753.57,581.23
2017,3,1,12,15,970.5,87.0,0.9,13.0,769.5,728.53,562.72
2017,3,1,12,30,971.0,87.0,0.9,13.0,771.0,700.47,541.58
2017,3,1,12,45,970.0,86.0,0.9,13.0,764.5,667.64,516.66
2017,3,1,13,0,969.0,85.0,0.9,13.0,758.0,632.15,489.28
2017,3,1,13,15,964.5,84.5,0.95,13.0,743.0,592.75,458.82
2017,3,1,13,30,960.0,84.0,1.0,13.0,728.0,551.24,425.84
2017,3,1,13,45,953.0,83.0,1.1,13.5,705.0,506.23,388.77
2017,3,1,14,0,946.0,82.0,1.2,14.0,682.0,459.71,349.34
2017,3,1,14,15,936.5,80.5,1.25,13.5,651.5,410.55,307.69
2017,3,1,14,30,927.0,79.0,1.3,13.0,621.0,360.55,264.09
2017,3,1,14,45,913.0,77.0,1.4,13.0,584.0,308.32,217.58
2017,3,1,15,0,899.0,75.0,1.5,13.0,547.0,256.15,171.02
2017,3,1,15,15,880.0,72.5,1.5,13.0,504.5,203.05,125.25
2017,3,1,15,30,861.0,70.0,1.5,13.0,462.0,145.0,79.42
2017,3,1,15,45,834.0,67.0,1.55,13.0,414.5,93.24,47.4
2017,3,1,16,0,807.0,64.0,1.6,13.0,367.0,45.38,35.12
2017,3,1,16,15,768.5,60.0,1.6,12.0,316.5,43.8,33.96
2017,3,1,16,30,730.0,56.0,1.6,11.0,266.0,42.22,32.69
2017,3,1,16,45,670.5,50.5,1.6,10.5,214.5,39.27,30.0
2017,3,1,17,0,611.0,45.0,1.6,10.0,163.0,36.3,27.14
2017,3,1,17,15,510.0,36.5,1.7,9.5,115.0,27.74,19.07
2017,3,1,17,30,409.0,28.0,1.8,9.0,67.0,22.08,12.95
2017,3,1,17,45,204.5,14.0,1.95,9.0,33.5,10.88,0.0
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,152.0,10.0,1.7,5.5,19.0,75.0,0.0
2017,3,2,7,0,304.0,20.0,1.7,6.0,38.0,187.6,72.78
2017,3,2,7,15,432.5,30.0,1.7,6.0,83.0,284.95,228.61
2017,3,2,7,30,561.0,40.0,1.7,6.0,128.0,376.15,313.48
2017,3,2,7,45,633.5,46.0,1.75,6.5,180.0,444.84,374.47
2017,3,2,8,0,706.0,52.0,1.8,7.0,232.0,516.21,434.8
2017,3,2,8,15,750.5,57.0,1.7,7.5,283.5,570.57,478.15
2017,3,2,8,30,795.0,62.0,1.6,8.0,335.0,624.98,519.38
2017,3,2,8,45,826.5,65.0,1.55,9.0,385.0,667.51,548.09
2017,3,2,9,0,858.0,68.0,1.5,10.0,435.0,708.62,574.61
2017,3,2,9,15,879.0,70.5,1.45,10.5,480.0,734.17,589.92
2017,3,2,9,30,900.0,73.0,1.4,11.0,525.0,762.86,607.31
2017,3,2,9,45,915.5,75.0,1.35,11.5,564.5,784.17,619.07
2017,3,2,10,0,931.0,77.0,1.3,12.0,604.0,802.52,628.66
2017,3,2,10,15,941.5,78.5,1.25,12.0,637.0,813.31,634.09
2017,3,2,10,30,952.0,80.0,1.2,12.0,670.0,820.78,637.35
2017,3,2,10,45,959.0,81.5,1.2,12.5,696.0,822.14,636.03
2017,3,2,11,0,966.0,83.0,1.2,13.0,722.0,820.0,632.52
2017,3,2,11,15,970.5,83.5,1.2,13.0,740.0,811.41,625.9
2017,3,2,11,30,975.0,84.0,1.2,13.0,758.0,799.37,617.1
2017,3,2,11,45,976.5,84.5,1.2,13.5,767.5,781.76,603.48
2017,3,2,12,0,978.0,85.0,1.2,14.0,777.0,760.87,587.75
2017,3,2,12,15,978.5,85.0,1.2,14.0,778.5,735.62,569.32
2017,3,2,12,30,979.0,85.0,1.2,14.0,780.0,707.31,547.91
2017,3,2,12,45,975.0,85.5,1.2,14.5,772.5,673.84,521.41
2017,3,2,13,0,971.0,86.0,1.2,15.0,765.0,637.84,492.67
2017,3,2,13,15,967.0,85.5,1.2,15.0,750.0,598.54,461.83
2017,3,2,13,30,963.0,85.0,1.2,15.0,735.0,557.09,428.58
2017,3,2,13,45,956.5,83.5,1.2,15.0,712.0,511.63,391.42
2017,3,2,14,0,950.0,82.0,1.2,15.0,689.0,464.64,352.0
2017,3,2,14,15,940.5,81.0,1.15,15.0,658.5,415.65,309.75
2017,3,2,14,30,931.0,80.0,1.1,15.0,628.0,365.8,265.86
2017,3,2,14,45,918.5,77.5,1.1,15.0,591.5,313.24,219.4
2017,3,2,15,0,906.0,75.0,1.1,15.0,555.0,260.61,172.8
2017,3,2,15,15,887.5,72.5,1.1,14.5,512.0,207.13,127.33
2017,3,2,15,30,869.0,70.0,1.1,14.0,469.0,154.63,86.32
2017,3,2,15,45,844.5,67.0,1.15,14.0,421.5,96.46,48.57
2017,3,2,16,0,820.0,64.0,1.2,14.0,374.0,46.49,35.95
2017,3,2,16,15,782.5,60.0,1.25,13.5,323.5,43.69,33.65
2017,3,2,16,30,745.0,56.0,1.3,13.0,273.0,42.1,32.32
2017,3,2,16,45,689.0,50.0,1.4,12.5,221.5,38.7,29.25
2017,3,2,17,0,633.0,44.0,1.5,12.0,170.0,35.22,25.97
2017,3,2,17,15,534.5,36.5,1.6,11.5,121.0,30.16,21.08
2017,3,2,17,30,436.0,29.0,1.7,11.0,72.0,25.01,15.46
2017,3,2,17,45,218.0,14.5,1.8,10.5,36.0,11.25,0.0
2017,3,2,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,3,6,45,132.0,11.5,1.55,6.5,20.0,68.36,0.0
2017,3,3,7,0,264.0,23.0,1.5,7.0,40.0,174.84,88.25
2017,3,3,7,15,391.5,34.0,1.5,7.5,85.0,270.51,217.41
2017,3,3,7,30,519.0,45.0,1.5,8.0,130.0,367.26,304.2
2017,3,3,7,45,588.5,53.0,1.5,8.5,180.5,434.6,362.89
2017,3,3,8,0,658.0,61.0,1.5,9.0,231.0,504.92,421.24
2017,3,3,8,15,474.0,96.5,1.4,9.5,232.5,441.84,368.95
2017,3,3,8,30,290.0,132.0,1.3,10.0,234.0,358.97,299.58
2017,3,3,8,45,547.5,107.5,1.2,10.5,332.5,530.02,437.69
2017,3,3,9,0,805.0,83.0,1.1,11.0,431.0,692.28,557.98
2017,3,3,9,15,828.0,86.0,1.05,11.5,476.0,724.55,576.39
2017,3,3,9,30,851.0,89.0,1.0,12.0,521.0,754.5,594.23
2017,3,3,9,45,760.0,115.5,0.95,12.5,523.0,725.12,569.73
2017,3,3,10,0,669.0,142.0,0.9,13.0,525.0,687.37,539.62
2017,3,3,10,15,634.0,164.5,0.85,13.0,543.5,683.64,534.73
2017,3,3,10,30,599.0,187.0,0.8,13.0,562.0,676.5,527.06
2017,3,3,10,45,528.0,223.5,0.8,13.5,563.5,650.62,505.08
2017,3,3,11,0,457.0,260.0,0.8,14.0,565.0,626.06,484.25
2017,3,3,11,15,513.5,245.5,0.85,14.0,596.5,643.97,498.21
2017,3,3,11,30,570.0,231.0,0.9,14.0,628.0,658.77,509.32
2017,3,3,11,45,592.5,227.5,0.95,14.0,645.0,656.68,507.69
2017,3,3,12,0,615.0,224.0,1.0,14.0,662.0,653.87,505.58
2017,3,3,12,15,613.0,225.5,1.05,14.0,663.0,634.24,491.04
2017,3,3,12,30,611.0,227.0,1.1,14.0,664.0,612.73,475.09
2017,3,3,12,45,572.5,237.5,1.2,14.0,643.5,574.24,446.51
2017,3,3,13,0,534.0,248.0,1.3,14.0,623.0,537.83,419.05
2017,3,3,13,15,522.5,246.0,1.35,14.0,607.5,505.73,394.32
2017,3,3,13,30,511.0,244.0,1.4,14.0,592.0,473.23,368.74
2017,3,3,13,45,684.0,184.0,1.5,14.0,633.0,475.09,368.41
2017,3,3,14,0,857.0,124.0,1.6,14.0,674.0,463.49,355.3
2017,3,3,14,15,845.0,121.5,1.7,14.0,644.0,415.35,314.15
2017,3,3,14,30,833.0,119.0,1.8,14.0,614.0,366.88,271.9
2017,3,3,14,45,824.5,113.5,1.95,14.0,578.5,316.65,227.47
2017,3,3,15,0,816.0,108.0,2.1,14.0,543.0,266.25,182.65
2017,3,3,15,15,584.0,144.0,2.15,13.5,443.0,207.5,141.81
2017,3,3,15,30,352.0,180.0,2.2,13.0,343.0,179.21,129.42
2017,3,3,15,45,385.0,154.5,2.25,13.0,316.5,134.0,94.82
2017,3,3,16,0,418.0,129.0,2.3,13.0,290.0,91.01,75.57
2017,3,3,16,15,376.5,120.0,2.3,12.0,250.0,84.43,70.23
2017,3,3,16,30,335.0,111.0,2.3,11.0,210.0,80.02,66.62
2017,3,3,16,45,432.5,84.5,2.35,10.5,187.0,62.2,50.64
2017,3,3,17,0,530.0,58.0,2.4,10.0,164.0,44.1,34.18
2017,3,3,17,15,424.5,47.0,2.45,9.5,116.5,36.87,27.26
2017,3,3,17,30,319.0,36.0,2.5,9.0,69.0,29.33,19.45
2017,3,3,17,45,159.5,18.0,2.55,9.0,34.5,14.34,0.0
2017,3,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,6,45,124.5,12.0,2.55,8.5,20.5,66.1,0.0
2017,3,4,7,0,249.0,24.0,2.6,9.0,41.0,171.85,100.73
2017,3,4,7,15,370.5,35.0,2.7,9.0,85.0,262.56,212.25
2017,3,4,7,30,492.0,46.0,2.8,9.0,129.0,355.86,296.74
2017,3,4,7,45,570.0,52.0,2.9,9.5,179.0,425.11,357.93
2017,3,4,8,0,648.0,58.0,3.0,10.0,229.0,497.88,419.56
2017,3,4,8,15,693.0,63.0,3.05,10.0,279.0,547.14,460.72
2017,3,4,8,30,738.0,68.0,3.1,10.0,329.0,600.79,503.85
2017,3,4,8,45,369.0,83.5,3.2,10.5,214.0,371.76,314.73
2017,3,4,9,0,0.0,99.0,3.3,11.0,99.0,93.57,74.32
2017,3,4,9,15,20.5,153.5,3.35,11.0,164.5,164.35,134.6
2017,3,4,9,30,41.0,208.0,3.4,11.0,230.0,247.12,203.02
2017,3,4,9,45,24.5,199.5,3.5,11.5,212.5,213.03,173.58
2017,3,4,10,0,8.0,191.0,3.6,12.0,195.0,190.19,153.68
2017,3,4,10,15,6.0,189.0,3.65,12.0,192.5,185.57,149.55
2017,3,4,10,30,4.0,187.0,3.7,12.0,190.0,181.19,145.63
2017,3,4,10,45,119.0,253.0,3.8,12.0,333.0,351.42,286.2
2017,3,4,11,0,234.0,319.0,3.9,12.0,476.0,503.16,406.43
2017,3,4,11,15,126.5,288.0,4.0,12.0,373.0,384.42,310.4
2017,3,4,11,30,19.0,257.0,4.1,12.0,270.0,257.19,206.46
2017,3,4,11,45,61.5,301.0,4.2,12.5,345.0,334.0,268.55
2017,3,4,12,0,104.0,345.0,4.3,13.0,420.0,402.05,321.98
2017,3,4,12,15,217.0,337.0,4.35,13.0,493.0,467.8,375.05
2017,3,4,12,30,330.0,329.0,4.4,13.0,566.0,525.3,420.56
2017,3,4,12,45,186.0,315.5,4.45,13.0,449.0,408.19,327.15
2017,3,4,13,0,42.0,302.0,4.5,13.0,332.0,302.15,241.6
2017,3,4,13,15,42.0,296.0,4.5,12.5,325.5,292.56,234.65
2017,3,4,13,30,42.0,290.0,4.5,12.0,319.0,282.93,227.41
2017,3,4,13,45,125.0,298.5,4.55,12.0,380.5,321.57,258.4
2017,3,4,14,0,208.0,307.0,4.6,12.0,442.0,353.25,282.53
2017,3,4,14,15,205.0,292.5,4.55,12.0,420.5,326.48,260.09
2017,3,4,14,30,202.0,278.0,4.5,12.0,399.0,299.85,237.72
2017,3,4,14,45,136.5,256.0,4.5,12.0,336.0,250.68,198.84
2017,3,4,15,0,71.0,234.0,4.5,12.0,273.0,213.43,170.39
2017,3,4,15,15,45.5,204.0,4.45,11.5,228.5,179.54,143.91
2017,3,4,15,30,20.0,174.0,4.4,11.0,184.0,154.8,125.08
2017,3,4,15,45,10.0,148.5,4.35,11.0,153.5,131.0,105.96
2017,3,4,16,0,0.0,123.0,4.3,11.0,123.0,108.54,91.83
2017,3,4,16,15,0.0,106.5,4.25,10.5,106.5,94.49,79.66
2017,3,4,16,30,0.0,90.0,4.2,10.0,90.0,80.4,67.25
2017,3,4,16,45,0.0,73.0,4.2,10.0,73.0,65.77,53.98
2017,3,4,17,0,0.0,56.0,4.2,10.0,56.0,50.99,40.38
2017,3,4,17,15,0.0,40.0,4.15,10.0,40.0,36.85,27.21
2017,3,4,17,30,0.0,24.0,4.1,10.0,24.0,22.28,13.47
2017,3,4,17,45,0.0,12.0,4.1,10.0,12.0,11.12,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,5,6,45,73.0,15.5,3.85,5.5,20.5,47.14,0.0
2017,3,5,7,0,146.0,31.0,3.9,6.0,41.0,134.65,87.17
2017,3,5,7,15,267.0,45.5,3.95,6.0,84.0,222.49,182.87
2017,3,5,7,30,388.0,60.0,4.0,6.0,127.0,315.12,267.23
