Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,7,45,470.0,69.5,4.05,6.0,177.0,388.09,332.94
2017,3,5,8,0,552.0,79.0,4.1,6.0,227.0,465.4,400.32
2017,3,5,8,15,604.5,85.5,4.3,6.0,278.0,522.98,449.7
2017,3,5,8,30,657.0,92.0,4.5,6.0,329.0,581.18,498.35
2017,3,5,8,45,691.0,98.5,4.7,6.5,377.0,626.52,534.38
2017,3,5,9,0,725.0,105.0,4.9,7.0,425.0,670.82,568.81
2017,3,5,9,15,504.0,163.0,5.0,7.0,396.0,577.01,488.38
2017,3,5,9,30,283.0,221.0,5.1,7.0,367.0,467.52,394.11
2017,3,5,9,45,271.5,241.0,5.25,7.5,389.5,480.13,402.78
2017,3,5,10,0,260.0,261.0,5.4,8.0,412.0,491.07,409.64
2017,3,5,10,15,209.5,281.5,5.35,8.0,407.5,460.41,382.63
2017,3,5,10,30,159.0,302.0,5.3,8.0,403.0,439.14,363.2
2017,3,5,10,45,79.5,160.5,5.3,8.0,211.0,225.03,186.75
2017,3,5,11,0,0.0,19.0,5.3,8.0,19.0,17.67,9.49
2017,3,5,11,15,101.0,181.0,5.2,7.5,252.5,257.36,214.5
2017,3,5,11,30,202.0,343.0,5.1,7.0,486.0,490.18,404.15
2017,3,5,11,45,368.0,300.0,5.1,7.0,564.0,565.05,466.18
2017,3,5,12,0,534.0,257.0,5.1,7.0,642.0,631.94,521.0
2017,3,5,12,15,331.5,305.5,5.05,7.0,545.0,519.56,427.47
2017,3,5,12,30,129.0,354.0,5.0,7.0,448.0,417.32,341.64
2017,3,5,12,45,527.5,231.0,5.0,7.0,608.0,544.89,450.02
2017,3,5,13,0,926.0,108.0,5.0,7.0,768.0,642.93,529.54
2017,3,5,13,15,922.0,107.5,4.95,7.0,753.5,604.72,496.09
2017,3,5,13,30,918.0,107.0,4.9,7.0,739.0,564.48,460.94
2017,3,5,13,45,459.0,121.5,4.85,7.5,437.5,320.26,261.93
2017,3,5,14,0,0.0,136.0,4.8,8.0,136.0,125.81,101.24
2017,3,5,14,15,102.5,208.0,4.7,7.5,270.0,220.8,179.86
2017,3,5,14,30,205.0,280.0,4.6,7.0,404.0,303.2,245.17
2017,3,5,14,45,139.0,258.5,4.55,7.0,340.0,253.88,205.13
2017,3,5,15,0,73.0,237.0,4.5,7.0,276.0,216.55,176.06
2017,3,5,15,15,39.5,198.5,4.4,7.0,220.0,174.86,142.59
2017,3,5,15,30,6.0,160.0,4.3,7.0,164.0,142.4,116.99
2017,3,5,15,45,371.0,123.0,4.2,7.0,268.5,112.29,78.33
2017,3,5,16,0,736.0,86.0,4.1,7.0,373.0,64.96,44.69
2017,3,5,16,15,692.5,80.5,3.9,6.5,322.5,54.56,44.53
2017,3,5,16,30,649.0,75.0,3.7,6.0,272.0,52.73,43.0
2017,3,5,16,45,585.0,67.5,3.55,6.0,220.5,49.13,39.63
2017,3,5,17,0,521.0,60.0,3.4,6.0,169.0,45.43,36.01
2017,3,5,17,15,416.5,50.0,3.25,5.5,121.5,39.23,29.95
2017,3,5,17,30,312.0,40.0,3.1,5.0,74.0,32.84,23.19
2017,3,5,17,45,156.0,20.0,3.0,5.0,37.0,15.71,2.03
2017,3,5,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,6,6,45,54.0,17.0,2.2,5.5,21.0,40.38,0.0
2017,3,6,7,0,108.0,34.0,2.2,6.0,42.0,114.52,78.36
2017,3,6,7,15,216.5,51.0,2.25,6.0,84.0,204.32,167.85
2017,3,6,7,30,325.0,68.0,2.3,6.0,126.0,291.62,246.34
2017,3,6,7,45,417.5,76.5,2.4,6.5,175.5,365.74,311.65
2017,3,6,8,0,510.0,85.0,2.5,7.0,225.0,447.88,381.37
2017,3,6,8,15,562.0,93.0,2.5,7.0,274.5,506.01,429.5
2017,3,6,8,30,614.0,101.0,2.5,7.0,324.0,564.81,476.72
2017,3,6,8,45,666.0,102.0,2.55,7.0,374.0,615.95,517.02
2017,3,6,9,0,718.0,103.0,2.6,7.0,424.0,666.67,555.94
2017,3,6,9,15,743.0,106.5,2.6,7.0,467.5,699.32,579.16
2017,3,6,9,30,768.0,110.0,2.6,7.0,511.0,729.98,600.73
2017,3,6,9,45,808.0,104.5,2.65,7.5,553.5,756.68,618.33
2017,3,6,10,0,848.0,99.0,2.7,8.0,596.0,784.61,636.75
2017,3,6,10,15,501.5,201.5,2.7,8.0,499.5,623.49,509.52
2017,3,6,10,30,155.0,304.0,2.7,8.0,403.0,438.66,357.35
2017,3,6,10,45,176.0,316.0,2.75,8.5,432.5,462.78,376.48
2017,3,6,11,0,197.0,328.0,2.8,9.0,462.0,485.78,393.45
2017,3,6,11,15,103.0,273.5,2.8,9.0,344.0,352.79,286.69
2017,3,6,11,30,9.0,219.0,2.8,9.0,226.0,213.21,172.11
2017,3,6,11,45,461.0,162.0,2.8,9.5,496.5,506.81,416.78
2017,3,6,12,0,913.0,105.0,2.8,10.0,767.0,750.51,603.69
2017,3,6,12,15,571.0,229.0,2.8,10.0,644.0,614.36,493.09
2017,3,6,12,30,229.0,353.0,2.8,10.0,521.0,481.72,385.47
2017,3,6,12,45,186.5,351.5,2.85,10.0,487.5,442.5,354.89
2017,3,6,13,0,144.0,350.0,2.9,10.0,454.0,405.47,325.39
2017,3,6,13,15,144.5,342.5,2.9,10.0,445.0,389.33,312.63
2017,3,6,13,30,145.0,335.0,2.9,10.0,436.0,372.91,299.45
2017,3,6,13,45,287.0,299.0,2.95,10.0,490.5,396.45,317.77
2017,3,6,14,0,429.0,263.0,3.0,10.0,545.0,407.07,323.93
2017,3,6,14,15,655.5,176.0,2.95,10.0,584.5,395.74,309.71
2017,3,6,14,30,882.0,89.0,2.9,10.0,624.0,369.63,280.09
2017,3,6,14,45,871.5,85.5,2.85,10.0,588.0,318.75,233.27
2017,3,6,15,0,861.0,82.0,2.8,10.0,552.0,262.26,181.86
2017,3,6,15,15,430.5,105.5,2.7,9.5,340.5,154.0,106.55
2017,3,6,15,30,0.0,129.0,2.6,9.0,129.0,116.68,94.47
2017,3,6,15,45,386.0,99.5,2.55,9.0,251.5,97.45,64.12
2017,3,6,16,0,772.0,70.0,2.5,9.0,374.0,60.43,38.37
2017,3,6,16,15,734.0,66.0,2.35,8.5,324.5,47.82,38.06
2017,3,6,16,30,696.0,62.0,2.2,8.0,275.0,46.47,36.97
2017,3,6,16,45,640.0,56.0,2.05,8.0,224.5,39.47,30.54
2017,3,6,17,0,584.0,50.0,1.9,8.0,174.0,36.57,27.73
2017,3,6,17,15,490.5,41.5,1.8,7.5,126.0,31.34,22.67
2017,3,6,17,30,397.0,33.0,1.7,7.0,78.0,25.9,17.08
2017,3,6,17,45,198.5,16.5,1.65,6.5,39.0,12.64,1.55
2017,3,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,6,45,136.5,14.5,0.8,6.5,26.0,75.54,0.0
2017,3,7,7,0,273.0,29.0,0.8,7.0,52.0,198.53,144.16
2017,3,7,7,15,383.5,39.5,0.8,7.0,96.5,279.79,228.76
2017,3,7,7,30,494.0,50.0,0.8,7.0,141.0,368.66,306.81
2017,3,7,7,45,560.5,57.0,0.8,7.5,190.5,433.45,361.83
2017,3,7,8,0,627.0,64.0,0.8,8.0,240.0,500.99,416.49
2017,3,7,8,15,670.5,69.5,0.8,8.0,289.5,553.46,457.76
2017,3,7,8,30,714.0,75.0,0.8,8.0,339.0,606.21,497.77
2017,3,7,8,45,656.5,96.5,0.8,8.5,364.5,605.8,494.33
2017,3,7,9,0,599.0,118.0,0.8,9.0,390.0,599.43,486.68
2017,3,7,9,15,477.5,164.5,0.8,9.5,394.5,563.2,455.07
2017,3,7,9,30,356.0,211.0,0.8,10.0,399.0,514.09,413.95
2017,3,7,9,45,242.5,242.5,0.85,10.5,374.5,461.33,370.37
2017,3,7,10,0,129.0,274.0,0.9,11.0,350.0,394.15,315.27
2017,3,7,10,15,192.5,286.0,0.9,11.0,406.5,453.38,361.88
2017,3,7,10,30,256.0,298.0,0.9,11.0,463.0,521.73,413.06
2017,3,7,10,45,215.0,314.5,0.9,11.5,457.0,492.18,387.97
2017,3,7,11,0,174.0,331.0,0.9,12.0,451.0,471.81,370.59
2017,3,7,11,15,154.5,339.5,0.85,12.0,447.5,459.35,360.12
2017,3,7,11,30,135.0,348.0,0.8,12.0,444.0,446.66,349.49
2017,3,7,11,45,83.5,322.5,0.8,12.0,382.5,371.6,291.86
2017,3,7,12,0,32.0,297.0,0.8,12.0,321.0,305.98,240.85
2017,3,7,12,15,58.0,321.5,0.8,12.0,364.5,343.64,270.61
2017,3,7,12,30,84.0,346.0,0.8,12.0,408.0,378.9,297.4
2017,3,7,12,45,200.5,339.0,0.8,12.0,484.5,440.58,345.22
2017,3,7,13,0,317.0,332.0,0.8,12.0,561.0,492.32,383.84
2017,3,7,13,15,221.0,334.0,0.8,12.0,492.0,424.65,331.5
2017,3,7,13,30,125.0,336.0,0.8,12.0,423.0,364.1,285.26
2017,3,7,13,45,218.5,316.0,0.85,12.0,462.5,381.58,298.99
2017,3,7,14,0,312.0,296.0,0.9,12.0,502.0,388.19,302.69
2017,3,7,14,15,437.5,244.0,0.95,12.0,519.0,371.54,287.12
2017,3,7,14,30,563.0,192.0,1.0,12.0,536.0,345.47,262.22
2017,3,7,14,45,456.5,208.5,1.05,12.0,476.5,296.96,223.71
2017,3,7,15,0,350.0,225.0,1.1,12.0,417.0,262.29,197.46
2017,3,7,15,15,551.0,160.0,1.15,11.5,436.0,221.38,155.23
2017,3,7,15,30,752.0,95.0,1.2,11.0,455.0,162.74,98.26
2017,3,7,15,45,644.5,104.0,1.25,11.0,391.0,118.96,71.61
2017,3,7,16,0,537.0,113.0,1.3,11.0,327.0,86.98,62.0
2017,3,7,16,15,497.5,105.0,1.35,10.5,283.0,73.13,60.47
2017,3,7,16,30,458.0,97.0,1.4,10.0,239.0,69.15,57.12
2017,3,7,16,45,481.0,78.0,1.45,10.0,203.5,57.63,46.7
2017,3,7,17,0,504.0,59.0,1.5,10.0,168.0,44.04,34.24
2017,3,7,17,15,411.0,48.5,1.6,9.5,122.0,37.36,27.89
2017,3,7,17,30,318.0,38.0,1.7,9.0,76.0,30.39,20.92
2017,3,7,17,45,159.0,19.0,1.8,8.5,38.0,14.76,3.64
2017,3,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,8,6,45,144.0,15.0,1.65,6.5,27.5,80.05,0.0
2017,3,8,7,0,288.0,30.0,1.6,7.0,55.0,208.88,157.13
2017,3,8,7,15,397.0,40.0,1.5,7.5,100.5,289.45,238.29
2017,3,8,7,30,506.0,50.0,1.4,8.0,146.0,377.88,315.74
2017,3,8,7,45,569.0,58.0,1.35,8.5,196.0,442.45,370.69
2017,3,8,8,0,632.0,66.0,1.3,9.0,246.0,509.57,425.04
2017,3,8,8,15,676.0,71.0,1.35,9.5,296.0,562.09,466.17
2017,3,8,8,30,720.0,76.0,1.4,10.0,346.0,614.88,505.99
2017,3,8,8,45,750.5,80.0,1.5,10.5,393.5,653.29,533.12
2017,3,8,9,0,781.0,84.0,1.6,11.0,441.0,693.99,561.5
2017,3,8,9,15,802.5,87.0,1.6,11.5,484.5,725.02,581.35
2017,3,8,9,30,824.0,90.0,1.6,12.0,528.0,753.78,599.32
2017,3,8,9,45,847.0,89.5,1.6,12.5,568.0,777.14,613.22
2017,3,8,10,0,870.0,89.0,1.6,13.0,608.0,792.37,621.3
2017,3,8,10,15,881.0,90.5,1.55,13.0,640.0,803.18,627.0
2017,3,8,10,30,892.0,92.0,1.5,13.0,672.0,810.86,630.61
2017,3,8,10,45,900.0,93.0,1.5,13.5,697.0,812.38,629.46
2017,3,8,11,0,908.0,94.0,1.5,14.0,722.0,810.59,626.24
2017,3,8,11,15,913.0,95.0,1.45,14.0,739.0,803.17,619.86
2017,3,8,11,30,918.0,96.0,1.4,14.0,756.0,792.44,611.38
2017,3,8,11,45,920.5,96.0,1.4,14.5,765.5,775.57,598.25
2017,3,8,12,0,923.0,96.0,1.4,15.0,775.0,755.58,583.12
2017,3,8,12,15,923.5,96.0,1.4,15.0,776.0,731.16,565.94
2017,3,8,12,30,924.0,96.0,1.4,15.0,777.0,703.87,545.39
2017,3,8,12,45,924.0,94.5,1.45,15.5,770.5,672.07,520.74
2017,3,8,13,0,924.0,93.0,1.5,16.0,764.0,637.69,493.76
2017,3,8,13,15,920.0,92.0,1.5,16.0,749.0,599.12,463.65
2017,3,8,13,30,916.0,91.0,1.5,16.0,734.0,558.53,431.3
2017,3,8,13,45,909.5,90.0,1.55,16.0,711.0,514.94,396.05
2017,3,8,14,0,903.0,89.0,1.6,16.0,688.0,469.9,358.61
2017,3,8,14,15,893.0,87.5,1.65,16.0,658.0,421.86,317.78
2017,3,8,14,30,883.0,86.0,1.7,16.0,628.0,373.12,275.3
2017,3,8,14,45,870.0,83.5,1.75,16.0,591.5,322.21,230.32
2017,3,8,15,0,857.0,81.0,1.8,16.0,555.0,271.36,185.06
2017,3,8,15,15,838.0,78.5,1.85,15.5,513.0,213.85,135.69
2017,3,8,15,30,819.0,76.0,1.9,15.0,471.0,163.06,94.27
2017,3,8,15,45,795.5,72.0,1.95,15.0,425.0,112.16,58.78
2017,3,8,16,0,772.0,68.0,2.0,15.0,379.0,63.44,36.66
2017,3,8,16,15,735.5,64.0,1.95,14.5,329.0,45.85,35.37
2017,3,8,16,30,699.0,60.0,1.9,14.0,279.0,44.41,34.23
2017,3,8,16,45,647.0,54.5,1.9,13.5,229.0,41.63,31.78
2017,3,8,17,0,595.0,49.0,1.9,13.0,179.0,35.44,26.16
2017,3,8,17,15,506.5,41.0,1.9,12.5,131.5,30.61,21.59
2017,3,8,17,30,418.0,33.0,1.9,12.0,84.0,25.6,16.58
2017,3,8,17,45,259.5,21.5,1.95,11.5,48.0,17.01,5.79
2017,3,8,18,0,101.0,10.0,2.0,11.0,12.0,9.53,0.0
2017,3,8,18,15,50.5,5.0,2.0,10.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,6,45,169.5,14.5,1.1,9.5,30.0,111.78,0.0
2017,3,9,7,0,339.0,29.0,1.0,10.0,60.0,234.92,178.41
2017,3,9,7,15,443.0,38.0,0.9,10.5,106.5,313.83,254.91
2017,3,9,7,30,547.0,47.0,0.8,11.0,153.0,400.26,328.56
2017,3,9,7,45,605.5,53.5,0.7,11.5,202.5,461.73,378.9
2017,3,9,8,0,664.0,60.0,0.6,12.0,252.0,525.47,428.13
2017,3,9,8,15,705.0,65.0,0.6,12.5,302.5,573.76,464.18
2017,3,9,8,30,746.0,70.0,0.6,13.0,353.0,625.79,500.72
2017,3,9,8,45,774.0,73.5,0.6,13.5,400.5,666.07,527.11
2017,3,9,9,0,802.0,77.0,0.6,14.0,448.0,704.87,551.84
2017,3,9,9,15,822.5,80.0,0.6,14.5,491.5,735.55,570.31
2017,3,9,9,30,843.0,83.0,0.6,15.0,535.0,763.91,586.96
2017,3,9,9,45,853.0,87.0,0.65,15.5,572.5,782.59,597.65
2017,3,9,10,0,863.0,91.0,0.7,16.0,610.0,798.28,606.44
2017,3,9,10,15,874.0,92.5,0.7,16.5,642.0,803.53,607.43
2017,3,9,10,30,885.0,94.0,0.7,17.0,674.0,811.17,610.3
2017,3,9,10,45,888.5,97.5,0.75,17.5,698.0,811.81,609.39
2017,3,9,11,0,892.0,101.0,0.8,18.0,722.0,809.15,606.49
2017,3,9,11,15,897.0,102.0,0.85,18.0,739.5,801.75,601.7
2017,3,9,11,30,902.0,103.0,0.9,18.0,757.0,791.1,594.88
2017,3,9,11,45,900.5,105.5,0.95,18.0,765.0,773.94,583.74
2017,3,9,12,0,899.0,108.0,1.0,18.0,773.0,753.8,570.65
2017,3,9,12,15,899.0,108.0,1.05,18.0,774.5,729.39,554.22
2017,3,9,12,30,899.0,108.0,1.1,18.0,776.0,702.21,534.81
2017,3,9,12,45,717.5,183.5,1.2,18.0,713.5,629.23,480.5
2017,3,9,13,0,536.0,259.0,1.3,18.0,651.0,560.34,428.76
2017,3,9,13,15,499.5,267.0,1.35,18.0,626.5,522.44,400.49
2017,3,9,13,30,463.0,275.0,1.4,18.0,602.0,485.8,372.48
2017,3,9,13,45,661.5,192.0,1.45,18.0,643.0,485.1,371.1
2017,3,9,14,0,860.0,109.0,1.5,18.0,684.0,468.51,355.17
2017,3,9,14,15,710.0,152.5,1.55,17.5,613.5,402.8,303.65
2017,3,9,14,30,560.0,196.0,1.6,17.0,543.0,351.33,263.64
2017,3,9,14,45,484.5,206.0,1.7,17.0,493.5,305.96,227.24
2017,3,9,15,0,409.0,216.0,1.8,17.0,444.0,267.18,196.64
2017,3,9,15,15,384.0,202.5,1.8,16.5,404.0,231.76,168.1
2017,3,9,15,30,359.0,189.0,1.8,16.0,364.0,194.0,138.88
2017,3,9,15,45,380.0,165.5,1.85,16.0,334.0,149.25,104.28
2017,3,9,16,0,401.0,142.0,1.9,16.0,304.0,108.07,78.51
2017,3,9,16,15,369.5,129.5,1.85,15.5,264.0,90.09,74.13
2017,3,9,16,30,338.0,117.0,1.8,15.0,224.0,83.35,68.49
2017,3,9,16,45,306.5,99.5,1.8,14.5,183.5,76.35,62.43
2017,3,9,17,0,275.0,82.0,1.8,14.0,143.0,64.01,51.39
2017,3,9,17,15,223.5,63.5,1.75,13.5,105.0,50.44,39.0
2017,3,9,17,30,172.0,45.0,1.7,13.0,67.0,36.42,25.91
2017,3,9,17,45,86.0,27.5,1.7,12.5,38.5,22.68,10.42
2017,3,9,18,0,0.0,10.0,1.7,12.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,1.7,11.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,11.5,1.55,9.5,11.5,10.66,0.0
2017,3,10,7,0,0.0,23.0,1.5,10.0,23.0,21.35,11.61
2017,3,10,7,15,0.0,40.0,1.5,10.0,40.0,38.6,27.22
2017,3,10,7,30,0.0,57.0,1.5,10.0,57.0,56.01,42.68
2017,3,10,7,45,0.0,75.5,1.5,10.5,75.5,74.81,59.05
2017,3,10,8,0,0.0,94.0,1.5,11.0,94.0,93.29,74.81
2017,3,10,8,15,1.0,112.5,1.45,11.0,112.5,112.24,90.83
2017,3,10,8,30,2.0,131.0,1.4,11.0,131.0,131.08,106.49
2017,3,10,8,45,198.5,152.0,1.4,11.5,244.5,326.91,272.04
2017,3,10,9,0,395.0,173.0,1.4,12.0,358.0,512.06,418.25
2017,3,10,9,15,413.5,187.5,1.3,12.0,397.0,546.2,441.14
2017,3,10,9,30,432.0,202.0,1.2,12.0,436.0,579.06,463.79
2017,3,10,9,45,336.5,239.5,1.2,12.5,429.5,534.79,426.31
2017,3,10,10,0,241.0,277.0,1.2,13.0,423.0,487.52,387.09
2017,3,10,10,15,190.0,296.0,1.2,13.0,415.0,464.14,367.63
2017,3,10,10,30,139.0,315.0,1.2,13.0,407.0,439.57,347.06
2017,3,10,10,45,137.5,328.0,1.25,13.5,421.5,447.19,351.82
2017,3,10,11,0,136.0,341.0,1.3,14.0,436.0,454.06,355.77
2017,3,10,11,15,119.5,346.0,1.3,14.5,431.0,440.41,343.94
2017,3,10,11,30,103.0,351.0,1.3,15.0,426.0,420.06,327.39
2017,3,10,11,45,128.0,359.5,1.3,15.5,454.0,447.2,347.32
2017,3,10,12,0,153.0,368.0,1.3,16.0,482.0,465.95,360.5
2017,3,10,12,15,176.5,368.0,1.3,16.0,499.5,473.69,366.21
2017,3,10,12,30,200.0,368.0,1.3,16.0,517.0,479.6,370.56
2017,3,10,12,45,265.5,352.0,1.3,16.5,548.5,497.18,383.4
2017,3,10,13,0,331.0,336.0,1.3,17.0,580.0,507.55,390.39
2017,3,10,13,15,343.0,325.5,1.25,17.0,574.0,487.66,374.86
2017,3,10,13,30,355.0,315.0,1.2,17.0,568.0,466.3,358.18
2017,3,10,13,45,212.0,309.5,1.2,17.5,459.5,375.49,289.04
2017,3,10,14,0,69.0,304.0,1.2,18.0,351.0,298.07,230.3
2017,3,10,14,15,257.5,272.5,1.15,18.0,435.0,331.94,254.41
2017,3,10,14,30,446.0,241.0,1.1,18.0,519.0,350.78,263.55
2017,3,10,14,45,645.0,165.0,1.1,18.0,540.5,321.16,233.02
2017,3,10,15,0,844.0,89.0,1.1,18.0,562.0,274.65,186.37
2017,3,10,15,15,824.5,86.0,1.05,18.0,519.5,222.55,141.59
2017,3,10,15,30,805.0,83.0,1.0,18.0,477.0,171.77,100.3
2017,3,10,15,45,783.0,78.5,0.95,18.0,431.0,121.1,64.64
2017,3,10,16,0,761.0,74.0,0.9,18.0,385.0,72.49,41.15
2017,3,10,16,15,725.0,69.5,0.9,17.0,335.5,49.98,38.62
2017,3,10,16,30,689.0,65.0,0.9,16.0,286.0,48.33,37.42
2017,3,10,16,45,639.0,58.5,0.95,15.5,235.5,40.83,30.84
2017,3,10,17,0,589.0,52.0,1.0,15.0,185.0,37.61,27.91
2017,3,10,17,15,502.0,44.0,1.1,14.5,137.0,32.9,23.49
2017,3,10,17,30,415.0,36.0,1.2,14.0,89.0,28.02,18.66
2017,3,10,17,45,267.0,23.5,1.3,13.5,51.5,18.61,8.09
2017,3,10,18,0,119.0,11.0,1.4,13.0,14.0,10.48,0.0
2017,3,10,18,15,59.5,5.5,1.45,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,6,45,120.5,17.0,0.9,10.5,29.5,93.37,13.39
2017,3,11,7,0,241.0,34.0,1.0,11.0,59.0,191.89,149.37
2017,3,11,7,15,305.0,49.5,1.1,11.0,99.5,253.48,207.49
2017,3,11,7,30,369.0,65.0,1.2,11.0,140.0,319.49,265.55
2017,3,11,7,45,404.5,79.5,1.35,11.5,183.0,370.01,308.64
2017,3,11,8,0,440.0,94.0,1.5,12.0,226.0,421.69,351.03
2017,3,11,8,15,472.5,105.0,1.45,12.5,269.5,467.68,386.75
2017,3,11,8,30,505.0,116.0,1.4,13.0,313.0,513.95,421.32
2017,3,11,8,45,567.5,116.5,1.4,13.5,364.0,575.3,466.96
2017,3,11,9,0,630.0,117.0,1.4,14.0,415.0,632.6,508.21
2017,3,11,9,15,495.5,169.0,1.35,14.5,417.0,590.48,471.01
2017,3,11,9,30,361.0,221.0,1.3,15.0,419.0,535.0,424.76
2017,3,11,9,45,460.0,207.0,1.3,15.5,477.0,609.56,480.35
2017,3,11,10,0,559.0,193.0,1.3,16.0,535.0,672.94,525.41
2017,3,11,10,15,567.0,202.5,1.4,16.0,564.5,687.63,535.0
2017,3,11,10,30,575.0,212.0,1.5,16.0,594.0,699.97,543.4
2017,3,11,10,45,574.5,222.5,1.6,16.5,616.0,704.11,544.86
2017,3,11,11,0,574.0,233.0,1.7,17.0,638.0,705.8,544.67
2017,3,11,11,15,514.0,263.0,1.75,17.0,632.0,678.42,523.18
2017,3,11,11,30,454.0,293.0,1.8,17.0,626.0,649.6,500.87
2017,3,11,11,45,431.0,307.5,1.9,17.0,627.0,632.75,488.3
2017,3,11,12,0,408.0,322.0,2.0,17.0,628.0,610.73,471.89
2017,3,11,12,15,671.5,210.0,2.05,17.0,714.0,678.59,525.94
2017,3,11,12,30,935.0,98.0,2.1,17.0,800.0,723.03,561.03
2017,3,11,12,45,935.5,96.5,2.2,17.5,793.5,691.01,535.66
2017,3,11,13,0,936.0,95.0,2.3,18.0,787.0,656.35,508.51
2017,3,11,13,15,932.0,94.5,2.35,18.0,771.5,617.56,478.36
2017,3,11,13,30,928.0,94.0,2.4,18.0,756.0,576.73,445.91
2017,3,11,13,45,923.5,92.0,2.5,18.0,733.5,532.46,410.14
2017,3,11,14,0,919.0,90.0,2.6,18.0,711.0,486.59,372.03
2017,3,11,14,15,910.0,88.5,2.65,17.5,681.0,437.97,331.2
2017,3,11,14,30,901.0,87.0,2.7,17.0,651.0,388.54,288.5
2017,3,11,14,45,889.5,84.5,2.75,17.0,614.5,336.94,242.64
2017,3,11,15,0,878.0,82.0,2.8,17.0,578.0,285.25,196.3
2017,3,11,15,15,860.0,79.5,2.75,16.5,535.0,232.41,150.15
2017,3,11,15,30,842.0,77.0,2.7,16.0,492.0,174.45,102.17
2017,3,11,15,45,819.5,73.5,2.7,16.0,445.5,122.52,64.65
2017,3,11,16,0,797.0,70.0,2.7,16.0,399.0,72.65,39.69
2017,3,11,16,15,762.0,66.0,2.65,15.0,348.5,47.08,36.35
2017,3,11,16,30,727.0,62.0,2.6,14.0,298.0,45.7,35.36
2017,3,11,16,45,678.5,56.0,2.6,13.5,246.5,42.54,32.6
2017,3,11,17,0,630.0,50.0,2.6,13.0,195.0,39.29,29.64
2017,3,11,17,15,545.0,42.5,2.6,12.5,145.0,31.52,22.47
2017,3,11,17,30,460.0,35.0,2.6,12.0,95.0,27.0,17.98
2017,3,11,17,45,306.5,24.0,2.65,11.5,56.0,18.97,8.9
2017,3,11,18,0,153.0,13.0,2.7,11.0,17.0,12.39,0.0
2017,3,11,18,15,76.5,6.5,2.7,10.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,6,45,178.5,17.5,1.45,9.5,37.0,126.63,44.72
2017,3,12,7,0,357.0,35.0,1.4,10.0,74.0,255.32,202.19
2017,3,12,7,15,458.5,44.5,1.3,10.5,122.5,336.37,276.08
2017,3,12,7,30,560.0,54.0,1.2,11.0,171.0,424.19,350.55
2017,3,12,7,45,621.5,60.5,1.15,11.5,223.5,488.98,403.57
2017,3,12,8,0,683.0,67.0,1.1,12.0,276.0,556.01,455.69
2017,3,12,8,15,724.5,72.0,1.05,12.5,328.0,605.18,491.87
2017,3,12,8,30,766.0,77.0,1.0,13.0,380.0,658.58,528.52
2017,3,12,8,45,796.0,80.5,0.95,13.5,429.5,701.1,555.85
2017,3,12,9,0,826.0,84.0,0.9,14.0,479.0,742.09,581.33
2017,3,12,9,15,847.0,87.0,0.95,14.5,524.0,773.66,600.94
2017,3,12,9,30,868.0,90.0,1.0,15.0,569.0,802.79,618.75
2017,3,12,9,45,878.5,94.0,1.05,15.5,607.5,821.99,629.63
2017,3,12,10,0,889.0,98.0,1.1,16.0,646.0,838.09,638.52
2017,3,12,10,15,900.0,99.5,1.05,16.5,678.5,843.02,638.48
2017,3,12,10,30,911.0,101.0,1.0,17.0,711.0,850.49,640.38
2017,3,12,10,45,921.0,101.5,0.95,17.5,737.0,852.74,638.86
2017,3,12,11,0,931.0,102.0,0.9,18.0,763.0,851.59,635.27
2017,3,12,11,15,935.5,102.5,0.95,18.0,780.5,842.69,629.52
2017,3,12,11,30,940.0,103.0,1.0,18.0,798.0,830.43,621.72
2017,3,12,11,45,944.0,103.0,1.05,18.5,807.5,813.96,610.04
2017,3,12,12,0,948.0,103.0,1.1,19.0,817.0,794.22,596.26
2017,3,12,12,15,948.5,102.5,1.2,19.0,818.0,768.34,580.06
2017,3,12,12,30,949.0,102.0,1.3,19.0,819.0,739.53,560.78
2017,3,12,12,45,957.0,97.0,1.4,19.0,814.0,708.44,538.99
2017,3,12,13,0,965.0,92.0,1.5,19.0,809.0,674.25,514.31
2017,3,12,13,15,961.0,91.5,1.55,19.0,793.5,634.38,484.27
2017,3,12,13,30,957.0,91.0,1.6,19.0,778.0,592.38,451.85
2017,3,12,13,45,951.5,89.5,1.65,19.0,755.0,546.83,415.84
2017,3,12,14,0,946.0,88.0,1.7,19.0,732.0,499.7,377.51
2017,3,12,14,15,937.0,86.5,1.75,18.5,701.0,449.8,336.54
2017,3,12,14,30,928.0,85.0,1.8,18.0,670.0,399.04,293.53
2017,3,12,14,45,915.5,83.5,1.85,18.0,632.5,346.61,247.64
2017,3,12,15,0,903.0,82.0,1.9,18.0,595.0,294.11,201.17
2017,3,12,15,15,885.5,79.5,1.9,17.5,551.5,239.99,154.33
2017,3,12,15,30,868.0,77.0,1.9,17.0,508.0,180.64,105.43
2017,3,12,15,45,844.0,74.0,1.9,17.0,460.0,127.5,66.97
2017,3,12,16,0,820.0,71.0,1.9,17.0,412.0,76.56,41.02
2017,3,12,16,15,785.5,67.0,1.85,16.5,360.5,47.81,36.76
2017,3,12,16,30,751.0,63.0,1.8,16.0,309.0,46.46,35.74
2017,3,12,16,45,698.5,57.5,1.8,15.5,256.0,43.75,33.42
2017,3,12,17,0,646.0,52.0,1.8,15.0,203.0,41.0,30.93
2017,3,12,17,15,560.5,44.5,1.85,14.0,152.0,33.12,23.77
2017,3,12,17,30,475.0,37.0,1.9,13.0,101.0,28.68,19.42
2017,3,12,17,45,316.0,25.5,1.95,12.5,60.0,20.24,10.23
2017,3,12,18,0,157.0,14.0,2.0,12.0,19.0,13.34,0.0
2017,3,12,18,15,78.5,7.0,2.05,11.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,45,214.0,16.5,1.45,9.5,41.0,144.42,70.76
2017,3,13,7,0,428.0,33.0,1.4,10.0,82.0,291.92,232.88
2017,3,13,7,15,523.0,41.0,1.4,10.5,132.0,370.36,304.3
2017,3,13,7,30,618.0,49.0,1.4,11.0,182.0,450.38,372.85
2017,3,13,7,45,675.0,55.0,1.4,11.5,235.0,514.6,425.59
2017,3,13,8,0,732.0,61.0,1.4,12.0,288.0,580.45,477.03
2017,3,13,8,15,769.5,65.0,1.3,12.5,340.0,631.48,513.41
2017,3,13,8,30,807.0,69.0,1.2,13.0,392.0,682.04,547.35
2017,3,13,8,45,833.0,72.0,1.2,13.5,441.0,721.95,573.29
2017,3,13,9,0,859.0,75.0,1.2,14.0,490.0,760.12,597.43
2017,3,13,9,15,877.0,77.5,1.25,14.5,534.5,783.43,611.25
2017,3,13,9,30,895.0,80.0,1.3,15.0,579.0,810.22,627.56
2017,3,13,9,45,917.0,78.5,1.4,15.5,619.5,832.8,641.43
2017,3,13,10,0,939.0,77.0,1.5,16.0,660.0,852.57,653.38
2017,3,13,10,15,948.0,78.5,1.5,16.5,692.5,862.12,657.19
2017,3,13,10,30,957.0,80.0,1.5,17.0,725.0,868.27,658.9
2017,3,13,10,45,963.0,81.0,1.55,17.5,750.0,867.96,657.03
2017,3,13,11,0,969.0,82.0,1.6,18.0,775.0,864.14,653.0
2017,3,13,11,15,972.5,82.5,1.55,18.0,792.0,854.29,645.13
2017,3,13,11,30,976.0,83.0,1.5,18.0,809.0,840.98,635.13
2017,3,13,11,45,977.5,83.5,1.5,18.5,817.5,822.75,621.36
2017,3,13,12,0,979.0,84.0,1.5,19.0,826.0,801.23,605.51
2017,3,13,12,15,979.0,84.0,1.45,19.0,827.0,774.95,587.12
2017,3,13,12,30,979.0,84.0,1.4,19.0,828.0,745.65,566.65
2017,3,13,12,45,976.0,84.0,1.35,19.5,820.0,711.52,540.08
2017,3,13,13,0,973.0,84.0,1.3,20.0,812.0,674.83,511.4
2017,3,13,13,15,969.0,83.5,1.25,20.0,796.0,634.71,480.76
2017,3,13,13,30,965.0,83.0,1.2,20.0,780.0,592.46,447.89
2017,3,13,13,45,958.5,82.0,1.2,20.5,756.5,546.58,411.12
2017,3,13,14,0,952.0,81.0,1.2,21.0,733.0,499.19,372.3
2017,3,13,14,15,943.0,79.5,1.2,20.5,702.0,449.04,331.72
2017,3,13,14,30,934.0,78.0,1.2,20.0,671.0,398.04,289.16
2017,3,13,14,45,921.0,76.5,1.2,20.0,633.0,345.2,243.62
2017,3,13,15,0,908.0,75.0,1.2,20.0,595.0,292.35,197.49
2017,3,13,15,15,891.0,73.0,1.2,20.0,551.5,238.52,151.12
2017,3,13,15,30,874.0,71.0,1.2,20.0,508.0,185.56,107.57
2017,3,13,15,45,850.0,68.0,1.25,20.0,460.0,132.27,69.25
2017,3,13,16,0,826.0,65.0,1.3,20.0,412.0,74.46,37.39
2017,3,13,16,15,793.0,61.5,1.25,19.5,361.0,43.31,32.36
2017,3,13,16,30,760.0,58.0,1.2,19.0,310.0,42.17,31.54
2017,3,13,16,45,711.0,53.0,1.2,18.5,257.5,39.72,29.47
2017,3,13,17,0,662.0,48.0,1.2,18.0,205.0,37.23,27.24
2017,3,13,17,15,582.5,41.5,1.2,17.5,154.5,33.26,23.56
2017,3,13,17,30,503.0,35.0,1.2,17.0,104.0,29.23,19.59
2017,3,13,17,45,359.0,24.0,1.3,16.5,62.5,18.74,9.14
2017,3,13,18,0,215.0,13.0,1.4,16.0,21.0,12.39,0.0
2017,3,13,18,15,107.5,6.5,1.4,15.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,186.5,18.5,0.4,12.5,40.5,136.57,77.97
2017,3,14,7,0,373.0,37.0,0.4,13.0,81.0,269.38,212.28
2017,3,14,7,15,464.5,46.5,0.4,13.0,129.5,346.4,279.7
2017,3,14,7,30,556.0,56.0,0.4,13.0,178.0,429.37,348.51
2017,3,14,7,45,612.5,63.0,0.45,13.5,229.5,491.99,398.41
2017,3,14,8,0,669.0,70.0,0.5,14.0,281.0,556.55,447.59
2017,3,14,8,15,708.0,75.0,0.45,14.5,332.0,607.71,483.6
2017,3,14,8,30,747.0,80.0,0.4,15.0,383.0,655.2,514.5
2017,3,14,8,45,772.5,84.5,0.4,15.5,431.0,695.26,539.8
2017,3,14,9,0,798.0,89.0,0.4,16.0,479.0,733.67,563.38
2017,3,14,9,15,818.0,92.5,0.4,16.5,523.0,764.64,581.39
2017,3,14,9,30,838.0,96.0,0.4,17.0,567.0,793.21,597.59
2017,3,14,9,45,866.0,93.0,0.4,18.0,608.5,818.11,610.05
2017,3,14,10,0,894.0,90.0,0.4,19.0,650.0,834.67,616.92
2017,3,14,10,15,904.5,91.5,0.4,19.5,682.0,845.08,621.09
2017,3,14,10,30,915.0,93.0,0.4,20.0,714.0,852.25,623.34
2017,3,14,10,45,922.5,93.5,0.45,20.5,739.0,852.55,622.29
2017,3,14,11,0,930.0,94.0,0.5,21.0,764.0,849.48,619.31
2017,3,14,11,15,935.0,95.0,0.55,21.0,781.5,841.54,614.54
2017,3,14,11,30,940.0,96.0,0.6,21.0,799.0,830.23,607.73
2017,3,14,11,45,943.0,96.0,0.7,21.5,808.5,813.02,596.87
2017,3,14,12,0,946.0,96.0,0.8,22.0,818.0,792.59,583.9
2017,3,14,12,15,946.5,96.0,0.8,22.0,819.0,767.24,567.27
2017,3,14,12,30,947.0,96.0,0.8,22.0,820.0,738.95,548.35
2017,3,14,12,45,942.5,97.0,0.85,22.0,812.0,705.55,525.19
2017,3,14,13,0,938.0,98.0,0.9,22.0,804.0,669.76,499.83
2017,3,14,13,15,934.0,97.0,0.85,22.0,788.5,630.21,470.2
2017,3,14,13,30,930.0,96.0,0.8,22.0,773.0,588.62,438.49
2017,3,14,13,45,924.5,94.5,0.75,22.5,749.5,544.02,403.06
2017,3,14,14,0,919.0,93.0,0.7,23.0,726.0,497.89,365.75
2017,3,14,14,15,909.5,91.5,0.7,22.5,695.0,448.82,327.04
2017,3,14,14,30,900.0,90.0,0.7,22.0,664.0,399.02,286.47
2017,3,14,14,45,886.5,88.0,0.7,22.0,627.0,347.04,242.72
2017,3,14,15,0,873.0,86.0,0.7,22.0,590.0,295.17,198.42
2017,3,14,15,15,855.0,83.5,0.8,22.0,547.0,236.43,149.39
2017,3,14,15,30,837.0,81.0,0.9,22.0,504.0,184.36,107.14
2017,3,14,15,45,812.0,78.0,1.0,22.0,456.0,132.59,69.97
2017,3,14,16,0,787.0,75.0,1.1,22.0,408.0,83.18,43.96
2017,3,14,16,15,752.5,70.5,1.25,21.0,357.5,50.2,38.11
2017,3,14,16,30,718.0,66.0,1.4,20.0,307.0,48.57,36.97
2017,3,14,16,45,665.0,60.5,1.55,19.0,254.5,41.86,31.26
2017,3,14,17,0,612.0,55.0,1.7,18.0,202.0,39.51,29.25
2017,3,14,17,15,530.5,47.0,1.85,17.0,152.0,34.92,25.07
2017,3,14,17,30,449.0,39.0,2.0,16.0,102.0,30.14,20.51
2017,3,14,17,45,306.0,27.0,2.15,15.5,61.5,21.34,11.51
2017,3,14,18,0,163.0,15.0,2.3,15.0,21.0,14.3,0.0
2017,3,14,18,15,81.5,7.5,2.3,14.5,10.5,7.15,0.0
2017,3,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.0,1.95,9.5,5.0,0.0,0.0
2017,3,15,6,30,0.0,10.0,2.0,10.0,10.0,9.53,0.0
2017,3,15,6,45,90.0,27.0,2.15,10.5,38.0,91.95,57.17
2017,3,15,7,0,180.0,44.0,2.3,11.0,66.0,176.59,141.74
2017,3,15,7,15,224.5,63.0,2.3,11.0,104.0,219.38,181.92
2017,3,15,7,30,269.0,82.0,2.3,11.0,142.0,275.59,231.57
2017,3,15,7,45,300.0,100.0,2.3,11.5,183.0,323.91,272.62
2017,3,15,8,0,331.0,118.0,2.3,12.0,224.0,373.28,313.05
2017,3,15,8,15,354.5,133.0,2.25,12.5,263.5,426.5,354.79
2017,3,15,8,30,378.0,148.0,2.2,13.0,303.0,467.92,386.14
2017,3,15,8,45,354.0,173.0,2.15,13.5,332.0,472.59,387.28
2017,3,15,9,0,330.0,198.0,2.1,14.0,361.0,486.95,395.67
2017,3,15,9,15,591.5,143.5,2.05,14.0,467.0,651.22,524.42
2017,3,15,9,30,853.0,89.0,2.0,14.0,573.0,800.61,631.28
2017,3,15,9,45,744.0,132.5,1.95,14.5,575.0,770.85,605.38
2017,3,15,10,0,635.0,176.0,1.9,15.0,577.0,730.7,573.21
2017,3,15,10,15,382.5,252.0,1.85,15.0,497.0,587.64,462.56
2017,3,15,10,30,130.0,328.0,1.8,15.0,417.0,447.98,351.42
2017,3,15,10,45,89.0,322.0,1.8,15.0,384.5,394.03,309.87
2017,3,15,11,0,48.0,316.0,1.8,15.0,352.0,350.87,275.55
2017,3,15,11,15,171.5,335.5,1.8,15.0,464.5,472.65,371.07
2017,3,15,11,30,295.0,355.0,1.8,15.0,577.0,587.98,457.39
2017,3,15,11,45,351.5,343.0,1.85,15.0,610.5,608.08,472.11
2017,3,15,12,0,408.0,331.0,1.9,15.0,644.0,625.06,485.14
2017,3,15,12,15,320.0,354.0,1.85,15.0,600.0,568.9,441.44
2017,3,15,12,30,232.0,377.0,1.8,15.0,556.0,513.06,398.34
2017,3,15,12,45,164.0,370.5,1.8,15.0,496.5,450.91,351.07
2017,3,15,13,0,96.0,364.0,1.8,15.0,437.0,392.64,306.29
2017,3,15,13,15,160.5,359.0,1.8,15.0,478.0,417.58,326.17
