Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,13,30,225.0,354.0,1.8,15.0,519.0,436.91,340.69
2017,3,15,13,45,305.0,324.5,1.8,15.0,540.5,435.4,339.11
2017,3,15,14,0,385.0,295.0,1.8,15.0,562.0,428.61,332.65
2017,3,15,14,15,271.5,299.5,1.75,14.5,484.0,363.63,282.74
2017,3,15,14,30,158.0,304.0,1.7,14.0,406.0,312.84,244.5
2017,3,15,14,45,98.0,270.0,1.7,14.0,332.5,261.02,204.82
2017,3,15,15,0,38.0,236.0,1.7,14.0,259.0,211.1,166.9
2017,3,15,15,15,235.5,210.0,1.7,13.5,331.5,214.5,162.5
2017,3,15,15,30,433.0,184.0,1.7,13.0,404.0,202.53,143.95
2017,3,15,15,45,221.0,167.0,1.75,13.0,279.0,148.63,110.14
2017,3,15,16,0,9.0,150.0,1.8,13.0,154.0,131.31,105.24
2017,3,15,16,15,4.5,132.5,1.75,12.5,134.5,115.44,97.19
2017,3,15,16,30,0.0,115.0,1.7,12.0,115.0,100.74,84.63
2017,3,15,16,45,0.0,96.0,1.65,12.0,96.0,84.77,70.54
2017,3,15,17,0,0.0,77.0,1.6,12.0,77.0,68.62,56.04
2017,3,15,17,15,0.0,58.0,1.55,11.5,58.0,52.3,41.22
2017,3,15,17,30,0.0,39.0,1.5,11.0,39.0,35.77,25.99
2017,3,15,17,45,0.0,23.5,1.45,11.0,23.5,21.82,12.43
2017,3,15,18,0,0.0,8.0,1.4,11.0,8.0,7.41,0.0
2017,3,15,18,15,0.0,4.0,1.35,10.5,4.0,3.81,0.0
2017,3,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.85,10.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.9,10.0,8.0,7.63,0.0
2017,3,16,6,45,34.0,27.5,2.0,10.5,32.0,57.18,35.99
2017,3,16,7,0,68.0,47.0,2.1,11.0,56.0,101.03,79.41
2017,3,16,7,15,95.5,69.0,2.1,11.5,87.5,144.91,118.54
2017,3,16,7,30,123.0,91.0,2.1,12.0,119.0,189.5,157.48
2017,3,16,7,45,142.5,113.0,2.15,12.5,153.5,229.91,191.84
2017,3,16,8,0,162.0,135.0,2.2,13.0,188.0,270.78,225.6
2017,3,16,8,15,178.0,154.5,2.1,13.0,221.5,306.28,254.34
2017,3,16,8,30,194.0,174.0,2.0,13.0,255.0,341.96,282.55
2017,3,16,8,45,207.0,195.5,1.95,13.5,291.0,377.79,309.66
2017,3,16,9,0,220.0,217.0,1.9,14.0,327.0,413.15,335.76
2017,3,16,9,15,224.5,237.5,1.95,14.0,358.0,439.96,355.47
2017,3,16,9,30,229.0,258.0,2.0,14.0,389.0,465.78,374.26
2017,3,16,9,45,233.5,276.0,2.05,14.5,417.5,487.68,389.25
2017,3,16,10,0,238.0,294.0,2.1,15.0,446.0,508.51,403.3
2017,3,16,10,15,254.0,307.0,2.15,15.0,476.5,542.95,428.37
2017,3,16,10,30,270.0,320.0,2.2,15.0,507.0,564.91,444.08
2017,3,16,10,45,454.5,270.0,2.25,15.5,596.5,666.38,521.7
2017,3,16,11,0,639.0,220.0,2.3,16.0,686.0,759.25,590.14
2017,3,16,11,15,755.5,175.5,2.25,16.0,739.0,795.33,616.21
2017,3,16,11,30,872.0,131.0,2.2,16.0,792.0,823.49,634.8
2017,3,16,11,45,881.5,128.5,2.2,16.0,803.0,808.74,623.84
2017,3,16,12,0,891.0,126.0,2.2,16.0,814.0,787.88,609.09
2017,3,16,12,15,891.5,126.0,2.25,16.0,815.0,763.35,592.2
2017,3,16,12,30,892.0,126.0,2.3,16.0,816.0,736.06,572.15
2017,3,16,12,45,741.0,191.0,2.35,16.5,760.5,668.47,519.0
2017,3,16,13,0,590.0,256.0,2.4,17.0,705.0,603.48,467.8
2017,3,16,13,15,731.5,191.5,2.45,17.0,736.5,601.92,467.65
2017,3,16,13,30,873.0,127.0,2.5,17.0,768.0,589.7,457.9
2017,3,16,13,45,663.5,200.0,2.55,17.0,678.5,507.53,393.24
2017,3,16,14,0,454.0,273.0,2.6,17.0,589.0,440.37,340.56
2017,3,16,14,15,642.0,198.0,2.65,16.5,624.0,429.26,329.52
2017,3,16,14,30,830.0,123.0,2.7,16.0,659.0,402.94,303.41
2017,3,16,14,45,596.5,181.5,2.75,16.0,555.5,331.42,247.62
2017,3,16,15,0,363.0,240.0,2.8,16.0,452.0,287.47,216.41
2017,3,16,15,15,292.5,232.0,2.8,15.5,395.0,243.38,182.57
2017,3,16,15,30,222.0,224.0,2.8,15.0,338.0,212.6,160.57
2017,3,16,15,45,357.5,179.0,2.85,15.0,342.5,171.56,122.55
2017,3,16,16,0,493.0,134.0,2.9,15.0,347.0,115.24,78.01
2017,3,16,16,15,450.0,127.5,2.9,14.5,303.5,87.47,72.06
2017,3,16,16,30,407.0,121.0,2.9,14.0,260.0,85.16,70.35
2017,3,16,16,45,379.0,103.5,2.95,13.5,216.5,74.48,61.07
2017,3,16,17,0,351.0,86.0,3.0,13.0,173.0,63.26,51.08
2017,3,16,17,15,361.5,67.0,2.9,12.5,138.0,50.37,39.36
2017,3,16,17,30,372.0,48.0,2.8,12.0,103.0,38.13,27.98
2017,3,16,17,45,245.0,33.0,2.75,11.5,63.5,25.75,15.85
2017,3,16,18,0,118.0,18.0,2.7,11.0,24.0,14.24,0.0
2017,3,16,18,15,59.0,9.0,2.6,10.5,12.0,8.58,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,17,6,15,68.0,7.0,0.7,9.0,9.0,0.0,0.0
2017,3,17,6,30,136.0,14.0,0.6,9.0,18.0,75.31,0.0
2017,3,17,6,45,287.5,26.0,0.5,9.5,57.5,204.94,148.04
2017,3,17,7,0,439.0,38.0,0.4,10.0,97.0,311.47,250.73
2017,3,17,7,15,524.0,45.5,0.4,10.5,147.0,385.97,315.14
2017,3,17,7,30,609.0,53.0,0.4,11.0,197.0,465.77,380.46
2017,3,17,7,45,664.5,58.0,0.45,11.5,249.5,523.77,426.5
2017,3,17,8,0,720.0,63.0,0.5,12.0,302.0,587.94,474.94
2017,3,17,8,15,755.5,67.5,0.45,12.5,353.0,638.3,508.78
2017,3,17,8,30,791.0,72.0,0.4,13.0,404.0,688.11,540.95
2017,3,17,8,45,815.5,75.0,0.4,13.5,452.5,726.78,564.92
2017,3,17,9,0,840.0,78.0,0.4,14.0,501.0,763.67,587.23
2017,3,17,9,15,858.0,80.5,0.35,14.5,545.0,786.58,598.71
2017,3,17,9,30,876.0,83.0,0.3,15.0,589.0,813.18,612.7
2017,3,17,9,45,886.0,86.5,0.25,16.0,626.5,831.65,619.9
2017,3,17,10,0,896.0,90.0,0.2,17.0,664.0,847.05,625.18
2017,3,17,10,15,905.5,91.5,0.15,17.0,696.0,856.6,629.11
2017,3,17,10,30,915.0,93.0,0.1,17.0,728.0,862.88,631.23
2017,3,17,10,45,920.0,95.0,0.1,17.5,752.0,862.65,628.9
2017,3,17,11,0,925.0,97.0,0.1,18.0,776.0,859.03,624.65
2017,3,17,11,15,929.0,98.0,0.15,18.0,793.0,850.17,619.13
2017,3,17,11,30,933.0,99.0,0.2,18.0,810.0,837.97,611.75
2017,3,17,11,45,932.0,101.0,0.25,18.5,818.0,819.65,599.45
2017,3,17,12,0,931.0,103.0,0.3,19.0,826.0,798.24,585.32
2017,3,17,12,15,931.0,103.0,0.3,19.0,826.5,772.63,568.76
2017,3,17,12,30,931.0,103.0,0.3,19.0,827.0,744.17,550.21
2017,3,17,12,45,927.5,103.5,0.35,19.5,819.0,711.14,526.81
2017,3,17,13,0,924.0,104.0,0.4,20.0,811.0,675.71,501.36
2017,3,17,13,15,919.0,103.5,0.45,20.0,795.0,636.28,473.47
2017,3,17,13,30,914.0,103.0,0.5,20.0,779.0,594.94,443.39
2017,3,17,13,45,665.5,197.0,0.55,20.0,681.5,507.88,379.17
2017,3,17,14,0,417.0,291.0,0.6,20.0,584.0,442.36,330.8
2017,3,17,14,15,647.5,194.5,0.7,20.0,626.0,430.35,319.88
2017,3,17,14,30,878.0,98.0,0.8,20.0,668.0,405.81,295.56
2017,3,17,14,45,863.0,96.5,0.9,20.0,630.5,349.56,248.66
2017,3,17,15,0,848.0,95.0,1.0,20.0,593.0,298.21,204.68
2017,3,17,15,15,701.5,124.5,1.1,19.5,516.5,240.3,160.71
2017,3,17,15,30,555.0,154.0,1.2,19.0,440.0,201.51,134.31
2017,3,17,15,45,552.5,139.0,1.3,19.0,401.0,156.74,100.1
2017,3,17,16,0,550.0,124.0,1.4,19.0,362.0,112.3,72.03
2017,3,17,16,15,516.5,115.5,1.5,18.0,317.5,79.0,63.64
2017,3,17,16,30,483.0,107.0,1.6,17.0,273.0,74.98,60.59
2017,3,17,16,45,535.5,83.5,1.7,16.5,240.0,59.93,47.54
2017,3,17,17,0,588.0,60.0,1.8,16.0,207.0,43.12,32.72
2017,3,17,17,15,508.5,51.5,1.9,15.0,157.5,38.29,28.35
2017,3,17,17,30,429.0,43.0,2.0,14.0,108.0,33.26,23.56
2017,3,17,17,45,214.5,34.5,2.15,13.5,67.0,26.88,16.83
2017,3,17,18,0,0.0,26.0,2.3,13.0,26.0,22.57,0.0
2017,3,17,18,15,0.0,13.0,2.15,12.5,13.0,12.39,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,1.05,10.0,2.5,2.38,0.0
2017,3,18,6,30,0.0,5.0,1.0,10.0,5.0,4.77,0.0
2017,3,18,6,45,0.0,16.0,1.0,10.5,16.0,14.83,5.94
2017,3,18,7,0,0.0,27.0,1.0,11.0,27.0,25.06,15.57
2017,3,18,7,15,0.0,40.5,1.1,11.0,40.5,37.63,26.74
2017,3,18,7,30,0.0,54.0,1.2,11.0,54.0,50.56,38.13
2017,3,18,7,45,0.0,68.5,1.3,11.5,68.5,64.91,50.47
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,79.16,62.48
2017,3,18,8,15,0.0,97.5,1.4,12.0,97.5,93.32,74.33
2017,3,18,8,30,0.0,112.0,1.4,12.0,112.0,107.42,85.96
2017,3,18,8,45,39.0,166.0,1.45,12.5,186.0,203.21,166.05
2017,3,18,9,0,78.0,220.0,1.5,13.0,260.0,294.51,239.44
2017,3,18,9,15,39.0,171.5,1.45,13.0,191.5,205.73,166.19
2017,3,18,9,30,0.0,123.0,1.4,13.0,123.0,116.04,91.47
2017,3,18,9,45,5.0,168.0,1.4,13.5,172.0,164.5,131.02
2017,3,18,10,0,10.0,213.0,1.4,14.0,221.0,213.2,169.57
2017,3,18,10,15,7.0,199.5,1.4,14.0,205.5,196.22,155.42
2017,3,18,10,30,4.0,186.0,1.4,14.0,190.0,179.75,141.94
2017,3,18,10,45,7.0,205.5,1.4,14.5,211.5,200.72,158.32
2017,3,18,11,0,10.0,225.0,1.4,15.0,233.0,221.46,174.21
2017,3,18,11,15,9.5,224.0,1.4,15.0,232.0,219.29,172.22
2017,3,18,11,30,9.0,223.0,1.4,15.0,231.0,217.17,170.4
2017,3,18,11,45,6.5,201.0,1.4,15.0,207.0,193.63,151.67
2017,3,18,12,0,4.0,179.0,1.4,15.0,183.0,170.49,133.27
2017,3,18,12,15,12.0,233.0,1.35,15.0,243.0,226.35,177.6
2017,3,18,12,30,20.0,287.0,1.3,15.0,303.0,280.98,219.89
2017,3,18,12,45,90.0,334.5,1.3,15.5,404.0,369.61,288.16
2017,3,18,13,0,160.0,382.0,1.3,16.0,505.0,449.73,347.5
2017,3,18,13,15,142.5,372.5,1.35,16.0,480.5,420.26,324.79
2017,3,18,13,30,125.0,363.0,1.4,16.0,456.0,391.99,303.64
2017,3,18,13,45,524.5,225.0,1.45,16.0,597.0,462.81,358.94
2017,3,18,14,0,924.0,87.0,1.5,16.0,738.0,506.13,388.06
2017,3,18,14,15,916.0,85.5,1.55,16.0,707.5,457.3,346.7
2017,3,18,14,30,908.0,84.0,1.6,16.0,677.0,407.59,304.08
2017,3,18,14,45,897.5,82.0,1.65,16.0,640.5,356.01,258.93
2017,3,18,15,0,887.0,80.0,1.7,16.0,604.0,304.25,212.85
2017,3,18,15,15,871.5,77.5,1.55,16.0,561.5,251.03,165.66
2017,3,18,15,30,856.0,75.0,1.4,16.0,519.0,198.59,120.82
2017,3,18,15,45,765.5,83.5,1.25,16.0,453.5,141.42,79.62
2017,3,18,16,0,675.0,92.0,1.1,16.0,388.0,94.5,53.81
2017,3,18,16,15,639.0,88.5,1.0,15.5,342.0,57.69,45.57
2017,3,18,16,30,603.0,85.0,0.9,15.0,296.0,57.79,45.92
2017,3,18,16,45,562.0,76.0,0.85,15.0,247.5,53.39,42.07
2017,3,18,17,0,521.0,67.0,0.8,15.0,199.0,48.74,37.88
2017,3,18,17,15,457.0,56.5,0.85,14.0,152.5,42.44,32.2
2017,3,18,17,30,393.0,46.0,0.9,13.0,106.0,35.81,25.98
2017,3,18,17,45,196.5,36.5,0.95,12.5,66.5,28.42,18.4
2017,3,18,18,0,0.0,27.0,1.0,12.0,27.0,23.45,0.0
2017,3,18,18,15,0.0,13.5,1.0,11.5,13.5,12.87,0.0
2017,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.0,0.2,10.0,8.0,7.63,0.0
2017,3,19,6,30,0.0,16.0,0.2,10.0,16.0,15.53,0.0
2017,3,19,6,45,63.0,34.5,0.25,10.5,43.5,82.97,60.67
2017,3,19,7,0,126.0,53.0,0.3,11.0,71.0,150.15,121.01
2017,3,19,7,15,151.5,74.0,0.4,11.0,105.0,194.06,159.79
2017,3,19,7,30,177.0,95.0,0.5,11.0,139.0,238.84,198.37
2017,3,19,7,45,199.5,114.5,0.65,11.5,174.5,280.5,233.05
2017,3,19,8,0,222.0,134.0,0.8,12.0,210.0,322.85,267.26
2017,3,19,8,15,332.5,139.5,0.8,12.5,273.0,411.55,338.29
2017,3,19,8,30,443.0,145.0,0.8,13.0,336.0,519.3,420.3
2017,3,19,8,45,626.5,117.0,0.85,13.5,420.5,641.53,511.76
2017,3,19,9,0,810.0,89.0,0.9,14.0,505.0,760.18,593.35
2017,3,19,9,15,535.0,175.5,0.8,14.0,459.5,646.17,505.7
2017,3,19,9,30,260.0,262.0,0.7,14.0,414.0,509.73,398.95
2017,3,19,9,45,316.5,268.0,0.6,14.5,465.5,561.28,436.6
2017,3,19,10,0,373.0,274.0,0.5,15.0,517.0,612.52,470.83
2017,3,19,10,15,274.5,307.0,0.5,15.0,490.5,562.59,431.18
2017,3,19,10,30,176.0,340.0,0.5,15.0,464.0,500.36,383.66
2017,3,19,10,45,136.5,348.0,0.5,15.0,446.5,470.7,361.15
2017,3,19,11,0,97.0,356.0,0.5,15.0,429.0,432.34,331.92
2017,3,19,11,15,48.5,247.5,0.5,15.0,284.0,279.49,217.2
2017,3,19,11,30,0.0,139.0,0.5,15.0,139.0,130.19,100.21
2017,3,19,11,45,19.5,237.0,0.55,15.0,252.5,237.83,186.07
2017,3,19,12,0,39.0,335.0,0.6,15.0,366.0,348.5,269.9
2017,3,19,12,15,45.0,343.0,0.6,15.0,378.5,356.55,275.02
2017,3,19,12,30,51.0,351.0,0.6,15.0,391.0,363.86,280.42
2017,3,19,12,45,86.5,365.5,0.65,15.5,433.0,395.8,304.36
2017,3,19,13,0,122.0,380.0,0.7,16.0,475.0,424.62,325.35
2017,3,19,13,15,100.0,365.0,0.7,16.0,441.5,390.0,299.23
2017,3,19,13,30,78.0,350.0,0.7,16.0,408.0,357.3,274.94
2017,3,19,13,45,63.0,328.5,0.75,16.0,375.0,324.64,250.8
2017,3,19,14,0,48.0,307.0,0.8,16.0,342.0,293.64,227.68
2017,3,19,14,15,174.0,301.0,0.85,15.5,417.5,331.74,256.76
2017,3,19,14,30,300.0,295.0,0.9,15.0,493.0,356.01,273.01
2017,3,19,14,45,262.0,283.0,0.95,15.0,449.0,314.64,240.5
2017,3,19,15,0,224.0,271.0,1.0,15.0,405.0,282.55,215.65
2017,3,19,15,15,167.0,251.5,1.0,15.0,347.5,239.45,183.11
2017,3,19,15,30,110.0,232.0,1.0,15.0,290.0,208.89,161.2
2017,3,19,15,45,57.0,190.0,1.05,15.0,220.0,163.61,127.74
2017,3,19,16,0,4.0,148.0,1.1,15.0,150.0,130.3,103.4
2017,3,19,16,15,2.0,130.5,1.05,14.5,131.5,114.43,95.35
2017,3,19,16,30,0.0,113.0,1.0,14.0,113.0,99.7,82.94
2017,3,19,16,45,0.0,94.5,1.0,13.5,94.5,84.06,69.47
2017,3,19,17,0,0.0,76.0,1.0,13.0,76.0,68.25,55.53
2017,3,19,17,15,0.0,58.0,1.05,12.5,58.0,52.65,41.49
2017,3,19,17,30,0.0,40.0,1.1,12.0,40.0,36.86,27.05
2017,3,19,17,45,0.0,25.0,1.15,12.0,25.0,23.21,14.16
2017,3,19,18,0,0.0,10.0,1.2,12.0,10.0,9.26,0.0
2017,3,19,18,15,0.0,5.0,1.15,11.5,5.0,4.77,0.0
2017,3,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.5,2.9,10.5,7.5,7.15,0.0
2017,3,20,6,30,0.0,15.0,3.0,11.0,15.0,13.92,0.0
2017,3,20,6,45,20.0,34.5,3.15,11.5,38.0,51.68,36.06
2017,3,20,7,0,40.0,54.0,3.3,12.0,61.0,85.51,66.94
2017,3,20,7,15,55.5,76.5,3.3,12.0,89.0,121.52,98.89
2017,3,20,7,30,71.0,99.0,3.3,12.0,117.0,157.52,130.43
2017,3,20,7,45,83.5,120.0,3.35,12.0,145.5,189.78,158.18
2017,3,20,8,0,96.0,141.0,3.4,12.0,174.0,233.18,194.56
2017,3,20,8,15,64.5,155.5,3.4,12.0,179.0,215.01,178.2
2017,3,20,8,30,33.0,170.0,3.4,12.0,184.0,206.04,169.31
2017,3,20,8,45,45.5,194.0,3.45,12.5,216.5,241.05,197.65
2017,3,20,9,0,58.0,218.0,3.5,13.0,249.0,276.07,225.41
2017,3,20,9,15,29.0,182.5,3.55,13.0,198.0,209.75,170.05
2017,3,20,9,30,0.0,147.0,3.6,13.0,147.0,139.83,111.34
2017,3,20,9,45,0.0,152.0,3.65,13.0,152.0,144.29,114.84
2017,3,20,10,0,0.0,157.0,3.7,13.0,157.0,148.79,118.27
2017,3,20,10,15,0.0,133.0,3.7,13.0,133.0,125.09,98.6
2017,3,20,10,30,0.0,109.0,3.7,13.0,109.0,101.97,79.42
2017,3,20,10,45,0.0,81.5,3.75,13.5,81.5,76.02,57.77
2017,3,20,11,0,0.0,54.0,3.8,14.0,54.0,50.34,36.34
2017,3,20,11,15,0.5,103.5,3.7,14.0,104.0,97.12,74.94
2017,3,20,11,30,1.0,153.0,3.6,14.0,154.0,144.23,113.27
2017,3,20,11,45,6.0,193.5,3.55,14.5,198.5,186.17,146.88
2017,3,20,12,0,11.0,234.0,3.5,15.0,243.0,227.55,179.55
2017,3,20,12,15,5.5,162.0,3.4,15.0,166.5,155.32,121.58
2017,3,20,12,30,0.0,90.0,3.3,15.0,90.0,84.04,63.7
2017,3,20,12,45,0.0,89.5,3.25,15.0,89.5,83.56,63.39
2017,3,20,13,0,0.0,89.0,3.2,15.0,89.0,83.09,63.03
2017,3,20,13,15,6.0,165.0,3.1,15.0,169.5,156.68,123.01
2017,3,20,13,30,12.0,241.0,3.0,15.0,250.0,228.06,180.05
2017,3,20,13,45,15.5,250.0,2.95,15.0,261.5,236.35,186.59
2017,3,20,14,0,19.0,259.0,2.9,15.0,273.0,243.96,192.73
2017,3,20,14,15,18.0,248.0,2.8,15.0,260.5,231.78,183.19
2017,3,20,14,30,17.0,237.0,2.7,15.0,248.0,219.71,173.79
2017,3,20,14,45,38.5,248.0,2.6,15.0,271.5,227.0,179.35
2017,3,20,15,0,60.0,259.0,2.5,15.0,295.0,235.81,185.76
2017,3,20,15,15,30.0,138.5,2.45,14.5,156.5,129.45,101.08
2017,3,20,15,30,0.0,18.0,2.4,14.0,18.0,16.72,8.55
2017,3,20,15,45,0.0,15.5,2.35,14.0,15.5,14.39,6.63
2017,3,20,16,0,0.0,13.0,2.3,14.0,13.0,12.06,4.67
2017,3,20,16,15,0.0,11.5,2.35,13.5,11.5,10.66,3.94
2017,3,20,16,30,0.0,10.0,2.4,13.0,10.0,9.27,2.72
2017,3,20,16,45,0.0,8.5,2.45,13.0,8.5,7.87,1.46
2017,3,20,17,0,0.0,7.0,2.5,13.0,7.0,6.48,0.2
2017,3,20,17,15,0.0,5.0,2.65,13.0,5.0,4.63,0.0
2017,3,20,17,30,0.0,3.0,2.8,13.0,3.0,2.77,0.0
2017,3,20,17,45,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2017,3,20,18,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2017,3,20,18,15,0.0,0.5,3.35,13.0,0.5,0.48,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,2.0,2.3,12.0,2.0,1.91,0.0
2017,3,21,6,30,0.0,4.0,2.2,12.0,4.0,3.7,0.0
2017,3,21,6,45,0.0,9.5,2.15,12.5,9.5,8.79,1.49
2017,3,21,7,0,0.0,15.0,2.1,13.0,15.0,13.89,6.11
2017,3,21,7,15,0.0,21.5,2.05,13.0,21.5,19.93,11.46
2017,3,21,7,30,0.0,28.0,2.0,13.0,28.0,25.97,16.76
2017,3,21,7,45,0.0,35.5,2.0,13.0,35.5,32.95,22.8
2017,3,21,8,0,0.0,43.0,2.0,13.0,43.0,39.94,28.77
2017,3,21,8,15,67.5,116.5,2.2,13.0,146.5,169.72,140.39
2017,3,21,8,30,135.0,190.0,2.4,13.0,250.0,319.21,263.43
2017,3,21,8,45,456.0,143.5,2.6,13.5,377.0,538.59,442.82
2017,3,21,9,0,777.0,97.0,2.8,14.0,504.0,749.83,602.64
2017,3,21,9,15,554.0,175.5,2.85,14.0,478.0,665.89,535.27
2017,3,21,9,30,331.0,254.0,2.9,14.0,452.0,560.99,450.05
2017,3,21,9,45,346.0,268.5,3.0,14.0,486.5,588.63,470.98
2017,3,21,10,0,361.0,283.0,3.1,14.0,521.0,614.91,489.98
2017,3,21,10,15,282.0,314.0,3.05,14.0,505.5,578.26,458.88
2017,3,21,10,30,203.0,345.0,3.0,14.0,490.0,529.32,419.01
2017,3,21,10,45,193.0,358.0,3.0,14.0,499.5,529.03,417.99
2017,3,21,11,0,183.0,371.0,3.0,14.0,509.0,527.88,416.11
2017,3,21,11,15,99.5,319.0,3.0,14.0,394.5,400.52,317.05
2017,3,21,11,30,16.0,267.0,3.0,14.0,280.0,264.97,209.34
2017,3,21,11,45,156.5,323.0,3.05,14.0,447.5,438.01,348.03
2017,3,21,12,0,297.0,379.0,3.1,14.0,615.0,595.12,467.79
2017,3,21,12,15,302.0,376.0,3.15,14.0,616.0,582.47,457.27
2017,3,21,12,30,307.0,373.0,3.2,14.0,617.0,568.7,446.86
2017,3,21,12,45,624.5,237.5,3.25,14.0,727.0,644.87,509.64
2017,3,21,13,0,942.0,102.0,3.3,14.0,837.0,696.76,551.49
2017,3,21,13,15,938.0,101.0,3.35,14.0,821.5,656.59,519.34
2017,3,21,13,30,934.0,100.0,3.4,14.0,806.0,614.42,485.52
2017,3,21,13,45,931.0,97.5,3.45,14.0,782.5,569.62,448.82
2017,3,21,14,0,928.0,95.0,3.5,14.0,759.0,523.12,409.77
2017,3,21,14,15,918.5,93.5,3.55,14.0,727.5,473.22,366.98
2017,3,21,14,30,909.0,92.0,3.6,14.0,696.0,422.58,322.47
2017,3,21,14,45,897.0,90.0,3.65,14.0,658.5,370.22,275.6
2017,3,21,15,0,885.0,88.0,3.7,14.0,621.0,317.82,228.02
2017,3,21,15,15,442.5,89.5,3.65,14.0,356.0,163.3,113.61
2017,3,21,15,30,0.0,91.0,3.6,14.0,91.0,84.64,65.7
2017,3,21,15,45,400.0,84.0,3.6,14.0,263.0,102.07,63.08
2017,3,21,16,0,800.0,77.0,3.6,14.0,435.0,101.23,53.82
2017,3,21,16,15,766.5,73.0,3.45,13.5,383.5,52.34,41.17
2017,3,21,16,30,733.0,69.0,3.3,13.0,332.0,49.96,39.27
2017,3,21,16,45,680.5,64.5,3.2,12.5,278.5,43.94,34.01
2017,3,21,17,0,628.0,60.0,3.1,12.0,225.0,42.54,32.79
2017,3,21,17,15,551.5,52.5,2.95,11.5,174.0,38.56,29.09
2017,3,21,17,30,475.0,45.0,2.8,11.0,123.0,34.44,25.06
2017,3,21,17,45,342.5,34.0,2.7,11.0,79.5,26.84,17.52
2017,3,21,18,0,210.0,23.0,2.6,11.0,36.0,18.83,4.12
2017,3,21,18,15,105.0,11.5,2.5,10.5,18.0,10.96,0.0
2017,3,21,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,6,15,77.5,11.5,2.25,9.0,16.0,44.71,0.0
2017,3,22,6,30,155.0,23.0,2.3,9.0,32.0,122.38,46.04
2017,3,22,6,45,286.5,36.0,2.4,9.5,74.5,221.68,176.8
2017,3,22,7,0,418.0,49.0,2.5,10.0,117.0,322.2,267.37
2017,3,22,7,15,497.0,58.0,2.55,10.0,167.5,396.63,333.39
2017,3,22,7,30,576.0,67.0,2.6,10.0,218.0,475.57,400.74
2017,3,22,7,45,633.5,72.0,2.7,10.0,271.0,539.03,453.45
2017,3,22,8,0,691.0,77.0,2.8,10.0,324.0,604.25,505.7
2017,3,22,8,15,605.0,106.0,2.85,10.0,345.5,593.96,495.37
2017,3,22,8,30,519.0,135.0,2.9,10.0,367.0,570.63,474.78
2017,3,22,8,45,669.5,113.0,2.95,10.5,446.0,678.47,558.31
2017,3,22,9,0,820.0,91.0,3.0,11.0,525.0,780.54,631.97
2017,3,22,9,15,479.0,185.0,3.05,11.0,443.5,617.44,503.41
2017,3,22,9,30,138.0,279.0,3.1,11.0,362.0,418.07,339.36
2017,3,22,9,45,177.5,296.0,3.2,11.5,410.0,467.2,378.42
2017,3,22,10,0,217.0,313.0,3.3,12.0,458.0,515.97,415.45
2017,3,22,10,15,208.5,330.0,3.35,12.0,474.5,523.29,419.67
2017,3,22,10,30,200.0,347.0,3.4,12.0,491.0,529.48,423.29
2017,3,22,10,45,359.0,312.0,3.5,12.0,580.0,630.36,503.73
2017,3,22,11,0,518.0,277.0,3.6,12.0,669.0,727.5,578.84
2017,3,22,11,15,383.0,330.0,3.65,12.0,623.0,651.33,517.51
2017,3,22,11,30,248.0,383.0,3.7,12.0,577.0,577.95,458.57
2017,3,22,11,45,138.5,351.5,3.8,12.5,460.0,452.14,359.74
2017,3,22,12,0,29.0,320.0,3.9,13.0,343.0,326.75,259.15
2017,3,22,12,15,62.0,354.0,3.95,12.5,403.5,379.7,302.19
2017,3,22,12,30,95.0,388.0,4.0,12.0,464.0,429.51,341.81
2017,3,22,12,45,266.0,356.0,4.05,12.0,565.5,511.12,408.03
2017,3,22,13,0,437.0,324.0,4.1,12.0,667.0,577.32,460.44
2017,3,22,13,15,220.0,246.0,4.1,12.0,418.5,356.61,286.91
2017,3,22,13,30,3.0,168.0,4.1,12.0,170.0,157.26,124.6
2017,3,22,13,45,154.0,249.5,4.2,12.0,360.5,303.14,243.9
2017,3,22,14,0,305.0,331.0,4.3,12.0,551.0,428.54,341.58
2017,3,22,14,15,201.5,321.0,4.3,12.0,464.0,361.14,287.48
2017,3,22,14,30,98.0,311.0,4.3,12.0,377.0,304.67,243.2
2017,3,22,14,45,52.0,251.0,4.35,12.0,286.0,234.25,187.43
2017,3,22,15,0,6.0,191.0,4.4,12.0,195.0,173.65,139.44
2017,3,22,15,15,151.5,207.5,4.4,11.5,289.0,205.87,161.17
2017,3,22,15,30,297.0,224.0,4.4,11.0,383.0,223.87,169.54
2017,3,22,15,45,278.0,205.0,4.4,11.0,343.0,187.43,140.58
2017,3,22,16,0,259.0,186.0,4.4,11.0,303.0,153.21,115.93
2017,3,22,16,15,236.5,165.5,4.3,10.5,262.5,120.25,102.25
2017,3,22,16,30,214.0,145.0,4.2,10.0,222.0,106.12,90.14
2017,3,22,16,45,417.0,104.5,4.15,10.0,225.5,74.38,61.81
2017,3,22,17,0,620.0,64.0,4.1,10.0,229.0,45.66,35.86
2017,3,22,17,15,544.0,56.0,4.0,9.5,177.5,41.4,31.91
2017,3,22,17,30,468.0,48.0,3.9,9.0,126.0,37.0,27.59
2017,3,22,17,45,342.0,36.0,3.85,8.5,82.0,28.56,19.3
2017,3,22,18,0,216.0,24.0,3.8,8.0,38.0,19.66,6.03
2017,3,22,18,15,108.0,12.0,3.75,8.0,19.0,11.44,0.0
2017,3,22,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,6,15,103.0,12.5,1.8,6.5,19.0,57.2,0.0
2017,3,23,6,30,206.0,25.0,1.8,7.0,38.0,151.4,77.78
2017,3,23,6,45,328.5,38.0,1.85,7.5,82.0,247.19,199.88
2017,3,23,7,0,451.0,51.0,1.9,8.0,126.0,345.09,287.94
2017,3,23,7,15,527.5,59.5,1.85,8.5,177.5,419.16,352.52
2017,3,23,7,30,604.0,68.0,1.8,9.0,229.0,497.36,417.49
2017,3,23,7,45,648.5,75.5,1.8,9.5,281.5,556.25,464.33
2017,3,23,8,0,693.0,83.0,1.8,10.0,334.0,616.03,509.92
2017,3,23,8,15,728.0,88.0,1.8,10.0,386.0,666.16,546.37
2017,3,23,8,30,763.0,93.0,1.8,10.0,438.0,715.76,581.52
2017,3,23,8,45,604.5,142.5,1.8,10.5,434.0,663.19,538.16
2017,3,23,9,0,446.0,192.0,1.8,11.0,430.0,595.9,482.27
2017,3,23,9,15,475.5,200.0,1.9,11.0,472.5,633.22,510.71
2017,3,23,9,30,505.0,208.0,2.0,11.0,515.0,669.45,537.17
2017,3,23,9,45,510.0,220.5,2.1,11.5,546.5,688.5,549.21
2017,3,23,10,0,515.0,233.0,2.2,12.0,578.0,705.37,559.74
2017,3,23,10,15,619.5,206.0,2.25,12.0,639.5,766.76,605.88
2017,3,23,10,30,724.0,179.0,2.3,12.0,701.0,822.63,646.2
2017,3,23,10,45,811.5,152.5,2.35,12.5,756.0,857.39,668.63
2017,3,23,11,0,899.0,126.0,2.4,13.0,811.0,887.07,687.55
2017,3,23,11,15,903.5,127.0,2.45,13.0,827.5,878.17,680.84
2017,3,23,11,30,908.0,128.0,2.5,13.0,844.0,866.01,672.33
2017,3,23,11,45,896.5,136.5,2.6,13.0,849.0,849.33,661.14
2017,3,23,12,0,885.0,145.0,2.7,13.0,854.0,825.51,644.9
2017,3,23,12,15,884.5,144.5,2.8,12.5,853.5,798.55,627.57
2017,3,23,12,30,884.0,144.0,2.9,12.0,853.0,768.93,607.36
2017,3,23,12,45,893.0,136.5,3.05,12.0,847.0,736.61,583.68
2017,3,23,13,0,902.0,129.0,3.2,12.0,841.0,701.28,557.12
2017,3,23,13,15,897.0,128.0,3.15,12.0,824.0,661.54,525.53
2017,3,23,13,30,892.0,127.0,3.1,12.0,807.0,618.59,490.93
2017,3,23,13,45,899.0,118.5,3.1,12.0,786.0,576.62,456.47
2017,3,23,14,0,906.0,110.0,3.1,12.0,765.0,530.88,418.09
2017,3,23,14,15,895.5,108.0,3.0,12.0,732.5,480.85,375.08
2017,3,23,14,30,885.0,106.0,2.9,12.0,700.0,430.25,330.6
2017,3,23,14,45,880.5,99.5,2.85,12.0,663.5,377.6,283.52
2017,3,23,15,0,876.0,93.0,2.8,12.0,627.0,324.31,235.07
2017,3,23,15,15,572.0,161.5,2.65,11.5,500.5,252.93,183.03
2017,3,23,15,30,268.0,230.0,2.5,11.0,374.0,224.09,170.16
2017,3,23,15,45,302.5,202.5,2.45,11.0,351.0,189.57,140.69
2017,3,23,16,0,337.0,175.0,2.4,11.0,328.0,151.79,111.47
2017,3,23,16,15,245.0,162.5,2.3,10.5,267.0,119.29,101.2
2017,3,23,16,30,153.0,150.0,2.2,10.0,206.0,115.17,98.05
2017,3,23,16,45,132.5,129.0,2.1,10.0,172.5,100.58,85.22
2017,3,23,17,0,112.0,108.0,2.0,10.0,139.0,85.52,71.73
2017,3,23,17,15,94.5,86.0,1.95,9.5,108.0,69.35,57.08
2017,3,23,17,30,77.0,64.0,1.9,9.0,77.0,52.68,41.67
2017,3,23,17,45,39.5,43.5,1.9,9.0,50.0,37.82,27.44
2017,3,23,18,0,2.0,23.0,1.9,9.0,23.0,20.97,7.93
2017,3,23,18,15,1.0,11.5,1.8,9.0,11.5,10.96,0.0
2017,3,23,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,10.5,5.0,9.0,10.5,10.01,0.0
2017,3,24,6,30,0.0,21.0,5.1,9.0,21.0,20.2,7.15
2017,3,24,6,45,18.0,41.5,5.2,9.0,44.5,58.52,43.53
2017,3,24,7,0,36.0,62.0,5.3,9.0,68.0,92.56,74.32
2017,3,24,7,15,50.0,84.5,5.3,9.0,96.0,127.37,105.49
2017,3,24,7,30,64.0,107.0,5.3,9.0,124.0,162.27,136.32
2017,3,24,7,45,74.5,128.5,5.3,9.5,152.5,193.73,163.29
2017,3,24,8,0,85.0,150.0,5.3,10.0,181.0,225.4,189.83
2017,3,24,8,15,48.5,156.0,5.2,10.0,174.5,202.88,169.29
2017,3,24,8,30,12.0,162.0,5.1,10.0,168.0,169.53,139.51
2017,3,24,8,45,6.0,131.0,5.0,10.0,134.0,130.23,105.82
2017,3,24,9,0,0.0,100.0,4.9,10.0,100.0,93.71,74.43
2017,3,24,9,15,0.0,90.5,4.7,10.0,90.5,84.34,66.31
2017,3,24,9,30,0.0,81.0,4.5,10.0,81.0,75.47,58.64
2017,3,24,9,45,0.0,73.5,4.35,10.5,73.5,68.49,52.49
2017,3,24,10,0,0.0,66.0,4.2,11.0,66.0,61.5,46.4
2017,3,24,10,15,0.0,78.0,4.05,11.0,78.0,72.73,55.73
2017,3,24,10,30,0.0,90.0,3.9,11.0,90.0,83.97,65.01
2017,3,24,10,45,14.0,196.5,3.75,11.5,207.5,197.83,158.89
2017,3,24,11,0,28.0,303.0,3.6,12.0,325.0,321.27,257.05
2017,3,24,11,15,47.0,335.5,3.45,12.0,373.0,366.72,292.46
2017,3,24,11,30,66.0,368.0,3.3,12.0,421.0,410.65,326.4
2017,3,24,11,45,41.0,322.0,3.15,12.0,355.0,341.45,271.52
2017,3,24,12,0,16.0,276.0,3.0,12.0,289.0,271.09,215.52
2017,3,24,12,15,11.5,240.0,2.85,12.0,249.5,232.75,185.05
2017,3,24,12,30,7.0,204.0,2.7,12.0,210.0,195.13,154.86
2017,3,24,12,45,9.0,222.5,2.55,12.0,230.0,212.88,169.21
2017,3,24,13,0,11.0,241.0,2.4,12.0,250.0,230.17,182.98
2017,3,24,13,15,6.5,202.0,2.25,12.0,207.5,190.88,151.44
2017,3,24,13,30,2.0,163.0,2.1,12.0,165.0,152.18,120.27
2017,3,24,13,45,7.0,200.0,2.0,12.0,206.0,187.74,149.27
2017,3,24,14,0,12.0,237.0,1.9,12.0,247.0,221.84,176.66
2017,3,24,14,15,13.0,234.0,1.75,12.0,244.0,218.01,173.57
2017,3,24,14,30,14.0,231.0,1.6,12.0,241.0,213.94,170.44
2017,3,24,14,45,21.5,235.5,1.5,12.0,249.5,218.03,173.75
2017,3,24,15,0,29.0,240.0,1.4,12.0,258.0,213.99,170.41
2017,3,24,15,15,17.0,206.5,1.25,12.0,217.0,187.28,149.41
2017,3,24,15,30,5.0,173.0,1.1,12.0,176.0,155.3,124.19
2017,3,24,15,45,2.5,138.0,0.95,12.0,139.5,124.71,99.49
2017,3,24,16,0,0.0,103.0,0.8,12.0,103.0,94.33,74.61
2017,3,24,16,15,0.0,80.5,0.7,11.5,80.5,74.66,58.43
2017,3,24,16,30,0.0,58.0,0.6,11.0,58.0,53.92,43.14
2017,3,24,16,45,0.0,49.0,0.5,11.0,49.0,45.53,35.71
2017,3,24,17,0,0.0,40.0,0.4,11.0,40.0,37.14,28.14
2017,3,24,17,15,0.0,31.0,0.45,10.5,31.0,28.76,20.5
2017,3,24,17,30,0.0,22.0,0.5,10.0,22.0,20.4,12.75
2017,3,24,17,45,0.0,14.5,0.6,10.0,14.5,13.43,6.16
2017,3,24,18,0,0.0,7.0,0.7,10.0,7.0,6.48,0.0
2017,3,24,18,15,0.0,3.5,0.7,9.5,3.5,3.34,0.0
2017,3,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,6,15,108.0,13.5,1.6,8.5,21.5,61.25,0.0
2017,3,25,6,30,216.0,27.0,1.6,9.0,43.0,164.66,108.16
2017,3,25,6,45,330.0,40.0,1.6,9.5,87.0,253.33,205.49
2017,3,25,7,0,444.0,53.0,1.6,10.0,131.0,347.53,288.51
2017,3,25,7,15,516.5,61.5,1.65,10.0,182.0,419.43,351.02
2017,3,25,7,30,589.0,70.0,1.7,10.0,233.0,495.22,414.25
2017,3,25,7,45,640.0,75.5,1.75,10.0,285.5,555.92,463.2
2017,3,25,8,0,691.0,81.0,1.8,10.0,338.0,617.92,511.12
2017,3,25,8,15,444.5,139.0,1.8,10.5,313.5,515.16,425.56
2017,3,25,8,30,198.0,197.0,1.8,11.0,289.0,377.06,310.49
2017,3,25,8,45,230.0,216.0,1.8,11.5,333.5,425.22,348.47
2017,3,25,9,0,262.0,235.0,1.8,12.0,378.0,486.36,394.29
2017,3,25,9,15,300.0,248.5,1.75,12.0,424.0,533.44,429.27
2017,3,25,9,30,338.0,262.0,1.7,12.0,470.0,580.33,463.52
2017,3,25,9,45,377.0,269.0,1.65,12.5,514.5,620.18,491.22
2017,3,25,10,0,416.0,276.0,1.6,13.0,559.0,669.89,525.29
2017,3,25,10,15,480.5,264.0,1.65,13.0,604.5,709.27,554.16
2017,3,25,10,30,545.0,252.0,1.7,13.0,650.0,746.77,581.49
2017,3,25,10,45,272.5,200.5,1.75,13.5,399.5,454.07,361.25
2017,3,25,11,0,0.0,149.0,1.8,14.0,149.0,139.96,108.8
2017,3,25,11,15,109.0,271.5,1.85,14.0,359.0,361.63,287.67
2017,3,25,11,30,218.0,394.0,1.9,14.0,569.0,566.65,441.78
2017,3,25,11,45,329.0,364.5,1.95,14.0,630.0,622.38,483.53
2017,3,25,12,0,440.0,335.0,2.0,14.0,691.0,670.66,520.25
2017,3,25,12,15,683.0,223.5,2.05,14.0,777.0,730.62,568.29
2017,3,25,12,30,926.0,112.0,2.1,14.0,863.0,772.37,601.21
2017,3,25,12,45,915.5,116.5,2.15,14.0,852.5,737.81,575.72
2017,3,25,13,0,905.0,121.0,2.2,14.0,842.0,701.26,548.21
2017,3,25,13,15,900.5,120.0,2.3,14.0,825.5,661.73,518.35
2017,3,25,13,30,896.0,119.0,2.4,14.0,809.0,620.35,486.26
2017,3,25,13,45,614.5,224.5,2.55,14.0,691.0,520.11,407.64
2017,3,25,14,0,333.0,330.0,2.7,14.0,573.0,443.84,347.53
2017,3,25,14,15,597.0,221.5,2.8,14.0,635.0,445.8,347.26
2017,3,25,14,30,861.0,113.0,2.9,14.0,697.0,427.39,327.01
2017,3,25,14,45,850.0,109.5,3.0,14.0,660.0,375.57,281.26
2017,3,25,15,0,839.0,106.0,3.1,14.0,623.0,323.82,234.87
2017,3,25,15,15,820.5,103.0,3.1,13.5,579.0,271.04,187.97
2017,3,25,15,30,802.0,100.0,3.1,13.0,535.0,219.57,143.05
2017,3,25,15,45,785.5,94.0,3.15,13.0,488.5,167.42,100.28
2017,3,25,16,0,769.0,88.0,3.2,13.0,442.0,116.82,65.4
2017,3,25,16,15,735.5,83.5,3.1,12.5,390.5,63.29,41.0
2017,3,25,16,30,702.0,79.0,3.0,12.0,339.0,52.05,41.27
