Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,1.0,9.0,10.0,9.53,0.0
2017,4,5,6,15,54.0,29.0,1.0,9.5,36.0,70.08,45.93
2017,4,5,6,30,108.0,48.0,1.0,10.0,62.0,134.08,107.35
2017,4,5,6,45,142.5,69.5,1.0,10.5,97.0,183.79,151.64
2017,4,5,7,0,177.0,91.0,1.0,11.0,132.0,235.24,196.13
2017,4,5,7,15,197.0,113.0,0.95,11.0,169.5,279.6,233.44
2017,4,5,7,30,217.0,135.0,0.9,11.0,207.0,324.52,269.94
2017,4,5,7,45,239.5,152.5,0.9,11.5,244.5,365.93,302.24
2017,4,5,8,0,262.0,170.0,0.9,12.0,282.0,408.02,334.11
2017,4,5,8,15,407.5,160.0,0.85,12.5,358.0,528.4,427.1
2017,4,5,8,30,553.0,150.0,0.8,13.0,434.0,642.9,510.72
2017,4,5,8,45,464.0,194.5,0.75,14.0,448.0,629.1,493.03
2017,4,5,9,0,375.0,239.0,0.7,15.0,462.0,595.69,463.25
2017,4,5,9,15,489.5,218.5,0.7,15.5,531.0,687.68,529.27
2017,4,5,9,30,604.0,198.0,0.7,16.0,600.0,773.16,587.15
2017,4,5,9,45,551.0,231.5,0.7,16.5,613.5,759.42,572.78
2017,4,5,10,0,498.0,265.0,0.7,17.0,627.0,746.63,560.44
2017,4,5,10,15,441.0,303.5,0.75,17.0,633.5,732.02,548.52
2017,4,5,10,30,384.0,342.0,0.8,17.0,640.0,705.76,528.9
2017,4,5,10,45,343.0,364.5,0.85,17.5,637.0,685.5,512.98
2017,4,5,11,0,302.0,387.0,0.9,18.0,634.0,663.9,496.09
2017,4,5,11,15,327.5,387.5,0.9,18.0,659.5,676.67,505.15
2017,4,5,11,30,353.0,388.0,0.9,18.0,685.0,687.47,512.43
2017,4,5,11,45,358.5,390.5,0.95,18.0,694.0,681.51,508.41
2017,4,5,12,0,364.0,393.0,1.0,18.0,703.0,674.02,503.49
2017,4,5,12,15,349.0,397.0,1.0,18.0,694.0,650.5,486.62
2017,4,5,12,30,334.0,401.0,1.0,18.0,685.0,626.61,469.58
2017,4,5,12,45,300.0,405.0,1.05,18.0,658.5,589.01,442.95
2017,4,5,13,0,266.0,409.0,1.1,18.0,632.0,552.76,417.1
2017,4,5,13,15,328.5,381.5,1.15,18.0,651.0,552.62,418.39
2017,4,5,13,30,391.0,354.0,1.2,18.0,670.0,547.62,415.36
2017,4,5,13,45,353.5,354.0,1.25,18.0,633.5,504.82,383.65
2017,4,5,14,0,316.0,354.0,1.3,18.0,597.0,464.51,353.68
2017,4,5,14,15,238.5,349.0,1.3,17.5,528.5,409.24,312.83
2017,4,5,14,30,161.0,344.0,1.3,17.0,460.0,356.61,273.96
2017,4,5,14,45,226.0,317.0,1.35,17.0,470.0,346.75,265.41
2017,4,5,15,0,291.0,290.0,1.4,17.0,480.0,324.15,245.72
2017,4,5,15,15,238.5,276.0,1.4,16.5,424.5,286.56,217.19
2017,4,5,15,30,186.0,262.0,1.4,16.0,369.0,247.91,188.43
2017,4,5,15,45,295.0,221.5,1.45,15.5,375.0,214.34,157.43
2017,4,5,16,0,404.0,181.0,1.5,15.0,381.0,169.39,118.21
2017,4,5,16,15,285.5,175.0,1.45,14.5,308.5,140.8,104.61
2017,4,5,16,30,167.0,169.0,1.4,14.0,236.0,127.91,107.26
2017,4,5,16,45,149.0,148.5,1.4,13.5,202.5,114.02,95.66
2017,4,5,17,0,131.0,128.0,1.4,13.0,169.0,99.67,83.39
2017,4,5,17,15,114.0,105.0,1.3,12.5,135.5,83.25,68.96
2017,4,5,17,30,97.0,82.0,1.2,12.0,102.0,66.32,53.73
2017,4,5,17,45,71.0,60.0,1.2,12.0,72.5,49.54,38.23
2017,4,5,18,0,45.0,38.0,1.2,12.0,43.0,32.28,21.93
2017,4,5,18,15,22.5,19.0,1.15,11.5,21.5,16.73,0.81
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,1.1,11.0,2.0,1.91,0.0
2017,4,6,6,15,0.0,9.0,1.2,11.0,9.0,8.33,0.67
2017,4,6,6,30,0.0,16.0,1.3,11.0,16.0,14.82,6.87
2017,4,6,6,45,0.0,25.0,1.45,11.5,25.0,23.18,14.28
2017,4,6,7,0,0.0,34.0,1.6,12.0,34.0,31.55,21.63
2017,4,6,7,15,0.0,43.5,1.7,12.0,43.5,40.4,29.33
2017,4,6,7,30,0.0,53.0,1.8,12.0,53.0,49.26,36.93
2017,4,6,7,45,0.0,92.0,1.95,12.5,92.0,87.56,69.37
2017,4,6,8,0,0.0,131.0,2.1,13.0,131.0,127.89,102.81
2017,4,6,8,15,10.0,160.5,2.15,13.5,166.0,165.92,134.02
2017,4,6,8,30,20.0,190.0,2.2,14.0,201.0,204.22,164.85
2017,4,6,8,45,14.0,192.0,2.3,14.5,200.5,199.57,159.97
2017,4,6,9,0,8.0,194.0,2.4,15.0,200.0,195.13,155.43
2017,4,6,9,15,135.0,250.5,2.5,15.0,341.5,388.91,312.61
2017,4,6,9,30,262.0,307.0,2.6,15.0,483.0,575.57,455.74
2017,4,6,9,45,150.5,306.0,2.75,15.0,408.0,459.99,364.18
2017,4,6,10,0,39.0,305.0,2.9,15.0,333.0,343.96,271.43
2017,4,6,10,15,19.5,199.0,2.95,15.0,213.0,213.56,168.77
2017,4,6,10,30,0.0,93.0,3.0,15.0,93.0,86.85,65.97
2017,4,6,10,45,28.5,232.5,3.15,15.0,256.0,252.79,200.38
2017,4,6,11,0,57.0,372.0,3.3,15.0,419.0,416.57,327.19
2017,4,6,11,15,41.0,349.5,3.4,15.0,384.0,376.13,294.99
2017,4,6,11,30,25.0,327.0,3.5,15.0,349.0,330.48,259.37
2017,4,6,11,45,26.0,329.0,3.65,15.0,351.5,336.65,264.28
2017,4,6,12,0,27.0,331.0,3.8,15.0,354.0,336.23,263.97
2017,4,6,12,15,30.0,342.0,3.9,14.5,368.0,345.62,271.82
2017,4,6,12,30,33.0,353.0,4.0,14.0,382.0,354.42,279.22
2017,4,6,12,45,46.0,369.5,4.1,14.0,409.0,374.71,295.29
2017,4,6,13,0,59.0,386.0,4.2,14.0,436.0,393.37,310.02
2017,4,6,13,15,39.5,339.0,4.2,13.5,372.0,333.84,264.09
2017,4,6,13,30,20.0,292.0,4.2,13.0,308.0,279.4,221.74
2017,4,6,13,45,14.0,251.0,4.25,13.0,262.5,237.68,188.85
2017,4,6,14,0,8.0,210.0,4.3,13.0,217.0,196.77,156.24
2017,4,6,14,15,4.0,180.5,4.4,12.5,184.5,167.74,133.26
2017,4,6,14,30,0.0,151.0,4.5,12.0,152.0,139.2,110.4
2017,4,6,14,45,12.5,200.0,4.6,12.0,208.5,186.19,149.06
2017,4,6,15,0,25.0,249.0,4.7,12.0,265.0,229.29,184.08
2017,4,6,15,15,46.5,250.0,4.75,12.0,278.0,224.18,179.43
2017,4,6,15,30,68.0,251.0,4.8,12.0,291.0,222.96,177.76
2017,4,6,15,45,34.0,130.0,4.85,12.0,150.0,119.89,94.22
2017,4,6,16,0,0.0,9.0,4.9,12.0,9.0,8.35,1.5
2017,4,6,16,15,0.0,9.5,4.95,11.5,9.5,8.81,1.94
2017,4,6,16,30,0.0,10.0,5.0,11.0,10.0,9.27,2.74
2017,4,6,16,45,0.0,8.5,5.05,11.0,8.5,7.88,1.49
2017,4,6,17,0,0.0,7.0,5.1,11.0,7.0,6.48,0.24
2017,4,6,17,15,0.0,5.5,5.25,10.5,5.5,5.09,0.0
2017,4,6,17,30,0.0,4.0,5.4,10.0,4.0,3.7,0.0
2017,4,6,17,45,0.0,3.0,5.6,10.0,3.0,2.77,0.0
2017,4,6,18,0,0.0,2.0,5.8,10.0,2.0,1.85,0.0
2017,4,6,18,15,0.0,1.0,6.05,10.0,1.0,0.92,0.0
2017,4,6,18,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,2.0,10.0,1.5,1.43,0.0
2017,4,7,6,0,0.0,3.0,2.0,10.0,3.0,2.86,0.0
2017,4,7,6,15,0.0,11.5,2.0,10.0,11.5,10.65,2.68
2017,4,7,6,30,0.0,20.0,2.0,10.0,20.0,18.54,10.1
2017,4,7,6,45,0.0,31.5,2.05,10.5,31.5,29.23,19.57
2017,4,7,7,0,0.0,43.0,2.1,11.0,43.0,39.94,28.97
2017,4,7,7,15,0.0,55.0,2.1,11.0,55.0,51.13,38.71
2017,4,7,7,30,0.0,67.0,2.1,11.0,67.0,62.33,48.31
2017,4,7,7,45,0.0,85.5,2.1,11.5,85.5,80.67,63.75
2017,4,7,8,0,0.0,104.0,2.1,12.0,104.0,99.01,78.9
2017,4,7,8,15,0.0,99.5,2.15,12.0,99.5,93.72,74.15
2017,4,7,8,30,0.0,95.0,2.2,12.0,95.0,88.89,69.85
2017,4,7,8,45,0.0,89.5,2.25,12.0,89.5,83.4,65.03
2017,4,7,9,0,0.0,84.0,2.3,12.0,84.0,78.27,60.54
2017,4,7,9,15,11.5,168.5,2.35,12.0,176.5,171.1,137.61
2017,4,7,9,30,23.0,253.0,2.4,12.0,269.0,266.81,214.6
2017,4,7,9,45,30.0,278.5,2.45,12.5,300.0,309.96,247.75
2017,4,7,10,0,37.0,304.0,2.5,13.0,331.0,341.02,271.15
2017,4,7,10,15,53.0,333.5,2.55,13.0,374.0,383.87,304.28
2017,4,7,10,30,69.0,363.0,2.6,13.0,417.0,425.89,336.33
2017,4,7,10,45,51.5,351.5,2.65,13.0,392.5,394.5,311.22
2017,4,7,11,0,34.0,340.0,2.7,13.0,368.0,363.84,286.92
2017,4,7,11,15,43.0,361.0,2.75,13.0,397.0,389.38,306.73
2017,4,7,11,30,52.0,382.0,2.8,13.0,426.0,413.96,325.46
2017,4,7,11,45,55.5,389.0,2.85,13.5,436.5,419.28,328.77
2017,4,7,12,0,59.0,396.0,2.9,14.0,447.0,424.07,331.77
2017,4,7,12,15,97.0,414.0,2.95,14.0,497.5,465.48,364.04
2017,4,7,12,30,135.0,432.0,3.0,14.0,548.0,505.53,394.69
2017,4,7,12,45,162.0,428.0,3.05,14.0,566.0,511.46,399.53
2017,4,7,13,0,189.0,424.0,3.1,14.0,584.0,515.19,402.77
2017,4,7,13,15,212.0,412.5,3.1,13.5,588.0,507.51,397.94
2017,4,7,13,30,235.0,401.0,3.1,13.0,592.0,497.81,391.39
2017,4,7,13,45,334.5,358.0,3.15,13.0,621.0,499.22,393.31
2017,4,7,14,0,434.0,315.0,3.2,13.0,650.0,491.46,387.13
2017,4,7,14,15,373.5,320.5,3.2,13.0,601.0,446.05,350.63
2017,4,7,14,30,313.0,326.0,3.2,13.0,552.0,402.0,315.44
2017,4,7,14,45,316.5,306.5,3.25,13.0,524.5,367.55,287.17
2017,4,7,15,0,320.0,287.0,3.3,13.0,497.0,332.78,258.06
2017,4,7,15,15,206.0,273.5,3.3,13.0,405.5,277.65,215.9
2017,4,7,15,30,92.0,260.0,3.3,13.0,314.0,234.84,185.09
2017,4,7,15,45,150.0,238.0,3.35,13.0,317.5,211.81,164.11
2017,4,7,16,0,208.0,216.0,3.4,13.0,321.0,189.78,144.43
2017,4,7,16,15,104.0,130.0,3.35,12.5,182.5,110.41,85.02
2017,4,7,16,30,0.0,44.0,3.3,12.0,44.0,40.88,31.13
2017,4,7,16,45,0.0,37.5,3.25,12.0,37.5,34.82,25.81
2017,4,7,17,0,0.0,31.0,3.2,12.0,31.0,28.76,20.4
2017,4,7,17,15,0.0,25.0,3.15,11.5,25.0,23.18,15.38
2017,4,7,17,30,0.0,19.0,3.1,11.0,19.0,17.61,10.28
2017,4,7,17,45,0.0,13.5,3.05,11.0,13.5,12.5,5.52
2017,4,7,18,0,0.0,8.0,3.0,11.0,8.0,7.4,0.75
2017,4,7,18,15,0.0,4.0,3.0,10.5,4.0,3.7,0.0
2017,4,7,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,8,5,45,50.5,9.0,2.55,6.5,11.0,29.68,0.0
2017,4,8,6,0,101.0,18.0,2.6,7.0,22.0,83.51,0.0
2017,4,8,6,15,230.5,33.0,2.7,7.0,61.0,185.85,143.5
2017,4,8,6,30,360.0,48.0,2.8,7.0,100.0,283.89,236.67
2017,4,8,6,45,429.5,60.5,2.95,7.5,148.5,355.4,301.41
2017,4,8,7,0,499.0,73.0,3.1,8.0,197.0,431.63,367.72
2017,4,8,7,15,306.5,106.0,3.15,8.0,188.0,344.68,294.63
2017,4,8,7,30,114.0,139.0,3.2,8.0,179.0,245.87,208.25
2017,4,8,7,45,57.0,79.0,3.25,8.0,99.0,129.46,108.41
2017,4,8,8,0,0.0,19.0,3.3,8.0,19.0,17.63,9.74
2017,4,8,8,15,0.0,25.0,3.25,8.0,25.0,23.21,14.57
2017,4,8,8,30,0.0,31.0,3.2,8.0,31.0,28.8,19.35
2017,4,8,8,45,94.5,154.5,3.2,8.0,212.0,247.35,207.59
2017,4,8,9,0,189.0,278.0,3.2,8.0,393.0,469.63,387.64
2017,4,8,9,15,483.5,214.5,3.2,8.0,536.0,682.47,558.88
2017,4,8,9,30,778.0,151.0,3.2,8.0,679.0,882.81,708.66
2017,4,8,9,45,396.0,198.5,3.2,8.0,467.5,588.76,481.25
2017,4,8,10,0,14.0,246.0,3.2,8.0,256.0,249.01,201.36
2017,4,8,10,15,25.5,287.0,3.2,8.0,307.0,309.92,251.37
2017,4,8,10,30,37.0,328.0,3.2,8.0,358.0,360.44,291.27
2017,4,8,10,45,61.5,362.5,3.25,8.5,413.0,414.81,333.67
2017,4,8,11,0,86.0,397.0,3.3,9.0,468.0,467.75,374.19
2017,4,8,11,15,287.0,367.0,3.35,9.0,610.0,623.26,498.53
2017,4,8,11,30,488.0,337.0,3.4,9.0,752.0,761.18,604.7
2017,4,8,11,45,697.0,237.5,3.5,9.0,835.5,825.12,656.28
2017,4,8,12,0,906.0,138.0,3.6,9.0,919.0,871.32,691.18
2017,4,8,12,15,532.0,286.5,3.6,9.0,745.0,696.16,556.01
2017,4,8,12,30,158.0,435.0,3.6,9.0,571.0,525.84,418.13
2017,4,8,12,45,102.0,403.0,3.6,9.5,490.5,445.57,355.36
2017,4,8,13,0,46.0,371.0,3.6,10.0,410.0,371.41,296.2
2017,4,8,13,15,26.5,286.5,3.55,10.0,309.0,279.19,223.52
2017,4,8,13,30,7.0,202.0,3.5,10.0,208.0,190.87,152.53
2017,4,8,13,45,17.0,252.5,3.5,10.0,266.0,240.83,193.36
2017,4,8,14,0,27.0,303.0,3.5,10.0,324.0,283.3,227.47
2017,4,8,14,15,172.0,314.5,3.45,10.0,440.0,352.37,282.55
2017,4,8,14,30,317.0,326.0,3.4,10.0,556.0,404.5,321.55
2017,4,8,14,45,489.5,249.5,3.4,10.0,583.0,382.98,300.5
2017,4,8,15,0,662.0,173.0,3.4,10.0,610.0,347.48,265.43
2017,4,8,15,15,725.5,146.0,3.35,10.0,595.5,305.19,224.76
2017,4,8,15,30,789.0,119.0,3.3,10.0,581.0,261.91,182.39
2017,4,8,15,45,770.5,113.0,3.25,10.0,533.0,203.95,132.21
2017,4,8,16,0,752.0,107.0,3.2,10.0,485.0,153.34,92.04
2017,4,8,16,15,720.0,102.0,3.05,9.5,433.5,104.77,61.95
2017,4,8,16,30,688.0,97.0,2.9,9.0,382.0,63.04,51.54
2017,4,8,16,45,646.0,90.0,2.8,9.0,328.5,60.72,49.63
2017,4,8,17,0,604.0,83.0,2.7,9.0,275.0,58.24,47.48
2017,4,8,17,15,539.5,74.5,2.55,8.5,222.5,54.28,43.95
2017,4,8,17,30,475.0,66.0,2.4,8.0,170.0,50.13,40.06
2017,4,8,17,45,378.0,54.0,2.3,7.5,122.5,42.42,32.68
2017,4,8,18,0,281.0,42.0,2.2,7.0,75.0,32.65,23.07
2017,4,8,18,15,140.5,21.0,2.2,6.5,37.5,16.43,4.58
2017,4,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,27.0,9.0,1.55,5.0,10.0,19.95,0.0
2017,4,9,6,0,54.0,18.0,1.5,5.0,20.0,55.36,0.0
2017,4,9,6,15,150.0,38.5,1.5,5.5,58.0,143.25,111.87
2017,4,9,6,30,246.0,59.0,1.5,6.0,96.0,236.42,197.03
2017,4,9,6,45,334.5,73.5,1.55,6.5,145.0,315.12,266.76
2017,4,9,7,0,423.0,88.0,1.6,7.0,194.0,400.85,340.02
2017,4,9,7,15,480.5,99.0,1.5,7.5,246.5,467.23,394.16
2017,4,9,7,30,538.0,110.0,1.4,8.0,299.0,536.73,448.33
2017,4,9,7,45,585.0,117.5,1.3,8.5,352.5,601.06,495.94
2017,4,9,8,0,632.0,125.0,1.2,9.0,406.0,663.27,539.99
2017,4,9,8,15,663.0,131.5,1.05,9.5,456.5,711.86,570.94
2017,4,9,8,30,694.0,138.0,0.9,10.0,507.0,759.61,599.92
2017,4,9,8,45,719.5,143.0,0.75,10.5,555.0,799.82,622.34
2017,4,9,9,0,745.0,148.0,0.6,11.0,603.0,838.33,642.7
2017,4,9,9,15,763.0,152.0,0.7,11.0,646.0,867.09,661.8
2017,4,9,9,30,781.0,156.0,0.8,11.0,689.0,893.42,679.43
2017,4,9,9,45,637.0,214.5,0.9,11.5,664.0,829.39,634.21
2017,4,9,10,0,493.0,273.0,1.0,12.0,639.0,756.26,580.14
2017,4,9,10,15,521.5,277.5,1.15,12.0,678.5,782.91,600.97
2017,4,9,10,30,550.0,282.0,1.3,12.0,718.0,807.33,618.93
2017,4,9,10,45,558.5,290.0,1.45,12.5,743.5,814.87,623.64
2017,4,9,11,0,567.0,298.0,1.6,13.0,769.0,819.9,626.78
2017,4,9,11,15,711.5,233.5,1.7,13.0,834.5,871.38,666.45
2017,4,9,11,30,856.0,169.0,1.8,13.0,900.0,911.29,694.29
2017,4,9,11,45,685.5,254.5,1.95,13.0,842.5,833.42,639.66
2017,4,9,12,0,515.0,340.0,2.1,13.0,785.0,753.63,580.6
2017,4,9,12,15,695.5,250.0,2.15,13.0,850.5,792.07,613.0
2017,4,9,12,30,876.0,160.0,2.2,13.0,916.0,818.06,634.19
2017,4,9,12,45,865.0,164.0,2.3,13.5,904.5,781.95,607.41
2017,4,9,13,0,854.0,168.0,2.4,14.0,893.0,744.18,578.94
2017,4,9,13,15,849.0,167.0,2.4,14.0,875.5,704.42,549.09
2017,4,9,13,30,844.0,166.0,2.4,14.0,858.0,663.12,517.48
2017,4,9,13,45,840.5,162.0,2.45,14.0,833.5,618.67,483.11
2017,4,9,14,0,837.0,158.0,2.5,14.0,809.0,572.97,446.83
2017,4,9,14,15,826.5,155.5,2.55,13.5,777.0,524.17,407.9
2017,4,9,14,30,816.0,153.0,2.6,13.0,745.0,475.13,367.52
2017,4,9,14,45,807.0,147.0,2.65,13.0,707.0,423.63,323.4
2017,4,9,15,0,798.0,141.0,2.7,13.0,669.0,367.02,274.25
2017,4,9,15,15,779.5,137.0,2.75,12.5,625.0,314.43,228.14
2017,4,9,15,30,761.0,133.0,2.8,12.0,581.0,263.28,183.12
2017,4,9,15,45,744.0,125.5,2.85,12.0,533.5,211.29,138.34
2017,4,9,16,0,727.0,118.0,2.9,12.0,486.0,161.03,98.56
2017,4,9,16,15,695.0,112.0,2.85,11.5,434.0,112.99,68.46
2017,4,9,16,30,663.0,106.0,2.8,11.0,382.0,69.71,57.08
2017,4,9,16,45,621.0,98.0,2.75,11.0,329.0,66.9,54.77
2017,4,9,17,0,579.0,90.0,2.7,11.0,276.0,63.89,52.17
2017,4,9,17,15,516.5,80.0,2.55,10.0,223.5,58.87,47.84
2017,4,9,17,30,454.0,70.0,2.4,9.0,171.0,53.59,43.03
2017,4,9,17,45,361.0,56.5,2.3,8.5,123.0,42.93,33.03
2017,4,9,18,0,268.0,43.0,2.2,8.0,75.0,33.37,23.69
2017,4,9,18,15,149.5,25.0,2.15,7.5,41.5,19.65,7.48
2017,4,9,18,30,31.0,7.0,2.1,7.0,8.0,6.67,0.0
2017,4,9,18,45,15.5,3.5,2.05,7.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,10,5,45,49.5,10.5,1.55,7.5,13.0,31.03,0.0
2017,4,10,6,0,99.0,21.0,1.5,8.0,26.0,89.98,12.96
2017,4,10,6,15,218.5,36.5,1.55,8.5,65.5,185.39,145.89
2017,4,10,6,30,338.0,52.0,1.6,9.0,105.0,278.67,230.72
2017,4,10,6,45,424.5,62.5,1.65,9.5,154.5,358.08,300.23
2017,4,10,7,0,511.0,73.0,1.7,10.0,204.0,443.3,371.9
2017,4,10,7,15,348.5,107.0,1.65,10.0,205.5,388.74,326.28
2017,4,10,7,30,186.0,141.0,1.6,10.0,207.0,299.96,251.43
2017,4,10,7,45,98.0,148.5,1.55,10.5,184.0,244.56,203.37
2017,4,10,8,0,10.0,156.0,1.5,11.0,161.0,162.41,132.09
2017,4,10,8,15,115.5,195.0,1.35,11.0,256.5,313.24,258.05
2017,4,10,8,30,221.0,234.0,1.2,11.0,352.0,446.65,363.21
2017,4,10,8,45,182.5,258.5,1.1,11.5,362.0,442.99,355.81
2017,4,10,9,0,144.0,283.0,1.0,12.0,372.0,436.78,347.6
2017,4,10,9,15,337.0,257.0,0.9,12.5,483.5,589.37,464.38
2017,4,10,9,30,530.0,231.0,0.8,13.0,595.0,747.32,576.04
2017,4,10,9,45,532.5,245.5,0.75,13.5,627.0,765.84,583.44
2017,4,10,10,0,535.0,260.0,0.7,14.0,659.0,781.99,590.99
2017,4,10,10,15,452.5,307.0,0.75,14.0,654.0,752.2,567.65
2017,4,10,10,30,370.0,354.0,0.8,14.0,649.0,710.49,536.82
2017,4,10,10,45,365.0,368.5,0.9,14.5,666.0,713.55,538.64
2017,4,10,11,0,360.0,383.0,1.0,15.0,683.0,714.88,538.7
2017,4,10,11,15,423.0,362.0,1.05,15.0,720.5,745.07,561.07
2017,4,10,11,30,486.0,341.0,1.1,15.0,758.0,765.66,576.51
2017,4,10,11,45,670.5,250.0,1.2,15.0,830.0,818.2,617.76
2017,4,10,12,0,855.0,159.0,1.3,15.0,902.0,858.24,647.24
2017,4,10,12,15,855.0,159.0,1.4,15.0,900.5,832.0,630.24
2017,4,10,12,30,855.0,159.0,1.5,15.0,899.0,803.23,612.09
2017,4,10,12,45,867.0,149.5,1.65,15.5,893.5,771.97,591.13
2017,4,10,13,0,879.0,140.0,1.8,16.0,888.0,737.17,566.45
2017,4,10,13,15,874.5,139.0,1.9,15.5,870.5,697.95,539.19
2017,4,10,13,30,870.0,138.0,2.0,15.0,853.0,656.01,509.08
2017,4,10,13,45,865.5,135.0,2.1,15.0,829.0,611.04,474.86
2017,4,10,14,0,861.0,132.0,2.2,15.0,805.0,564.82,438.61
2017,4,10,14,15,851.5,130.0,2.25,14.5,773.0,516.0,399.81
2017,4,10,14,30,842.0,128.0,2.3,14.0,741.0,466.77,359.37
2017,4,10,14,45,830.0,125.0,2.4,14.0,703.0,415.55,315.63
2017,4,10,15,0,818.0,122.0,2.5,14.0,665.0,364.61,271.01
2017,4,10,15,15,801.0,118.5,2.55,13.5,621.5,312.38,225.15
2017,4,10,15,30,784.0,115.0,2.6,13.0,578.0,261.4,180.19
2017,4,10,15,45,765.0,109.5,2.65,13.0,531.0,204.33,131.27
2017,4,10,16,0,746.0,104.0,2.7,13.0,484.0,154.36,91.63
2017,4,10,16,15,667.0,104.5,2.6,12.5,417.5,107.43,63.75
2017,4,10,16,30,588.0,105.0,2.5,12.0,351.0,69.3,56.49
2017,4,10,16,45,537.5,101.5,2.45,12.0,303.5,69.26,56.65
2017,4,10,17,0,487.0,98.0,2.4,12.0,256.0,69.39,56.88
2017,4,10,17,15,440.5,85.0,2.3,11.5,208.5,61.6,50.0
2017,4,10,17,30,394.0,72.0,2.2,11.0,161.0,53.41,42.55
2017,4,10,17,45,326.5,57.0,2.1,10.5,117.5,43.18,33.02
2017,4,10,18,0,259.0,42.0,2.0,10.0,74.0,32.48,22.79
2017,4,10,18,15,129.5,26.0,1.95,10.0,42.0,20.41,8.64
2017,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.53,0.0
2017,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,7.0,1.8,9.0,7.0,6.67,0.0
2017,4,11,6,0,0.0,14.0,1.9,9.0,14.0,12.99,0.0
2017,4,11,6,15,1.0,33.5,2.05,9.5,34.0,34.45,22.79
2017,4,11,6,30,2.0,53.0,2.2,10.0,54.0,55.95,42.12
2017,4,11,6,45,14.0,74.5,2.4,10.5,78.5,85.85,68.5
2017,4,11,7,0,26.0,96.0,2.6,11.0,103.0,124.05,101.63
2017,4,11,7,15,36.0,117.5,2.6,11.0,129.5,154.48,127.77
2017,4,11,7,30,46.0,139.0,2.6,11.0,156.0,185.2,153.68
2017,4,11,7,45,23.0,134.5,2.65,11.5,143.0,159.15,130.52
2017,4,11,8,0,0.0,130.0,2.7,12.0,130.0,125.99,101.39
2017,4,11,8,15,0.0,131.5,2.8,12.5,131.5,126.26,101.13
2017,4,11,8,30,0.0,133.0,2.9,13.0,133.0,126.9,101.14
2017,4,11,8,45,5.5,170.0,3.0,13.5,173.5,168.75,135.26
2017,4,11,9,0,11.0,207.0,3.1,14.0,214.0,210.82,168.87
2017,4,11,9,15,60.0,265.5,3.15,14.0,306.5,327.31,262.98
2017,4,11,9,30,109.0,324.0,3.2,14.0,399.0,434.04,346.44
2017,4,11,9,45,60.5,281.5,3.3,14.5,324.0,340.55,271.02
2017,4,11,10,0,12.0,239.0,3.4,15.0,249.0,240.08,189.7
2017,4,11,10,15,11.0,234.5,3.5,15.0,243.5,233.84,184.69
2017,4,11,10,30,10.0,230.0,3.6,15.0,238.0,227.77,179.63
2017,4,11,10,45,12.0,246.5,3.75,15.0,256.5,244.94,193.11
2017,4,11,11,0,14.0,263.0,3.9,15.0,275.0,261.88,206.33
2017,4,11,11,15,36.5,330.0,4.0,15.0,362.0,352.9,277.83
2017,4,11,11,30,59.0,397.0,4.1,15.0,449.0,434.95,340.82
2017,4,11,11,45,58.5,399.5,4.2,15.5,451.0,432.25,337.77
2017,4,11,12,0,58.0,402.0,4.3,16.0,453.0,429.33,334.92
2017,4,11,12,15,53.5,395.5,4.35,16.0,442.5,414.56,323.58
2017,4,11,12,30,49.0,389.0,4.4,16.0,432.0,400.08,312.5
2017,4,11,12,45,32.5,337.0,4.5,16.0,365.5,335.83,263.0
2017,4,11,13,0,16.0,285.0,4.6,16.0,299.0,274.45,215.19
2017,4,11,13,15,16.5,283.0,4.6,15.5,297.5,271.35,213.4
2017,4,11,13,30,17.0,281.0,4.6,15.0,296.0,268.13,211.41
2017,4,11,13,45,36.0,315.5,4.6,15.0,344.5,303.23,239.4
2017,4,11,14,0,55.0,350.0,4.6,15.0,393.0,337.5,266.34
2017,4,11,14,15,39.0,312.5,4.55,15.0,342.5,293.16,231.55
2017,4,11,14,30,23.0,275.0,4.5,15.0,292.0,257.05,203.32
2017,4,11,14,45,16.5,244.5,4.5,15.0,257.0,226.06,179.01
2017,4,11,15,0,10.0,214.0,4.5,15.0,222.0,195.97,155.28
2017,4,11,15,15,9.5,204.5,4.45,14.5,211.5,185.99,147.85
2017,4,11,15,30,9.0,195.0,4.4,14.0,201.0,176.0,140.34
2017,4,11,15,45,4.5,107.5,4.35,14.0,110.5,100.03,78.22
2017,4,11,16,0,0.0,20.0,4.3,14.0,20.0,18.57,10.13
2017,4,11,16,15,0.0,36.0,4.2,13.5,36.0,33.44,22.91
2017,4,11,16,30,0.0,52.0,4.1,13.0,52.0,48.33,37.66
2017,4,11,16,45,0.0,44.5,4.0,13.0,44.5,41.34,31.51
2017,4,11,17,0,0.0,37.0,3.9,13.0,37.0,34.35,25.31
2017,4,11,17,15,185.0,59.0,3.75,12.5,101.0,41.66,31.94
2017,4,11,17,30,370.0,81.0,3.6,12.0,165.0,60.23,48.49
2017,4,11,17,45,275.5,66.0,3.5,12.0,119.5,50.15,39.01
2017,4,11,18,0,181.0,51.0,3.4,12.0,74.0,40.87,29.92
2017,4,11,18,15,90.5,30.0,3.35,12.0,41.5,24.6,12.18
2017,4,11,18,30,0.0,9.0,3.3,12.0,9.0,8.58,0.0
2017,4,11,18,45,0.0,4.5,3.25,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,44.0,12.0,1.65,11.0,15.0,30.42,0.0
2017,4,12,6,0,88.0,24.0,1.7,11.0,30.0,83.68,37.18
2017,4,12,6,15,196.5,41.0,1.75,11.0,69.0,181.02,143.43
2017,4,12,6,30,305.0,58.0,1.8,11.0,108.0,270.0,222.96
2017,4,12,6,45,382.0,70.0,1.9,11.0,156.0,342.23,286.5
2017,4,12,7,0,459.0,82.0,2.0,11.0,204.0,420.4,352.95
2017,4,12,7,15,229.5,80.0,2.05,11.0,141.0,260.21,220.13
2017,4,12,7,30,0.0,78.0,2.1,11.0,78.0,73.32,57.45
2017,4,12,7,45,2.5,115.0,2.15,11.5,116.5,113.24,91.33
2017,4,12,8,0,5.0,152.0,2.2,12.0,155.0,153.64,124.62
2017,4,12,8,15,2.5,142.5,2.3,12.0,144.0,139.72,112.49
2017,4,12,8,30,0.0,133.0,2.4,12.0,133.0,126.84,101.36
2017,4,12,8,45,1.0,151.5,2.5,12.0,152.0,145.8,116.8
2017,4,12,9,0,2.0,170.0,2.6,12.0,171.0,164.73,132.03
2017,4,12,9,15,14.0,218.5,2.65,12.0,228.0,224.08,180.35
2017,4,12,9,30,26.0,267.0,2.7,12.0,285.0,283.72,227.9
2017,4,12,9,45,16.0,231.5,2.8,12.5,243.0,237.09,189.45
2017,4,12,10,0,6.0,196.0,2.9,13.0,201.0,191.91,152.33
2017,4,12,10,15,16.5,255.5,2.95,13.0,269.0,259.67,206.68
2017,4,12,10,30,27.0,315.0,3.0,13.0,337.0,337.73,267.74
2017,4,12,10,45,25.0,315.5,3.05,13.0,336.5,324.35,256.7
2017,4,12,11,0,23.0,316.0,3.1,13.0,336.0,321.5,254.22
2017,4,12,11,15,147.5,370.0,3.15,13.0,497.5,498.37,393.88
2017,4,12,11,30,272.0,424.0,3.2,13.0,659.0,658.54,514.53
2017,4,12,11,45,298.5,420.5,3.25,13.0,680.5,665.58,519.15
2017,4,12,12,0,325.0,417.0,3.3,13.0,702.0,670.54,523.2
2017,4,12,12,15,286.0,426.0,3.35,13.0,676.5,632.99,494.41
2017,4,12,12,30,247.0,435.0,3.4,13.0,651.0,594.96,465.39
2017,4,12,12,45,136.0,382.5,3.5,13.0,501.0,453.53,357.32
2017,4,12,13,0,25.0,330.0,3.6,13.0,351.0,320.6,252.94
2017,4,12,13,15,450.0,231.5,3.7,13.0,604.5,505.4,405.09
2017,4,12,13,30,875.0,133.0,3.8,13.0,858.0,659.72,524.73
2017,4,12,13,45,450.5,218.5,3.9,13.5,591.5,448.76,357.41
2017,4,12,14,0,26.0,304.0,4.0,14.0,325.0,284.06,224.32
2017,4,12,14,15,179.0,316.5,4.05,14.0,448.5,359.21,284.26
2017,4,12,14,30,332.0,329.0,4.1,14.0,572.0,416.55,327.03
2017,4,12,14,45,327.5,311.0,4.15,14.0,541.0,379.38,296.35
2017,4,12,15,0,323.0,293.0,4.2,14.0,510.0,342.66,265.88
2017,4,12,15,15,560.0,200.5,4.2,13.5,546.5,310.8,232.51
2017,4,12,15,30,797.0,108.0,4.2,13.0,583.0,262.44,181.77
2017,4,12,15,45,589.0,151.0,4.25,13.0,486.5,210.66,144.58
2017,4,12,16,0,381.0,194.0,4.3,13.0,390.0,191.37,138.03
2017,4,12,16,15,352.5,177.0,4.25,13.0,344.0,153.08,111.42
2017,4,12,16,30,324.0,160.0,4.2,13.0,298.0,118.07,99.24
2017,4,12,16,45,301.0,142.5,4.2,13.0,257.5,104.55,87.66
2017,4,12,17,0,278.0,125.0,4.2,13.0,217.0,93.39,77.96
2017,4,12,17,15,251.0,105.0,4.15,12.5,177.0,79.99,66.21
2017,4,12,17,30,224.0,85.0,4.1,12.0,137.0,66.03,53.67
2017,4,12,17,45,181.0,65.5,4.05,11.5,100.5,51.85,40.63
2017,4,12,18,0,138.0,46.0,4.0,11.0,64.0,37.16,26.88
2017,4,12,18,15,69.0,28.0,4.0,11.0,37.0,23.09,11.72
2017,4,12,18,30,0.0,10.0,4.0,11.0,10.0,9.53,0.0
2017,4,12,18,45,0.0,5.0,4.05,11.0,5.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.0,2.2,8.5,8.0,7.63,0.0
2017,4,13,6,0,0.0,16.0,2.3,9.0,16.0,14.84,3.32
2017,4,13,6,15,0.0,34.0,2.4,9.5,34.0,33.5,22.32
2017,4,13,6,30,0.0,52.0,2.5,10.0,52.0,52.37,39.19
2017,4,13,6,45,3.0,73.0,2.7,10.5,73.5,76.19,60.11
2017,4,13,7,0,6.0,94.0,2.9,11.0,95.0,99.65,80.42
2017,4,13,7,15,12.0,113.5,3.05,11.0,117.5,123.24,100.71
2017,4,13,7,30,18.0,133.0,3.2,11.0,140.0,147.08,120.89
2017,4,13,7,45,48.5,163.0,3.35,11.0,185.0,213.11,176.8
2017,4,13,8,0,79.0,193.0,3.5,11.0,230.0,270.97,224.86
2017,4,13,8,15,39.5,163.5,3.6,11.0,182.0,201.73,165.9
2017,4,13,8,30,0.0,134.0,3.7,11.0,134.0,127.79,102.56
2017,4,13,8,45,118.0,209.0,3.85,11.5,283.5,330.43,272.48
2017,4,13,9,0,236.0,284.0,4.0,12.0,433.0,519.4,422.58
2017,4,13,9,15,171.5,305.5,4.1,12.0,418.0,485.28,392.21
2017,4,13,9,30,107.0,327.0,4.2,12.0,403.0,435.65,350.82
2017,4,13,9,45,173.0,345.0,4.3,12.0,473.5,525.17,421.79
2017,4,13,10,0,239.0,363.0,4.4,12.0,544.0,601.52,481.01
2017,4,13,10,15,389.0,328.5,4.45,11.5,636.5,709.4,566.78
2017,4,13,10,30,539.0,294.0,4.5,11.0,729.0,815.21,649.01
2017,4,13,10,45,715.0,215.5,4.6,11.0,809.0,889.48,707.0
2017,4,13,11,0,891.0,137.0,4.7,11.0,889.0,945.03,746.83
2017,4,13,11,15,675.0,245.5,4.7,11.0,821.0,857.77,681.42
2017,4,13,11,30,459.0,354.0,4.7,11.0,753.0,758.12,601.44
2017,4,13,11,45,466.0,351.5,4.75,11.0,759.0,746.07,592.99
2017,4,13,12,0,473.0,349.0,4.8,11.0,765.0,732.16,582.64
2017,4,13,12,15,690.0,243.0,4.85,11.0,848.0,787.37,629.44
2017,4,13,12,30,907.0,137.0,4.9,11.0,931.0,825.76,660.39
2017,4,13,12,45,904.5,136.5,4.95,11.5,921.0,791.71,634.14
2017,4,13,13,0,902.0,136.0,5.0,12.0,911.0,755.46,605.71
2017,4,13,13,15,897.5,134.5,5.05,12.0,893.5,714.96,574.03
2017,4,13,13,30,893.0,133.0,5.1,12.0,876.0,672.74,540.38
2017,4,13,13,45,889.5,130.0,5.15,12.0,851.5,628.28,504.26
2017,4,13,14,0,886.0,127.0,5.2,12.0,827.0,582.37,466.12
2017,4,13,14,15,877.0,125.0,5.2,11.5,795.0,529.84,422.55
2017,4,13,14,30,868.0,123.0,5.2,11.0,763.0,479.65,379.52
2017,4,13,14,45,573.5,213.5,5.2,11.0,627.5,392.5,308.62
2017,4,13,15,0,279.0,304.0,5.2,11.0,492.0,337.15,266.34
2017,4,13,15,15,240.0,288.0,5.15,11.0,442.0,301.74,237.32
2017,4,13,15,30,201.0,272.0,5.1,11.0,392.0,263.69,206.65
2017,4,13,15,45,108.5,228.0,5.05,11.0,292.5,201.21,158.82
2017,4,13,16,0,16.0,184.0,5.0,11.0,193.0,163.32,131.94
2017,4,13,16,15,367.5,138.0,4.85,10.5,296.5,119.7,83.59
2017,4,13,16,30,719.0,92.0,4.7,10.0,400.0,66.07,45.67
2017,4,13,16,45,678.5,86.5,4.6,10.0,346.5,57.17,46.19
2017,4,13,17,0,638.0,81.0,4.5,10.0,293.0,55.75,45.02
2017,4,13,17,15,578.0,73.5,4.25,9.5,240.0,52.55,42.22
2017,4,13,17,30,518.0,66.0,4.0,9.0,187.0,49.2,39.12
2017,4,13,17,45,423.5,55.5,3.75,8.5,138.0,42.88,33.1
2017,4,13,18,0,329.0,45.0,3.5,8.0,89.0,34.76,25.19
2017,4,13,18,15,191.5,29.5,3.35,7.5,52.0,23.16,12.49
2017,4,13,18,30,54.0,14.0,3.2,7.0,15.0,13.34,0.0
2017,4,13,18,45,27.0,7.0,3.05,7.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,45,85.0,14.0,2.65,5.5,20.0,50.62,0.0
2017,4,14,6,0,170.0,28.0,2.7,6.0,40.0,141.42,89.46
2017,4,14,6,15,290.0,41.5,2.85,6.5,83.5,231.48,189.83
2017,4,14,6,30,410.0,55.0,3.0,7.0,127.0,329.02,277.85
2017,4,14,6,45,474.0,67.0,3.15,7.5,176.5,400.13,341.02
2017,4,14,7,0,538.0,79.0,3.3,8.0,226.0,475.28,405.18
2017,4,14,7,15,591.0,86.5,3.3,8.5,280.0,541.19,459.14
2017,4,14,7,30,644.0,94.0,3.3,9.0,334.0,609.08,512.59
2017,4,14,7,45,676.5,101.5,3.35,9.5,386.0,662.87,552.31
2017,4,14,8,0,709.0,109.0,3.4,10.0,438.0,716.52,590.76
2017,4,14,8,15,736.5,113.5,3.35,10.0,489.0,761.98,622.76
2017,4,14,8,30,764.0,118.0,3.3,10.0,540.0,806.32,653.37
2017,4,14,8,45,784.0,122.5,3.25,10.5,587.0,842.73,676.43
2017,4,14,9,0,804.0,127.0,3.2,11.0,634.0,872.65,694.48
2017,4,14,9,15,819.5,130.0,3.1,11.0,676.5,899.24,710.93
2017,4,14,9,30,835.0,133.0,3.0,11.0,719.0,923.18,725.38
2017,4,14,9,45,855.0,131.0,2.95,11.5,757.5,942.92,735.88
2017,4,14,10,0,875.0,129.0,2.9,12.0,796.0,959.73,744.36
2017,4,14,10,15,883.0,131.0,2.8,12.0,825.5,966.76,747.04
2017,4,14,10,30,891.0,133.0,2.7,12.0,855.0,963.32,742.69
2017,4,14,10,45,895.5,135.0,2.6,12.5,876.5,960.88,737.91
2017,4,14,11,0,900.0,137.0,2.5,13.0,898.0,955.17,731.03
2017,4,14,11,15,903.0,137.5,2.45,13.0,912.5,943.41,722.01
2017,4,14,11,30,906.0,138.0,2.4,13.0,927.0,928.51,711.03
2017,4,14,11,45,903.0,141.0,2.35,13.5,932.0,907.82,694.92
2017,4,14,12,0,900.0,144.0,2.3,14.0,937.0,884.32,677.07
2017,4,14,12,15,899.5,144.0,2.35,14.0,935.5,857.39,659.06
2017,4,14,12,30,899.0,144.0,2.4,14.0,934.0,827.88,639.2
2017,4,14,12,45,894.5,144.5,2.45,14.0,923.5,793.41,615.72
2017,4,14,13,0,890.0,145.0,2.5,14.0,913.0,756.88,589.54
2017,4,14,13,15,885.0,144.0,2.6,14.0,895.0,716.83,560.05
2017,4,14,13,30,880.0,143.0,2.7,14.0,877.0,674.31,528.03
2017,4,14,13,45,867.0,144.5,2.8,14.0,850.0,627.92,492.18
2017,4,14,14,0,854.0,146.0,2.9,14.0,823.0,580.95,454.93
2017,4,14,14,15,844.0,143.5,2.95,14.0,790.5,531.67,414.78
2017,4,14,14,30,834.0,141.0,3.0,14.0,758.0,482.08,373.28
2017,4,14,14,45,818.0,139.0,3.1,14.0,718.5,430.48,329.26
2017,4,14,15,0,802.0,137.0,3.2,14.0,679.0,379.61,284.8
2017,4,14,15,15,784.0,133.5,3.25,13.5,634.5,322.47,235.17
2017,4,14,15,30,766.0,130.0,3.3,13.0,590.0,271.59,190.24
2017,4,14,15,45,746.0,123.5,3.4,13.0,542.5,219.62,145.15
2017,4,14,16,0,726.0,117.0,3.5,13.0,495.0,169.68,104.7
2017,4,14,16,15,694.5,111.5,3.5,12.5,443.0,121.93,72.69
2017,4,14,16,30,663.0,106.0,3.5,12.0,391.0,77.79,54.37
2017,4,14,16,45,620.5,99.0,3.5,12.0,338.5,66.62,54.26
2017,4,14,17,0,578.0,92.0,3.5,12.0,286.0,64.48,52.48
2017,4,14,17,15,516.0,83.0,3.45,11.5,233.5,60.42,48.96
2017,4,14,17,30,454.0,74.0,3.4,11.0,181.0,54.69,43.75
2017,4,14,17,45,363.0,61.5,3.35,10.5,133.5,46.44,36.05
2017,4,14,18,0,272.0,49.0,3.3,10.0,86.0,37.84,27.74
2017,4,14,18,15,154.0,31.5,3.25,9.5,50.5,24.71,13.99
2017,4,14,18,30,36.0,14.0,3.2,9.0,15.0,13.34,0.0
2017,4,14,18,45,18.0,7.0,3.2,8.5,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
