Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,15,5,45,54.5,14.0,1.25,6.5,18.5,37.44,0.0
2017,4,15,6,0,109.0,28.0,1.2,7.0,37.0,103.03,68.27
2017,4,15,6,15,193.0,46.0,1.2,7.5,75.0,186.83,152.03
2017,4,15,6,30,277.0,64.0,1.2,8.0,113.0,264.09,220.78
2017,4,15,6,45,331.5,79.5,1.2,8.5,158.0,326.58,275.06
2017,4,15,7,0,386.0,95.0,1.2,9.0,203.0,392.91,330.39
2017,4,15,7,15,448.0,100.0,1.2,9.5,250.0,454.62,380.22
2017,4,15,7,30,510.0,105.0,1.2,10.0,297.0,519.86,430.93
2017,4,15,7,45,564.5,109.0,1.2,10.5,350.0,587.75,481.51
2017,4,15,8,0,619.0,113.0,1.2,11.0,403.0,651.59,526.72
2017,4,15,8,15,516.5,160.0,1.1,11.5,420.5,630.64,505.41
2017,4,15,8,30,414.0,207.0,1.0,12.0,438.0,607.57,482.53
2017,4,15,8,45,423.5,225.5,0.95,12.5,478.5,642.48,505.37
2017,4,15,9,0,433.0,244.0,0.9,13.0,519.0,675.85,525.92
2017,4,15,9,15,488.0,239.5,0.8,13.5,568.5,723.49,556.86
2017,4,15,9,30,543.0,235.0,0.7,14.0,618.0,770.6,586.22
2017,4,15,9,45,593.0,232.0,0.65,14.5,669.0,813.69,612.63
2017,4,15,10,0,643.0,229.0,0.6,15.0,720.0,859.4,640.02
2017,4,15,10,15,614.5,254.5,0.55,15.0,738.5,855.22,633.53
2017,4,15,10,30,586.0,280.0,0.5,15.0,757.0,846.49,625.0
2017,4,15,10,45,573.5,296.5,0.45,15.5,773.0,843.27,619.55
2017,4,15,11,0,561.0,313.0,0.4,16.0,789.0,837.59,612.53
2017,4,15,11,15,747.5,218.0,0.35,16.0,863.5,897.94,654.34
2017,4,15,11,30,934.0,123.0,0.3,16.0,938.0,940.27,678.81
2017,4,15,11,45,931.0,125.5,0.25,16.0,943.5,918.76,663.26
2017,4,15,12,0,928.0,128.0,0.2,16.0,949.0,894.37,647.1
2017,4,15,12,15,713.5,241.5,0.25,16.0,872.0,807.63,590.65
2017,4,15,12,30,499.0,355.0,0.3,16.0,795.0,720.08,529.19
2017,4,15,12,45,514.5,345.0,0.35,16.5,794.5,699.92,516.59
2017,4,15,13,0,530.0,335.0,0.4,17.0,794.0,677.65,501.35
2017,4,15,13,15,442.0,361.0,0.5,17.0,738.5,615.71,458.49
2017,4,15,13,30,354.0,387.0,0.6,17.0,683.0,561.5,420.55
2017,4,15,13,45,357.0,371.5,0.75,17.0,662.5,529.58,399.36
2017,4,15,14,0,360.0,356.0,0.9,17.0,642.0,497.14,376.7
2017,4,15,14,15,287.0,356.0,1.0,16.5,578.5,439.58,335.08
2017,4,15,14,30,214.0,356.0,1.1,16.0,515.0,394.07,302.0
2017,4,15,14,45,249.0,331.0,1.2,16.0,506.5,366.74,280.93
2017,4,15,15,0,284.0,306.0,1.3,16.0,498.0,341.87,260.58
2017,4,15,15,15,232.5,291.0,1.4,15.5,442.0,303.25,231.45
2017,4,15,15,30,181.0,276.0,1.5,15.0,386.0,263.21,201.59
2017,4,15,15,45,287.5,235.5,1.6,15.0,393.5,231.94,172.23
2017,4,15,16,0,394.0,195.0,1.7,15.0,401.0,189.91,134.18
2017,4,15,16,15,374.5,176.5,1.75,14.5,356.5,157.63,112.42
2017,4,15,16,30,355.0,158.0,1.8,14.0,312.0,120.55,91.9
2017,4,15,16,45,330.0,143.0,1.85,14.0,271.5,104.86,87.41
2017,4,15,17,0,305.0,128.0,1.9,14.0,231.0,95.41,79.33
2017,4,15,17,15,279.5,108.5,1.9,13.5,190.0,82.44,68.09
2017,4,15,17,30,254.0,89.0,1.9,13.0,149.0,68.92,56.06
2017,4,15,17,45,213.5,69.0,1.9,12.5,111.0,54.48,42.91
2017,4,15,18,0,173.0,49.0,1.9,12.0,73.0,39.5,29.02
2017,4,15,18,15,86.5,31.5,1.95,11.5,43.5,25.85,15.12
2017,4,15,18,30,0.0,14.0,2.0,11.0,14.0,13.34,0.0
2017,4,15,18,45,0.0,7.0,2.05,11.0,7.0,6.67,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.0,1.5,9.5,10.0,9.53,0.0
2017,4,16,6,0,0.0,20.0,1.5,10.0,20.0,18.57,8.14
2017,4,16,6,15,0.0,38.5,1.6,10.0,38.5,38.2,26.57
2017,4,16,6,30,0.0,57.0,1.7,10.0,57.0,57.51,43.78
2017,4,16,6,45,4.0,78.0,1.85,10.5,79.0,81.83,65.06
2017,4,16,7,0,8.0,99.0,2.0,11.0,101.0,105.95,85.82
2017,4,16,7,15,14.0,119.0,2.1,11.5,123.5,130.23,106.36
2017,4,16,7,30,20.0,139.0,2.2,12.0,146.0,154.75,126.68
2017,4,16,7,45,10.0,106.5,2.3,12.5,110.0,109.52,87.93
2017,4,16,8,0,0.0,74.0,2.4,13.0,74.0,68.88,52.99
2017,4,16,8,15,0.0,84.0,2.55,13.0,84.0,78.24,60.71
2017,4,16,8,30,0.0,94.0,2.7,13.0,94.0,87.77,68.47
2017,4,16,8,45,0.0,91.0,2.85,13.0,91.0,84.82,65.79
2017,4,16,9,0,0.0,88.0,3.0,13.0,88.0,82.04,63.28
2017,4,16,9,15,0.0,78.5,3.1,13.0,78.5,73.18,55.75
2017,4,16,9,30,0.0,69.0,3.2,13.0,69.0,64.32,48.26
2017,4,16,9,45,49.5,217.5,3.3,13.0,256.0,262.67,211.72
2017,4,16,10,0,99.0,366.0,3.4,13.0,443.0,464.48,369.3
2017,4,16,10,15,55.5,307.5,3.45,12.5,351.0,358.73,285.74
2017,4,16,10,30,12.0,249.0,3.5,12.0,259.0,248.19,197.5
2017,4,16,10,45,11.5,245.0,3.55,11.5,255.5,243.04,193.8
2017,4,16,11,0,11.0,241.0,3.6,11.0,252.0,237.96,189.92
2017,4,16,11,15,10.0,225.0,3.6,11.0,234.5,221.02,176.19
2017,4,16,11,30,9.0,209.0,3.6,11.0,217.0,204.31,162.67
2017,4,16,11,45,4.5,156.0,3.65,11.0,160.0,149.97,118.51
2017,4,16,12,0,0.0,103.0,3.7,11.0,103.0,96.32,74.46
2017,4,16,12,15,3.5,144.5,3.7,11.0,148.0,137.85,108.71
2017,4,16,12,30,7.0,186.0,3.7,11.0,193.0,178.89,142.14
2017,4,16,12,45,10.0,222.0,3.7,11.0,231.0,213.81,170.33
2017,4,16,13,0,13.0,258.0,3.7,11.0,269.0,247.98,197.73
2017,4,16,13,15,15.0,272.0,3.65,11.0,285.0,260.69,207.89
2017,4,16,13,30,17.0,286.0,3.6,11.0,301.0,272.9,217.69
2017,4,16,13,45,17.0,279.5,3.6,11.0,293.5,265.28,211.77
2017,4,16,14,0,17.0,273.0,3.6,11.0,286.0,257.64,205.88
2017,4,16,14,15,12.0,236.5,3.55,11.0,246.0,221.4,177.0
2017,4,16,14,30,7.0,200.0,3.5,11.0,206.0,185.83,148.51
2017,4,16,14,45,4.0,182.5,3.45,11.0,186.0,168.32,134.55
2017,4,16,15,0,1.0,165.0,3.4,11.0,166.0,151.22,120.85
2017,4,16,15,15,0.5,158.0,3.35,11.0,158.5,144.34,115.51
2017,4,16,15,30,0.0,151.0,3.3,11.0,151.0,137.49,110.18
2017,4,16,15,45,0.0,103.0,3.25,11.0,103.0,95.41,75.34
2017,4,16,16,0,0.0,55.0,3.2,11.0,55.0,51.16,38.15
2017,4,16,16,15,0.0,55.5,3.1,10.5,55.5,51.61,38.78
2017,4,16,16,30,0.0,56.0,3.0,10.0,56.0,52.07,39.4
2017,4,16,16,45,0.0,48.5,2.9,10.0,48.5,45.07,35.27
2017,4,16,17,0,0.0,41.0,2.8,10.0,41.0,38.07,29.02
2017,4,16,17,15,0.0,33.5,2.75,10.0,33.5,31.09,22.7
2017,4,16,17,30,0.0,26.0,2.7,10.0,26.0,24.11,16.3
2017,4,16,17,45,0.0,19.5,2.7,10.0,19.5,18.07,10.68
2017,4,16,18,0,0.0,13.0,2.7,10.0,13.0,12.04,5.03
2017,4,16,18,15,0.0,7.5,2.65,10.0,7.5,6.94,0.03
2017,4,16,18,30,0.0,2.0,2.6,10.0,2.0,1.85,0.0
2017,4,16,18,45,0.0,1.0,2.55,10.0,1.0,0.95,0.0
2017,4,16,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.8,10.5,2.5,2.38,0.0
2017,4,17,6,0,0.0,5.0,0.8,11.0,5.0,4.62,0.0
2017,4,17,6,15,0.0,11.0,0.75,11.0,11.0,10.18,2.97
2017,4,17,6,30,0.0,17.0,0.7,11.0,17.0,15.75,7.95
2017,4,17,6,45,0.0,23.0,0.7,11.0,23.0,21.32,12.91
2017,4,17,7,0,0.0,29.0,0.7,11.0,29.0,26.9,17.81
2017,4,17,7,15,0.0,36.0,0.6,11.0,36.0,33.42,23.46
2017,4,17,7,30,0.0,43.0,0.5,11.0,43.0,39.94,29.03
2017,4,17,7,45,0.0,84.5,0.4,11.5,84.5,79.08,62.23
2017,4,17,8,0,0.0,126.0,0.3,12.0,126.0,121.05,96.75
2017,4,17,8,15,0.0,115.0,0.4,12.0,115.0,108.91,86.25
2017,4,17,8,30,0.0,104.0,0.5,12.0,104.0,97.57,76.66
2017,4,17,8,45,0.5,133.5,0.65,12.5,134.0,126.98,100.57
2017,4,17,9,0,1.0,163.0,0.8,13.0,164.0,156.5,124.05
2017,4,17,9,15,8.5,205.5,0.9,13.0,212.0,205.54,163.29
2017,4,17,9,30,16.0,248.0,1.0,13.0,260.0,254.73,201.89
2017,4,17,9,45,11.0,218.5,1.15,13.5,227.0,219.34,173.13
2017,4,17,10,0,6.0,189.0,1.3,14.0,194.0,184.98,145.4
2017,4,17,10,15,48.0,291.0,1.35,14.0,330.5,334.59,263.62
2017,4,17,10,30,90.0,393.0,1.4,14.0,467.0,476.96,370.3
2017,4,17,10,45,148.0,411.0,1.5,14.0,536.5,554.24,427.42
2017,4,17,11,0,206.0,429.0,1.6,14.0,606.0,618.63,474.8
2017,4,17,11,15,121.5,400.5,1.6,14.0,505.0,506.89,390.82
2017,4,17,11,30,37.0,372.0,1.6,14.0,404.0,391.53,303.18
2017,4,17,11,45,27.0,334.0,1.65,14.5,357.5,342.52,266.11
2017,4,17,12,0,17.0,296.0,1.7,15.0,311.0,291.51,226.73
2017,4,17,12,15,26.5,334.5,1.7,15.0,358.0,336.22,261.29
2017,4,17,12,30,36.0,373.0,1.7,15.0,405.0,375.8,291.12
2017,4,17,12,45,51.5,391.0,1.75,15.0,436.0,399.31,309.04
2017,4,17,13,0,67.0,409.0,1.8,15.0,467.0,420.97,325.54
2017,4,17,13,15,71.5,404.0,1.8,14.5,465.0,413.25,320.39
2017,4,17,13,30,76.0,399.0,1.8,14.0,463.0,405.03,314.99
2017,4,17,13,45,50.5,353.0,1.8,14.0,395.5,344.29,268.82
2017,4,17,14,0,25.0,307.0,1.8,14.0,328.0,291.64,228.56
2017,4,17,14,15,16.5,257.5,1.75,14.0,271.0,241.98,190.21
2017,4,17,14,30,8.0,208.0,1.7,14.0,214.0,193.32,152.13
2017,4,17,14,45,4.0,149.5,1.7,14.0,152.5,139.27,109.13
2017,4,17,15,0,0.0,91.0,1.7,14.0,91.0,84.87,65.06
2017,4,17,15,15,0.0,85.5,1.65,14.0,85.5,79.7,61.03
2017,4,17,15,30,0.0,80.0,1.6,14.0,80.0,74.54,56.92
2017,4,17,15,45,0.0,52.0,1.55,14.0,52.0,48.38,35.22
2017,4,17,16,0,0.0,24.0,1.5,14.0,24.0,22.29,13.31
2017,4,17,16,15,0.0,40.0,1.4,13.5,40.0,37.17,26.1
2017,4,17,16,30,0.0,56.0,1.3,13.0,56.0,52.07,38.95
2017,4,17,16,45,0.0,48.5,1.25,13.0,48.5,45.07,34.85
2017,4,17,17,0,0.0,41.0,1.2,13.0,41.0,38.07,28.68
2017,4,17,17,15,0.0,33.5,1.1,12.5,33.5,31.09,22.49
2017,4,17,17,30,0.0,26.0,1.0,12.0,26.0,24.11,16.19
2017,4,17,17,45,0.0,19.5,0.95,11.5,19.5,18.07,10.64
2017,4,17,18,0,0.0,13.0,0.9,11.0,13.0,12.04,5.04
2017,4,17,18,15,0.0,7.5,0.9,11.0,7.5,6.94,0.1
2017,4,17,18,30,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2017,4,17,18,45,0.0,1.0,0.9,11.0,1.0,0.95,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,45,11.0,15.0,1.55,10.0,16.0,20.82,0.0
2017,4,18,6,0,22.0,30.0,1.6,10.0,32.0,46.38,30.82
2017,4,18,6,15,53.5,51.0,1.6,10.0,60.0,98.16,77.77
2017,4,18,6,30,85.0,72.0,1.6,10.0,88.0,142.87,117.71
2017,4,18,6,45,103.5,94.5,1.65,10.5,120.5,183.27,152.97
2017,4,18,7,0,122.0,117.0,1.7,11.0,153.0,224.29,187.81
2017,4,18,7,15,140.0,138.0,1.7,11.0,187.0,263.63,220.65
2017,4,18,7,30,158.0,159.0,1.7,11.0,221.0,303.71,253.28
2017,4,18,7,45,107.0,178.0,1.7,11.5,222.5,288.19,237.94
2017,4,18,8,0,56.0,197.0,1.7,12.0,224.0,256.46,209.58
2017,4,18,8,15,28.5,180.5,1.65,12.0,194.5,211.64,171.82
2017,4,18,8,30,1.0,164.0,1.6,12.0,165.0,159.15,127.51
2017,4,18,8,45,46.5,228.5,1.55,12.5,259.0,277.75,224.27
2017,4,18,9,0,92.0,293.0,1.5,13.0,353.0,389.43,310.93
2017,4,18,9,15,49.0,245.0,1.4,13.0,277.5,294.48,234.57
2017,4,18,9,30,6.0,197.0,1.3,13.0,202.0,193.88,153.32
2017,4,18,9,45,192.5,268.0,1.2,13.5,417.5,472.86,374.76
2017,4,18,10,0,379.0,339.0,1.1,14.0,633.0,720.04,551.78
2017,4,18,10,15,379.5,351.5,1.05,14.0,655.0,729.2,553.58
2017,4,18,10,30,380.0,364.0,1.0,14.0,677.0,736.61,556.99
2017,4,18,10,45,292.0,397.0,1.0,14.5,641.5,682.05,514.89
2017,4,18,11,0,204.0,430.0,1.0,15.0,606.0,618.17,466.82
2017,4,18,11,15,120.0,401.0,1.05,15.0,505.5,506.23,385.8
2017,4,18,11,30,36.0,372.0,1.1,15.0,405.0,390.67,299.68
2017,4,18,11,45,184.5,397.5,1.15,15.5,562.5,544.22,416.47
2017,4,18,12,0,333.0,423.0,1.2,16.0,720.0,686.67,517.7
2017,4,18,12,15,416.0,391.5,1.3,16.0,762.0,710.8,535.59
2017,4,18,12,30,499.0,360.0,1.4,16.0,804.0,727.56,549.4
2017,4,18,12,45,671.0,263.5,1.5,16.0,854.0,745.37,566.24
2017,4,18,13,0,843.0,167.0,1.6,16.0,904.0,751.85,574.41
2017,4,18,13,15,838.5,165.5,1.7,16.0,886.5,712.36,546.19
2017,4,18,13,30,834.0,164.0,1.8,16.0,869.0,671.37,516.53
2017,4,18,13,45,829.0,161.5,1.95,16.0,844.5,627.88,484.47
2017,4,18,14,0,824.0,159.0,2.1,16.0,820.0,583.31,450.48
2017,4,18,14,15,814.0,156.5,2.25,16.0,788.5,535.37,412.8
2017,4,18,14,30,804.0,154.0,2.4,16.0,757.0,487.19,373.7
2017,4,18,14,45,796.0,148.0,2.55,16.0,720.0,436.81,331.69
2017,4,18,15,0,788.0,142.0,2.7,16.0,683.0,386.43,288.46
2017,4,18,15,15,771.5,138.5,2.75,15.5,640.0,330.31,240.4
2017,4,18,15,30,755.0,135.0,2.8,15.0,597.0,280.44,196.79
2017,4,18,15,45,738.5,128.0,2.85,15.0,550.5,229.28,152.46
2017,4,18,16,0,722.0,121.0,2.9,15.0,504.0,179.81,111.91
2017,4,18,16,15,692.5,115.5,2.9,14.5,453.0,132.31,78.86
2017,4,18,16,30,663.0,110.0,2.9,14.0,402.0,88.21,57.77
2017,4,18,16,45,631.5,101.0,2.9,14.0,351.0,67.43,54.5
2017,4,18,17,0,600.0,92.0,2.9,14.0,300.0,63.71,51.35
2017,4,18,17,15,543.0,83.5,2.75,13.0,247.5,60.07,48.36
2017,4,18,17,30,486.0,75.0,2.6,12.0,195.0,56.24,45.02
2017,4,18,17,45,407.5,62.5,2.5,11.5,147.0,46.96,36.48
2017,4,18,18,0,329.0,50.0,2.4,11.0,99.0,38.4,28.33
2017,4,18,18,15,205.5,34.0,2.3,10.5,60.5,26.55,16.54
2017,4,18,18,30,82.0,18.0,2.2,10.0,22.0,14.22,0.0
2017,4,18,18,45,41.0,9.0,2.15,10.0,11.0,8.58,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,45,115.5,17.0,1.45,8.5,28.0,87.7,0.0
2017,4,19,6,0,231.0,34.0,1.5,9.0,56.0,186.18,142.24
2017,4,19,6,15,336.0,47.0,1.55,9.5,101.0,267.17,219.53
2017,4,19,6,30,441.0,60.0,1.6,10.0,146.0,360.35,300.63
2017,4,19,6,45,507.0,69.5,1.7,10.5,197.5,432.17,361.76
2017,4,19,7,0,573.0,79.0,1.8,11.0,249.0,507.92,423.6
2017,4,19,7,15,620.5,86.0,1.8,11.5,302.0,571.03,472.6
2017,4,19,7,30,668.0,93.0,1.8,12.0,355.0,635.72,520.28
2017,4,19,7,45,692.5,101.5,1.8,12.5,406.5,685.45,554.51
2017,4,19,8,0,717.0,110.0,1.8,13.0,458.0,734.48,587.35
2017,4,19,8,15,742.5,115.0,1.75,13.0,508.5,779.18,616.88
2017,4,19,8,30,768.0,120.0,1.7,13.0,559.0,822.64,644.95
2017,4,19,8,45,780.5,127.0,1.65,13.5,604.0,855.48,663.86
2017,4,19,9,0,793.0,134.0,1.6,14.0,649.0,881.13,677.59
2017,4,19,9,15,808.0,137.0,1.6,14.0,690.5,907.0,693.32
2017,4,19,9,30,823.0,140.0,1.6,14.0,732.0,930.23,707.21
2017,4,19,9,45,829.5,145.5,1.65,14.5,766.5,945.44,715.13
2017,4,19,10,0,836.0,151.0,1.7,15.0,801.0,957.55,721.15
2017,4,19,10,15,844.0,153.0,1.7,15.0,830.0,964.2,724.35
2017,4,19,10,30,852.0,155.0,1.7,15.0,859.0,967.67,725.64
2017,4,19,10,45,710.0,235.0,1.75,15.0,832.0,914.29,689.81
2017,4,19,11,0,568.0,315.0,1.8,15.0,805.0,850.74,643.09
2017,4,19,11,15,559.0,326.5,1.8,15.0,815.0,840.64,635.84
2017,4,19,11,30,550.0,338.0,1.8,15.0,825.0,828.42,626.62
2017,4,19,11,45,705.0,253.0,1.85,15.5,881.5,863.53,654.03
2017,4,19,12,0,860.0,168.0,1.9,16.0,938.0,887.46,670.24
2017,4,19,12,15,859.0,168.0,1.95,16.0,935.5,860.0,651.81
2017,4,19,12,30,858.0,168.0,2.0,16.0,933.0,830.12,632.17
2017,4,19,12,45,861.0,163.0,2.1,16.0,924.0,796.34,610.11
2017,4,19,13,0,864.0,158.0,2.2,16.0,915.0,760.25,585.05
2017,4,19,13,15,858.5,157.0,2.25,16.0,897.0,719.85,555.68
2017,4,19,13,30,853.0,156.0,2.3,16.0,879.0,677.96,524.58
2017,4,19,13,45,844.5,155.0,2.35,16.0,853.0,633.01,490.44
2017,4,19,14,0,836.0,154.0,2.4,16.0,827.0,587.22,454.78
2017,4,19,14,15,825.0,151.5,2.45,15.5,794.0,538.27,416.57
2017,4,19,14,30,814.0,149.0,2.5,15.0,761.0,489.16,376.99
2017,4,19,14,45,798.0,147.0,2.55,15.0,722.0,438.53,334.42
2017,4,19,15,0,782.0,145.0,2.6,15.0,683.0,383.59,287.56
2017,4,19,15,15,763.5,141.0,2.6,15.0,638.5,331.77,242.29
2017,4,19,15,30,745.0,137.0,2.6,15.0,594.0,281.44,197.99
2017,4,19,15,45,728.0,129.5,2.6,15.0,547.0,230.32,153.75
2017,4,19,16,0,711.0,122.0,2.6,15.0,500.0,180.96,113.21
2017,4,19,16,15,618.5,125.0,2.6,14.5,430.5,135.49,83.92
2017,4,19,16,30,526.0,128.0,2.6,14.0,361.0,100.95,69.94
2017,4,19,16,45,483.0,121.5,2.6,14.0,314.5,82.82,68.06
2017,4,19,17,0,440.0,115.0,2.6,14.0,268.0,80.51,66.22
2017,4,19,17,15,456.5,94.5,2.45,13.5,230.5,67.75,55.09
2017,4,19,17,30,473.0,74.0,2.3,13.0,193.0,55.08,43.81
2017,4,19,17,45,399.0,62.0,2.15,12.5,145.5,46.47,35.92
2017,4,19,18,0,325.0,50.0,2.0,12.0,98.0,38.32,28.19
2017,4,19,18,15,162.5,36.5,1.95,11.5,60.5,28.49,18.27
2017,4,19,18,30,0.0,23.0,1.9,11.0,23.0,20.36,0.0
2017,4,19,18,45,0.0,11.5,1.9,11.0,11.5,10.96,0.0
2017,4,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,5,45,140.5,17.0,1.95,9.5,30.5,100.19,0.0
2017,4,20,6,0,281.0,34.0,2.0,10.0,61.0,211.5,163.83
2017,4,20,6,15,387.5,44.5,2.1,10.5,107.5,295.26,242.84
2017,4,20,6,30,494.0,55.0,2.2,11.0,154.0,387.97,323.72
2017,4,20,6,45,564.0,62.5,2.3,11.5,207.0,461.94,386.63
2017,4,20,7,0,634.0,70.0,2.4,12.0,260.0,540.18,450.38
2017,4,20,7,15,679.0,75.5,2.45,12.0,314.0,601.78,498.88
2017,4,20,7,30,724.0,81.0,2.5,12.0,368.0,664.77,545.94
2017,4,20,7,45,758.0,84.5,2.55,12.5,422.0,713.82,580.12
2017,4,20,8,0,792.0,88.0,2.6,13.0,476.0,766.8,616.39
2017,4,20,8,15,815.0,91.5,2.55,13.0,526.5,809.89,645.09
2017,4,20,8,30,838.0,95.0,2.5,13.0,577.0,851.43,672.23
2017,4,20,8,45,856.0,97.5,2.45,13.5,624.0,885.55,692.41
2017,4,20,9,0,874.0,100.0,2.4,14.0,671.0,909.87,705.51
2017,4,20,9,15,887.0,102.5,2.3,14.0,713.0,934.65,719.74
2017,4,20,9,30,900.0,105.0,2.2,14.0,755.0,956.64,731.92
2017,4,20,9,45,902.0,110.5,2.1,14.5,789.0,968.71,735.96
2017,4,20,10,0,904.0,116.0,2.0,15.0,823.0,977.46,737.88
2017,4,20,10,15,911.0,118.0,1.95,15.0,852.0,983.8,740.3
2017,4,20,10,30,918.0,120.0,1.9,15.0,881.0,986.86,740.67
2017,4,20,10,45,923.5,120.5,1.85,15.5,902.5,983.65,735.68
2017,4,20,11,0,929.0,121.0,1.8,16.0,924.0,977.13,728.74
2017,4,20,11,15,931.5,121.5,1.75,16.0,938.0,964.62,719.39
2017,4,20,11,30,934.0,122.0,1.7,16.0,952.0,948.92,708.13
2017,4,20,11,45,935.5,122.0,1.65,16.0,957.5,928.75,694.04
2017,4,20,12,0,937.0,122.0,1.6,16.0,963.0,905.6,678.1
2017,4,20,12,15,935.5,122.0,1.65,16.0,960.5,877.13,659.89
2017,4,20,12,30,934.0,122.0,1.7,16.0,958.0,846.05,639.83
2017,4,20,12,45,931.5,121.5,1.75,16.5,947.5,811.3,615.96
2017,4,20,13,0,929.0,121.0,1.8,17.0,937.0,774.31,590.4
2017,4,20,13,15,924.0,120.0,1.85,17.0,918.5,733.1,561.34
2017,4,20,13,30,919.0,119.0,1.9,17.0,900.0,690.16,529.92
2017,4,20,13,45,912.5,117.5,2.0,17.0,874.0,644.37,495.89
2017,4,20,14,0,906.0,116.0,2.1,17.0,848.0,597.35,459.86
2017,4,20,14,15,896.5,114.5,2.1,16.5,815.0,547.81,421.19
2017,4,20,14,30,887.0,113.0,2.1,16.0,782.0,497.72,380.82
2017,4,20,14,45,875.5,110.5,2.15,16.0,743.0,445.69,337.19
2017,4,20,15,0,864.0,108.0,2.2,16.0,704.0,388.21,288.24
2017,4,20,15,15,446.0,172.5,2.2,16.0,479.0,266.25,198.13
2017,4,20,15,30,28.0,237.0,2.2,16.0,254.0,207.66,163.01
2017,4,20,15,45,410.0,166.0,2.25,16.0,386.5,201.19,142.84
2017,4,20,16,0,792.0,95.0,2.3,16.0,519.0,178.52,107.23
2017,4,20,16,15,764.5,91.0,2.35,15.5,467.5,129.0,72.17
2017,4,20,16,30,737.0,87.0,2.4,15.0,416.0,82.62,49.31
2017,4,20,16,45,699.5,82.0,2.5,15.0,362.5,52.75,41.3
2017,4,20,17,0,662.0,77.0,2.6,15.0,309.0,51.53,40.35
2017,4,20,17,15,608.5,70.5,2.65,14.0,256.5,48.97,38.29
2017,4,20,17,30,555.0,64.0,2.7,13.0,204.0,46.29,35.98
2017,4,20,17,45,471.5,55.0,2.75,12.5,154.5,41.23,31.27
2017,4,20,18,0,388.0,46.0,2.8,12.0,105.0,35.92,26.12
2017,4,20,18,15,260.5,33.0,2.85,11.5,66.0,26.43,16.69
2017,4,20,18,30,133.0,20.0,2.9,11.0,27.0,15.81,0.0
2017,4,20,18,45,66.5,10.0,2.95,11.0,13.5,9.53,0.0
2017,4,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,21,5,45,130.5,17.5,1.65,9.5,31.0,97.5,13.18
2017,4,21,6,0,261.0,35.0,1.6,10.0,62.0,203.03,158.72
2017,4,21,6,15,363.5,47.0,1.6,10.5,108.0,285.9,235.14
2017,4,21,6,30,466.0,59.0,1.6,11.0,154.0,377.29,314.02
2017,4,21,6,45,533.0,67.5,1.65,11.5,206.0,449.75,374.89
2017,4,21,7,0,600.0,76.0,1.7,12.0,258.0,526.22,436.38
2017,4,21,7,15,645.5,82.5,1.7,12.0,312.0,588.36,484.8
2017,4,21,7,30,691.0,89.0,1.7,12.0,366.0,651.92,531.48
2017,4,21,7,45,726.5,93.0,1.7,12.5,419.5,705.54,568.21
2017,4,21,8,0,762.0,97.0,1.7,13.0,473.0,754.98,600.89
2017,4,21,8,15,786.0,101.0,1.7,13.5,523.0,798.75,628.71
2017,4,21,8,30,810.0,105.0,1.7,14.0,573.0,841.05,654.97
2017,4,21,8,45,830.5,107.0,1.7,14.5,620.5,876.2,675.79
2017,4,21,9,0,851.0,109.0,1.7,15.0,668.0,909.21,694.94
2017,4,21,9,15,864.5,111.5,1.65,15.5,709.0,934.0,707.7
2017,4,21,9,30,878.0,114.0,1.6,16.0,750.0,948.28,713.42
2017,4,21,9,45,898.5,110.0,1.6,16.5,788.5,966.87,722.84
2017,4,21,10,0,919.0,106.0,1.6,17.0,827.0,982.62,730.37
2017,4,21,10,15,925.5,107.5,1.55,17.0,856.0,988.11,731.93
2017,4,21,10,30,932.0,109.0,1.5,17.0,885.0,990.28,731.58
2017,4,21,10,45,937.0,110.0,1.45,17.5,907.0,987.17,726.62
2017,4,21,11,0,942.0,111.0,1.4,18.0,929.0,980.72,719.7
2017,4,21,11,15,945.0,111.5,1.35,18.0,942.5,968.62,710.68
2017,4,21,11,30,948.0,112.0,1.3,18.0,956.0,953.27,699.76
2017,4,21,11,45,948.5,112.5,1.3,18.5,962.0,932.58,685.01
2017,4,21,12,0,949.0,113.0,1.3,19.0,968.0,908.9,668.46
2017,4,21,12,15,948.5,113.0,1.3,19.0,965.5,881.04,650.51
2017,4,21,12,30,948.0,113.0,1.3,19.0,963.0,850.49,630.76
2017,4,21,12,45,945.5,112.5,1.35,19.5,953.0,815.41,607.38
2017,4,21,13,0,943.0,112.0,1.4,20.0,943.0,778.04,582.32
2017,4,21,13,15,939.0,111.0,1.45,20.0,925.0,737.1,554.66
2017,4,21,13,30,935.0,110.0,1.5,20.0,907.0,694.31,524.15
2017,4,21,13,45,925.5,111.0,1.55,20.0,880.5,648.33,490.46
2017,4,21,14,0,916.0,112.0,1.6,20.0,854.0,601.31,455.02
2017,4,21,14,15,907.5,110.5,1.65,19.5,822.0,551.87,417.55
2017,4,21,14,30,899.0,109.0,1.7,19.0,790.0,501.78,378.21
2017,4,21,14,45,882.0,110.0,1.75,19.0,750.0,449.84,335.49
2017,4,21,15,0,865.0,111.0,1.8,19.0,710.0,393.01,287.98
2017,4,21,15,15,849.5,108.0,1.85,19.0,666.0,339.31,241.82
2017,4,21,15,30,834.0,105.0,1.9,19.0,622.0,286.65,195.98
2017,4,21,15,45,813.0,102.0,1.95,19.0,573.5,234.19,151.04
2017,4,21,16,0,792.0,99.0,2.0,19.0,525.0,183.78,110.03
2017,4,21,16,15,706.0,101.5,2.0,18.5,454.0,128.38,72.64
2017,4,21,16,30,620.0,104.0,2.0,18.0,383.0,87.57,54.21
2017,4,21,16,45,570.5,103.5,2.05,17.5,335.0,68.58,54.7
2017,4,21,17,0,521.0,103.0,2.1,17.0,287.0,71.83,57.84
2017,4,21,17,15,547.0,83.5,2.1,16.0,248.5,59.47,47.24
2017,4,21,17,30,573.0,64.0,2.1,15.0,210.0,46.18,35.58
2017,4,21,17,45,491.0,55.0,2.1,14.5,160.0,41.1,30.92
2017,4,21,18,0,409.0,46.0,2.1,14.0,110.0,35.78,25.81
2017,4,21,18,15,282.5,33.0,2.2,13.5,69.5,26.28,16.55
2017,4,21,18,30,156.0,20.0,2.3,13.0,29.0,15.78,0.0
2017,4,21,18,45,78.0,10.0,2.4,12.5,14.5,9.53,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,5,45,89.0,19.0,1.7,9.5,28.5,81.85,23.95
2017,4,22,6,0,178.0,38.0,1.7,10.0,57.0,165.38,129.79
2017,4,22,6,15,250.0,54.0,1.75,10.0,97.0,231.14,190.79
2017,4,22,6,30,322.0,70.0,1.8,10.0,137.0,303.24,254.51
2017,4,22,6,45,362.0,85.5,1.85,10.5,181.0,359.66,302.78
2017,4,22,7,0,402.0,101.0,1.9,11.0,225.0,418.49,351.16
2017,4,22,7,15,447.0,110.0,1.9,11.0,271.5,474.84,396.63
2017,4,22,7,30,492.0,119.0,1.9,11.0,318.0,533.32,442.35
2017,4,22,7,45,441.0,150.5,1.9,11.5,346.5,544.83,447.57
2017,4,22,8,0,390.0,182.0,1.9,12.0,375.0,550.67,448.4
2017,4,22,8,15,270.0,222.5,1.85,12.5,362.5,490.93,397.3
2017,4,22,8,30,150.0,263.0,1.8,13.0,350.0,423.42,340.12
2017,4,22,8,45,205.0,280.5,1.8,13.5,409.5,491.38,392.33
2017,4,22,9,0,260.0,298.0,1.8,14.0,469.0,574.28,453.13
2017,4,22,9,15,316.0,304.5,1.85,14.0,526.0,632.39,495.74
2017,4,22,9,30,372.0,311.0,1.9,14.0,583.0,690.71,537.97
2017,4,22,9,45,346.5,336.0,1.95,14.5,598.5,692.55,536.0
2017,4,22,10,0,321.0,361.0,2.0,15.0,614.0,692.19,533.05
2017,4,22,10,15,345.0,368.0,2.15,15.0,648.5,717.22,551.49
2017,4,22,10,30,369.0,375.0,2.3,15.0,683.0,740.68,568.58
2017,4,22,10,45,350.0,392.0,2.5,15.5,690.0,732.74,561.48
2017,4,22,11,0,331.0,409.0,2.7,16.0,697.0,723.29,553.55
2017,4,22,11,15,323.0,418.5,2.85,16.0,703.5,715.0,547.63
2017,4,22,11,30,315.0,428.0,3.0,16.0,710.0,705.46,540.8
2017,4,22,11,45,272.5,441.5,3.2,16.5,686.5,668.82,512.81
2017,4,22,12,0,230.0,455.0,3.4,17.0,663.0,629.0,482.54
2017,4,22,12,15,273.5,443.5,3.45,16.5,690.0,644.32,495.86
2017,4,22,12,30,317.0,432.0,3.5,16.0,717.0,653.06,504.03
2017,4,22,12,45,322.5,425.0,3.55,16.0,712.5,634.08,490.19
2017,4,22,13,0,328.0,418.0,3.6,16.0,708.0,614.15,475.67
2017,4,22,13,15,304.0,415.5,3.55,16.0,680.0,577.17,447.62
2017,4,22,13,30,280.0,413.0,3.5,16.0,652.0,541.49,420.45
2017,4,22,13,45,322.0,389.5,3.5,16.0,657.0,529.08,411.5
2017,4,22,14,0,364.0,366.0,3.5,16.0,662.0,513.06,399.19
2017,4,22,14,15,286.5,366.0,3.5,15.5,593.5,452.0,352.5
2017,4,22,14,30,209.0,366.0,3.5,15.0,525.0,403.63,315.48
2017,4,22,14,45,148.5,342.5,3.5,15.0,453.0,345.84,270.79
2017,4,22,15,0,88.0,319.0,3.5,15.0,381.0,301.24,236.58
2017,4,22,15,15,113.0,302.0,3.4,14.5,376.0,287.23,225.28
2017,4,22,15,30,138.0,285.0,3.3,14.0,371.0,263.22,205.44
2017,4,22,15,45,87.5,249.0,3.25,13.5,302.5,223.24,175.44
2017,4,22,16,0,37.0,213.0,3.2,13.0,234.0,181.8,144.56
2017,4,22,16,15,18.5,162.0,3.1,12.5,172.5,144.73,115.67
2017,4,22,16,30,0.0,111.0,3.0,12.0,111.0,100.72,80.2
2017,4,22,16,45,0.0,97.5,2.9,12.0,97.5,88.72,73.8
2017,4,22,17,0,0.0,84.0,2.8,12.0,84.0,76.85,63.45
2017,4,22,17,15,0.0,69.5,2.75,11.5,69.5,64.04,52.21
2017,4,22,17,30,0.0,55.0,2.7,11.0,55.0,51.12,40.63
2017,4,22,17,45,197.0,53.0,2.65,11.0,84.0,38.94,29.46
2017,4,22,18,0,394.0,51.0,2.6,11.0,113.0,40.32,30.21
2017,4,22,18,15,269.0,37.0,2.55,10.5,72.0,28.8,19.05
2017,4,22,18,30,144.0,23.0,2.5,10.0,31.0,18.21,1.57
2017,4,22,18,45,72.0,11.5,2.45,10.0,15.5,10.96,0.0
2017,4,22,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,165.0,18.0,3.3,9.5,36.5,120.22,52.2
2017,4,23,6,0,330.0,36.0,3.4,10.0,73.0,241.83,193.22
2017,4,23,6,15,429.0,45.5,3.55,10.0,120.5,323.4,269.29
2017,4,23,6,30,528.0,55.0,3.7,10.0,168.0,413.05,348.81
2017,4,23,6,45,588.5,62.5,3.85,10.5,220.0,482.69,408.73
2017,4,23,7,0,649.0,70.0,4.0,11.0,272.0,555.84,469.11
2017,4,23,7,15,691.5,75.5,4.0,11.5,326.0,616.41,516.05
2017,4,23,7,30,734.0,81.0,4.0,12.0,380.0,674.15,558.58
2017,4,23,7,45,761.0,86.5,4.0,12.5,432.5,724.65,594.27
2017,4,23,8,0,788.0,92.0,4.0,13.0,485.0,774.43,628.52
2017,4,23,8,15,810.5,95.5,3.95,13.0,535.5,816.99,657.65
2017,4,23,8,30,833.0,99.0,3.9,13.0,586.0,857.98,685.22
2017,4,23,8,45,844.0,104.5,3.9,13.5,631.0,889.22,704.35
2017,4,23,9,0,855.0,110.0,3.9,14.0,676.0,917.9,721.52
2017,4,23,9,15,867.5,112.5,3.85,14.0,717.5,941.77,736.25
2017,4,23,9,30,880.0,115.0,3.8,14.0,759.0,955.03,743.53
2017,4,23,9,45,873.5,125.5,3.75,14.5,790.0,972.05,752.22
2017,4,23,10,0,867.0,136.0,3.7,15.0,821.0,977.71,753.01
2017,4,23,10,15,874.5,137.5,3.7,15.0,849.5,983.4,755.81
2017,4,23,10,30,882.0,139.0,3.7,15.0,878.0,978.23,751.24
2017,4,23,10,45,883.5,142.5,3.7,15.0,898.5,974.22,747.71
2017,4,23,11,0,885.0,146.0,3.7,15.0,919.0,967.01,742.11
2017,4,23,11,15,887.5,147.0,3.75,15.0,932.5,955.15,733.75
2017,4,23,11,30,890.0,148.0,3.8,15.0,946.0,940.24,723.41
2017,4,23,11,45,894.0,146.0,3.85,15.5,952.0,920.84,708.7
2017,4,23,12,0,898.0,144.0,3.9,16.0,958.0,898.57,692.09
2017,4,23,12,15,897.0,144.0,3.95,15.5,955.0,871.22,674.51
2017,4,23,12,30,896.0,144.0,4.0,15.0,952.0,841.38,655.06
2017,4,23,12,45,907.5,134.5,4.05,15.0,945.5,810.17,633.29
2017,4,23,13,0,919.0,125.0,4.1,15.0,939.0,776.01,609.27
2017,4,23,13,15,914.5,124.0,4.05,15.0,921.0,735.51,578.8
2017,4,23,13,30,910.0,123.0,4.0,15.0,903.0,693.29,546.0
2017,4,23,13,45,904.5,121.0,4.0,15.0,877.5,648.07,510.45
2017,4,23,14,0,899.0,119.0,4.0,15.0,852.0,601.58,473.1
2017,4,23,14,15,890.5,117.0,4.15,14.5,819.5,552.5,433.94
2017,4,23,14,30,882.0,115.0,4.3,14.0,787.0,502.8,393.14
2017,4,23,14,45,866.0,115.0,4.5,14.0,747.5,451.26,348.97
2017,4,23,15,0,850.0,115.0,4.7,14.0,708.0,394.89,299.89
2017,4,23,15,15,834.0,112.5,4.65,13.5,664.0,342.24,253.02
2017,4,23,15,30,818.0,110.0,4.6,13.0,620.0,290.7,206.63
2017,4,23,15,45,790.0,109.0,4.6,13.0,570.5,239.33,161.1
2017,4,23,16,0,762.0,108.0,4.6,13.0,521.0,185.05,115.52
2017,4,23,16,15,711.0,101.5,4.5,12.5,458.0,132.63,77.28
2017,4,23,16,30,660.0,95.0,4.4,12.0,395.0,85.84,51.43
2017,4,23,16,45,636.5,93.0,4.35,12.0,353.0,60.27,48.51
2017,4,23,17,0,613.0,91.0,4.3,12.0,311.0,61.95,50.16
2017,4,23,17,15,557.5,83.5,4.15,11.5,259.0,59.1,47.78
2017,4,23,17,30,502.0,76.0,4.0,11.0,207.0,56.11,45.13
2017,4,23,17,45,426.0,65.0,3.85,11.0,158.5,49.71,39.12
2017,4,23,18,0,350.0,54.0,3.7,11.0,110.0,41.23,31.03
2017,4,23,18,15,231.5,39.0,3.65,10.5,70.5,30.32,20.46
2017,4,23,18,30,113.0,24.0,3.6,10.0,31.0,18.97,3.55
2017,4,23,18,45,56.5,12.0,3.55,10.0,15.5,11.44,0.0
2017,4,23,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,16.0,2.5,9.5,16.0,14.85,2.8
2017,4,24,6,0,0.0,32.0,2.6,10.0,32.0,31.02,20.13
2017,4,24,6,15,1.5,52.5,2.75,10.0,53.0,54.2,40.72
2017,4,24,6,30,3.0,73.0,2.9,10.0,74.0,76.52,60.47
2017,4,24,6,45,12.0,94.0,3.1,10.5,98.0,103.89,84.35
2017,4,24,7,0,21.0,115.0,3.3,11.0,122.0,131.59,108.09
2017,4,24,7,15,27.5,136.0,3.35,11.0,146.5,167.65,138.55
2017,4,24,7,30,34.0,157.0,3.4,11.0,171.0,195.09,161.32
2017,4,24,7,45,27.0,170.0,3.45,11.5,182.0,202.19,166.11
2017,4,24,8,0,20.0,183.0,3.5,12.0,193.0,197.89,161.44
2017,4,24,8,15,34.5,213.0,3.5,12.0,232.5,253.61,206.98
2017,4,24,8,30,49.0,243.0,3.5,12.0,272.0,298.39,242.81
2017,4,24,8,45,50.5,263.5,3.5,12.0,295.0,320.63,259.73
2017,4,24,9,0,52.0,284.0,3.5,12.0,318.0,342.55,276.34
2017,4,24,9,15,50.5,299.5,3.5,12.0,335.0,355.75,285.88
2017,4,24,9,30,49.0,315.0,3.5,12.0,352.0,368.64,295.2
2017,4,24,9,45,79.5,349.0,3.5,12.5,411.0,431.38,343.73
2017,4,24,10,0,110.0,383.0,3.5,13.0,470.0,493.51,390.58
2017,4,24,10,15,116.5,399.0,3.55,13.0,494.5,524.4,413.12
2017,4,24,10,30,123.0,415.0,3.6,13.0,519.0,542.16,425.96
2017,4,24,10,45,81.5,395.0,3.65,13.5,464.5,467.29,367.1
2017,4,24,11,0,40.0,375.0,3.7,14.0,410.0,404.59,317.29
2017,4,24,11,15,28.5,338.0,3.75,14.0,363.5,353.89,278.09
2017,4,24,11,30,17.0,301.0,3.8,14.0,317.0,299.08,235.25
2017,4,24,11,45,35.5,357.5,3.9,14.0,390.0,372.69,292.95
2017,4,24,12,0,54.0,414.0,4.0,14.0,463.0,438.39,343.35
2017,4,24,12,15,37.5,370.0,4.0,14.0,404.0,378.7,297.06
2017,4,24,12,30,21.0,326.0,4.0,14.0,345.0,319.78,251.29
2017,4,24,12,45,22.5,331.5,4.0,14.5,352.0,324.05,254.38
2017,4,24,13,0,24.0,337.0,4.0,15.0,359.0,328.02,257.06
2017,4,24,13,15,54.5,375.0,4.0,14.5,422.5,377.51,296.49
2017,4,24,13,30,85.0,413.0,4.0,14.0,486.0,424.15,333.19
2017,4,24,13,45,62.5,379.5,4.05,14.0,432.5,374.92,295.03
2017,4,24,14,0,40.0,346.0,4.1,14.0,379.0,328.27,258.95
2017,4,24,14,15,28.0,303.5,4.05,14.0,326.5,282.13,223.02
2017,4,24,14,30,16.0,261.0,4.0,14.0,274.0,243.31,192.6
2017,4,24,14,45,8.0,151.5,4.0,14.0,158.0,142.84,112.2
2017,4,24,15,0,0.0,42.0,4.0,14.0,42.0,39.11,27.09
2017,4,24,15,15,40.0,160.0,4.0,13.5,185.0,154.37,121.74
2017,4,24,15,30,80.0,278.0,4.0,13.0,328.0,251.88,199.66
2017,4,24,15,45,96.5,259.0,4.05,13.0,315.0,232.9,183.5
2017,4,24,16,0,113.0,240.0,4.1,13.0,302.0,204.67,160.05
2017,4,24,16,15,221.5,206.5,4.1,12.5,312.5,181.68,137.9
2017,4,24,16,30,330.0,173.0,4.1,12.0,323.0,139.7,104.41
2017,4,24,16,45,204.5,158.5,4.15,12.0,248.0,114.11,96.24
2017,4,24,17,0,79.0,144.0,4.2,12.0,173.0,116.81,98.93
2017,4,24,17,15,66.5,122.5,4.05,11.5,144.5,100.62,84.87
2017,4,24,17,30,54.0,101.0,3.9,11.0,116.0,84.08,70.2
2017,4,24,17,45,39.0,79.0,3.8,11.0,88.5,66.87,54.48
2017,4,24,18,0,24.0,57.0,3.7,11.0,61.0,49.3,38.21
2017,4,24,18,15,12.0,37.5,3.7,10.5,39.5,33.17,23.01
2017,4,24,18,30,0.0,18.0,3.7,10.0,18.0,16.71,3.64
2017,4,24,18,45,0.0,9.0,3.7,10.0,9.0,8.58,0.0
2017,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
