Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,2.1,7.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,2.1,8.0,10.0,9.53,0.0
2017,4,25,5,45,150.0,24.5,2.1,8.5,42.5,123.37,72.59
2017,4,25,6,0,300.0,39.0,2.1,9.0,75.0,231.3,186.84
2017,4,25,6,15,391.0,49.5,2.15,9.0,120.5,308.91,257.85
2017,4,25,6,30,482.0,60.0,2.2,9.0,166.0,393.87,332.4
2017,4,25,6,45,547.5,66.0,2.3,9.5,217.0,463.47,391.49
2017,4,25,7,0,613.0,72.0,2.4,10.0,268.0,536.87,451.3
2017,4,25,7,15,596.5,88.0,2.45,10.0,306.0,566.2,473.89
2017,4,25,7,30,580.0,104.0,2.5,10.0,344.0,592.32,493.25
2017,4,25,7,45,476.5,147.0,2.65,10.5,361.5,572.0,473.41
2017,4,25,8,0,373.0,190.0,2.8,11.0,379.0,534.8,440.48
2017,4,25,8,15,287.5,227.5,2.85,11.5,382.0,513.11,419.3
2017,4,25,8,30,202.0,265.0,2.9,12.0,385.0,471.52,382.69
2017,4,25,8,45,147.5,285.0,3.0,12.5,376.0,445.82,359.55
2017,4,25,9,0,93.0,305.0,3.1,13.0,367.0,403.75,323.69
2017,4,25,9,15,120.5,329.5,3.05,13.5,415.0,467.6,372.27
2017,4,25,9,30,148.0,354.0,3.0,14.0,463.0,517.55,408.93
2017,4,25,9,45,213.5,365.0,3.0,14.5,530.5,587.89,461.64
2017,4,25,10,0,279.0,376.0,3.0,15.0,598.0,670.23,521.48
2017,4,25,10,15,329.0,374.5,3.0,15.0,645.5,710.74,550.86
2017,4,25,10,30,379.0,373.0,3.0,15.0,693.0,749.9,579.22
2017,4,25,10,45,330.0,400.0,3.0,15.5,683.5,724.06,557.03
2017,4,25,11,0,281.0,427.0,3.0,16.0,674.0,697.0,534.55
2017,4,25,11,15,349.0,406.0,3.05,16.0,717.5,727.79,558.6
2017,4,25,11,30,417.0,385.0,3.1,16.0,761.0,761.06,583.66
2017,4,25,11,45,657.0,253.0,3.2,16.0,849.5,829.58,639.34
2017,4,25,12,0,897.0,121.0,3.3,16.0,938.0,879.43,675.76
2017,4,25,12,15,896.5,121.0,3.4,16.0,936.0,852.86,657.32
2017,4,25,12,30,896.0,121.0,3.5,16.0,934.0,823.78,637.61
2017,4,25,12,45,884.0,126.5,3.6,16.0,921.5,788.55,613.37
2017,4,25,13,0,872.0,132.0,3.7,16.0,909.0,751.69,587.76
2017,4,25,13,15,697.0,231.5,3.75,15.5,845.0,684.53,535.44
2017,4,25,13,30,522.0,331.0,3.8,15.0,781.0,626.46,489.36
2017,4,25,13,45,421.5,355.0,3.85,15.0,711.5,558.62,436.93
2017,4,25,14,0,321.0,379.0,3.9,15.0,642.0,502.13,392.71
2017,4,25,14,15,296.5,369.0,3.85,15.0,604.5,461.44,360.98
2017,4,25,14,30,272.0,359.0,3.8,15.0,567.0,422.83,330.52
2017,4,25,14,45,266.5,340.5,3.8,15.0,536.0,387.69,302.5
2017,4,25,15,0,261.0,322.0,3.8,15.0,505.0,353.19,274.58
2017,4,25,15,15,306.0,291.0,3.75,14.5,493.0,325.72,251.11
2017,4,25,15,30,351.0,260.0,3.7,14.0,481.0,293.99,223.25
2017,4,25,15,45,369.5,233.5,3.7,14.0,450.0,255.82,190.26
2017,4,25,16,0,388.0,207.0,3.7,14.0,419.0,216.08,156.55
2017,4,25,16,15,344.0,193.0,3.6,13.5,368.0,177.36,128.53
2017,4,25,16,30,300.0,179.0,3.5,13.0,317.0,143.41,107.42
2017,4,25,16,45,271.0,159.5,3.45,13.0,272.5,114.96,96.56
2017,4,25,17,0,242.0,140.0,3.4,13.0,228.0,102.89,86.22
2017,4,25,17,15,218.0,120.5,3.2,12.5,190.5,90.28,75.35
2017,4,25,17,30,194.0,101.0,3.0,12.0,153.0,77.12,63.73
2017,4,25,17,45,166.0,80.5,2.8,12.0,118.0,62.7,50.59
2017,4,25,18,0,138.0,60.0,2.6,12.0,83.0,47.72,36.71
2017,4,25,18,15,85.0,41.5,2.5,11.5,54.0,35.09,24.68
2017,4,25,18,30,32.0,23.0,2.4,11.0,25.0,20.01,6.57
2017,4,25,18,45,16.0,11.5,2.3,11.0,12.5,10.96,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.95,10.5,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,2.1,11.0,3.0,2.86,0.0
2017,4,26,5,45,0.0,12.0,2.25,11.5,12.0,11.12,1.86
2017,4,26,6,0,0.0,21.0,2.4,12.0,21.0,19.48,10.57
2017,4,26,6,15,0.0,34.0,2.45,12.0,34.0,31.57,21.29
2017,4,26,6,30,0.0,47.0,2.5,12.0,47.0,43.68,31.97
2017,4,26,6,45,0.0,61.0,2.65,12.5,61.0,57.26,43.69
2017,4,26,7,0,0.0,75.0,2.8,13.0,75.0,71.02,55.36
2017,4,26,7,15,0.0,89.5,2.8,13.0,89.5,85.25,67.32
2017,4,26,7,30,0.0,104.0,2.8,13.0,104.0,99.41,79.05
2017,4,26,7,45,21.5,153.5,2.85,13.5,165.0,168.23,136.72
2017,4,26,8,0,43.0,203.0,2.9,14.0,226.0,251.46,204.41
2017,4,26,8,15,80.0,235.5,2.9,14.0,282.0,318.76,258.63
2017,4,26,8,30,117.0,268.0,2.9,14.0,338.0,400.67,323.02
2017,4,26,8,45,70.5,260.0,2.95,14.0,303.5,334.33,268.52
2017,4,26,9,0,24.0,252.0,3.0,14.0,269.0,268.39,214.25
2017,4,26,9,15,38.5,287.5,3.05,14.0,315.5,331.14,263.85
2017,4,26,9,30,53.0,323.0,3.1,14.0,362.0,381.04,302.31
2017,4,26,9,45,51.5,336.0,3.15,14.5,376.0,390.81,308.43
2017,4,26,10,0,50.0,349.0,3.2,15.0,390.0,400.28,314.47
2017,4,26,10,15,85.5,383.5,3.2,15.0,455.5,467.14,365.86
2017,4,26,10,30,121.0,418.0,3.2,15.0,521.0,543.64,423.1
2017,4,26,10,45,127.5,430.0,3.25,15.0,540.5,556.34,431.85
2017,4,26,11,0,134.0,442.0,3.3,15.0,560.0,568.12,440.28
2017,4,26,11,15,150.5,450.5,3.3,15.0,585.5,584.49,452.34
2017,4,26,11,30,167.0,459.0,3.3,15.0,611.0,599.51,463.36
2017,4,26,11,45,184.0,461.5,3.35,15.0,629.5,607.71,469.62
2017,4,26,12,0,201.0,464.0,3.4,15.0,648.0,614.44,474.83
2017,4,26,12,15,117.5,421.0,3.45,15.0,529.0,495.01,384.61
2017,4,26,12,30,34.0,378.0,3.5,15.0,410.0,379.35,295.51
2017,4,26,12,45,21.0,286.0,3.55,15.0,305.5,281.46,220.41
2017,4,26,13,0,8.0,194.0,3.6,15.0,201.0,186.05,145.38
2017,4,26,13,15,21.0,275.0,3.65,15.0,293.5,266.28,209.27
2017,4,26,13,30,34.0,356.0,3.7,15.0,386.0,342.74,268.76
2017,4,26,13,45,17.0,242.5,3.75,15.0,257.5,232.97,182.93
2017,4,26,14,0,0.0,129.0,3.8,15.0,129.0,119.85,92.63
2017,4,26,14,15,0.0,117.5,3.8,15.0,117.5,109.26,84.29
2017,4,26,14,30,0.0,106.0,3.8,15.0,106.0,98.7,75.84
2017,4,26,14,45,0.0,110.5,3.8,15.0,110.5,102.74,79.31
2017,4,26,15,0,0.0,115.0,3.8,15.0,115.0,106.71,82.74
2017,4,26,15,15,21.5,187.0,3.8,14.5,200.5,171.13,135.19
2017,4,26,15,30,43.0,259.0,3.8,14.0,286.0,229.17,181.77
2017,4,26,15,45,21.5,141.5,3.8,14.0,155.0,129.29,101.39
2017,4,26,16,0,0.0,24.0,3.8,14.0,24.0,22.3,13.24
2017,4,26,16,15,21.5,102.5,3.8,13.5,112.5,93.38,72.5
2017,4,26,16,30,43.0,181.0,3.8,13.0,201.0,148.97,119.03
2017,4,26,16,45,21.5,138.5,3.85,13.0,148.5,121.06,101.91
2017,4,26,17,0,0.0,96.0,3.9,13.0,96.0,86.8,71.99
2017,4,26,17,15,0.0,80.5,3.8,12.5,80.5,73.29,60.25
2017,4,26,17,30,0.0,65.0,3.7,12.0,65.0,59.66,48.14
2017,4,26,17,45,196.5,59.0,3.6,12.0,92.0,47.12,36.7
2017,4,26,18,0,393.0,53.0,3.5,12.0,119.0,41.43,31.19
2017,4,26,18,15,277.5,39.5,3.45,11.5,78.5,30.58,20.86
2017,4,26,18,30,162.0,26.0,3.4,11.0,38.0,20.49,7.8
2017,4,26,18,45,81.0,13.0,3.35,11.0,19.0,12.39,0.0
2017,4,26,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,5,15,30.0,6.0,2.15,7.5,7.0,0.0,0.0
2017,4,27,5,30,60.0,12.0,2.1,8.0,14.0,37.5,0.0
2017,4,27,5,45,190.5,26.5,2.1,9.0,48.0,148.8,100.65
2017,4,27,6,0,321.0,41.0,2.1,10.0,82.0,246.34,199.81
2017,4,27,6,15,410.0,51.5,2.0,10.0,129.0,324.29,270.11
2017,4,27,6,30,499.0,62.0,1.9,10.0,176.0,409.33,343.6
2017,4,27,6,45,481.0,81.0,1.85,10.5,213.5,439.95,369.06
2017,4,27,7,0,463.0,100.0,1.8,11.0,251.0,464.37,388.07
2017,4,27,7,15,509.0,106.0,1.8,11.5,298.5,520.54,432.06
2017,4,27,7,30,555.0,112.0,1.8,12.0,346.0,585.15,480.57
2017,4,27,7,45,570.0,124.0,1.85,12.5,391.0,627.75,510.7
2017,4,27,8,0,585.0,136.0,1.9,13.0,436.0,669.33,539.32
2017,4,27,8,15,447.5,194.0,1.9,13.5,436.5,625.93,500.77
2017,4,27,8,30,310.0,252.0,1.9,14.0,437.0,565.54,450.01
2017,4,27,8,45,417.0,238.0,1.9,14.5,507.5,662.15,522.28
2017,4,27,9,0,524.0,224.0,1.9,15.0,578.0,748.76,584.05
2017,4,27,9,15,693.5,170.5,1.9,15.0,668.5,857.16,660.36
2017,4,27,9,30,863.0,117.0,1.9,15.0,759.0,948.25,720.03
2017,4,27,9,45,880.0,114.5,1.9,15.5,795.5,965.07,727.57
2017,4,27,10,0,897.0,112.0,1.9,16.0,832.0,979.06,734.13
2017,4,27,10,15,903.5,113.5,1.95,16.0,859.5,984.32,737.03
2017,4,27,10,30,910.0,115.0,2.0,16.0,887.0,986.36,738.04
2017,4,27,10,45,914.0,116.5,2.1,16.5,907.5,982.78,734.71
2017,4,27,11,0,918.0,118.0,2.2,17.0,928.0,975.96,729.37
2017,4,27,11,15,920.5,118.5,2.3,17.0,941.5,963.54,721.77
2017,4,27,11,30,923.0,119.0,2.4,17.0,955.0,948.01,712.15
2017,4,27,11,45,922.0,120.5,2.5,17.0,959.5,927.33,699.07
2017,4,27,12,0,921.0,122.0,2.6,17.0,964.0,903.81,684.05
2017,4,27,12,15,920.0,121.5,2.7,17.0,961.5,875.72,665.81
2017,4,27,12,30,919.0,121.0,2.8,17.0,959.0,845.11,645.7
2017,4,27,12,45,916.5,121.0,2.9,17.5,949.0,811.39,622.07
2017,4,27,13,0,914.0,121.0,3.0,18.0,939.0,775.5,596.78
2017,4,27,13,15,909.5,120.0,3.1,18.0,920.5,735.34,568.54
2017,4,27,13,30,905.0,119.0,3.2,18.0,902.0,693.47,537.44
2017,4,27,13,45,896.5,119.0,3.3,18.0,876.5,648.52,503.24
2017,4,27,14,0,888.0,119.0,3.4,18.0,851.0,602.55,467.38
2017,4,27,14,15,879.5,117.5,3.5,17.5,819.0,554.52,429.79
2017,4,27,14,30,871.0,116.0,3.6,17.0,787.0,505.89,390.49
2017,4,27,14,45,856.5,115.5,3.75,17.0,748.5,455.19,347.77
2017,4,27,15,0,842.0,115.0,3.9,17.0,710.0,399.53,300.17
2017,4,27,15,15,701.5,153.5,4.0,16.5,629.0,336.56,249.13
2017,4,27,15,30,561.0,192.0,4.1,16.0,548.0,292.61,214.4
2017,4,27,15,45,666.5,147.5,4.25,16.0,538.5,246.16,170.08
2017,4,27,16,0,772.0,103.0,4.4,16.0,529.0,195.93,122.7
2017,4,27,16,15,746.0,98.5,4.45,15.5,478.5,147.18,85.85
2017,4,27,16,30,720.0,94.0,4.5,15.0,428.0,95.37,53.91
2017,4,27,16,45,689.5,88.0,4.6,14.5,376.5,56.11,44.29
2017,4,27,17,0,659.0,82.0,4.7,14.0,325.0,54.33,42.96
2017,4,27,17,15,610.0,75.5,4.65,13.5,273.0,51.95,41.0
2017,4,27,17,30,561.0,69.0,4.6,13.0,221.0,49.43,38.81
2017,4,27,17,45,492.0,59.5,4.6,12.5,172.0,44.1,33.94
2017,4,27,18,0,423.0,50.0,4.6,12.0,123.0,38.48,28.6
2017,4,27,18,15,311.0,38.0,4.55,11.5,81.5,30.11,20.51
2017,4,27,18,30,199.0,26.0,4.5,11.0,40.0,20.46,8.54
2017,4,27,18,45,99.5,13.0,4.45,10.5,20.0,12.39,0.0
2017,4,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,15,39.0,7.0,2.8,7.5,8.0,0.0,0.0
2017,4,28,5,30,78.0,14.0,2.9,8.0,16.0,47.44,0.0
2017,4,28,5,45,228.0,28.0,3.0,8.5,53.5,171.69,121.71
2017,4,28,6,0,378.0,42.0,3.1,9.0,91.0,278.59,228.2
2017,4,28,6,15,470.0,51.5,3.1,9.5,140.5,360.0,301.73
2017,4,28,6,30,562.0,61.0,3.1,10.0,190.0,448.51,378.3
2017,4,28,6,45,626.5,66.5,3.15,10.5,245.0,520.49,438.68
2017,4,28,7,0,691.0,72.0,3.2,11.0,300.0,596.02,499.34
2017,4,28,7,15,731.0,77.0,3.3,11.5,355.0,655.97,544.2
2017,4,28,7,30,771.0,82.0,3.4,12.0,410.0,713.03,585.47
2017,4,28,7,45,801.0,85.5,3.55,12.5,464.0,764.77,621.86
2017,4,28,8,0,831.0,89.0,3.7,13.0,518.0,815.85,657.01
2017,4,28,8,15,851.5,92.5,3.7,13.0,569.0,857.78,685.33
2017,4,28,8,30,872.0,96.0,3.7,13.0,620.0,897.95,712.06
2017,4,28,8,45,887.5,98.5,3.7,13.5,667.0,922.73,726.18
2017,4,28,9,0,903.0,101.0,3.7,14.0,714.0,952.68,743.99
2017,4,28,9,15,914.5,103.5,3.65,14.0,755.0,976.28,758.25
2017,4,28,9,30,926.0,106.0,3.6,14.0,796.0,996.98,770.53
2017,4,28,9,45,923.5,113.5,3.6,14.5,828.5,1006.8,774.28
2017,4,28,10,0,921.0,121.0,3.6,15.0,861.0,1013.11,775.83
2017,4,28,10,15,927.5,122.0,3.55,15.0,889.5,1017.67,777.42
2017,4,28,10,30,934.0,123.0,3.5,15.0,918.0,1018.93,776.92
2017,4,28,10,45,941.5,122.0,3.45,15.5,940.0,1015.76,772.12
2017,4,28,11,0,949.0,121.0,3.4,16.0,962.0,1009.27,765.26
2017,4,28,11,15,951.5,122.0,3.35,16.0,975.5,996.85,755.99
2017,4,28,11,30,954.0,123.0,3.3,16.0,989.0,981.2,744.69
2017,4,28,11,45,958.0,120.5,3.3,16.5,995.0,960.36,728.98
2017,4,28,12,0,962.0,118.0,3.3,17.0,1001.0,936.46,711.33
2017,4,28,12,15,961.5,118.0,3.25,17.0,998.0,908.21,691.76
2017,4,28,12,30,961.0,118.0,3.2,17.0,995.0,877.27,670.36
2017,4,28,12,45,964.5,113.5,3.2,17.0,986.0,842.74,646.73
2017,4,28,13,0,968.0,109.0,3.2,17.0,977.0,805.61,621.17
2017,4,28,13,15,964.0,108.5,3.2,17.0,958.5,764.35,592.32
2017,4,28,13,30,960.0,108.0,3.2,17.0,940.0,721.21,559.85
2017,4,28,13,45,954.5,106.5,3.2,17.0,914.5,674.61,524.13
2017,4,28,14,0,949.0,105.0,3.2,17.0,889.0,626.65,486.52
2017,4,28,14,15,941.0,103.5,3.15,17.0,856.0,576.23,445.94
2017,4,28,14,30,933.0,102.0,3.1,17.0,823.0,525.09,403.73
2017,4,28,14,45,922.5,100.0,3.05,17.0,783.5,471.97,358.91
2017,4,28,15,0,912.0,98.0,3.0,17.0,744.0,418.81,312.93
2017,4,28,15,15,898.0,95.5,2.9,16.5,699.5,364.3,265.48
2017,4,28,15,30,884.0,93.0,2.8,16.0,655.0,310.54,217.96
2017,4,28,15,45,868.0,89.5,2.7,16.0,606.5,256.53,170.17
2017,4,28,16,0,852.0,86.0,2.6,16.0,558.0,196.93,119.68
2017,4,28,16,15,828.0,82.5,2.5,15.5,505.5,144.95,80.11
2017,4,28,16,30,804.0,79.0,2.4,15.0,453.0,95.69,50.84
2017,4,28,16,45,774.5,74.0,2.3,15.0,399.5,51.2,39.86
2017,4,28,17,0,745.0,69.0,2.2,15.0,346.0,49.37,38.4
2017,4,28,17,15,698.5,64.0,2.1,14.5,292.0,47.38,36.79
2017,4,28,17,30,652.0,59.0,2.0,14.0,238.0,41.28,31.41
2017,4,28,17,45,584.0,52.0,1.9,13.5,186.5,37.69,28.14
2017,4,28,18,0,516.0,45.0,1.8,13.0,135.0,33.95,24.53
2017,4,28,18,15,399.0,35.0,1.8,12.5,90.5,27.23,18.03
2017,4,28,18,30,282.0,25.0,1.8,12.0,46.0,20.16,8.91
2017,4,28,18,45,141.0,12.5,1.85,11.5,23.0,11.91,0.0
2017,4,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,5,15,64.5,7.5,2.3,8.5,9.5,7.15,0.0
2017,4,29,5,30,129.0,15.0,2.3,9.0,19.0,71.03,0.0
2017,4,29,5,45,273.0,27.5,2.3,9.5,57.5,195.4,142.33
2017,4,29,6,0,417.0,40.0,2.3,10.0,96.0,298.47,243.63
2017,4,29,6,15,503.5,48.5,2.25,10.5,145.5,377.12,313.95
2017,4,29,6,30,590.0,57.0,2.2,11.0,195.0,462.47,386.66
2017,4,29,6,45,646.5,62.5,2.2,11.5,249.0,530.17,442.31
2017,4,29,7,0,703.0,68.0,2.2,12.0,303.0,596.83,494.26
2017,4,29,7,15,741.0,72.5,2.15,12.5,357.0,655.62,536.63
2017,4,29,7,30,779.0,77.0,2.1,13.0,411.0,715.0,577.82
2017,4,29,7,45,808.0,80.0,2.1,13.5,464.5,765.52,611.47
2017,4,29,8,0,837.0,83.0,2.1,14.0,518.0,815.34,643.78
2017,4,29,8,15,856.5,86.0,2.1,14.5,568.5,855.97,668.84
2017,4,29,8,30,876.0,89.0,2.1,15.0,619.0,887.39,687.11
2017,4,29,8,45,892.5,91.0,2.1,15.5,665.5,920.21,706.22
2017,4,29,9,0,909.0,93.0,2.1,16.0,712.0,950.69,723.49
2017,4,29,9,15,920.0,95.0,2.1,16.5,753.0,973.45,735.45
2017,4,29,9,30,931.0,97.0,2.1,17.0,794.0,993.3,745.52
2017,4,29,9,45,940.5,97.5,2.1,17.5,829.5,1006.98,751.56
2017,4,29,10,0,950.0,98.0,2.1,18.0,865.0,1017.49,755.67
2017,4,29,10,15,955.5,99.5,2.1,18.0,893.0,1021.97,757.42
2017,4,29,10,30,961.0,101.0,2.1,18.0,921.0,1023.07,757.17
2017,4,29,10,45,965.0,101.5,2.1,18.5,942.0,1018.29,751.84
2017,4,29,11,0,969.0,102.0,2.1,19.0,963.0,1010.14,744.54
2017,4,29,11,15,971.0,102.5,2.05,19.0,976.0,996.79,734.85
2017,4,29,11,30,973.0,103.0,2.0,19.0,989.0,980.19,723.2
2017,4,29,11,45,973.5,103.5,2.0,19.5,994.0,959.09,707.98
2017,4,29,12,0,974.0,104.0,2.0,20.0,999.0,934.95,690.9
2017,4,29,12,15,973.0,104.0,2.0,20.0,996.5,906.19,672.14
2017,4,29,12,30,972.0,104.0,2.0,20.0,994.0,874.72,651.57
2017,4,29,12,45,968.5,104.0,2.0,20.0,983.0,838.79,627.91
2017,4,29,13,0,965.0,104.0,2.0,20.0,972.0,800.61,602.59
2017,4,29,13,15,961.0,103.5,2.05,20.0,953.5,759.55,575.48
2017,4,29,13,30,957.0,103.0,2.1,20.0,935.0,716.63,544.62
2017,4,29,13,45,950.5,102.0,2.15,20.0,908.5,670.07,510.3
2017,4,29,14,0,944.0,101.0,2.2,20.0,882.0,622.24,474.1
2017,4,29,14,15,936.0,99.5,2.25,20.0,849.5,572.13,435.15
2017,4,29,14,30,928.0,98.0,2.3,20.0,817.0,521.31,394.47
2017,4,29,14,45,917.0,96.5,2.35,20.0,778.0,468.73,351.22
2017,4,29,15,0,906.0,95.0,2.4,20.0,739.0,416.14,306.75
2017,4,29,15,15,892.5,93.0,2.45,19.5,695.0,362.57,261.01
2017,4,29,15,30,879.0,91.0,2.5,19.0,651.0,309.69,215.0
2017,4,29,15,45,860.5,88.5,2.55,19.0,602.5,256.25,168.42
2017,4,29,16,0,842.0,86.0,2.6,19.0,554.0,197.44,119.2
2017,4,29,16,15,818.0,82.5,2.55,18.5,502.0,146.0,80.21
2017,4,29,16,30,794.0,79.0,2.5,18.0,450.0,97.28,51.04
2017,4,29,16,45,761.0,75.0,2.5,17.5,396.5,51.81,39.97
2017,4,29,17,0,728.0,71.0,2.5,17.0,343.0,50.83,39.36
2017,4,29,17,15,682.0,65.5,2.45,16.0,289.5,44.06,33.61
2017,4,29,17,30,636.0,60.0,2.4,15.0,236.0,41.92,31.85
2017,4,29,17,45,564.5,53.5,2.4,14.5,185.0,38.79,28.99
2017,4,29,18,0,493.0,47.0,2.4,14.0,134.0,35.55,25.85
2017,4,29,18,15,379.0,36.5,2.4,13.5,90.0,28.45,19.05
2017,4,29,18,30,265.0,26.0,2.4,13.0,46.0,20.97,9.95
2017,4,29,18,45,132.5,13.0,2.4,12.5,23.0,12.39,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,5,15,60.0,7.5,1.85,8.5,10.0,7.15,0.0
2017,4,30,5,30,120.0,15.0,1.9,9.0,20.0,67.39,0.0
2017,4,30,5,45,253.5,28.0,1.95,9.5,57.0,187.03,139.04
2017,4,30,6,0,387.0,41.0,2.0,10.0,94.0,284.6,232.72
2017,4,30,6,15,470.5,49.5,1.95,10.5,142.0,360.39,300.19
2017,4,30,6,30,554.0,58.0,1.9,11.0,190.0,442.64,370.09
2017,4,30,6,45,609.0,64.5,1.9,11.5,242.0,509.26,424.65
2017,4,30,7,0,664.0,71.0,1.9,12.0,294.0,578.86,478.99
2017,4,30,7,15,701.5,76.0,1.9,12.5,347.0,636.04,520.34
2017,4,30,7,30,739.0,81.0,1.9,13.0,400.0,690.45,558.22
2017,4,30,7,45,767.5,84.5,1.9,14.0,452.0,739.95,590.24
2017,4,30,8,0,796.0,88.0,1.9,15.0,504.0,788.82,620.83
2017,4,30,8,15,816.0,91.0,1.85,15.5,553.0,828.8,645.01
2017,4,30,8,30,836.0,94.0,1.8,16.0,602.0,867.1,667.57
2017,4,30,8,45,852.5,96.0,1.8,16.5,647.0,891.51,680.78
2017,4,30,9,0,869.0,98.0,1.8,17.0,692.0,921.24,697.65
2017,4,30,9,15,880.5,100.0,1.75,17.5,732.0,943.85,708.91
2017,4,30,9,30,892.0,102.0,1.7,18.0,772.0,963.68,718.33
2017,4,30,9,45,904.5,101.5,1.7,18.5,807.5,978.78,725.32
2017,4,30,10,0,917.0,101.0,1.7,19.0,843.0,990.88,730.47
2017,4,30,10,15,923.0,102.0,1.7,19.5,870.5,995.26,730.74
2017,4,30,10,30,929.0,103.0,1.7,20.0,898.0,996.38,729.15
2017,4,30,10,45,933.0,104.0,1.7,20.5,918.5,992.31,724.4
2017,4,30,11,0,937.0,105.0,1.7,21.0,939.0,984.97,717.75
2017,4,30,11,15,939.5,105.5,1.7,21.0,952.5,972.48,709.33
2017,4,30,11,30,942.0,106.0,1.7,21.0,966.0,956.83,699.04
2017,4,30,11,45,943.0,106.0,1.7,21.0,971.0,936.28,685.67
2017,4,30,12,0,944.0,106.0,1.7,21.0,976.0,912.8,670.48
2017,4,30,12,15,944.0,106.0,1.7,21.0,974.0,885.65,652.91
2017,4,30,12,30,944.0,106.0,1.7,21.0,972.0,855.84,633.57
2017,4,30,12,45,940.5,106.5,1.75,21.5,961.5,821.27,610.32
2017,4,30,13,0,937.0,107.0,1.8,22.0,951.0,784.52,585.48
2017,4,30,13,15,934.0,106.0,1.85,22.0,934.0,744.77,559.47
2017,4,30,13,30,931.0,105.0,1.9,22.0,917.0,703.16,529.82
2017,4,30,13,45,925.5,104.5,2.0,22.0,892.0,658.75,497.68
2017,4,30,14,0,920.0,104.0,2.1,22.0,867.0,613.03,463.58
2017,4,30,14,15,913.0,102.5,2.2,21.5,835.5,564.56,427.21
2017,4,30,14,30,906.0,101.0,2.3,21.0,804.0,515.32,388.89
2017,4,30,14,45,895.5,99.5,2.45,21.0,766.5,464.04,347.09
2017,4,30,15,0,885.0,98.0,2.6,21.0,729.0,412.72,303.95
2017,4,30,15,15,872.0,95.5,2.65,20.5,686.0,360.0,259.05
2017,4,30,15,30,859.0,93.0,2.7,20.0,643.0,307.93,213.87
2017,4,30,15,45,841.0,90.5,2.8,20.0,595.5,248.87,163.06
2017,4,30,16,0,823.0,88.0,2.9,20.0,548.0,198.0,120.16
2017,4,30,16,15,799.5,85.0,2.85,19.5,497.0,148.02,82.13
2017,4,30,16,30,776.0,82.0,2.8,19.0,446.0,100.7,53.48
2017,4,30,16,45,743.5,77.5,2.8,18.5,393.5,54.97,42.55
2017,4,30,17,0,711.0,73.0,2.8,18.0,341.0,52.3,40.47
2017,4,30,17,15,665.0,67.5,2.75,17.0,288.0,45.42,34.66
2017,4,30,17,30,619.0,62.0,2.7,16.0,235.0,43.36,32.98
2017,4,30,17,45,549.5,55.0,2.7,15.5,184.5,39.89,29.85
2017,4,30,18,0,480.0,48.0,2.7,15.0,134.0,36.27,26.39
2017,4,30,18,15,367.5,37.5,2.65,14.0,91.0,29.22,19.71
2017,4,30,18,30,255.0,27.0,2.6,13.0,48.0,21.79,11.0
2017,4,30,18,45,127.5,13.5,2.6,12.5,24.0,12.87,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,5,15,98.0,8.0,1.8,10.5,12.0,46.85,0.0
2017,5,1,5,30,196.0,16.0,1.8,11.0,24.0,121.91,0.0
2017,5,1,5,45,330.0,26.5,1.85,12.0,63.5,223.46,167.68
2017,5,1,6,0,464.0,37.0,1.9,13.0,103.0,322.31,260.85
2017,5,1,6,15,542.5,44.0,1.95,13.5,152.0,396.5,326.36
2017,5,1,6,30,621.0,51.0,2.0,14.0,201.0,472.7,390.8
2017,5,1,6,45,669.5,57.0,2.1,14.5,253.5,537.58,443.52
2017,5,1,7,0,718.0,63.0,2.2,15.0,306.0,604.71,494.7
2017,5,1,7,15,752.5,67.0,2.25,15.0,359.5,660.75,535.86
2017,5,1,7,30,787.0,71.0,2.3,15.0,413.0,717.18,576.17
2017,5,1,7,45,813.0,73.5,2.4,15.5,465.0,764.86,608.32
2017,5,1,8,0,839.0,76.0,2.5,16.0,517.0,804.66,634.19
2017,5,1,8,15,857.0,79.0,2.55,16.5,566.5,843.95,658.98
2017,5,1,8,30,875.0,82.0,2.6,17.0,616.0,881.46,682.14
2017,5,1,8,45,890.0,83.5,2.7,17.5,661.0,912.41,700.91
2017,5,1,9,0,905.0,85.0,2.8,18.0,706.0,940.98,717.98
2017,5,1,9,15,915.5,87.0,2.8,18.5,746.5,963.32,729.92
2017,5,1,9,30,926.0,89.0,2.8,19.0,787.0,982.75,739.93
2017,5,1,9,45,938.0,88.0,2.8,19.5,822.5,997.21,746.66
2017,5,1,10,0,950.0,87.0,2.8,20.0,858.0,1008.57,751.45
2017,5,1,10,15,955.5,88.0,2.75,20.0,886.0,1012.67,752.53
2017,5,1,10,30,961.0,89.0,2.7,20.0,914.0,1013.42,751.61
2017,5,1,10,45,964.5,90.0,2.7,20.5,934.5,1008.88,746.42
2017,5,1,11,0,968.0,91.0,2.7,21.0,955.0,1000.97,739.23
2017,5,1,11,15,970.0,91.5,2.7,21.0,968.0,987.82,730.17
2017,5,1,11,30,972.0,92.0,2.7,21.0,981.0,971.43,719.12
2017,5,1,11,45,973.0,91.5,2.7,21.5,986.0,949.99,703.48
2017,5,1,12,0,974.0,91.0,2.7,22.0,991.0,925.55,685.98
2017,5,1,12,15,973.0,91.0,2.7,22.0,988.0,897.01,667.12
2017,5,1,12,30,972.0,91.0,2.7,22.0,985.0,865.77,646.43
2017,5,1,12,45,957.0,98.5,2.75,22.0,970.5,828.15,621.65
2017,5,1,13,0,942.0,106.0,2.8,22.0,956.0,788.85,595.52
2017,5,1,13,15,937.0,105.5,2.75,22.0,937.5,748.02,567.53
2017,5,1,13,30,932.0,105.0,2.7,22.0,919.0,705.46,536.13
2017,5,1,13,45,926.0,103.5,2.7,22.5,893.0,659.88,501.11
2017,5,1,14,0,920.0,102.0,2.7,23.0,867.0,613.05,464.5
2017,5,1,14,15,911.5,100.5,2.7,22.5,834.5,563.87,427.0
2017,5,1,14,30,903.0,99.0,2.7,22.0,802.0,514.06,387.83
2017,5,1,14,45,893.0,97.0,2.7,22.0,764.0,462.78,345.64
2017,5,1,15,0,883.0,95.0,2.7,22.0,726.0,411.44,302.29
2017,5,1,15,15,869.0,93.0,2.65,21.5,682.5,358.97,257.62
2017,5,1,15,30,855.0,91.0,2.6,21.0,639.0,307.25,212.83
2017,5,1,15,45,838.5,87.5,2.6,21.0,592.0,254.78,167.26
2017,5,1,16,0,822.0,84.0,2.6,21.0,545.0,196.72,118.71
2017,5,1,16,15,799.0,81.0,2.55,20.5,494.5,146.88,80.68
2017,5,1,16,30,776.0,78.0,2.5,20.0,444.0,99.62,51.66
2017,5,1,16,45,746.0,73.5,2.5,20.0,392.5,53.88,41.33
2017,5,1,17,0,716.0,69.0,2.5,20.0,341.0,48.91,37.18
2017,5,1,17,15,672.0,64.0,2.45,19.0,288.5,46.93,35.69
2017,5,1,17,30,628.0,59.0,2.4,18.0,236.0,40.87,30.51
2017,5,1,17,45,561.0,52.5,2.35,17.5,186.0,37.69,27.67
2017,5,1,18,0,494.0,46.0,2.3,17.0,136.0,34.39,24.54
2017,5,1,18,15,385.0,36.5,2.35,16.5,93.0,28.18,18.64
2017,5,1,18,30,276.0,27.0,2.4,16.0,50.0,21.66,11.08
2017,5,1,18,45,138.0,13.5,2.45,15.5,25.0,12.87,0.0
2017,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,15,73.0,8.5,1.65,12.5,12.0,37.48,0.0
2017,5,2,5,30,146.0,17.0,1.6,13.0,24.0,102.14,0.0
2017,5,2,5,45,276.0,28.5,1.6,14.0,61.5,199.79,150.5
2017,5,2,6,0,406.0,40.0,1.6,15.0,99.0,295.65,237.89
2017,5,2,6,15,485.5,48.0,1.65,15.0,146.5,369.5,302.64
2017,5,2,6,30,565.0,56.0,1.7,15.0,194.0,449.52,370.0
2017,5,2,6,45,620.0,61.0,1.8,15.5,246.0,514.74,422.67
2017,5,2,7,0,675.0,66.0,1.9,16.0,298.0,579.39,472.23
2017,5,2,7,15,711.0,70.5,1.95,16.5,350.5,635.67,512.52
2017,5,2,7,30,747.0,75.0,2.0,17.0,403.0,692.51,551.95
2017,5,2,7,45,775.5,78.0,2.05,17.5,454.5,741.62,584.64
2017,5,2,8,0,804.0,81.0,2.1,18.0,506.0,790.11,616.19
2017,5,2,8,15,823.5,84.0,2.2,18.5,554.5,829.87,641.39
2017,5,2,8,30,843.0,87.0,2.3,19.0,603.0,860.55,660.05
2017,5,2,8,45,859.0,88.5,2.4,19.5,648.0,891.69,678.96
2017,5,2,9,0,875.0,90.0,2.5,20.0,693.0,920.59,696.21
2017,5,2,9,15,886.0,91.5,2.5,20.0,732.5,942.33,709.04
2017,5,2,9,30,897.0,93.0,2.5,20.0,772.0,961.3,720.1
2017,5,2,9,45,907.0,94.0,2.55,20.5,806.5,975.82,727.37
2017,5,2,10,0,917.0,95.0,2.6,21.0,841.0,987.28,732.74
2017,5,2,10,15,923.0,96.0,2.6,21.5,868.5,991.74,733.14
2017,5,2,10,30,929.0,97.0,2.6,22.0,896.0,992.94,731.6
2017,5,2,10,45,933.0,98.0,2.6,22.5,916.5,988.97,726.85
2017,5,2,11,0,937.0,99.0,2.6,23.0,937.0,981.72,720.15
2017,5,2,11,15,939.5,99.5,2.55,23.0,950.0,969.34,711.19
2017,5,2,11,30,942.0,100.0,2.5,23.0,963.0,953.8,700.32
2017,5,2,11,45,943.0,100.0,2.5,23.5,968.5,933.36,685.47
2017,5,2,12,0,944.0,100.0,2.5,24.0,974.0,909.99,668.83
2017,5,2,12,15,943.5,100.0,2.45,24.0,971.5,882.56,650.45
2017,5,2,12,30,943.0,100.0,2.4,24.0,969.0,852.5,630.36
2017,5,2,12,45,931.0,105.5,2.4,24.0,956.0,816.13,606.36
2017,5,2,13,0,919.0,111.0,2.4,24.0,943.0,778.03,581.07
2017,5,2,13,15,915.0,110.5,2.4,24.0,925.5,738.73,554.7
2017,5,2,13,30,911.0,110.0,2.4,24.0,908.0,697.69,524.95
2017,5,2,13,45,905.5,108.5,2.4,24.0,883.0,653.29,492.17
2017,5,2,14,0,900.0,107.0,2.4,24.0,858.0,607.65,457.7
2017,5,2,14,15,892.0,105.5,2.4,24.0,826.5,559.64,420.6
2017,5,2,14,30,884.0,104.0,2.4,24.0,795.0,510.98,382.0
2017,5,2,14,45,874.0,102.5,2.4,24.0,757.5,461.03,341.36
2017,5,2,15,0,864.0,101.0,2.4,24.0,720.0,411.04,299.61
2017,5,2,15,15,850.0,98.5,2.4,23.5,677.0,359.11,256.05
2017,5,2,15,30,836.0,96.0,2.4,23.0,634.0,301.5,207.42
2017,5,2,15,45,818.5,93.0,2.45,23.0,587.5,249.9,163.03
2017,5,2,16,0,801.0,90.0,2.5,23.0,541.0,199.95,121.25
2017,5,2,16,15,777.5,86.5,2.45,22.5,491.0,150.75,83.84
2017,5,2,16,30,754.0,83.0,2.4,22.0,441.0,104.2,55.02
2017,5,2,16,45,721.5,78.5,2.4,21.5,389.0,59.58,45.96
2017,5,2,17,0,689.0,74.0,2.4,21.0,337.0,47.78,36.02
2017,5,2,17,15,643.5,69.0,2.3,20.0,285.5,46.26,34.95
2017,5,2,17,30,598.0,64.0,2.2,19.0,234.0,44.66,33.71
2017,5,2,17,45,531.0,56.5,2.15,18.5,184.5,40.85,30.33
2017,5,2,18,0,464.0,49.0,2.1,18.0,135.0,36.85,26.6
2017,5,2,18,15,356.0,38.5,2.1,17.5,92.5,29.84,20.02
2017,5,2,18,30,248.0,28.0,2.1,17.0,50.0,22.45,11.94
2017,5,2,18,45,124.0,14.0,2.1,16.5,25.0,13.34,0.0
2017,5,2,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,84.0,9.0,1.2,15.5,13.0,42.56,0.0
2017,5,3,5,30,168.0,18.0,1.1,16.0,26.0,114.55,0.0
2017,5,3,5,45,298.0,29.0,1.0,16.5,64.5,211.86,159.45
2017,5,3,6,0,428.0,40.0,0.9,17.0,103.0,308.53,245.42
2017,5,3,6,15,506.5,47.5,0.8,17.5,151.5,382.27,307.5
2017,5,3,6,30,585.0,55.0,0.7,18.0,200.0,462.05,371.09
2017,5,3,6,45,636.5,60.5,0.65,18.5,252.0,526.46,420.03
2017,5,3,7,0,688.0,66.0,0.6,19.0,304.0,590.08,465.19
2017,5,3,7,15,723.5,70.0,0.55,19.0,356.5,645.87,502.84
2017,5,3,7,30,759.0,74.0,0.5,19.0,409.0,702.15,539.45
2017,5,3,7,45,784.0,77.5,0.5,19.5,460.0,749.4,568.35
2017,5,3,8,0,809.0,81.0,0.5,20.0,511.0,795.82,595.98
2017,5,3,8,15,828.5,84.0,0.55,20.0,560.0,835.7,620.72
2017,5,3,8,30,848.0,87.0,0.6,20.0,609.0,866.48,639.36
2017,5,3,8,45,862.0,89.5,0.7,20.5,653.5,897.06,657.64
2017,5,3,9,0,876.0,92.0,0.8,21.0,698.0,925.29,674.31
2017,5,3,9,15,887.0,94.0,0.85,21.5,738.0,947.57,686.21
2017,5,3,9,30,898.0,96.0,0.9,22.0,778.0,967.06,696.44
2017,5,3,9,45,908.5,96.5,0.95,22.5,812.5,981.45,703.55
2017,5,3,10,0,919.0,97.0,1.0,23.0,847.0,992.8,708.9
2017,5,3,10,15,925.0,98.0,1.0,23.0,874.5,997.21,710.5
2017,5,3,10,30,931.0,99.0,1.0,23.0,902.0,998.37,710.32
2017,5,3,10,45,935.0,100.0,1.05,23.5,922.5,994.34,706.68
2017,5,3,11,0,939.0,101.0,1.1,24.0,943.0,987.03,701.18
2017,5,3,11,15,941.5,101.5,1.1,24.0,956.0,974.59,693.09
2017,5,3,11,30,944.0,102.0,1.1,24.0,969.0,958.98,683.2
2017,5,3,11,45,944.5,102.0,1.15,24.5,974.0,938.04,669.58
2017,5,3,12,0,945.0,102.0,1.2,25.0,979.0,914.19,654.2
2017,5,3,12,15,945.0,102.0,1.2,25.0,976.5,887.13,637.3
2017,5,3,12,30,945.0,102.0,1.2,25.0,974.0,857.43,618.69
2017,5,3,12,45,940.0,103.5,1.3,25.0,963.0,822.71,598.01
2017,5,3,13,0,935.0,105.0,1.4,25.0,952.0,785.91,575.62
2017,5,3,13,15,931.5,104.0,1.45,25.0,934.5,746.01,550.27
2017,5,3,13,30,928.0,103.0,1.5,25.0,917.0,704.32,521.65
2017,5,3,13,45,923.0,102.0,1.6,25.0,892.5,660.06,490.54
2017,5,3,14,0,918.0,101.0,1.7,25.0,868.0,614.46,457.45
2017,5,3,14,15,910.5,99.5,1.75,25.0,836.5,565.98,420.94
2017,5,3,14,30,903.0,98.0,1.8,25.0,805.0,516.79,382.76
2017,5,3,14,45,894.0,96.0,1.9,25.0,767.5,466.04,342.38
2017,5,3,15,0,885.0,94.0,2.0,25.0,730.0,415.13,300.58
2017,5,3,15,15,872.0,91.5,2.05,24.5,687.0,362.57,256.9
2017,5,3,15,30,859.0,89.0,2.1,24.0,644.0,310.68,212.84
2017,5,3,15,45,843.0,86.0,2.15,23.5,597.5,258.59,168.54
2017,5,3,16,0,827.0,83.0,2.2,23.0,551.0,200.83,120.85
2017,5,3,16,15,804.5,80.0,2.15,22.5,500.5,150.81,82.56
2017,5,3,16,30,782.0,77.0,2.1,22.0,450.0,103.32,52.74
2017,5,3,16,45,752.5,73.0,2.1,21.5,398.0,57.64,36.22
2017,5,3,17,0,723.0,69.0,2.1,21.0,346.0,48.71,36.83
2017,5,3,17,15,680.0,64.0,2.05,20.0,294.0,46.72,35.35
2017,5,3,17,30,637.0,59.0,2.0,19.0,242.0,40.67,30.21
2017,5,3,17,45,574.0,52.5,1.95,18.5,192.0,37.49,27.39
2017,5,3,18,0,511.0,46.0,1.9,18.0,142.0,34.16,24.28
2017,5,3,18,15,406.5,36.5,1.8,17.0,98.0,27.94,18.48
2017,5,3,18,30,302.0,27.0,1.7,16.0,54.0,21.4,11.43
2017,5,3,18,45,151.0,13.5,1.65,15.5,27.0,10.59,0.0
2017,5,3,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,74.5,9.5,1.4,11.0,13.5,39.37,0.0
2017,5,4,5,30,149.0,19.0,1.4,11.0,27.0,106.78,17.79
2017,5,4,5,45,273.5,31.0,1.45,11.5,65.5,202.51,156.94
2017,5,4,6,0,398.0,43.0,1.5,12.0,104.0,296.64,242.09
2017,5,4,6,15,476.0,51.5,1.45,12.5,151.5,370.36,306.15
2017,5,4,6,30,554.0,60.0,1.4,13.0,199.0,450.03,372.24
2017,5,4,6,45,607.5,65.5,1.4,13.5,250.5,514.71,423.86
2017,5,4,7,0,661.0,71.0,1.4,14.0,302.0,582.22,474.95
2017,5,4,7,15,697.0,76.0,1.4,14.5,354.0,638.31,514.44
2017,5,4,7,30,733.0,81.0,1.4,15.0,406.0,691.73,550.64
2017,5,4,7,45,759.5,84.5,1.45,15.5,456.5,739.43,582.14
2017,5,4,8,0,786.0,88.0,1.5,16.0,507.0,786.41,612.45
2017,5,4,8,15,805.0,91.0,1.5,16.0,555.0,825.22,637.11
2017,5,4,8,30,824.0,94.0,1.5,16.0,603.0,862.36,660.37
2017,5,4,8,45,837.5,97.0,1.55,16.5,647.0,884.87,672.84
2017,5,4,9,0,851.0,100.0,1.6,17.0,691.0,912.68,689.01
2017,5,4,9,15,862.0,102.5,1.6,17.0,730.0,935.06,702.08
2017,5,4,9,30,873.0,105.0,1.6,17.0,769.0,954.7,713.41
2017,5,4,9,45,883.5,105.5,1.65,17.5,803.0,968.8,720.52
2017,5,4,10,0,894.0,106.0,1.7,18.0,837.0,979.93,725.83
2017,5,4,10,15,900.0,107.0,1.75,18.0,864.5,984.2,728.16
2017,5,4,10,30,906.0,108.0,1.8,18.0,892.0,985.3,728.64
2017,5,4,10,45,911.5,108.5,1.85,18.5,912.5,982.21,725.17
2017,5,4,11,0,917.0,109.0,1.9,19.0,933.0,975.92,719.78
2017,5,4,11,15,920.0,109.5,1.9,19.0,946.0,964.11,711.67
2017,5,4,11,30,923.0,110.0,1.9,19.0,959.0,949.21,701.7
2017,5,4,11,45,925.5,109.0,1.95,19.0,965.0,929.39,689.16
2017,5,4,12,0,928.0,108.0,2.0,19.0,971.0,906.68,674.74
2017,5,4,12,15,928.0,108.0,2.05,19.0,969.0,880.01,657.65
2017,5,4,12,30,928.0,108.0,2.1,19.0,967.0,850.75,638.75
2017,5,4,12,45,899.5,124.5,2.15,19.0,950.0,811.9,613.16
2017,5,4,13,0,871.0,141.0,2.2,19.0,933.0,772.06,586.69
2017,5,4,13,15,867.0,140.5,2.25,19.0,915.5,734.29,560.41
2017,5,4,13,30,863.0,140.0,2.3,19.0,898.0,694.91,531.74
2017,5,4,13,45,666.0,234.0,2.35,19.0,809.5,612.85,468.96
2017,5,4,14,0,469.0,328.0,2.4,19.0,721.0,546.75,417.62
2017,5,4,14,15,644.0,235.0,2.35,18.5,752.5,534.65,409.81
2017,5,4,14,30,819.0,142.0,2.3,18.0,784.0,510.82,390.72
2017,5,4,14,45,802.5,141.5,2.3,18.0,746.0,461.29,349.89
2017,5,4,15,0,786.0,141.0,2.3,18.0,708.0,412.56,308.85
2017,5,4,15,15,636.5,182.5,2.3,17.5,624.0,349.68,259.3
2017,5,4,15,30,487.0,224.0,2.3,17.0,540.0,306.08,225.99
2017,5,4,15,45,534.0,190.5,2.3,16.5,513.0,262.53,187.71
2017,5,4,16,0,581.0,157.0,2.3,16.0,486.0,213.29,144.67
2017,5,4,16,15,500.5,161.5,2.35,15.5,426.5,174.87,117.53
2017,5,4,16,30,420.0,166.0,2.4,15.0,367.0,143.43,99.56
2017,5,4,16,45,449.5,139.5,2.5,15.0,332.5,100.08,74.31
2017,5,4,17,0,479.0,113.0,2.6,15.0,298.0,77.32,63.01
2017,5,4,17,15,485.0,99.5,2.7,14.5,263.0,69.87,56.71
2017,5,4,17,30,491.0,86.0,2.8,14.0,228.0,62.74,50.53
2017,5,4,17,45,424.0,75.0,2.95,13.5,180.0,55.25,43.83
2017,5,4,18,0,357.0,64.0,3.1,13.0,132.0,48.24,37.32
2017,5,4,18,15,258.0,49.5,3.15,12.5,90.5,38.05,27.74
2017,5,4,18,30,159.0,35.0,3.2,12.0,49.0,27.43,16.8
2017,5,4,18,45,79.5,17.5,3.3,11.5,24.5,13.85,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
