Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,73.5,10.5,3.35,10.0,14.5,40.08,0.0
2017,5,5,5,30,147.0,21.0,3.4,10.0,29.0,110.12,33.02
2017,5,5,5,45,268.5,33.5,3.5,10.5,68.0,203.25,159.91
2017,5,5,6,0,390.0,46.0,3.6,11.0,107.0,296.5,245.09
2017,5,5,6,15,468.0,55.0,3.75,11.0,155.0,370.83,311.87
2017,5,5,6,30,546.0,64.0,3.9,11.0,203.0,451.01,381.51
2017,5,5,6,45,596.0,71.0,4.05,11.5,254.5,515.08,434.97
2017,5,5,7,0,646.0,78.0,4.2,12.0,306.0,581.68,488.56
2017,5,5,7,15,683.0,83.5,4.25,12.5,358.0,638.68,531.29
2017,5,5,7,30,720.0,89.0,4.3,13.0,410.0,696.43,573.35
2017,5,5,7,45,746.0,93.5,4.4,13.5,461.0,740.44,604.16
2017,5,5,8,0,772.0,98.0,4.5,14.0,512.0,787.82,637.01
2017,5,5,8,15,792.5,101.5,4.5,14.0,560.5,828.18,664.72
2017,5,5,8,30,813.0,105.0,4.5,14.0,609.0,866.91,690.96
2017,5,5,8,45,826.5,108.5,4.5,14.5,653.5,897.37,709.62
2017,5,5,9,0,840.0,112.0,4.5,15.0,698.0,925.48,726.46
2017,5,5,9,15,852.5,114.5,4.45,15.0,737.5,948.94,740.92
2017,5,5,9,30,865.0,117.0,4.4,15.0,777.0,961.61,747.78
2017,5,5,9,45,882.0,114.5,4.4,15.5,813.5,978.47,756.73
2017,5,5,10,0,899.0,112.0,4.4,16.0,850.0,992.5,763.72
2017,5,5,10,15,906.0,113.5,4.35,16.0,878.0,998.14,766.01
2017,5,5,10,30,913.0,115.0,4.3,16.0,906.0,1000.59,766.36
2017,5,5,10,45,916.5,117.0,4.3,16.5,926.5,996.96,761.65
2017,5,5,11,0,920.0,119.0,4.3,17.0,947.0,990.11,754.9
2017,5,5,11,15,923.5,119.5,4.3,17.0,961.0,978.56,746.52
2017,5,5,11,30,927.0,120.0,4.3,17.0,975.0,963.9,736.12
2017,5,5,11,45,924.5,123.0,4.3,17.0,980.0,943.24,721.67
2017,5,5,12,0,922.0,126.0,4.3,17.0,985.0,919.8,705.37
2017,5,5,12,15,923.0,126.0,4.35,16.5,983.5,893.89,689.06
2017,5,5,12,30,924.0,126.0,4.4,16.0,982.0,865.36,670.85
2017,5,5,12,45,919.5,127.5,4.45,16.0,972.0,831.42,647.35
2017,5,5,13,0,915.0,129.0,4.5,16.0,962.0,795.43,622.24
2017,5,5,13,15,912.5,128.0,4.5,16.0,945.5,756.8,594.39
2017,5,5,13,30,910.0,127.0,4.5,16.0,929.0,716.35,563.35
2017,5,5,13,45,900.0,129.0,4.55,16.0,903.5,672.12,528.97
2017,5,5,14,0,890.0,131.0,4.6,16.0,878.0,626.97,493.1
2017,5,5,14,15,883.0,129.5,4.6,15.5,847.5,579.84,455.61
2017,5,5,14,30,876.0,128.0,4.6,15.0,817.0,531.99,416.44
2017,5,5,14,45,855.5,131.0,4.65,15.0,777.5,477.01,370.11
2017,5,5,15,0,835.0,134.0,4.7,15.0,738.0,427.09,326.67
2017,5,5,15,15,820.5,131.0,4.75,14.5,695.0,375.52,281.6
2017,5,5,15,30,806.0,128.0,4.8,14.0,652.0,324.96,236.6
2017,5,5,15,45,771.0,130.5,4.85,14.0,602.0,269.46,187.94
2017,5,5,16,0,736.0,133.0,4.9,14.0,552.0,222.75,147.82
2017,5,5,16,15,708.5,128.0,4.9,13.5,501.0,174.87,109.74
2017,5,5,16,30,681.0,123.0,4.9,13.0,450.0,130.16,79.81
2017,5,5,16,45,627.0,120.5,4.9,12.5,395.5,90.33,63.91
2017,5,5,17,0,573.0,118.0,4.9,12.0,341.0,81.79,67.77
2017,5,5,17,15,520.0,109.0,4.85,11.5,288.5,76.78,63.59
2017,5,5,17,30,467.0,100.0,4.8,11.0,236.0,72.24,59.68
2017,5,5,17,45,374.5,89.5,4.8,10.5,185.0,66.2,54.22
2017,5,5,18,0,282.0,79.0,4.8,10.0,134.0,59.93,48.26
2017,5,5,18,15,191.0,59.5,4.8,9.5,92.0,47.25,36.26
2017,5,5,18,30,100.0,40.0,4.8,9.0,50.0,32.32,21.33
2017,5,5,18,45,50.0,20.0,4.8,9.0,25.0,16.62,0.0
2017,5,5,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,6,5,15,33.0,12.0,4.1,7.0,14.0,25.01,0.0
2017,5,6,5,30,66.0,24.0,4.1,7.0,28.0,71.06,26.84
2017,5,6,5,45,173.0,42.0,4.15,7.5,66.0,166.42,132.44
2017,5,6,6,0,280.0,60.0,4.2,8.0,104.0,253.32,211.81
2017,5,6,6,15,362.0,72.5,4.1,8.5,151.5,327.71,278.41
2017,5,6,6,30,444.0,85.0,4.0,9.0,199.0,408.98,348.71
2017,5,6,6,45,501.0,94.5,3.95,9.5,250.5,475.54,404.47
2017,5,6,7,0,558.0,104.0,3.9,10.0,302.0,550.04,464.46
2017,5,6,7,15,599.5,111.0,3.75,10.0,354.5,609.64,511.2
2017,5,6,7,30,641.0,118.0,3.6,10.0,407.0,670.22,556.78
2017,5,6,7,45,667.0,125.5,3.45,10.5,457.0,719.3,590.69
2017,5,6,8,0,693.0,133.0,3.3,11.0,507.0,767.77,623.2
2017,5,6,8,15,716.5,138.0,3.15,11.0,556.0,810.25,651.59
2017,5,6,8,30,740.0,143.0,3.0,11.0,605.0,851.41,678.46
2017,5,6,8,45,750.0,151.0,2.85,11.5,648.0,882.04,695.98
2017,5,6,9,0,760.0,159.0,2.7,12.0,691.0,910.29,711.54
2017,5,6,9,15,774.5,162.5,2.6,12.0,730.5,935.2,726.24
2017,5,6,9,30,789.0,166.0,2.5,12.0,770.0,951.84,735.14
2017,5,6,9,45,793.0,173.0,2.4,12.5,803.0,965.32,740.57
2017,5,6,10,0,797.0,180.0,2.3,13.0,836.0,975.79,743.97
2017,5,6,10,15,805.0,182.0,2.3,13.0,863.0,981.96,747.03
2017,5,6,10,30,813.0,184.0,2.3,13.0,890.0,985.12,748.22
2017,5,6,10,45,815.5,187.5,2.3,13.0,910.0,981.46,744.98
2017,5,6,11,0,818.0,191.0,2.3,13.0,930.0,974.78,739.91
2017,5,6,11,15,821.5,192.0,2.3,13.0,942.5,963.61,731.97
2017,5,6,11,30,825.0,193.0,2.3,13.0,955.0,949.54,722.2
2017,5,6,11,45,653.0,294.5,2.35,13.0,900.0,876.15,669.81
2017,5,6,12,0,481.0,396.0,2.4,13.0,845.0,801.52,613.22
2017,5,6,12,15,336.5,435.0,2.45,13.0,748.5,695.09,534.9
2017,5,6,12,30,192.0,474.0,2.5,13.0,652.0,596.63,460.6
2017,5,6,12,45,509.0,330.5,2.6,13.0,796.5,701.78,546.58
2017,5,6,13,0,826.0,187.0,2.7,13.0,941.0,783.82,611.67
2017,5,6,13,15,444.5,298.0,2.75,13.0,703.0,580.05,455.35
2017,5,6,13,30,63.0,409.0,2.8,13.0,465.0,408.62,319.34
2017,5,6,13,45,435.0,293.0,2.85,13.0,660.5,523.75,414.03
2017,5,6,14,0,807.0,177.0,2.9,13.0,856.0,617.71,486.24
2017,5,6,14,15,796.5,174.5,2.9,13.0,824.0,570.65,447.73
2017,5,6,14,30,786.0,172.0,2.9,13.0,792.0,523.49,409.12
2017,5,6,14,45,775.0,167.5,2.9,13.0,754.5,469.79,364.62
2017,5,6,15,0,764.0,163.0,2.9,13.0,717.0,420.57,322.48
2017,5,6,15,15,746.5,159.0,2.85,13.0,674.0,370.15,278.56
2017,5,6,15,30,729.0,155.0,2.8,13.0,631.0,321.14,235.26
2017,5,6,15,45,705.0,151.0,2.75,13.0,583.5,272.25,192.36
2017,5,6,16,0,681.0,147.0,2.7,13.0,536.0,225.85,152.59
2017,5,6,16,15,652.0,140.5,2.65,13.0,486.0,179.5,115.72
2017,5,6,16,30,623.0,134.0,2.6,13.0,436.0,136.5,86.54
2017,5,6,16,45,392.0,146.5,2.6,13.0,329.0,106.44,79.28
2017,5,6,17,0,161.0,159.0,2.6,13.0,222.0,121.43,102.36
2017,5,6,17,15,136.0,140.0,2.6,12.5,188.0,108.26,91.16
2017,5,6,17,30,111.0,121.0,2.6,12.0,154.0,94.67,79.38
2017,5,6,17,45,219.5,96.0,2.65,12.0,144.5,73.74,60.61
2017,5,6,18,0,328.0,71.0,2.7,12.0,135.0,53.52,42.22
2017,5,6,18,15,234.0,54.5,2.75,11.5,93.5,41.89,31.33
2017,5,6,18,30,140.0,38.0,2.8,11.0,52.0,30.9,20.21
2017,5,6,18,45,70.0,19.0,2.9,10.5,26.0,15.87,0.0
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,5,15,66.0,12.0,3.4,8.0,16.0,38.72,0.0
2017,5,7,5,30,132.0,24.0,3.4,8.0,32.0,110.02,52.69
2017,5,7,5,45,242.0,38.0,3.4,8.5,70.5,195.23,156.25
2017,5,7,6,0,352.0,52.0,3.4,9.0,109.0,282.36,235.62
2017,5,7,6,15,428.5,62.0,3.3,9.5,156.5,357.08,301.92
2017,5,7,6,30,505.0,72.0,3.2,10.0,204.0,436.3,369.64
2017,5,7,6,45,555.0,80.5,3.15,10.5,254.5,500.87,422.83
2017,5,7,7,0,605.0,89.0,3.1,11.0,305.0,567.94,475.9
2017,5,7,7,15,642.5,95.0,3.0,11.5,357.0,624.65,518.09
2017,5,7,7,30,680.0,101.0,2.9,12.0,409.0,682.14,558.92
2017,5,7,7,45,703.0,107.5,2.85,12.5,458.5,728.73,590.5
2017,5,7,8,0,726.0,114.0,2.8,13.0,508.0,774.52,620.75
2017,5,7,8,15,747.5,118.5,2.65,13.5,556.0,815.49,646.13
2017,5,7,8,30,769.0,123.0,2.5,14.0,604.0,850.52,666.63
2017,5,7,8,45,782.0,128.0,2.45,14.5,647.0,881.26,684.5
2017,5,7,9,0,795.0,133.0,2.4,15.0,690.0,909.7,700.58
2017,5,7,9,15,808.0,135.5,2.25,15.0,729.5,932.91,713.23
2017,5,7,9,30,821.0,138.0,2.1,15.0,769.0,953.5,723.94
2017,5,7,9,45,837.5,136.5,2.0,15.5,804.0,970.31,731.21
2017,5,7,10,0,854.0,135.0,1.9,16.0,839.0,984.3,736.57
2017,5,7,10,15,861.0,136.5,1.75,16.5,866.5,981.21,730.02
2017,5,7,10,30,868.0,138.0,1.6,17.0,894.0,983.46,727.21
2017,5,7,10,45,873.0,139.5,1.5,17.5,914.5,980.71,721.84
2017,5,7,11,0,878.0,141.0,1.4,18.0,935.0,974.86,714.63
2017,5,7,11,15,881.0,141.5,1.25,18.0,948.0,963.11,704.28
2017,5,7,11,30,884.0,142.0,1.1,18.0,961.0,948.4,692.14
2017,5,7,11,45,886.0,142.0,1.0,18.5,966.5,929.46,676.94
2017,5,7,12,0,888.0,142.0,0.9,19.0,972.0,907.76,660.17
2017,5,7,12,15,888.0,142.0,0.8,19.0,970.0,881.75,641.97
2017,5,7,12,30,888.0,142.0,0.7,19.0,968.0,853.3,622.3
2017,5,7,12,45,886.5,141.0,0.65,19.0,958.0,820.49,600.7
2017,5,7,13,0,885.0,140.0,0.6,19.0,948.0,785.6,577.74
2017,5,7,13,15,881.0,139.0,0.65,19.0,930.5,747.01,553.15
2017,5,7,13,30,877.0,138.0,0.7,19.0,913.0,706.79,525.9
2017,5,7,13,45,871.0,136.5,0.75,19.0,888.5,663.46,495.7
2017,5,7,14,0,865.0,135.0,0.8,19.0,864.0,619.0,463.77
2017,5,7,14,15,856.5,133.0,0.95,19.0,832.5,568.65,427.54
2017,5,7,14,30,848.0,131.0,1.1,19.0,801.0,520.33,391.14
2017,5,7,14,45,833.0,130.5,1.25,19.0,762.5,470.19,351.86
2017,5,7,15,0,818.0,130.0,1.4,19.0,724.0,420.65,311.59
2017,5,7,15,15,802.5,127.0,1.55,18.5,681.5,369.69,269.54
2017,5,7,15,30,787.0,124.0,1.7,18.0,639.0,319.84,227.26
2017,5,7,15,45,532.0,183.5,1.9,18.0,520.5,260.72,185.34
2017,5,7,16,0,277.0,243.0,2.1,18.0,402.0,234.71,173.14
2017,5,7,16,15,294.5,216.5,2.2,17.5,372.0,199.68,145.11
2017,5,7,16,30,312.0,190.0,2.3,17.0,342.0,163.34,118.01
2017,5,7,16,45,455.0,146.5,2.45,16.5,340.0,109.1,78.74
2017,5,7,17,0,598.0,103.0,2.6,16.0,338.0,68.97,55.39
2017,5,7,17,15,549.5,95.0,2.6,15.5,286.5,66.1,53.15
2017,5,7,17,30,501.0,87.0,2.6,15.0,235.0,63.04,50.6
2017,5,7,17,45,432.0,76.5,2.6,14.5,186.5,56.14,44.48
2017,5,7,18,0,363.0,66.0,2.6,14.0,138.0,49.56,38.42
2017,5,7,18,15,268.5,51.5,2.55,13.0,96.5,39.44,29.04
2017,5,7,18,30,174.0,37.0,2.5,12.0,55.0,28.88,18.62
2017,5,7,18,45,87.0,18.5,2.45,11.5,27.5,14.56,0.0
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,5,15,50.5,13.0,1.2,8.5,16.0,33.37,0.0
2017,5,8,5,30,101.0,26.0,1.2,9.0,32.0,91.4,48.07
2017,5,8,5,45,205.0,42.0,1.3,9.5,70.5,182.51,145.26
2017,5,8,6,0,309.0,58.0,1.4,10.0,109.0,267.3,220.76
2017,5,8,6,15,386.0,69.5,1.3,10.5,156.0,339.16,282.98
2017,5,8,6,30,463.0,81.0,1.2,11.0,203.0,417.39,347.83
2017,5,8,6,45,518.0,89.5,1.2,11.5,253.5,486.81,403.09
2017,5,8,7,0,573.0,98.0,1.2,12.0,304.0,556.33,456.23
2017,5,8,7,15,612.5,104.5,1.1,12.5,356.0,614.22,497.6
2017,5,8,7,30,652.0,111.0,1.0,13.0,408.0,673.0,536.91
2017,5,8,7,45,680.0,117.5,0.9,13.5,458.5,722.87,568.16
2017,5,8,8,0,708.0,124.0,0.8,14.0,509.0,772.24,597.92
2017,5,8,8,15,730.5,128.5,0.75,14.5,557.0,813.62,621.94
2017,5,8,8,30,753.0,133.0,0.7,15.0,605.0,853.63,644.51
2017,5,8,8,45,771.0,136.5,0.7,15.5,649.5,886.69,662.92
2017,5,8,9,0,789.0,140.0,0.7,16.0,694.0,912.92,676.72
2017,5,8,9,15,802.0,143.0,0.65,16.5,733.5,936.56,687.82
2017,5,8,9,30,815.0,146.0,0.6,17.0,773.0,957.58,697.14
2017,5,8,9,45,826.0,148.0,0.6,17.5,807.0,972.83,703.9
2017,5,8,10,0,837.0,150.0,0.6,18.0,841.0,985.17,708.97
2017,5,8,10,15,844.5,151.5,0.6,18.5,868.5,990.57,709.85
2017,5,8,10,30,852.0,153.0,0.6,19.0,896.0,992.89,709.04
2017,5,8,10,45,857.5,154.0,0.65,19.5,917.0,989.66,706.1
2017,5,8,11,0,863.0,155.0,0.7,20.0,938.0,983.31,701.42
2017,5,8,11,15,866.5,156.0,0.85,20.0,951.0,972.0,697.15
2017,5,8,11,30,870.0,157.0,1.0,20.0,964.0,950.92,686.58
2017,5,8,11,45,873.0,156.0,1.15,20.0,969.5,932.03,677.2
2017,5,8,12,0,876.0,155.0,1.3,20.0,975.0,910.42,665.73
2017,5,8,12,15,875.5,154.5,1.45,20.0,972.5,883.7,650.62
2017,5,8,12,30,875.0,154.0,1.6,20.0,970.0,854.64,633.64
2017,5,8,12,45,884.5,145.5,1.8,20.0,963.0,824.16,615.82
2017,5,8,13,0,894.0,137.0,2.0,20.0,956.0,791.01,595.66
2017,5,8,13,15,890.0,136.0,2.1,20.0,938.0,752.15,569.88
2017,5,8,13,30,886.0,135.0,2.2,20.0,920.0,711.66,541.16
2017,5,8,13,45,880.0,133.5,2.35,20.0,895.0,668.02,509.66
2017,5,8,14,0,874.0,132.0,2.5,20.0,870.0,623.24,476.33
2017,5,8,14,15,865.5,130.5,2.5,20.0,838.5,576.18,439.69
2017,5,8,14,30,857.0,129.0,2.5,20.0,807.0,524.64,398.87
2017,5,8,14,45,840.0,129.5,2.55,20.0,768.0,474.07,357.76
2017,5,8,15,0,823.0,130.0,2.6,20.0,729.0,424.27,316.18
2017,5,8,15,15,808.0,127.0,2.6,19.5,686.5,373.25,273.2
2017,5,8,15,30,793.0,124.0,2.6,19.0,644.0,323.29,230.22
2017,5,8,15,45,768.0,122.5,2.6,19.0,596.5,273.49,187.13
2017,5,8,16,0,743.0,121.0,2.6,19.0,549.0,220.07,142.2
2017,5,8,16,15,717.0,116.5,2.55,18.5,499.0,172.41,104.63
2017,5,8,16,30,691.0,112.0,2.5,18.0,449.0,127.69,74.34
2017,5,8,16,45,658.5,105.0,2.5,17.5,397.5,83.98,53.57
2017,5,8,17,0,626.0,98.0,2.5,17.0,346.0,64.91,51.63
2017,5,8,17,15,579.0,91.0,2.4,16.0,294.5,62.68,50.03
2017,5,8,17,30,532.0,84.0,2.3,15.0,243.0,60.3,48.18
2017,5,8,17,45,480.5,72.5,2.2,14.5,195.0,53.73,42.35
2017,5,8,18,0,429.0,61.0,2.1,14.0,147.0,46.73,35.94
2017,5,8,18,15,330.5,48.5,2.1,13.5,103.5,37.07,26.95
2017,5,8,18,30,232.0,36.0,2.1,13.0,60.0,28.06,17.99
2017,5,8,18,45,116.0,18.0,2.15,12.5,30.0,14.13,0.0
2017,5,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,15,70.0,13.0,1.45,9.5,18.0,41.61,0.0
2017,5,9,5,30,140.0,26.0,1.5,10.0,36.0,118.8,69.13
2017,5,9,5,45,254.0,40.0,1.55,10.5,76.0,204.53,163.26
2017,5,9,6,0,368.0,54.0,1.6,11.0,116.0,294.94,243.29
2017,5,9,6,15,444.0,64.0,1.5,11.5,164.0,370.34,308.1
2017,5,9,6,30,520.0,74.0,1.4,12.0,212.0,450.16,373.76
2017,5,9,6,45,574.0,81.0,1.3,12.5,264.0,516.48,425.73
2017,5,9,7,0,628.0,88.0,1.2,13.0,316.0,585.48,477.27
2017,5,9,7,15,665.5,93.5,1.15,13.5,368.0,642.44,516.84
2017,5,9,7,30,703.0,99.0,1.1,14.0,420.0,700.13,555.29
2017,5,9,7,45,732.0,103.0,1.1,14.5,471.5,749.33,586.91
2017,5,9,8,0,761.0,107.0,1.1,15.0,523.0,793.77,614.46
2017,5,9,8,15,782.0,111.0,1.1,15.5,571.5,834.85,639.14
2017,5,9,8,30,803.0,115.0,1.1,16.0,620.0,874.34,662.31
2017,5,9,8,45,820.0,117.5,1.15,17.0,665.0,906.59,679.82
2017,5,9,9,0,837.0,120.0,1.2,18.0,710.0,936.62,695.73
2017,5,9,9,15,849.0,122.0,1.2,18.0,749.5,958.91,708.31
2017,5,9,9,30,861.0,124.0,1.2,18.0,789.0,978.47,719.25
2017,5,9,9,45,871.5,125.5,1.25,18.5,823.0,984.9,721.35
2017,5,9,10,0,882.0,127.0,1.3,19.0,857.0,996.76,727.23
2017,5,9,10,15,888.5,128.5,1.3,19.5,884.5,1001.69,727.85
2017,5,9,10,30,895.0,130.0,1.3,20.0,912.0,1003.48,726.71
2017,5,9,10,45,899.5,131.0,1.3,20.5,932.0,999.69,722.2
2017,5,9,11,0,904.0,132.0,1.3,21.0,952.0,992.75,715.92
2017,5,9,11,15,906.5,132.5,1.3,21.0,965.0,980.33,707.71
2017,5,9,11,30,909.0,133.0,1.3,21.0,978.0,964.9,697.76
2017,5,9,11,45,909.0,134.0,1.3,21.5,983.0,944.77,683.6
2017,5,9,12,0,909.0,135.0,1.3,22.0,988.0,921.89,667.83
2017,5,9,12,15,908.5,135.0,1.4,22.0,985.5,895.05,652.21
2017,5,9,12,30,908.0,135.0,1.5,22.0,983.0,865.75,634.8
2017,5,9,12,45,901.5,137.0,1.6,22.0,971.5,831.21,613.64
2017,5,9,13,0,895.0,139.0,1.7,22.0,960.0,794.81,590.94
2017,5,9,13,15,891.0,138.0,1.85,22.0,942.5,755.94,566.18
2017,5,9,13,30,887.0,137.0,2.0,22.0,925.0,715.44,538.33
2017,5,9,13,45,880.0,136.5,2.15,22.0,899.5,671.99,507.45
2017,5,9,14,0,873.0,136.0,2.3,22.0,874.0,627.48,474.8
2017,5,9,14,15,865.0,134.0,2.4,21.5,843.0,580.33,439.82
2017,5,9,14,30,857.0,132.0,2.5,21.0,812.0,528.78,400.44
2017,5,9,14,45,846.0,129.5,2.6,21.0,774.5,478.35,359.78
2017,5,9,15,0,835.0,127.0,2.7,21.0,737.0,428.13,318.09
2017,5,9,15,15,820.5,124.0,2.7,20.5,694.0,376.73,274.9
2017,5,9,15,30,806.0,121.0,2.7,20.0,651.0,326.31,231.64
2017,5,9,15,45,787.0,117.5,2.75,19.5,604.5,275.61,188.07
2017,5,9,16,0,768.0,114.0,2.8,19.0,558.0,226.77,146.7
2017,5,9,16,15,743.5,109.5,2.75,18.0,508.0,172.38,103.64
2017,5,9,16,30,719.0,105.0,2.7,17.0,458.0,126.41,72.14
2017,5,9,16,45,683.5,100.0,2.65,16.5,405.5,82.66,51.24
2017,5,9,17,0,648.0,95.0,2.6,16.0,353.0,62.48,49.7
2017,5,9,17,15,602.0,88.5,2.5,15.0,301.0,60.53,48.33
2017,5,9,17,30,556.0,82.0,2.4,14.0,249.0,58.46,46.74
2017,5,9,17,45,488.0,73.0,2.35,13.5,199.5,54.01,42.79
2017,5,9,18,0,420.0,64.0,2.3,13.0,150.0,49.33,38.42
2017,5,9,18,15,323.0,51.5,2.25,12.5,106.0,39.38,29.13
2017,5,9,18,30,226.0,39.0,2.2,12.0,62.0,30.44,20.22
2017,5,9,18,45,113.0,19.5,2.15,11.5,31.0,15.32,0.04
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,5,15,65.5,14.0,2.6,9.0,19.0,40.81,0.0
2017,5,10,5,30,131.0,28.0,2.7,9.0,38.0,118.78,73.75
2017,5,10,5,45,238.5,42.5,2.8,9.5,77.0,200.42,161.48
2017,5,10,6,0,346.0,57.0,2.9,10.0,116.0,287.26,239.28
2017,5,10,6,15,361.5,74.0,2.9,10.5,154.0,331.38,279.03
2017,5,10,6,30,377.0,91.0,2.9,11.0,192.0,376.04,317.41
2017,5,10,6,45,442.5,95.0,2.9,11.5,238.5,439.09,369.97
2017,5,10,7,0,508.0,99.0,2.9,12.0,285.0,512.24,428.55
2017,5,10,7,15,277.5,140.0,2.85,12.0,244.0,383.68,320.48
2017,5,10,7,30,47.0,181.0,2.8,12.0,203.0,231.54,189.91
2017,5,10,7,45,27.0,178.5,2.8,12.5,191.5,209.61,170.75
2017,5,10,8,0,7.0,176.0,2.8,13.0,180.0,177.71,143.05
2017,5,10,8,15,98.5,232.0,2.8,13.0,293.5,329.85,268.76
2017,5,10,8,30,190.0,288.0,2.8,13.0,407.0,489.9,394.61
2017,5,10,8,45,502.0,208.0,2.8,13.5,555.5,715.3,570.4
2017,5,10,9,0,814.0,128.0,2.8,14.0,704.0,925.16,718.71
2017,5,10,9,15,672.5,199.0,2.85,14.0,692.5,882.56,685.69
2017,5,10,9,30,531.0,270.0,2.9,14.0,681.0,821.78,638.85
2017,5,10,9,45,507.5,294.0,2.95,14.5,700.5,824.26,638.11
2017,5,10,10,0,484.0,318.0,3.0,15.0,720.0,823.93,634.96
2017,5,10,10,15,423.5,356.5,3.05,15.0,716.5,799.94,615.26
2017,5,10,10,30,363.0,395.0,3.1,15.0,713.0,765.14,588.27
2017,5,10,10,45,417.0,385.0,3.15,15.0,758.0,806.63,618.89
2017,5,10,11,0,471.0,375.0,3.2,15.0,803.0,837.46,641.38
2017,5,10,11,15,422.5,397.0,3.25,15.0,785.0,800.67,613.53
2017,5,10,11,30,374.0,419.0,3.3,15.0,767.0,758.77,582.52
2017,5,10,11,45,331.0,439.5,3.35,15.0,749.0,726.2,558.04
2017,5,10,12,0,288.0,460.0,3.4,15.0,731.0,693.72,533.45
2017,5,10,12,15,337.5,437.0,3.4,15.0,754.0,699.65,539.23
2017,5,10,12,30,387.0,414.0,3.4,15.0,777.0,702.55,542.43
2017,5,10,12,45,454.5,391.0,3.45,15.0,812.0,715.79,553.44
2017,5,10,13,0,522.0,368.0,3.5,15.0,847.0,723.75,560.27
2017,5,10,13,15,488.5,365.0,3.45,15.0,807.0,671.87,521.4
2017,5,10,13,30,455.0,362.0,3.4,15.0,767.0,621.72,483.75
2017,5,10,13,45,657.5,252.0,3.4,15.0,819.0,629.72,492.7
2017,5,10,14,0,860.0,142.0,3.4,15.0,871.0,624.17,489.58
2017,5,10,14,15,623.5,240.5,3.4,14.5,759.0,535.4,419.42
2017,5,10,14,30,387.0,339.0,3.4,14.0,647.0,472.74,369.66
2017,5,10,14,45,369.0,327.0,3.4,14.0,609.5,432.16,337.38
2017,5,10,15,0,351.0,315.0,3.4,14.0,572.0,393.16,305.82
2017,5,10,15,15,311.0,303.5,3.4,14.0,522.0,348.67,270.11
2017,5,10,15,30,271.0,292.0,3.4,14.0,472.0,308.16,237.64
2017,5,10,15,45,280.0,267.5,3.45,14.0,441.5,274.07,208.96
2017,5,10,16,0,289.0,243.0,3.5,14.0,411.0,239.4,179.8
2017,5,10,16,15,280.0,221.0,3.45,13.5,372.0,203.49,151.36
2017,5,10,16,30,271.0,199.0,3.4,13.0,333.0,168.9,125.64
2017,5,10,16,45,412.5,150.5,3.4,12.5,328.5,114.52,83.34
2017,5,10,17,0,554.0,102.0,3.4,12.0,324.0,67.46,54.92
2017,5,10,17,15,490.0,100.5,3.2,11.5,276.5,70.0,57.49
2017,5,10,17,30,426.0,99.0,3.0,11.0,229.0,70.82,58.41
2017,5,10,17,45,409.5,83.0,2.85,11.0,188.5,60.77,49.29
2017,5,10,18,0,393.0,67.0,2.7,11.0,148.0,50.15,39.49
2017,5,10,18,15,298.5,53.5,2.45,10.5,105.0,40.86,30.73
2017,5,10,18,30,204.0,40.0,2.2,10.0,62.0,31.17,21.15
2017,5,10,18,45,102.0,20.0,2.0,9.5,31.0,15.68,1.59
2017,5,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,5,15,84.5,13.5,1.85,8.5,20.0,48.46,0.0
2017,5,11,5,30,169.0,27.0,2.0,9.0,40.0,135.83,88.89
2017,5,11,5,45,283.0,39.5,2.15,9.5,80.5,218.86,176.92
2017,5,11,6,0,397.0,52.0,2.3,10.0,121.0,311.82,259.51
2017,5,11,6,15,255.5,79.0,2.35,10.5,129.0,262.77,220.83
2017,5,11,6,30,114.0,106.0,2.4,11.0,137.0,203.3,170.05
2017,5,11,6,45,131.0,126.5,2.5,11.5,169.5,241.42,202.42
2017,5,11,7,0,148.0,147.0,2.6,12.0,202.0,280.35,234.35
2017,5,11,7,15,84.5,157.5,2.5,12.0,189.5,233.93,193.88
2017,5,11,7,30,21.0,168.0,2.4,12.0,177.0,184.11,150.2
2017,5,11,7,45,57.5,203.0,2.35,12.5,233.5,263.93,215.89
2017,5,11,8,0,94.0,238.0,2.3,13.0,290.0,334.54,272.01
2017,5,11,8,15,111.5,263.5,2.25,13.0,330.5,378.23,305.61
2017,5,11,8,30,129.0,289.0,2.2,13.0,371.0,435.99,349.44
2017,5,11,8,45,293.0,276.0,2.2,13.5,479.0,585.24,465.53
2017,5,11,9,0,457.0,263.0,2.2,14.0,587.0,739.94,579.36
2017,5,11,9,15,660.5,190.0,2.2,14.0,687.0,862.21,667.85
2017,5,11,9,30,864.0,117.0,2.2,14.0,787.0,967.44,737.65
2017,5,11,9,45,609.0,244.5,2.25,14.5,727.0,874.13,669.47
2017,5,11,10,0,354.0,372.0,2.3,15.0,667.0,744.16,569.78
2017,5,11,10,15,631.0,243.5,2.3,15.0,789.5,888.25,679.25
2017,5,11,10,30,908.0,115.0,2.3,15.0,912.0,1002.7,755.12
2017,5,11,10,45,914.0,115.0,2.35,15.5,932.5,999.49,750.15
2017,5,11,11,0,920.0,115.0,2.4,16.0,953.0,993.1,744.48
2017,5,11,11,15,922.5,115.5,2.45,16.0,965.5,980.76,736.38
2017,5,11,11,30,925.0,116.0,2.5,16.0,978.0,965.38,726.35
2017,5,11,11,45,927.0,115.5,2.55,16.0,983.5,945.6,713.44
2017,5,11,12,0,929.0,115.0,2.6,16.0,989.0,922.97,698.63
2017,5,11,12,15,928.0,115.0,2.7,16.0,986.5,895.53,680.92
2017,5,11,12,30,927.0,115.0,2.8,16.0,984.0,865.6,661.38
2017,5,11,12,45,708.5,246.5,2.9,16.0,907.0,784.86,603.61
2017,5,11,13,0,490.0,378.0,3.0,16.0,830.0,709.31,544.58
2017,5,11,13,15,689.0,253.5,3.05,16.0,875.0,716.6,554.93
2017,5,11,13,30,888.0,129.0,3.1,16.0,920.0,712.1,555.02
2017,5,11,13,45,729.5,214.5,3.2,16.0,852.5,644.0,501.38
2017,5,11,14,0,571.0,300.0,3.3,16.0,785.0,589.31,457.66
2017,5,11,14,15,548.5,292.5,3.35,15.5,744.0,540.58,420.92
2017,5,11,14,30,526.0,285.0,3.4,15.0,703.0,493.36,384.45
2017,5,11,14,45,357.0,316.5,3.45,15.0,594.5,419.43,326.58
2017,5,11,15,0,188.0,348.0,3.5,15.0,486.0,361.85,282.37
2017,5,11,15,15,504.5,227.5,3.5,14.5,568.5,351.13,268.46
2017,5,11,15,30,821.0,107.0,3.5,14.0,651.0,322.76,235.05
2017,5,11,15,45,554.0,175.5,3.5,14.0,531.0,265.1,192.49
2017,5,11,16,0,287.0,244.0,3.5,14.0,411.0,240.56,180.87
2017,5,11,16,15,222.5,228.0,3.5,13.5,350.5,209.18,158.51
2017,5,11,16,30,158.0,212.0,3.5,13.0,290.0,176.57,136.27
2017,5,11,16,45,79.0,118.0,3.55,13.0,157.0,98.29,76.14
2017,5,11,17,0,0.0,24.0,3.6,13.0,24.0,22.27,14.36
2017,5,11,17,15,0.0,20.5,3.5,12.5,20.5,19.01,11.53
2017,5,11,17,30,0.0,17.0,3.4,12.0,17.0,15.76,8.63
2017,5,11,17,45,227.5,38.0,3.35,12.0,85.5,27.02,18.8
2017,5,11,18,0,455.0,59.0,3.3,12.0,154.0,44.42,34.24
2017,5,11,18,15,360.0,48.0,3.15,11.5,110.5,37.3,27.48
2017,5,11,18,30,265.0,37.0,3.0,11.0,67.0,28.73,19.06
2017,5,11,18,45,132.5,18.5,2.85,10.5,33.5,14.45,2.0
2017,5,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,5,15,99.0,14.5,2.55,7.5,22.0,55.71,0.0
2017,5,12,5,30,198.0,29.0,2.7,8.0,44.0,153.71,105.16
2017,5,12,5,45,315.0,40.5,2.9,8.5,86.0,238.45,194.41
2017,5,12,6,0,432.0,52.0,3.1,9.0,128.0,332.27,278.44
2017,5,12,6,15,506.0,60.5,3.35,9.5,177.5,406.51,344.07
2017,5,12,6,30,580.0,69.0,3.6,10.0,227.0,486.0,411.81
2017,5,12,6,45,632.5,74.5,3.85,10.5,280.5,551.77,466.13
2017,5,12,7,0,685.0,80.0,4.1,11.0,334.0,620.09,519.98
2017,5,12,7,15,720.5,85.0,4.1,11.0,387.0,676.91,562.73
2017,5,12,7,30,756.0,90.0,4.1,11.0,440.0,730.33,601.82
2017,5,12,7,45,784.0,93.0,4.2,11.5,492.5,779.48,636.28
2017,5,12,8,0,812.0,96.0,4.3,12.0,545.0,827.88,669.58
2017,5,12,8,15,831.5,99.5,4.2,12.0,594.5,868.31,696.3
2017,5,12,8,30,851.0,103.0,4.1,12.0,644.0,907.0,721.65
2017,5,12,8,45,869.0,104.5,4.1,12.5,690.0,931.98,736.1
2017,5,12,9,0,887.0,106.0,4.1,13.0,736.0,962.64,754.62
2017,5,12,9,15,898.0,108.0,4.05,13.0,776.0,984.76,768.05
2017,5,12,9,30,909.0,110.0,4.0,13.0,816.0,1004.07,779.59
2017,5,12,9,45,922.0,109.0,4.0,13.5,851.5,1019.09,787.08
2017,5,12,10,0,935.0,108.0,4.0,14.0,887.0,1031.1,792.59
2017,5,12,10,15,940.5,109.5,4.0,14.0,915.0,1035.34,794.36
2017,5,12,10,30,946.0,111.0,4.0,14.0,943.0,1036.3,794.07
2017,5,12,10,45,948.5,112.5,4.0,14.5,963.0,1031.05,788.23
2017,5,12,11,0,951.0,114.0,4.0,15.0,983.0,1022.54,780.36
2017,5,12,11,15,953.5,114.5,4.05,15.0,995.5,1009.8,771.53
2017,5,12,11,30,956.0,115.0,4.1,15.0,1008.0,993.91,760.65
2017,5,12,11,45,953.5,117.0,4.15,15.0,1012.0,971.89,745.61
2017,5,12,12,0,951.0,119.0,4.2,15.0,1016.0,947.07,728.68
2017,5,12,12,15,950.5,119.0,4.3,15.0,1013.5,919.44,710.11
2017,5,12,12,30,950.0,119.0,4.4,15.0,1011.0,889.23,689.88
2017,5,12,12,45,946.5,119.0,4.5,15.0,1000.0,854.23,666.06
2017,5,12,13,0,943.0,119.0,4.6,15.0,989.0,817.12,640.48
2017,5,12,13,15,939.0,118.5,4.65,15.0,970.5,777.25,612.35
2017,5,12,13,30,935.0,118.0,4.7,15.0,952.0,735.62,581.24
2017,5,12,13,45,928.5,117.5,4.8,15.0,926.5,690.83,546.69
2017,5,12,14,0,922.0,117.0,4.9,15.0,901.0,644.84,510.35
2017,5,12,14,15,914.0,115.5,4.95,14.5,869.0,596.2,471.78
2017,5,12,14,30,906.0,114.0,5.0,14.0,837.0,546.9,431.52
2017,5,12,14,45,895.5,112.0,5.05,14.0,799.0,495.62,387.76
2017,5,12,15,0,885.0,110.0,5.1,14.0,761.0,444.35,342.9
2017,5,12,15,15,871.5,107.5,5.1,13.5,717.5,391.84,296.64
2017,5,12,15,30,858.0,105.0,5.1,13.0,674.0,333.82,245.15
2017,5,12,15,45,841.0,102.0,5.1,13.0,626.5,281.44,197.55
2017,5,12,16,0,824.0,99.0,5.1,13.0,579.0,230.66,152.15
2017,5,12,16,15,801.0,95.5,5.05,12.5,528.5,180.42,110.26
2017,5,12,16,30,778.0,92.0,5.0,12.0,478.0,132.78,75.59
2017,5,12,16,45,748.5,87.0,5.0,12.0,425.5,86.46,51.1
2017,5,12,17,0,719.0,82.0,5.0,12.0,373.0,52.54,41.6
2017,5,12,17,15,676.0,77.0,4.85,11.5,320.0,51.26,40.67
2017,5,12,17,30,633.0,72.0,4.7,11.0,267.0,49.9,39.58
2017,5,12,17,45,572.5,64.5,4.6,11.0,216.0,46.34,36.32
2017,5,12,18,0,512.0,57.0,4.5,11.0,165.0,42.59,32.73
2017,5,12,18,15,415.0,47.5,4.4,10.5,119.5,36.76,27.14
2017,5,12,18,30,318.0,38.0,4.3,10.0,74.0,30.66,20.89
2017,5,12,18,45,159.0,19.0,4.2,9.5,37.0,14.83,3.07
2017,5,12,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,120.5,14.0,2.8,6.5,24.0,64.54,0.0
2017,5,13,5,30,241.0,28.0,2.9,7.0,48.0,173.98,123.29
2017,5,13,5,45,359.0,38.5,3.05,7.5,91.0,259.84,213.3
2017,5,13,6,0,477.0,49.0,3.2,8.0,134.0,355.09,298.86
2017,5,13,6,15,547.5,56.5,3.25,8.5,184.0,427.79,363.12
2017,5,13,6,30,618.0,64.0,3.3,9.0,234.0,505.47,428.98
2017,5,13,6,45,668.0,69.0,3.35,9.5,287.5,570.29,481.89
2017,5,13,7,0,718.0,74.0,3.4,10.0,341.0,633.6,530.31
2017,5,13,7,15,751.0,78.0,3.3,10.0,394.5,688.83,571.07
2017,5,13,7,30,784.0,82.0,3.2,10.0,448.0,744.26,610.79
2017,5,13,7,45,808.5,85.5,3.1,10.5,499.5,791.88,642.45
2017,5,13,8,0,833.0,89.0,3.0,11.0,551.0,838.55,672.57
2017,5,13,8,15,851.0,92.0,2.85,11.5,600.0,877.61,696.09
2017,5,13,8,30,869.0,95.0,2.7,12.0,649.0,907.11,712.28
2017,5,13,8,45,882.5,98.0,2.55,12.5,694.0,937.99,729.14
2017,5,13,9,0,896.0,101.0,2.4,13.0,739.0,966.45,743.91
2017,5,13,9,15,906.5,103.0,2.35,13.0,779.0,988.28,756.36
2017,5,13,9,30,917.0,105.0,2.3,13.0,819.0,1007.26,766.94
2017,5,13,9,45,924.5,107.0,2.25,13.5,853.0,1020.34,772.17
2017,5,13,10,0,932.0,109.0,2.2,14.0,887.0,1030.28,775.43
2017,5,13,10,15,937.5,110.0,2.25,14.0,914.0,1033.99,777.36
2017,5,13,10,30,943.0,111.0,2.3,14.0,941.0,1034.44,777.34
2017,5,13,10,45,946.5,112.0,2.4,14.5,961.5,1029.67,773.16
2017,5,13,11,0,950.0,113.0,2.5,15.0,982.0,1021.65,766.95
2017,5,13,11,15,952.0,113.5,2.6,15.0,994.5,1008.5,758.84
2017,5,13,11,30,954.0,114.0,2.7,15.0,1007.0,992.21,748.7
2017,5,13,11,45,953.5,115.5,2.85,15.0,1011.5,971.59,736.07
2017,5,13,12,0,953.0,117.0,3.0,15.0,1016.0,948.1,721.41
2017,5,13,12,15,952.0,117.0,3.1,15.0,1013.0,920.06,703.11
2017,5,13,12,30,951.0,117.0,3.2,15.0,1010.0,889.47,682.94
2017,5,13,12,45,945.5,118.5,3.35,15.0,999.0,854.28,659.67
2017,5,13,13,0,940.0,120.0,3.5,15.0,988.0,817.08,634.69
2017,5,13,13,15,936.0,119.0,3.6,15.0,969.5,776.92,607.02
2017,5,13,13,30,932.0,118.0,3.7,15.0,951.0,735.03,576.45
2017,5,13,13,45,927.0,116.5,3.8,15.0,926.0,690.51,542.56
2017,5,13,14,0,922.0,115.0,3.9,15.0,901.0,644.69,506.83
2017,5,13,14,15,914.0,113.5,3.95,14.5,869.0,596.12,468.79
2017,5,13,14,30,906.0,112.0,4.0,14.0,837.0,546.9,429.07
2017,5,13,14,45,895.5,110.0,4.1,14.0,799.0,495.69,385.92
2017,5,13,15,0,885.0,108.0,4.2,14.0,761.0,444.48,341.72
2017,5,13,15,15,871.5,105.5,4.25,13.5,717.5,392.03,295.98
2017,5,13,15,30,858.0,103.0,4.3,13.0,674.0,334.03,244.9
2017,5,13,15,45,840.0,100.5,4.35,13.0,626.5,281.85,197.73
2017,5,13,16,0,822.0,98.0,4.4,13.0,579.0,231.36,152.73
2017,5,13,16,15,799.0,94.5,4.4,12.5,528.5,181.24,110.89
2017,5,13,16,30,776.0,91.0,4.4,12.0,478.0,133.71,76.05
2017,5,13,16,45,745.0,87.0,4.4,12.0,425.5,88.22,51.71
2017,5,13,17,0,714.0,83.0,4.4,12.0,373.0,53.13,42.12
2017,5,13,17,15,671.0,77.5,4.25,11.5,320.0,51.5,40.88
2017,5,13,17,30,628.0,72.0,4.1,11.0,267.0,49.75,39.46
2017,5,13,17,45,566.0,65.0,4.0,11.0,216.5,46.61,36.58
2017,5,13,18,0,504.0,58.0,3.9,11.0,166.0,43.31,33.4
2017,5,13,18,15,408.5,48.0,3.8,10.5,120.5,37.06,27.44
2017,5,13,18,30,313.0,38.0,3.7,10.0,75.0,30.49,20.83
2017,5,13,18,45,175.0,24.0,3.6,9.5,43.0,18.88,6.34
2017,5,13,19,0,37.0,10.0,3.5,9.0,11.0,9.53,0.0
2017,5,13,19,15,18.5,5.0,3.45,8.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,5,15,108.5,15.0,2.25,6.5,24.0,60.58,0.0
2017,5,14,5,30,217.0,30.0,2.3,7.0,48.0,166.29,120.12
2017,5,14,5,45,330.0,41.0,2.35,7.5,90.0,247.97,203.55
2017,5,14,6,0,443.0,52.0,2.4,8.0,132.0,339.99,285.64
2017,5,14,6,15,513.5,60.0,2.35,8.5,181.5,412.08,348.63
2017,5,14,6,30,584.0,68.0,2.3,9.0,231.0,489.11,413.07
2017,5,14,6,45,496.5,94.0,2.25,9.5,252.0,477.52,402.31
2017,5,14,7,0,409.0,120.0,2.2,10.0,273.0,462.89,388.19
2017,5,14,7,15,325.5,155.5,2.1,10.5,288.5,440.93,367.36
2017,5,14,7,30,242.0,191.0,2.0,11.0,304.0,425.32,350.89
2017,5,14,7,45,522.5,143.5,1.95,11.5,423.5,620.96,507.22
2017,5,14,8,0,803.0,96.0,1.9,12.0,543.0,822.12,651.37
2017,5,14,8,15,822.0,99.0,1.85,12.0,591.5,861.29,674.44
2017,5,14,8,30,841.0,102.0,1.8,12.0,640.0,898.72,697.64
2017,5,14,8,45,855.0,105.0,1.75,12.5,684.5,929.53,714.66
2017,5,14,9,0,869.0,108.0,1.7,13.0,729.0,949.9,724.43
2017,5,14,9,15,880.5,110.0,1.65,13.0,768.5,972.23,736.93
2017,5,14,9,30,892.0,112.0,1.6,13.0,808.0,991.83,747.53
2017,5,14,9,45,892.0,118.5,1.6,13.5,839.5,1002.23,751.48
2017,5,14,10,0,892.0,125.0,1.6,14.0,871.0,1009.36,753.5
2017,5,14,10,15,898.5,126.5,1.6,14.0,898.5,1014.34,755.67
2017,5,14,10,30,905.0,128.0,1.6,14.0,926.0,1016.17,755.95
2017,5,14,10,45,908.5,129.5,1.65,14.5,946.0,1011.93,751.81
2017,5,14,11,0,912.0,131.0,1.7,15.0,966.0,1004.54,745.8
2017,5,14,11,15,914.5,131.5,1.75,15.0,978.5,992.11,738.02
2017,5,14,11,30,917.0,132.0,1.8,15.0,991.0,976.66,728.36
2017,5,14,11,45,916.5,133.0,1.85,15.0,996.0,956.05,715.33
2017,5,14,12,0,916.0,134.0,1.9,15.0,1001.0,932.72,700.52
2017,5,14,12,15,915.5,134.0,1.95,15.0,998.5,905.87,683.31
2017,5,14,12,30,915.0,134.0,2.0,15.0,996.0,876.57,664.36
2017,5,14,12,45,909.5,135.5,2.1,15.0,984.5,842.34,642.36
2017,5,14,13,0,904.0,137.0,2.2,15.0,973.0,806.21,618.76
2017,5,14,13,15,900.0,136.0,2.3,15.0,955.0,767.26,592.85
2017,5,14,13,30,896.0,135.0,2.4,15.0,937.0,726.67,563.56
2017,5,14,13,45,890.5,133.5,2.55,15.0,912.0,683.23,531.65
2017,5,14,14,0,885.0,132.0,2.7,15.0,887.0,638.59,497.87
2017,5,14,14,15,876.5,130.0,2.8,15.0,855.5,590.91,460.57
2017,5,14,14,30,868.0,128.0,2.9,15.0,824.0,542.68,421.76
2017,5,14,14,45,857.0,125.5,3.0,15.0,786.0,488.06,377.03
2017,5,14,15,0,846.0,123.0,3.1,15.0,748.0,437.54,334.14
2017,5,14,15,15,831.5,120.5,3.15,14.5,705.5,386.19,290.04
2017,5,14,15,30,817.0,118.0,3.2,14.0,663.0,335.81,245.77
2017,5,14,15,45,799.5,114.0,3.3,14.0,616.0,284.62,200.2
2017,5,14,16,0,782.0,110.0,3.4,14.0,569.0,235.11,156.62
2017,5,14,16,15,758.0,106.0,3.4,13.5,519.0,186.54,116.43
2017,5,14,16,30,734.0,102.0,3.4,13.0,469.0,134.62,77.8
2017,5,14,16,45,703.5,96.5,3.4,13.0,417.5,89.79,52.94
2017,5,14,17,0,673.0,91.0,3.4,13.0,366.0,58.78,46.97
2017,5,14,17,15,629.0,85.0,3.3,12.5,314.0,57.05,45.68
2017,5,14,17,30,585.0,79.0,3.2,12.0,262.0,55.21,44.19
2017,5,14,17,45,524.0,70.5,3.15,11.5,212.5,51.06,40.51
2017,5,14,18,0,463.0,62.0,3.1,11.0,163.0,46.67,36.44
2017,5,14,18,15,370.0,51.5,3.0,10.5,118.5,40.12,30.2
2017,5,14,18,30,277.0,41.0,2.9,10.0,74.0,31.81,22.06
2017,5,14,18,45,153.5,26.0,2.85,9.5,42.5,20.47,8.13
2017,5,14,19,0,30.0,11.0,2.8,9.0,11.0,10.48,0.0
2017,5,14,19,15,15.0,5.5,2.8,9.0,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
