Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,71.5,22.0,2.65,10.0,29.5,68.02,22.45
2017,5,25,5,30,143.0,44.0,2.7,10.0,59.0,142.58,110.78
2017,5,25,5,45,233.0,60.0,2.75,10.5,100.0,222.88,183.07
2017,5,25,6,0,323.0,76.0,2.8,11.0,141.0,303.29,253.57
2017,5,25,6,15,161.5,83.0,2.85,11.0,115.5,210.87,177.08
2017,5,25,6,30,0.0,90.0,2.9,11.0,90.0,88.58,70.7
2017,5,25,6,45,0.5,108.5,3.0,11.5,109.0,107.38,86.64
2017,5,25,7,0,1.0,127.0,3.1,12.0,128.0,126.05,102.01
2017,5,25,7,15,47.0,165.5,3.05,12.0,188.5,213.44,176.09
2017,5,25,7,30,93.0,204.0,3.0,12.0,249.0,295.2,243.57
2017,5,25,7,45,185.0,222.5,3.0,12.5,324.5,406.69,333.98
2017,5,25,8,0,277.0,241.0,3.0,13.0,400.0,524.18,425.61
2017,5,25,8,15,495.5,202.0,2.95,13.0,515.0,693.29,557.36
2017,5,25,8,30,714.0,163.0,2.9,13.0,630.0,864.87,682.03
2017,5,25,8,45,460.5,252.5,2.9,13.0,561.5,732.57,578.89
2017,5,25,9,0,207.0,342.0,2.9,13.0,493.0,567.36,448.6
2017,5,25,9,15,208.0,362.0,2.85,13.0,520.5,589.23,464.61
2017,5,25,9,30,209.0,382.0,2.8,13.0,548.0,610.08,478.64
2017,5,25,9,45,138.5,386.5,2.8,13.5,498.5,542.94,424.78
2017,5,25,10,0,68.0,391.0,2.8,14.0,449.0,462.15,360.82
2017,5,25,10,15,99.5,418.0,2.75,14.0,506.0,518.15,403.49
2017,5,25,10,30,131.0,445.0,2.7,14.0,563.0,584.09,451.92
2017,5,25,10,45,74.0,374.0,2.7,14.5,441.0,440.45,342.66
2017,5,25,11,0,17.0,303.0,2.7,15.0,319.0,303.89,236.69
2017,5,25,11,15,18.0,312.5,2.7,15.0,330.0,312.87,243.93
2017,5,25,11,30,19.0,322.0,2.7,15.0,341.0,321.64,250.52
2017,5,25,11,45,19.5,324.0,2.7,15.0,343.0,322.62,251.16
2017,5,25,12,0,20.0,326.0,2.7,15.0,345.0,323.47,251.76
2017,5,25,12,15,112.0,405.5,2.7,15.0,512.5,480.82,373.34
2017,5,25,12,30,204.0,485.0,2.7,15.0,680.0,621.92,477.55
2017,5,25,12,45,146.5,471.5,2.75,15.5,611.0,551.65,423.45
2017,5,25,13,0,89.0,458.0,2.8,16.0,542.0,486.62,373.99
2017,5,25,13,15,86.5,448.0,2.8,16.0,528.0,468.7,361.08
2017,5,25,13,30,84.0,438.0,2.8,16.0,514.0,451.0,348.06
2017,5,25,13,45,76.0,420.5,2.8,16.0,488.0,423.62,327.65
2017,5,25,14,0,68.0,403.0,2.8,16.0,462.0,397.13,307.86
2017,5,25,14,15,68.0,388.5,2.8,15.5,446.0,378.49,294.56
2017,5,25,14,30,68.0,374.0,2.8,15.0,430.0,359.96,281.16
2017,5,25,14,45,439.5,261.0,2.85,15.0,595.5,418.29,326.47
2017,5,25,15,0,811.0,148.0,2.9,15.0,761.0,460.9,354.04
2017,5,25,15,15,796.0,145.0,2.9,15.0,719.0,410.98,310.85
2017,5,25,15,30,781.0,142.0,2.9,15.0,677.0,362.12,268.16
2017,5,25,15,45,762.5,138.0,2.95,15.0,630.5,306.82,220.14
2017,5,25,16,0,744.0,134.0,3.0,15.0,584.0,258.73,177.96
2017,5,25,16,15,719.0,129.0,3.0,14.5,535.0,210.74,137.65
2017,5,25,16,30,694.0,124.0,3.0,14.0,486.0,165.55,102.49
2017,5,25,16,45,661.0,118.5,3.05,14.0,435.0,122.38,74.46
2017,5,25,17,0,628.0,113.0,3.1,14.0,384.0,83.09,58.5
2017,5,25,17,15,584.5,106.0,3.05,13.5,332.5,72.16,58.84
2017,5,25,17,30,541.0,99.0,3.0,13.0,281.0,70.25,57.41
2017,5,25,17,45,481.0,89.5,2.95,12.5,231.0,64.54,52.45
2017,5,25,18,0,421.0,80.0,2.9,12.0,181.0,59.06,47.51
2017,5,25,18,15,337.0,67.5,2.7,11.5,136.5,50.9,39.95
2017,5,25,18,30,253.0,55.0,2.5,11.0,92.0,42.39,31.81
2017,5,25,18,45,152.5,37.5,2.35,11.0,57.5,30.53,19.86
2017,5,25,19,0,52.0,20.0,2.2,11.0,23.0,16.65,0.0
2017,5,25,19,15,26.0,10.0,2.15,10.5,11.5,9.53,0.0
2017,5,25,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,5,15,90.0,21.0,1.4,10.0,30.5,74.48,28.35
2017,5,26,5,30,180.0,42.0,1.4,10.0,61.0,166.08,129.77
2017,5,26,5,45,272.5,55.5,1.45,10.5,102.0,238.02,195.08
2017,5,26,6,0,365.0,69.0,1.5,11.0,143.0,318.72,265.16
2017,5,26,6,15,182.5,57.0,1.5,11.0,94.0,188.57,158.4
2017,5,26,6,30,0.0,45.0,1.5,11.0,45.0,41.8,30.55
2017,5,26,6,45,0.0,54.5,1.5,11.5,54.5,50.66,38.2
2017,5,26,7,0,0.0,64.0,1.5,12.0,64.0,59.53,45.59
2017,5,26,7,15,0.0,87.5,1.5,12.0,87.5,82.02,64.52
2017,5,26,7,30,0.0,111.0,1.5,12.0,111.0,105.35,83.87
2017,5,26,7,45,0.0,115.5,1.5,12.5,115.5,109.34,86.69
2017,5,26,8,0,0.0,120.0,1.5,13.0,120.0,113.42,89.59
2017,5,26,8,15,0.0,125.5,1.5,13.0,125.5,118.56,93.53
2017,5,26,8,30,0.0,131.0,1.5,13.0,131.0,123.73,97.48
2017,5,26,8,45,0.5,141.5,1.55,13.5,141.5,134.3,105.67
2017,5,26,9,0,1.0,152.0,1.6,14.0,152.0,144.87,113.77
2017,5,26,9,15,2.0,154.5,1.6,14.0,155.5,148.08,116.13
2017,5,26,9,30,3.0,157.0,1.6,14.0,159.0,151.32,118.55
2017,5,26,9,45,4.0,164.0,1.65,14.5,167.5,158.95,124.27
2017,5,26,10,0,5.0,171.0,1.7,15.0,176.0,166.54,129.94
2017,5,26,10,15,7.5,197.5,1.7,15.0,205.0,194.4,151.89
2017,5,26,10,30,10.0,224.0,1.7,15.0,234.0,222.13,173.48
2017,5,26,10,45,8.0,198.0,1.75,15.5,206.0,194.74,151.43
2017,5,26,11,0,6.0,172.0,1.8,16.0,178.0,167.69,129.78
2017,5,26,11,15,10.0,219.0,1.8,16.0,228.5,215.88,167.7
2017,5,26,11,30,14.0,266.0,1.8,16.0,279.0,263.67,204.55
2017,5,26,11,45,41.5,360.5,1.85,16.5,400.5,382.45,294.72
2017,5,26,12,0,69.0,455.0,1.9,17.0,522.0,493.04,375.32
2017,5,26,12,15,46.0,403.0,1.9,17.0,448.0,418.82,319.78
2017,5,26,12,30,23.0,351.0,1.9,17.0,374.0,345.91,265.35
2017,5,26,12,45,123.0,411.0,1.95,17.0,527.0,478.91,367.26
2017,5,26,13,0,223.0,471.0,2.0,17.0,680.0,599.57,455.49
2017,5,26,13,15,333.5,423.5,2.05,17.0,730.0,622.85,474.01
2017,5,26,13,30,444.0,376.0,2.1,17.0,780.0,637.26,486.33
2017,5,26,13,45,445.5,362.5,2.15,17.0,759.0,603.24,461.59
2017,5,26,14,0,447.0,349.0,2.2,17.0,738.0,568.73,436.37
2017,5,26,14,15,321.0,373.5,2.2,16.5,647.5,497.62,382.97
2017,5,26,14,30,195.0,398.0,2.2,16.0,557.0,438.63,338.53
2017,5,26,14,45,280.0,360.5,2.2,16.0,578.0,428.66,331.02
2017,5,26,15,0,365.0,323.0,2.2,16.0,599.0,417.41,320.97
2017,5,26,15,15,303.5,317.0,2.2,15.5,538.0,367.66,282.71
2017,5,26,15,30,242.0,311.0,2.2,15.0,477.0,331.41,255.14
2017,5,26,15,45,177.0,291.0,2.25,15.0,408.0,282.54,217.93
2017,5,26,16,0,112.0,271.0,2.3,15.0,339.0,248.18,192.77
2017,5,26,16,15,103.0,247.0,2.3,14.5,305.5,219.68,170.88
2017,5,26,16,30,94.0,223.0,2.3,14.0,272.0,192.4,150.13
2017,5,26,16,45,369.5,163.5,2.3,14.0,327.5,138.45,97.52
2017,5,26,17,0,645.0,104.0,2.3,14.0,383.0,77.78,52.78
2017,5,26,17,15,603.5,97.5,2.3,13.5,332.0,65.16,52.63
2017,5,26,17,30,562.0,91.0,2.3,13.0,281.0,63.33,51.24
2017,5,26,17,45,513.0,81.5,2.3,13.0,232.5,58.73,47.17
2017,5,26,18,0,464.0,72.0,2.3,13.0,184.0,53.82,42.67
2017,5,26,18,15,384.0,61.0,2.15,12.5,139.5,45.82,35.3
2017,5,26,18,30,304.0,50.0,2.0,12.0,95.0,38.37,28.19
2017,5,26,18,45,199.5,35.0,1.85,11.5,60.0,27.3,17.27
2017,5,26,19,0,95.0,20.0,1.7,11.0,25.0,15.79,0.0
2017,5,26,19,15,47.5,10.0,1.7,10.5,12.5,9.53,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,5,15,134.0,18.5,1.45,8.5,33.0,98.1,42.91
2017,5,27,5,30,268.0,37.0,1.5,9.0,66.0,201.62,159.26
2017,5,27,5,45,359.0,48.0,1.55,9.5,108.5,276.06,227.49
2017,5,27,6,0,450.0,59.0,1.6,10.0,151.0,358.26,299.09
2017,5,27,6,15,225.0,76.0,1.6,10.5,122.0,240.91,202.61
2017,5,27,6,30,0.0,93.0,1.6,11.0,93.0,91.89,73.35
2017,5,27,6,45,1.5,111.0,1.6,11.5,112.0,110.79,89.44
2017,5,27,7,0,3.0,129.0,1.6,12.0,131.0,129.66,104.91
2017,5,27,7,15,62.0,168.0,1.6,12.0,198.5,228.05,187.9
2017,5,27,7,30,121.0,207.0,1.6,12.0,266.0,334.33,274.14
2017,5,27,7,45,445.5,157.0,1.65,12.5,408.0,577.21,469.36
2017,5,27,8,0,770.0,107.0,1.7,13.0,550.0,814.77,641.48
2017,5,27,8,15,788.5,110.5,1.7,13.0,596.5,853.26,663.96
2017,5,27,8,30,807.0,114.0,1.7,13.0,643.0,890.1,687.23
2017,5,27,8,45,820.5,117.0,1.75,13.5,686.0,919.78,704.72
2017,5,27,9,0,834.0,120.0,1.8,14.0,729.0,947.19,720.63
2017,5,27,9,15,845.5,122.5,1.85,14.0,767.5,969.64,734.53
2017,5,27,9,30,857.0,125.0,1.9,14.0,806.0,980.85,741.02
2017,5,27,9,45,852.5,134.5,1.95,14.5,835.5,998.44,750.62
2017,5,27,10,0,848.0,144.0,2.0,15.0,865.0,1004.16,752.35
2017,5,27,10,15,854.5,145.5,2.05,15.0,891.5,1008.96,755.12
2017,5,27,10,30,861.0,147.0,2.1,15.0,918.0,1002.1,750.32
2017,5,27,10,45,865.5,148.0,2.2,15.5,938.0,998.67,747.22
2017,5,27,11,0,870.0,149.0,2.3,16.0,958.0,992.26,742.18
2017,5,27,11,15,872.5,150.0,2.35,16.0,970.5,981.0,734.85
2017,5,27,11,30,875.0,151.0,2.4,16.0,983.0,966.87,725.73
2017,5,27,11,45,876.0,151.0,2.45,16.5,988.0,947.69,711.94
2017,5,27,12,0,877.0,151.0,2.5,17.0,993.0,925.93,696.51
2017,5,27,12,15,876.5,151.0,2.5,17.0,990.5,900.42,679.44
2017,5,27,12,30,876.0,151.0,2.5,17.0,988.0,872.64,660.83
2017,5,27,12,45,872.0,151.5,2.55,17.0,978.0,840.34,639.44
2017,5,27,13,0,868.0,152.0,2.6,17.0,968.0,806.2,616.64
2017,5,27,13,15,864.0,151.0,2.6,17.0,951.0,769.11,591.25
2017,5,27,13,30,860.0,150.0,2.6,17.0,934.0,730.48,563.11
2017,5,27,13,45,855.0,148.0,2.65,17.0,910.0,688.98,532.47
2017,5,27,14,0,850.0,146.0,2.7,17.0,886.0,644.57,499.03
2017,5,27,14,15,842.0,144.0,2.7,17.0,855.5,598.49,463.29
2017,5,27,14,30,834.0,142.0,2.7,17.0,825.0,551.95,426.31
2017,5,27,14,45,824.5,139.0,2.7,17.0,789.5,503.61,387.03
2017,5,27,15,0,815.0,136.0,2.7,17.0,754.0,455.35,346.81
2017,5,27,15,15,801.0,133.0,2.7,16.5,712.5,405.7,305.17
2017,5,27,15,30,787.0,130.0,2.7,16.0,671.0,356.97,263.28
2017,5,27,15,45,770.5,125.5,2.75,16.0,626.0,307.44,219.83
2017,5,27,16,0,754.0,121.0,2.8,16.0,581.0,253.88,173.29
2017,5,27,16,15,731.0,117.0,2.8,15.5,532.5,206.53,133.32
2017,5,27,16,30,708.0,113.0,2.8,15.0,484.0,161.72,98.12
2017,5,27,16,45,679.5,107.0,2.85,15.0,434.0,117.7,68.8
2017,5,27,17,0,651.0,101.0,2.9,15.0,384.0,77.04,50.88
2017,5,27,17,15,610.5,95.0,2.85,14.5,333.5,63.07,50.56
2017,5,27,17,30,570.0,89.0,2.8,14.0,283.0,61.55,49.44
2017,5,27,17,45,515.5,80.5,2.8,13.5,234.0,57.72,46.17
2017,5,27,18,0,461.0,72.0,2.8,13.0,185.0,53.66,42.53
2017,5,27,18,15,381.0,61.0,2.65,12.5,140.0,45.76,35.26
2017,5,27,18,30,301.0,50.0,2.5,12.0,95.0,38.31,28.16
2017,5,27,18,45,194.0,35.5,2.45,11.5,60.0,27.65,17.68
2017,5,27,19,0,87.0,21.0,2.4,11.0,25.0,17.49,0.0
2017,5,27,19,15,43.5,10.5,2.4,10.5,12.5,10.01,0.0
2017,5,27,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,5,15,112.5,20.0,2.4,9.5,32.0,91.47,42.3
2017,5,28,5,30,225.0,40.0,2.5,10.0,64.0,185.04,146.02
2017,5,28,5,45,318.0,52.0,2.6,10.5,106.5,257.67,212.54
2017,5,28,6,0,411.0,64.0,2.7,11.0,149.0,339.07,283.98
2017,5,28,6,15,476.0,73.0,2.7,11.0,197.0,410.75,345.81
2017,5,28,6,30,541.0,82.0,2.7,11.0,245.0,484.72,407.53
2017,5,28,6,45,394.5,117.0,2.75,11.5,248.0,439.54,368.42
2017,5,28,7,0,248.0,152.0,2.8,12.0,251.0,373.04,311.25
2017,5,28,7,15,179.0,179.5,2.8,12.5,255.5,345.85,286.62
2017,5,28,7,30,110.0,207.0,2.8,13.0,260.0,325.33,266.67
2017,5,28,7,45,431.0,161.0,2.85,13.5,404.5,569.88,466.3
2017,5,28,8,0,752.0,115.0,2.9,14.0,549.0,813.11,647.0
2017,5,28,8,15,563.5,189.0,2.85,14.0,529.5,740.09,588.64
2017,5,28,8,30,375.0,263.0,2.8,14.0,510.0,646.47,513.25
2017,5,28,8,45,409.0,269.5,2.8,14.5,555.0,703.5,554.05
2017,5,28,9,0,443.0,276.0,2.8,15.0,600.0,746.72,583.34
2017,5,28,9,15,310.5,330.0,2.75,15.0,563.0,666.98,519.88
2017,5,28,9,30,178.0,384.0,2.7,15.0,526.0,582.26,452.75
2017,5,28,9,45,497.5,274.5,2.65,15.5,693.5,801.33,619.53
2017,5,28,10,0,817.0,165.0,2.6,16.0,861.0,996.45,753.16
2017,5,28,10,15,824.5,167.0,2.6,16.0,887.5,1002.59,754.29
2017,5,28,10,30,832.0,169.0,2.6,16.0,914.0,1005.74,755.51
2017,5,28,10,45,839.0,169.0,2.6,16.5,934.5,1003.36,751.77
2017,5,28,11,0,846.0,169.0,2.6,17.0,955.0,997.97,746.23
2017,5,28,11,15,849.0,169.5,2.6,17.0,968.0,986.27,738.05
2017,5,28,11,30,852.0,170.0,2.6,17.0,981.0,971.71,728.11
2017,5,28,11,45,856.0,168.5,2.65,17.0,986.5,953.35,716.18
2017,5,28,12,0,860.0,167.0,2.7,17.0,992.0,932.31,702.48
2017,5,28,12,15,859.0,167.0,2.7,17.0,989.5,905.77,684.65
2017,5,28,12,30,858.0,167.0,2.7,17.0,987.0,877.0,665.31
2017,5,28,12,45,862.5,161.0,2.75,17.5,979.0,845.11,642.91
2017,5,28,13,0,867.0,155.0,2.8,18.0,971.0,808.96,617.48
2017,5,28,13,15,862.5,154.0,2.85,18.0,953.5,771.56,592.19
2017,5,28,13,30,858.0,153.0,2.9,18.0,936.0,732.82,564.17
2017,5,28,13,45,853.5,150.0,2.95,18.0,912.0,689.96,532.56
2017,5,28,14,0,849.0,147.0,3.0,18.0,888.0,646.02,499.43
2017,5,28,14,15,840.5,145.5,3.0,17.5,857.0,600.16,464.71
2017,5,28,14,30,832.0,144.0,3.0,17.0,826.0,553.88,428.68
2017,5,28,14,45,822.5,140.0,3.05,17.0,790.0,504.82,388.9
2017,5,28,15,0,813.0,136.0,3.1,17.0,754.0,455.87,348.13
2017,5,28,15,15,799.0,133.5,3.1,16.5,712.5,406.75,306.78
2017,5,28,15,30,785.0,131.0,3.1,16.0,671.0,358.56,265.19
2017,5,28,15,45,768.0,126.5,3.1,16.0,626.0,309.01,221.6
2017,5,28,16,0,751.0,122.0,3.1,16.0,581.0,255.44,174.96
2017,5,28,16,15,727.5,117.5,3.1,15.5,532.5,207.78,134.64
2017,5,28,16,30,704.0,113.0,3.1,15.0,484.0,162.7,99.06
2017,5,28,16,45,674.5,108.0,3.15,15.0,434.0,119.55,70.15
2017,5,28,17,0,645.0,103.0,3.2,15.0,384.0,79.86,52.41
2017,5,28,17,15,604.5,96.5,3.15,14.5,333.5,64.1,51.47
2017,5,28,17,30,564.0,90.0,3.1,14.0,283.0,62.22,50.04
2017,5,28,17,45,508.5,81.5,3.1,13.5,234.0,58.43,46.8
2017,5,28,18,0,453.0,73.0,3.1,13.0,185.0,54.4,43.19
2017,5,28,18,15,374.5,62.5,3.05,12.5,140.5,46.85,36.24
2017,5,28,18,30,296.0,52.0,3.0,12.0,96.0,39.84,29.54
2017,5,28,18,45,191.0,37.0,3.0,12.0,61.0,28.83,18.73
2017,5,28,19,0,86.0,22.0,3.0,12.0,26.0,18.28,0.76
2017,5,28,19,15,43.0,11.0,3.0,11.5,13.0,10.48,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,45,10.5,4.5,3.0,9.0,4.5,0.0,0.0
2017,5,29,5,0,21.0,9.0,3.0,9.0,9.0,16.93,0.0
2017,5,29,5,15,129.0,24.5,3.1,9.0,37.5,106.58,53.03
2017,5,29,5,30,237.0,40.0,3.2,9.0,66.0,190.87,151.72
2017,5,29,5,45,332.0,51.0,3.35,9.5,108.5,263.84,219.02
2017,5,29,6,0,427.0,62.0,3.5,10.0,151.0,348.63,293.85
2017,5,29,6,15,490.0,70.5,3.55,10.5,199.0,417.0,353.01
2017,5,29,6,30,553.0,79.0,3.6,11.0,247.0,489.55,413.51
2017,5,29,6,45,407.5,115.0,3.65,11.5,251.5,446.44,375.82
2017,5,29,7,0,262.0,151.0,3.7,12.0,256.0,382.24,320.14
2017,5,29,7,15,297.0,168.5,3.6,12.0,302.0,437.26,364.58
2017,5,29,7,30,332.0,186.0,3.5,12.0,348.0,493.77,408.74
2017,5,29,7,45,364.0,201.0,3.45,12.5,396.0,545.9,447.79
2017,5,29,8,0,396.0,216.0,3.4,13.0,444.0,612.86,496.91
2017,5,29,8,15,460.5,213.0,3.3,13.0,499.5,675.23,543.54
2017,5,29,8,30,525.0,210.0,3.2,13.0,555.0,739.04,590.22
2017,5,29,8,45,562.0,215.0,3.1,13.5,606.5,786.95,622.39
2017,5,29,9,0,599.0,220.0,3.0,14.0,658.0,839.15,656.83
2017,5,29,9,15,480.0,285.0,3.0,14.0,648.0,794.99,619.66
2017,5,29,9,30,361.0,350.0,3.0,14.0,638.0,737.4,573.59
2017,5,29,9,45,388.0,350.5,3.05,14.5,671.5,762.59,591.07
2017,5,29,10,0,415.0,351.0,3.1,15.0,705.0,797.79,614.64
2017,5,29,10,15,464.0,351.5,3.15,15.0,759.0,841.82,645.99
2017,5,29,10,30,513.0,352.0,3.2,15.0,813.0,883.76,675.52
2017,5,29,10,45,442.5,383.5,3.25,15.0,787.5,837.54,640.37
2017,5,29,11,0,372.0,415.0,3.3,15.0,762.0,783.29,600.12
2017,5,29,11,15,409.5,411.0,3.3,15.0,797.5,810.06,619.81
2017,5,29,11,30,447.0,407.0,3.3,15.0,833.0,827.67,632.5
2017,5,29,11,45,661.0,279.0,3.35,15.0,912.5,885.6,679.92
2017,5,29,12,0,875.0,151.0,3.4,15.0,992.0,925.69,709.03
2017,5,29,12,15,557.5,315.5,3.45,15.0,851.0,787.64,607.4
2017,5,29,12,30,240.0,480.0,3.5,15.0,710.0,648.58,498.64
2017,5,29,12,45,255.5,471.0,3.55,15.0,714.0,639.02,493.0
2017,5,29,13,0,271.0,462.0,3.6,15.0,718.0,627.76,485.27
2017,5,29,13,15,559.0,309.0,3.65,15.0,824.0,688.7,537.18
2017,5,29,13,30,847.0,156.0,3.7,15.0,930.0,728.87,571.67
2017,5,29,13,45,844.5,152.5,3.75,15.5,907.0,687.37,538.76
2017,5,29,14,0,842.0,149.0,3.8,16.0,884.0,644.63,504.86
2017,5,29,14,15,834.0,147.0,3.85,15.5,854.0,598.96,469.81
2017,5,29,14,30,826.0,145.0,3.9,15.0,824.0,552.86,433.41
2017,5,29,14,45,820.5,140.0,3.95,15.0,789.5,505.18,394.0
2017,5,29,15,0,815.0,135.0,4.0,15.0,755.0,457.23,353.34
2017,5,29,15,15,801.5,132.0,4.05,15.0,714.0,407.82,310.62
2017,5,29,15,30,788.0,129.0,4.1,15.0,673.0,359.28,267.78
2017,5,29,15,45,775.5,123.5,4.15,15.0,629.0,310.02,223.9
2017,5,29,16,0,763.0,118.0,4.2,15.0,585.0,261.91,181.0
2017,5,29,16,15,741.0,113.5,4.15,14.5,537.0,208.54,135.54
2017,5,29,16,30,719.0,109.0,4.1,14.0,489.0,162.98,99.06
2017,5,29,16,45,695.0,103.0,4.1,14.0,439.5,118.71,68.65
2017,5,29,17,0,671.0,97.0,4.1,14.0,390.0,77.33,49.25
2017,5,29,17,15,632.0,91.0,4.05,13.5,339.5,59.78,47.83
2017,5,29,17,30,593.0,85.0,4.0,13.0,289.0,58.08,46.54
2017,5,29,17,45,541.5,77.0,4.0,12.5,240.0,54.54,43.5
2017,5,29,18,0,490.0,69.0,4.0,12.0,191.0,50.76,40.11
2017,5,29,18,15,412.0,59.5,3.9,11.5,146.0,45.34,35.06
2017,5,29,18,30,334.0,50.0,3.8,11.0,101.0,38.24,28.27
2017,5,29,18,45,221.5,36.5,3.7,11.0,65.0,28.4,18.55
2017,5,29,19,0,109.0,23.0,3.6,11.0,29.0,18.17,2.04
2017,5,29,19,15,54.5,11.5,3.6,10.5,14.5,10.96,0.0
2017,5,29,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,14.5,5.0,3.85,9.0,5.0,0.0,0.0
2017,5,30,5,0,29.0,10.0,3.8,9.0,10.0,21.09,0.0
2017,5,30,5,15,150.5,25.0,3.85,9.0,40.0,117.25,61.46
2017,5,30,5,30,272.0,40.0,3.9,9.0,70.0,208.04,166.08
2017,5,30,5,45,368.5,50.5,4.0,9.5,113.5,284.39,236.55
2017,5,30,6,0,465.0,61.0,4.1,10.0,157.0,369.96,312.29
2017,5,30,6,15,251.0,87.5,4.2,10.5,141.0,272.98,231.51
2017,5,30,6,30,37.0,114.0,4.3,11.0,125.0,150.14,124.12
2017,5,30,6,45,44.5,134.5,4.4,11.5,150.0,178.23,147.93
2017,5,30,7,0,52.0,155.0,4.5,12.0,175.0,206.57,171.28
2017,5,30,7,15,96.5,181.5,4.45,12.0,226.5,271.55,225.94
2017,5,30,7,30,141.0,208.0,4.4,12.0,278.0,351.74,291.69
2017,5,30,7,45,104.0,226.0,4.35,12.5,280.5,329.2,270.64
2017,5,30,8,0,67.0,244.0,4.3,13.0,283.0,317.01,258.11
2017,5,30,8,15,447.0,178.0,4.2,13.0,470.0,623.11,509.34
2017,5,30,8,30,827.0,112.0,4.1,13.0,657.0,907.24,719.9
2017,5,30,8,45,649.0,188.5,4.1,13.5,633.5,845.33,669.82
2017,5,30,9,0,471.0,265.0,4.1,14.0,610.0,761.89,602.3
2017,5,30,9,15,523.0,265.0,4.1,14.0,667.0,815.21,641.65
2017,5,30,9,30,575.0,265.0,4.1,14.0,724.0,867.75,679.02
2017,5,30,9,45,416.0,337.0,4.1,14.5,676.5,787.56,613.57
2017,5,30,10,0,257.0,409.0,4.1,15.0,629.0,692.91,538.01
2017,5,30,10,15,340.0,391.0,4.05,15.0,691.0,750.69,582.35
2017,5,30,10,30,423.0,373.0,4.0,15.0,753.0,816.83,630.83
2017,5,30,10,45,642.0,268.5,3.95,15.5,859.5,918.67,707.21
2017,5,30,11,0,861.0,164.0,3.9,16.0,966.0,1008.57,767.43
2017,5,30,11,15,863.5,164.5,3.9,15.5,978.5,996.35,759.29
2017,5,30,11,30,866.0,165.0,3.9,15.0,991.0,981.23,750.07
2017,5,30,11,45,635.5,291.5,3.95,15.0,899.5,874.56,673.63
2017,5,30,12,0,405.0,418.0,4.0,15.0,808.0,765.24,589.34
2017,5,30,12,15,299.5,452.5,4.05,14.5,741.0,689.37,533.18
2017,5,30,12,30,194.0,487.0,4.1,14.0,674.0,616.74,478.16
2017,5,30,12,45,226.5,476.5,4.2,14.0,692.0,621.67,483.31
2017,5,30,13,0,259.0,466.0,4.3,14.0,710.0,622.37,484.92
2017,5,30,13,15,258.5,457.0,4.35,14.0,697.0,598.44,467.24
2017,5,30,13,30,258.0,448.0,4.4,14.0,684.0,574.37,449.4
2017,5,30,13,45,160.5,424.0,4.5,14.0,569.5,478.71,375.83
2017,5,30,14,0,63.0,400.0,4.6,14.0,455.0,392.44,308.6
2017,5,30,14,15,75.0,393.5,4.6,14.0,457.0,387.51,305.34
2017,5,30,14,30,87.0,387.0,4.6,14.0,459.0,381.35,300.76
2017,5,30,14,45,86.0,368.5,4.7,14.0,437.0,358.25,282.96
2017,5,30,15,0,85.0,350.0,4.8,14.0,415.0,335.39,265.21
2017,5,30,15,15,449.5,233.5,4.7,14.0,547.5,354.43,275.79
2017,5,30,15,30,814.0,117.0,4.6,14.0,680.0,359.34,269.23
2017,5,30,15,45,596.5,178.5,4.5,14.0,576.0,300.09,222.39
2017,5,30,16,0,379.0,240.0,4.4,14.0,472.0,272.71,204.52
2017,5,30,16,15,412.5,210.0,4.35,13.5,444.0,226.81,164.93
2017,5,30,16,30,446.0,180.0,4.3,13.0,416.0,185.0,129.57
2017,5,30,16,45,256.0,178.0,4.3,13.0,310.5,151.32,112.29
2017,5,30,17,0,66.0,176.0,4.3,13.0,205.0,143.39,114.61
2017,5,30,17,15,59.0,155.0,4.25,12.5,178.5,125.18,105.92
2017,5,30,17,30,52.0,134.0,4.2,12.0,152.0,109.58,92.59
2017,5,30,17,45,43.5,112.5,4.2,12.0,126.0,93.32,78.23
2017,5,30,18,0,35.0,91.0,4.2,12.0,100.0,76.71,63.31
2017,5,30,18,15,22.5,71.0,4.05,11.5,76.5,60.8,48.86
2017,5,30,18,30,10.0,51.0,3.9,11.0,53.0,45.61,34.8
2017,5,30,18,45,5.0,33.0,3.8,10.5,34.0,30.01,20.06
2017,5,30,19,0,0.0,15.0,3.7,10.0,15.0,13.92,1.1
2017,5,30,19,15,0.0,7.5,3.7,10.0,7.5,7.15,0.0
2017,5,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,1.8,10.0,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,1.8,10.0,10.0,9.53,0.0
2017,5,31,5,15,119.5,24.0,1.85,10.0,37.5,102.09,54.55
2017,5,31,5,30,239.0,38.0,1.9,10.0,65.0,188.72,149.62
2017,5,31,5,45,333.0,48.5,1.95,10.5,106.5,260.89,215.2
2017,5,31,6,0,427.0,59.0,2.0,11.0,148.0,345.79,288.93
2017,5,31,6,15,489.5,66.5,1.95,11.5,195.0,412.48,345.44
2017,5,31,6,30,552.0,74.0,1.9,12.0,242.0,483.37,403.06
2017,5,31,6,45,601.5,78.5,1.9,12.5,292.5,545.19,451.43
2017,5,31,7,0,651.0,83.0,1.9,13.0,343.0,609.36,498.93
2017,5,31,7,15,682.5,87.5,1.85,13.5,392.5,661.43,534.93
2017,5,31,7,30,714.0,92.0,1.8,14.0,442.0,713.88,570.12
2017,5,31,7,45,744.5,93.0,1.8,14.5,492.0,757.86,598.56
2017,5,31,8,0,775.0,94.0,1.8,15.0,542.0,805.08,628.74
2017,5,31,8,15,793.0,97.0,1.75,15.5,588.0,842.71,651.03
2017,5,31,8,30,811.0,100.0,1.7,16.0,634.0,878.71,671.84
2017,5,31,8,45,830.5,99.5,1.7,16.5,677.5,902.24,684.45
2017,5,31,9,0,850.0,99.0,1.7,17.0,721.0,931.77,701.14
2017,5,31,9,15,860.0,101.0,1.7,17.0,759.0,952.77,713.3
2017,5,31,9,30,870.0,103.0,1.7,17.0,797.0,971.13,723.83
2017,5,31,9,45,881.5,102.5,1.7,17.5,830.5,985.46,730.43
2017,5,31,10,0,893.0,102.0,1.7,18.0,864.0,996.97,735.3
2017,5,31,10,15,898.5,103.0,1.7,18.0,890.0,1001.21,736.97
2017,5,31,10,30,904.0,104.0,1.7,18.0,916.0,1002.4,736.87
2017,5,31,10,45,909.0,104.5,1.75,18.5,936.0,999.49,733.61
2017,5,31,11,0,914.0,105.0,1.8,19.0,956.0,993.5,728.51
2017,5,31,11,15,916.5,105.5,1.85,19.0,969.0,982.05,721.38
2017,5,31,11,30,919.0,106.0,1.9,19.0,982.0,967.63,712.43
2017,5,31,11,45,919.0,106.5,2.0,19.5,987.0,948.02,699.38
2017,5,31,12,0,919.0,107.0,2.1,20.0,992.0,925.72,684.56
2017,5,31,12,15,918.5,107.0,2.15,20.0,990.0,899.94,668.19
2017,5,31,12,30,918.0,107.0,2.2,20.0,988.0,871.75,650.14
2017,5,31,12,45,912.0,109.5,2.3,20.0,977.0,839.08,629.36
2017,5,31,13,0,906.0,112.0,2.4,20.0,966.0,804.52,607.05
2017,5,31,13,15,902.5,111.5,2.45,20.0,949.5,767.46,582.41
2017,5,31,13,30,899.0,111.0,2.5,20.0,933.0,728.72,556.33
2017,5,31,13,45,895.0,109.0,2.6,20.0,910.0,686.82,526.01
2017,5,31,14,0,891.0,107.0,2.7,20.0,887.0,643.62,493.93
2017,5,31,14,15,884.0,106.0,2.7,19.5,857.0,598.42,459.95
2017,5,31,14,30,877.0,105.0,2.7,19.0,827.0,552.5,424.42
2017,5,31,14,45,868.5,103.0,2.75,19.0,792.0,504.52,385.65
2017,5,31,15,0,860.0,101.0,2.8,19.0,757.0,456.36,345.67
2017,5,31,15,15,848.0,98.5,2.8,18.5,716.5,406.49,303.86
2017,5,31,15,30,836.0,96.0,2.8,18.0,676.0,357.18,261.44
2017,5,31,15,45,821.0,93.5,2.85,18.0,631.5,307.78,217.91
2017,5,31,16,0,806.0,91.0,2.9,18.0,587.0,252.77,169.98
2017,5,31,16,15,786.0,88.0,2.9,17.5,539.5,204.56,128.82
2017,5,31,16,30,766.0,85.0,2.9,17.0,492.0,158.52,91.98
2017,5,31,16,45,739.5,81.5,2.95,17.0,442.5,113.92,61.5
2017,5,31,17,0,713.0,78.0,3.0,17.0,393.0,72.43,42.22
2017,5,31,17,15,678.0,73.5,2.95,16.5,343.0,46.75,35.77
2017,5,31,17,30,643.0,69.0,2.9,16.0,293.0,45.57,34.92
2017,5,31,17,45,592.5,63.5,2.9,15.5,244.0,43.47,33.16
2017,5,31,18,0,542.0,58.0,2.9,15.0,195.0,41.25,31.2
2017,5,31,18,15,468.5,50.5,2.75,14.5,150.0,37.18,27.43
2017,5,31,18,30,395.0,43.0,2.6,14.0,105.0,32.9,23.3
2017,5,31,18,45,280.5,32.5,2.5,13.5,68.5,25.56,16.1
2017,5,31,19,0,166.0,22.0,2.4,13.0,32.0,17.32,3.51
2017,5,31,19,15,83.0,11.0,2.4,12.5,16.0,10.48,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,16.0,4.5,2.3,10.0,5.0,0.0,0.0
2017,6,1,5,0,32.0,9.0,2.4,10.0,10.0,21.36,0.0
2017,6,1,5,15,153.0,23.0,2.45,10.5,39.0,115.6,64.14
2017,6,1,5,30,274.0,37.0,2.5,11.0,68.0,204.37,162.08
2017,6,1,5,45,355.0,48.5,2.6,11.5,109.5,275.42,226.86
2017,6,1,6,0,436.0,60.0,2.7,12.0,151.0,352.31,294.16
2017,6,1,6,15,499.0,67.5,2.8,12.5,199.0,419.77,351.82
2017,6,1,6,30,562.0,75.0,2.9,13.0,247.0,491.44,410.81
2017,6,1,6,45,603.5,82.0,3.0,13.5,297.0,551.1,458.1
2017,6,1,7,0,645.0,89.0,3.1,14.0,347.0,612.53,504.6
2017,6,1,7,15,678.0,94.0,3.1,14.5,397.5,666.24,542.88
2017,6,1,7,30,711.0,99.0,3.1,15.0,448.0,720.39,580.45
2017,6,1,7,45,735.5,103.0,3.15,15.5,497.0,766.23,611.2
2017,6,1,8,0,760.0,107.0,3.2,16.0,546.0,807.5,638.1
2017,6,1,8,15,779.0,110.0,3.15,16.0,593.0,845.66,663.02
2017,6,1,8,30,798.0,113.0,3.1,16.0,640.0,882.24,686.52
2017,6,1,8,45,814.0,115.5,3.05,16.5,683.5,913.61,704.79
2017,6,1,9,0,830.0,118.0,3.0,17.0,727.0,942.84,721.39
2017,6,1,9,15,841.5,120.5,2.95,17.0,765.5,965.37,734.64
2017,6,1,9,30,853.0,123.0,2.9,17.0,804.0,976.74,740.37
2017,6,1,9,45,850.0,131.5,2.85,17.5,833.5,986.04,743.48
2017,6,1,10,0,847.0,140.0,2.8,18.0,863.0,1001.08,750.51
2017,6,1,10,15,853.5,142.0,2.7,18.0,890.0,997.88,746.33
2017,6,1,10,30,860.0,144.0,2.6,18.0,917.0,1000.63,746.4
2017,6,1,10,45,868.0,143.5,2.55,18.5,938.0,999.36,742.94
2017,6,1,11,0,876.0,143.0,2.5,19.0,959.0,995.11,737.67
2017,6,1,11,15,879.0,143.5,2.5,19.0,972.0,984.05,729.98
2017,6,1,11,30,882.0,144.0,2.5,19.0,985.0,970.14,720.56
2017,6,1,11,45,886.0,142.5,2.55,19.5,991.5,952.49,707.88
2017,6,1,12,0,890.0,141.0,2.6,20.0,998.0,932.16,693.51
2017,6,1,12,15,890.0,141.0,2.6,20.0,996.0,907.12,676.92
2017,6,1,12,30,890.0,141.0,2.6,20.0,994.0,879.75,658.79
2017,6,1,12,45,891.5,138.0,2.65,20.0,986.0,848.75,638.51
2017,6,1,13,0,893.0,135.0,2.7,20.0,978.0,815.59,616.63
2017,6,1,13,15,889.5,134.0,2.75,20.0,961.5,778.38,591.76
2017,6,1,13,30,886.0,133.0,2.8,20.0,945.0,739.54,564.88
2017,6,1,13,45,881.0,132.0,2.9,20.0,921.5,698.23,534.87
2017,6,1,14,0,876.0,131.0,3.0,20.0,898.0,655.7,503.2
2017,6,1,14,15,868.5,129.0,3.05,19.5,868.0,609.88,469.0
2017,6,1,14,30,861.0,127.0,3.1,19.0,838.0,563.43,433.29
2017,6,1,14,45,849.5,126.0,3.2,19.0,802.0,515.42,394.63
2017,6,1,15,0,838.0,125.0,3.3,19.0,766.0,462.7,351.43
2017,6,1,15,15,825.5,122.5,3.35,18.5,725.0,413.09,309.97
2017,6,1,15,30,813.0,120.0,3.4,18.0,684.0,364.2,268.02
2017,6,1,15,45,795.5,117.0,3.5,18.0,638.5,314.41,224.39
2017,6,1,16,0,778.0,114.0,3.6,18.0,593.0,266.24,182.06
2017,6,1,16,15,756.0,110.0,3.6,17.5,545.0,218.25,141.3
2017,6,1,16,30,734.0,106.0,3.6,17.0,497.0,166.87,100.19
2017,6,1,16,45,709.0,100.5,3.65,16.5,447.0,122.12,69.27
2017,6,1,17,0,684.0,95.0,3.7,16.0,397.0,80.36,48.8
2017,6,1,17,15,645.5,89.5,3.65,15.5,346.5,58.34,46.16
2017,6,1,17,30,607.0,84.0,3.6,15.0,296.0,56.97,45.18
2017,6,1,17,45,559.0,76.0,3.55,14.5,247.0,53.39,42.13
2017,6,1,18,0,511.0,68.0,3.5,14.0,198.0,49.56,38.74
2017,6,1,18,15,434.0,59.0,3.35,13.5,152.5,44.54,34.1
2017,6,1,18,30,357.0,50.0,3.2,13.0,107.0,39.27,29.02
2017,6,1,18,45,248.5,37.0,3.1,12.5,70.0,28.7,18.92
2017,6,1,19,0,140.0,24.0,3.0,12.0,33.0,18.91,5.18
2017,6,1,19,15,70.0,12.0,2.95,11.5,16.5,11.44,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,29.0,5.5,2.15,9.5,6.0,0.0,0.0
2017,6,2,5,0,58.0,11.0,2.2,10.0,12.0,33.68,0.0
2017,6,2,5,15,193.0,23.5,2.25,10.5,43.0,136.04,78.13
2017,6,2,5,30,328.0,36.0,2.3,11.0,74.0,231.44,183.89
2017,6,2,5,45,416.5,45.0,2.35,11.5,117.5,304.85,250.9
2017,6,2,6,0,505.0,54.0,2.4,12.0,161.0,385.85,321.39
2017,6,2,6,15,565.0,60.5,2.25,12.0,210.0,452.86,378.45
2017,6,2,6,30,625.0,67.0,2.1,12.0,259.0,523.86,436.27
2017,6,2,6,45,666.5,72.0,2.0,12.5,310.0,583.39,481.7
2017,6,2,7,0,708.0,77.0,1.9,13.0,361.0,641.01,522.64
2017,6,2,7,15,738.0,81.5,1.8,13.5,412.0,694.22,558.67
2017,6,2,7,30,768.0,86.0,1.7,14.0,463.0,747.51,593.43
2017,6,2,7,45,792.0,88.5,1.6,15.0,513.0,793.07,620.31
2017,6,2,8,0,816.0,91.0,1.5,16.0,563.0,837.73,645.62
2017,6,2,8,15,833.0,94.0,1.4,16.5,610.5,875.53,666.57
2017,6,2,8,30,850.0,97.0,1.3,17.0,658.0,903.72,680.58
2017,6,2,8,45,863.5,99.0,1.25,17.5,701.5,933.22,695.98
2017,6,2,9,0,877.0,101.0,1.2,18.0,745.0,960.44,709.62
2017,6,2,9,15,887.5,103.0,1.2,18.0,783.5,982.28,721.87
2017,6,2,9,30,898.0,105.0,1.2,18.0,822.0,1001.41,732.48
2017,6,2,9,45,909.5,104.0,1.25,18.5,856.0,1015.4,739.41
2017,6,2,10,0,921.0,103.0,1.3,19.0,890.0,1026.5,744.66
2017,6,2,10,15,927.0,104.5,1.35,19.5,917.0,1031.81,746.37
2017,6,2,10,30,933.0,106.0,1.4,20.0,944.0,1033.96,746.28
2017,6,2,10,45,936.5,107.0,1.5,20.5,964.0,1029.94,743.27
2017,6,2,11,0,940.0,108.0,1.6,21.0,984.0,1022.76,738.37
2017,6,2,11,15,942.5,108.5,1.7,21.0,997.5,1011.0,732.03
2017,6,2,11,30,945.0,109.0,1.8,21.0,1011.0,996.18,723.77
2017,6,2,11,45,945.5,109.5,1.9,21.5,1016.5,976.56,711.02
2017,6,2,12,0,946.0,110.0,2.0,22.0,1022.0,954.14,696.47
2017,6,2,12,15,946.0,110.0,2.1,22.0,1020.0,928.16,680.84
2017,6,2,12,30,946.0,110.0,2.2,22.0,1018.0,899.67,663.42
2017,6,2,12,45,935.5,115.5,2.35,22.0,1006.0,865.23,642.26
2017,6,2,13,0,925.0,121.0,2.5,22.0,994.0,829.05,619.58
2017,6,2,13,15,922.0,120.5,2.55,21.5,977.5,791.68,596.2
2017,6,2,13,30,919.0,120.0,2.6,21.0,961.0,752.56,571.16
2017,6,2,13,45,914.5,118.5,2.7,21.0,938.0,709.98,540.6
2017,6,2,14,0,910.0,117.0,2.8,21.0,915.0,666.09,508.28
2017,6,2,14,15,903.5,115.5,2.8,21.0,885.0,619.91,473.01
2017,6,2,14,30,897.0,114.0,2.8,21.0,855.0,572.96,436.27
2017,6,2,14,45,889.5,111.5,2.85,21.0,819.5,524.12,397.29
2017,6,2,15,0,882.0,109.0,2.9,21.0,784.0,474.99,356.98
2017,6,2,15,15,870.5,107.0,2.85,20.5,743.0,424.62,315.12
2017,6,2,15,30,859.0,105.0,2.8,20.0,702.0,374.73,272.59
2017,6,2,15,45,845.0,102.0,2.8,20.0,657.0,317.61,223.43
2017,6,2,16,0,831.0,99.0,2.8,20.0,612.0,267.8,179.8
2017,6,2,16,15,811.5,95.5,2.75,19.5,563.5,217.99,137.57
2017,6,2,16,30,792.0,92.0,2.7,19.0,515.0,170.33,99.53
2017,6,2,16,45,766.5,88.0,2.7,18.5,464.5,124.09,67.79
2017,6,2,17,0,741.0,84.0,2.7,18.0,414.0,80.9,46.99
2017,6,2,17,15,705.5,79.5,2.65,17.5,362.0,51.02,39.36
2017,6,2,17,30,670.0,75.0,2.6,17.0,310.0,50.04,38.7
2017,6,2,17,45,620.0,69.0,2.6,16.5,259.5,47.74,36.8
2017,6,2,18,0,570.0,63.0,2.6,16.0,209.0,45.31,34.67
2017,6,2,18,15,495.0,55.0,2.6,15.0,162.0,40.96,30.75
2017,6,2,18,30,420.0,47.0,2.6,14.0,115.0,36.41,26.42
2017,6,2,18,45,304.5,36.0,2.65,13.5,76.0,28.71,18.91
2017,6,2,19,0,189.0,25.0,2.7,13.0,37.0,19.74,6.3
2017,6,2,19,15,94.5,12.5,2.75,12.5,18.5,11.91,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.5,2.0,9.5,0.5,0.0,0.0
2017,6,3,5,0,0.0,1.0,2.0,10.0,1.0,0.95,0.0
2017,6,3,5,15,0.0,5.5,2.05,10.0,5.5,5.09,0.0
2017,6,3,5,30,0.0,10.0,2.1,10.0,10.0,9.26,2.06
2017,6,3,5,45,0.0,16.5,2.15,10.5,16.5,15.29,7.44
2017,6,3,6,0,0.0,23.0,2.2,11.0,23.0,21.32,12.8
2017,6,3,6,15,0.0,30.0,2.2,11.0,30.0,27.83,18.54
2017,6,3,6,30,0.0,37.0,2.2,11.0,37.0,34.35,24.21
2017,6,3,6,45,0.0,44.0,2.25,11.5,44.0,40.87,29.75
2017,6,3,7,0,0.0,51.0,2.3,12.0,51.0,47.4,35.2
2017,6,3,7,15,0.0,58.5,2.3,12.0,58.5,54.4,41.04
2017,6,3,7,30,0.0,66.0,2.3,12.0,66.0,61.41,46.84
2017,6,3,7,45,40.5,157.5,2.35,12.5,181.0,195.68,159.89
2017,6,3,8,0,81.0,249.0,2.4,13.0,296.0,335.04,271.76
2017,6,3,8,15,130.0,275.5,2.4,13.0,358.5,422.11,339.9
2017,6,3,8,30,179.0,302.0,2.4,13.0,421.0,497.05,397.34
2017,6,3,8,45,217.0,319.0,2.4,13.5,472.5,551.76,437.4
2017,6,3,9,0,255.0,336.0,2.4,14.0,524.0,621.15,487.28
2017,6,3,9,15,151.5,339.5,2.4,14.0,453.0,510.01,400.54
2017,6,3,9,30,48.0,343.0,2.4,14.0,382.0,396.89,311.27
2017,6,3,9,45,89.5,381.0,2.4,14.5,457.0,475.98,371.76
2017,6,3,10,0,131.0,419.0,2.4,15.0,532.0,567.13,438.36
2017,6,3,10,15,156.5,434.5,2.4,15.5,572.5,604.22,463.99
2017,6,3,10,30,182.0,450.0,2.4,16.0,613.0,640.26,488.86
2017,6,3,10,45,545.0,289.0,2.4,16.5,794.0,844.11,642.38
2017,6,3,11,0,908.0,128.0,2.4,17.0,975.0,1012.34,755.27
2017,6,3,11,15,911.0,128.5,2.4,17.0,988.0,1001.19,745.64
2017,6,3,11,30,914.0,129.0,2.4,17.0,1001.0,987.07,736.08
2017,6,3,11,45,920.0,126.0,2.4,17.5,1008.0,969.53,722.99
2017,6,3,12,0,926.0,123.0,2.4,18.0,1015.0,949.15,708.14
2017,6,3,12,15,925.5,122.5,2.45,18.0,1013.0,922.64,691.06
2017,6,3,12,30,925.0,122.0,2.5,18.0,1011.0,893.75,672.34
2017,6,3,12,45,925.0,120.5,2.55,18.5,1002.0,862.07,650.38
2017,6,3,13,0,925.0,119.0,2.6,19.0,993.0,828.21,626.87
2017,6,3,13,15,922.0,118.0,2.6,19.0,976.5,790.48,601.38
2017,6,3,13,30,919.0,117.0,2.6,19.0,960.0,751.0,574.5
2017,6,3,13,45,917.0,114.0,2.65,19.0,937.0,708.87,543.87
2017,6,3,14,0,915.0,111.0,2.7,19.0,914.0,665.24,511.34
2017,6,3,14,15,908.5,109.5,2.75,19.0,884.0,618.94,475.95
2017,6,3,14,30,902.0,108.0,2.8,19.0,854.0,571.85,439.0
2017,6,3,14,45,894.0,105.5,2.85,19.0,818.0,522.62,399.42
2017,6,3,15,0,886.0,103.0,2.9,19.0,782.0,473.15,358.52
2017,6,3,15,15,874.0,101.0,2.95,18.5,741.0,422.48,316.25
2017,6,3,15,30,862.0,99.0,3.0,18.0,700.0,372.34,273.25
2017,6,3,15,45,846.5,96.5,3.05,18.0,654.5,321.52,228.56
2017,6,3,16,0,831.0,94.0,3.1,18.0,609.0,265.21,179.48
2017,6,3,16,15,811.0,91.0,3.1,17.5,560.0,215.73,137.08
2017,6,3,16,30,791.0,88.0,3.1,17.0,511.0,168.43,98.84
2017,6,3,16,45,764.0,84.5,3.15,17.0,460.5,122.49,66.72
2017,6,3,17,0,737.0,81.0,3.2,17.0,410.0,79.73,45.58
2017,6,3,17,15,701.5,76.5,3.2,16.5,358.5,48.75,37.52
2017,6,3,17,30,666.0,72.0,3.2,16.0,307.0,47.66,36.75
2017,6,3,17,45,613.5,66.5,3.25,15.5,256.5,45.64,35.09
2017,6,3,18,0,561.0,61.0,3.3,15.0,206.0,43.52,33.22
2017,6,3,18,15,487.0,53.5,3.25,14.0,159.5,39.53,29.61
2017,6,3,18,30,413.0,46.0,3.2,13.0,113.0,35.37,25.63
2017,6,3,18,45,293.0,35.5,3.2,12.5,75.0,28.11,18.53
2017,6,3,19,0,173.0,25.0,3.2,12.0,37.0,19.69,6.92
2017,6,3,19,15,86.5,12.5,3.25,11.5,18.5,11.91,0.0
2017,6,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
