Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.0,6.0,3.65,9.0,6.5,0.0,0.0
2017,6,4,5,0,44.0,12.0,3.7,9.0,13.0,29.06,0.0
2017,6,4,5,15,172.5,25.0,3.75,9.5,43.5,128.23,76.52
2017,6,4,5,30,301.0,38.0,3.8,10.0,74.0,220.25,176.38
2017,6,4,5,45,394.5,47.5,3.9,10.5,117.0,295.97,245.74
2017,6,4,6,0,488.0,57.0,4.0,11.0,160.0,379.65,319.46
2017,6,4,6,15,548.5,63.5,4.05,11.5,209.0,446.41,377.09
2017,6,4,6,30,609.0,70.0,4.1,12.0,258.0,517.14,435.84
2017,6,4,6,45,652.5,75.0,4.15,12.5,309.0,577.51,484.09
2017,6,4,7,0,696.0,80.0,4.2,13.0,360.0,639.74,530.88
2017,6,4,7,15,726.5,84.5,4.2,13.5,411.0,689.04,566.05
2017,6,4,7,30,757.0,89.0,4.2,14.0,462.0,742.39,603.41
2017,6,4,7,45,779.0,93.0,4.2,14.5,511.5,787.76,633.88
2017,6,4,8,0,801.0,97.0,4.2,15.0,561.0,832.13,663.16
2017,6,4,8,15,819.5,100.0,4.2,15.0,609.0,870.91,689.12
2017,6,4,8,30,838.0,103.0,4.2,15.0,657.0,908.01,713.65
2017,6,4,8,45,851.0,106.5,4.2,15.5,700.5,930.47,726.23
2017,6,4,9,0,864.0,110.0,4.2,16.0,744.0,958.64,742.88
2017,6,4,9,15,876.0,112.0,4.15,16.5,784.0,981.69,755.51
2017,6,4,9,30,888.0,114.0,4.1,17.0,824.0,1002.1,766.29
2017,6,4,9,45,899.5,115.0,4.05,17.5,859.0,1018.14,774.08
2017,6,4,10,0,911.0,116.0,4.0,18.0,894.0,1031.27,779.95
2017,6,4,10,15,918.0,117.0,3.95,18.0,922.5,1036.9,782.32
2017,6,4,10,30,925.0,118.0,3.9,18.0,951.0,1039.42,782.76
2017,6,4,10,45,931.0,118.5,3.85,18.5,972.5,1037.27,778.73
2017,6,4,11,0,937.0,119.0,3.8,19.0,994.0,1031.96,772.76
2017,6,4,11,15,940.0,120.0,3.8,19.0,1007.5,1021.1,765.05
2017,6,4,11,30,943.0,121.0,3.8,19.0,1021.0,1007.17,755.43
2017,6,4,11,45,947.5,119.0,3.85,19.0,1028.5,988.79,743.23
2017,6,4,12,0,952.0,117.0,3.9,19.0,1036.0,967.52,729.14
2017,6,4,12,15,952.0,117.0,3.95,19.0,1034.0,941.38,711.74
2017,6,4,12,30,952.0,117.0,4.0,19.0,1032.0,912.73,692.6
2017,6,4,12,45,947.5,118.5,4.05,19.0,1022.0,879.36,670.11
2017,6,4,13,0,943.0,120.0,4.1,19.0,1012.0,843.97,646.09
2017,6,4,13,15,940.0,119.0,4.2,19.0,995.5,805.63,620.02
2017,6,4,13,30,937.0,118.0,4.3,19.0,979.0,765.5,592.37
2017,6,4,13,45,933.5,116.5,4.4,19.0,955.5,722.98,561.07
2017,6,4,14,0,930.0,115.0,4.5,19.0,932.0,679.02,527.75
2017,6,4,14,15,924.0,113.5,4.55,18.5,902.0,632.36,492.29
2017,6,4,14,30,918.0,112.0,4.6,18.0,872.0,584.85,455.08
2017,6,4,14,45,909.5,110.0,4.7,17.5,836.0,535.04,415.1
2017,6,4,15,0,901.0,108.0,4.8,17.0,800.0,485.01,373.63
2017,6,4,15,15,890.0,106.0,4.8,16.5,758.5,433.98,329.99
2017,6,4,15,30,879.0,104.0,4.8,16.0,717.0,383.37,285.61
2017,6,4,15,45,864.0,101.5,4.8,16.0,671.5,325.4,234.34
2017,6,4,16,0,849.0,99.0,4.8,16.0,626.0,274.83,188.86
2017,6,4,16,15,830.0,96.0,4.7,15.5,577.0,224.61,145.08
2017,6,4,16,30,811.0,93.0,4.6,15.0,528.0,176.49,105.53
2017,6,4,16,45,785.0,89.5,4.55,15.0,476.5,129.62,72.17
2017,6,4,17,0,759.0,86.0,4.5,15.0,425.0,85.87,49.96
2017,6,4,17,15,724.0,81.5,4.4,14.5,373.0,52.38,41.05
2017,6,4,17,30,689.0,77.0,4.3,14.0,321.0,51.46,40.44
2017,6,4,17,45,636.0,71.5,4.2,13.5,269.0,49.62,38.93
2017,6,4,18,0,583.0,66.0,4.1,13.0,217.0,47.69,37.24
2017,6,4,18,15,507.0,58.0,4.0,12.5,169.0,43.45,33.3
2017,6,4,18,30,431.0,50.0,3.9,12.0,121.0,39.02,28.99
2017,6,4,18,45,308.0,39.0,3.8,11.5,80.5,31.42,21.51
2017,6,4,19,0,185.0,28.0,3.7,11.0,40.0,22.15,9.1
2017,6,4,19,15,92.5,14.0,3.65,10.5,20.0,13.34,0.0
2017,6,4,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,45,16.5,6.0,2.15,8.5,6.5,0.0,0.0
2017,6,5,5,0,33.0,12.0,2.2,9.0,13.0,24.66,0.0
2017,6,5,5,15,154.5,27.5,2.25,9.5,44.0,124.35,75.03
2017,6,5,5,30,276.0,43.0,2.3,10.0,75.0,214.17,171.02
2017,6,5,5,45,369.0,54.0,2.4,10.5,119.0,288.17,238.19
2017,6,5,6,0,462.0,65.0,2.5,11.0,163.0,373.25,312.2
2017,6,5,6,15,525.0,72.5,2.35,11.5,212.0,442.23,370.35
2017,6,5,6,30,588.0,80.0,2.2,12.0,261.0,515.2,429.14
2017,6,5,6,45,636.5,85.0,2.1,12.5,313.5,578.59,478.02
2017,6,5,7,0,685.0,90.0,2.0,13.0,366.0,644.1,525.58
2017,6,5,7,15,717.0,95.0,1.85,13.5,417.5,698.48,562.1
2017,6,5,7,30,749.0,100.0,1.7,14.0,469.0,753.14,597.4
2017,6,5,7,45,777.0,102.0,1.6,14.5,520.0,796.72,623.93
2017,6,5,8,0,805.0,104.0,1.5,15.0,571.0,843.99,652.27
2017,6,5,8,15,823.0,107.0,1.4,15.5,618.5,882.43,673.63
2017,6,5,8,30,841.0,110.0,1.3,16.0,666.0,919.14,693.3
2017,6,5,8,45,856.5,111.5,1.2,16.5,710.0,949.79,708.44
2017,6,5,9,0,872.0,113.0,1.1,17.0,754.0,969.85,716.37
2017,6,5,9,15,882.5,115.5,1.0,17.5,792.5,992.08,725.64
2017,6,5,9,30,893.0,118.0,0.9,18.0,831.0,1011.61,732.92
2017,6,5,9,45,898.5,120.5,0.85,19.0,863.5,1023.36,734.92
2017,6,5,10,0,904.0,123.0,0.8,20.0,896.0,1032.09,735.17
2017,6,5,10,15,909.5,124.5,0.8,20.5,923.0,1036.69,735.53
2017,6,5,10,30,915.0,126.0,0.8,21.0,950.0,1038.19,734.17
2017,6,5,10,45,919.5,126.5,0.8,21.5,970.0,1034.56,729.85
2017,6,5,11,0,924.0,127.0,0.8,22.0,990.0,1027.83,723.86
2017,6,5,11,15,926.5,127.5,0.9,22.0,1002.5,1016.09,718.48
2017,6,5,11,30,929.0,128.0,1.0,22.0,1015.0,1001.35,711.26
2017,6,5,11,45,929.5,128.0,1.15,22.5,1020.5,981.4,700.26
2017,6,5,12,0,930.0,128.0,1.3,23.0,1026.0,958.73,687.33
2017,6,5,12,15,929.0,128.0,1.45,23.0,1023.5,932.18,672.94
2017,6,5,12,30,928.0,128.0,1.6,23.0,1021.0,903.24,656.68
2017,6,5,12,45,919.5,132.0,1.75,23.0,1009.5,869.48,636.88
2017,6,5,13,0,911.0,136.0,1.9,23.0,998.0,833.96,615.49
2017,6,5,13,15,907.0,135.0,1.95,23.0,981.0,795.93,591.12
2017,6,5,13,30,903.0,134.0,2.0,23.0,964.0,756.26,564.98
2017,6,5,13,45,897.5,133.0,2.15,23.0,940.0,714.1,535.91
2017,6,5,14,0,892.0,132.0,2.3,23.0,916.0,670.75,505.04
2017,6,5,14,15,884.5,130.0,2.35,22.5,885.5,624.38,471.51
2017,6,5,14,30,877.0,128.0,2.4,22.0,855.0,577.36,436.41
2017,6,5,14,45,866.5,126.5,2.5,22.0,819.0,528.82,398.4
2017,6,5,15,0,856.0,125.0,2.6,22.0,783.0,475.48,355.79
2017,6,5,15,15,843.5,122.5,2.65,21.5,741.5,425.09,314.67
2017,6,5,15,30,831.0,120.0,2.7,21.0,700.0,375.4,272.94
2017,6,5,15,45,813.0,117.5,2.75,21.0,654.5,325.02,229.56
2017,6,5,16,0,795.0,115.0,2.8,21.0,609.0,276.29,187.37
2017,6,5,16,15,773.5,111.0,2.8,20.5,560.5,227.52,146.38
2017,6,5,16,30,752.0,107.0,2.8,20.0,512.0,175.32,104.76
2017,6,5,16,45,722.0,103.0,2.8,19.5,461.0,130.3,73.49
2017,6,5,17,0,692.0,99.0,2.8,19.0,410.0,88.75,52.35
2017,6,5,17,15,654.0,93.5,2.75,18.0,358.5,61.02,48.0
2017,6,5,17,30,616.0,88.0,2.7,17.0,307.0,59.79,47.27
2017,6,5,17,45,562.0,81.0,2.7,16.5,257.0,57.15,45.11
2017,6,5,18,0,508.0,74.0,2.7,16.0,207.0,54.37,42.69
2017,6,5,18,15,432.0,64.5,2.6,15.0,160.5,49.11,37.98
2017,6,5,18,30,356.0,55.0,2.5,14.0,114.0,41.9,31.3
2017,6,5,18,45,247.5,41.5,2.45,13.5,76.0,32.18,22.04
2017,6,5,19,0,139.0,28.0,2.4,13.0,38.0,22.08,9.44
2017,6,5,19,15,69.5,14.0,2.4,12.5,19.0,13.34,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,6,4,45,17.0,6.0,2.2,8.5,6.0,0.0,0.0
2017,6,6,5,0,34.0,12.0,2.3,9.0,12.0,25.07,0.0
2017,6,6,5,15,152.0,27.0,2.35,9.5,43.0,122.57,74.74
2017,6,6,5,30,270.0,42.0,2.4,10.0,74.0,209.68,167.56
2017,6,6,5,45,360.0,53.0,2.5,10.5,117.0,281.89,233.19
2017,6,6,6,0,450.0,64.0,2.6,11.0,160.0,365.23,305.83
2017,6,6,6,15,376.0,89.0,2.65,11.5,183.5,365.49,307.09
2017,6,6,6,30,302.0,114.0,2.7,12.0,207.0,348.8,293.11
2017,6,6,6,45,342.0,124.5,2.75,12.5,248.0,411.94,344.57
2017,6,6,7,0,382.0,135.0,2.8,13.0,289.0,465.71,386.97
2017,6,6,7,15,555.0,119.5,2.8,13.0,376.0,600.54,494.58
2017,6,6,7,30,728.0,104.0,2.8,13.0,463.0,740.96,599.12
2017,6,6,7,45,750.5,109.0,2.85,13.5,513.0,786.9,629.08
2017,6,6,8,0,773.0,114.0,2.9,14.0,563.0,827.56,655.4
2017,6,6,8,15,792.5,117.5,2.9,14.5,610.5,867.16,680.24
2017,6,6,8,30,812.0,121.0,2.9,15.0,658.0,905.16,703.56
2017,6,6,8,45,825.0,125.0,2.9,15.5,701.5,935.75,721.43
2017,6,6,9,0,838.0,129.0,2.9,16.0,745.0,964.05,737.62
2017,6,6,9,15,849.5,131.5,2.9,16.0,784.0,986.73,751.29
2017,6,6,9,30,861.0,134.0,2.9,16.0,823.0,1006.75,763.24
2017,6,6,9,45,860.5,141.5,2.9,16.5,854.0,1017.61,767.65
2017,6,6,10,0,860.0,149.0,2.9,17.0,885.0,1025.31,770.12
2017,6,6,10,15,866.5,150.5,2.9,17.0,912.0,1030.4,772.46
2017,6,6,10,30,873.0,152.0,2.9,17.0,939.0,1023.44,766.93
2017,6,6,10,45,880.5,151.5,2.9,17.5,960.0,1021.69,763.67
2017,6,6,11,0,888.0,151.0,2.9,18.0,981.0,1016.93,758.5
2017,6,6,11,15,890.5,152.0,2.9,18.0,993.5,1005.8,750.69
2017,6,6,11,30,893.0,153.0,2.9,18.0,1006.0,991.77,741.11
2017,6,6,11,45,896.0,151.5,2.95,18.0,1012.0,973.09,728.94
2017,6,6,12,0,899.0,150.0,3.0,18.0,1018.0,951.75,715.04
2017,6,6,12,15,898.5,150.0,3.05,18.0,1016.0,926.15,698.26
2017,6,6,12,30,898.0,150.0,3.1,18.0,1014.0,898.25,679.87
2017,6,6,12,45,897.5,148.0,3.15,18.0,1005.0,866.42,658.7
2017,6,6,13,0,897.0,146.0,3.2,18.0,996.0,832.54,635.98
2017,6,6,13,15,893.5,145.0,3.25,18.0,979.0,795.33,610.75
2017,6,6,13,30,890.0,144.0,3.3,18.0,962.0,756.48,583.46
2017,6,6,13,45,885.5,142.0,3.4,18.0,938.5,714.64,552.73
2017,6,6,14,0,881.0,140.0,3.5,18.0,915.0,671.55,520.34
2017,6,6,14,15,873.0,138.5,3.5,17.5,885.0,625.76,485.71
2017,6,6,14,30,865.0,137.0,3.5,17.0,855.0,576.05,447.25
2017,6,6,14,45,855.5,134.0,3.55,17.0,819.0,526.65,407.2
2017,6,6,15,0,846.0,131.0,3.6,17.0,783.0,477.27,366.1
2017,6,6,15,15,833.0,128.5,3.6,16.5,741.5,427.16,323.99
2017,6,6,15,30,820.0,126.0,3.6,16.0,700.0,377.82,281.44
2017,6,6,15,45,803.5,122.5,3.65,16.0,654.5,327.61,237.14
2017,6,6,16,0,787.0,119.0,3.7,16.0,609.0,278.9,193.96
2017,6,6,16,15,765.5,115.0,3.7,15.5,560.5,230.54,152.37
2017,6,6,16,30,744.0,111.0,3.7,15.0,512.0,178.48,109.88
2017,6,6,16,45,715.5,106.5,3.7,15.0,461.0,133.59,77.64
2017,6,6,17,0,687.0,102.0,3.7,15.0,410.0,92.02,55.51
2017,6,6,17,15,648.0,96.0,3.7,14.5,359.0,62.82,50.28
2017,6,6,17,30,609.0,90.0,3.7,14.0,308.0,61.27,49.17
2017,6,6,17,45,556.0,82.5,3.7,13.5,257.5,58.29,46.68
2017,6,6,18,0,503.0,75.0,3.7,13.0,207.0,55.13,43.89
2017,6,6,18,15,426.5,65.5,3.6,12.5,161.0,49.91,39.09
2017,6,6,18,30,350.0,56.0,3.5,12.0,115.0,42.64,32.23
2017,6,6,18,45,241.5,42.5,3.4,11.5,76.5,32.95,22.93
2017,6,6,19,0,133.0,29.0,3.3,11.0,38.0,22.87,10.52
2017,6,6,19,15,66.5,14.5,3.25,10.5,19.0,13.82,0.0
2017,6,6,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,5.5,2.9,8.5,5.5,0.0,0.0
2017,6,7,5,0,0.0,11.0,3.0,9.0,11.0,10.48,0.0
2017,6,7,5,15,114.5,27.0,3.05,9.0,40.5,97.03,58.85
2017,6,7,5,30,229.0,43.0,3.1,9.0,70.0,190.81,153.07
2017,6,7,5,45,318.5,55.0,3.15,9.5,112.0,262.2,218.08
2017,6,7,6,0,408.0,67.0,3.2,10.0,154.0,341.88,288.24
2017,6,7,6,15,364.5,89.0,3.25,10.0,182.0,358.24,303.55
2017,6,7,6,30,321.0,111.0,3.3,10.0,210.0,357.53,303.57
2017,6,7,6,45,363.5,121.0,3.35,10.5,252.0,422.97,357.4
2017,6,7,7,0,406.0,131.0,3.4,11.0,294.0,478.85,401.99
2017,6,7,7,15,352.5,162.0,3.4,11.5,317.5,472.84,394.19
2017,6,7,7,30,299.0,193.0,3.4,12.0,341.0,475.58,393.0
2017,6,7,7,45,407.0,186.5,3.45,12.5,409.5,580.06,475.24
2017,6,7,8,0,515.0,180.0,3.5,13.0,478.0,676.48,548.57
2017,6,7,8,15,509.0,199.5,3.5,13.5,514.5,704.37,565.88
2017,6,7,8,30,503.0,219.0,3.5,14.0,551.0,730.01,581.68
2017,6,7,8,45,421.5,267.5,3.5,14.5,558.5,714.18,564.54
2017,6,7,9,0,340.0,316.0,3.5,15.0,566.0,680.28,534.77
2017,6,7,9,15,379.0,318.5,3.5,15.5,611.0,721.63,564.12
2017,6,7,9,30,418.0,321.0,3.5,16.0,656.0,775.22,601.01
2017,6,7,9,45,428.5,331.5,3.5,16.5,687.0,795.52,613.04
2017,6,7,10,0,439.0,342.0,3.5,17.0,718.0,814.04,623.99
2017,6,7,10,15,470.5,350.0,3.4,17.0,764.0,848.87,647.47
2017,6,7,10,30,502.0,358.0,3.3,17.0,810.0,881.57,669.07
2017,6,7,10,45,440.5,385.0,3.25,17.0,788.5,839.63,636.9
2017,6,7,11,0,379.0,412.0,3.2,17.0,767.0,789.38,599.56
2017,6,7,11,15,279.0,449.0,3.1,17.0,712.0,719.97,546.91
2017,6,7,11,30,179.0,486.0,3.0,17.0,657.0,645.18,490.11
2017,6,7,11,45,308.5,452.0,2.9,17.0,749.5,727.28,552.28
2017,6,7,12,0,438.0,418.0,2.8,17.0,842.0,800.4,605.53
2017,6,7,12,15,437.5,417.0,2.8,17.0,839.0,780.72,591.0
2017,6,7,12,30,437.0,416.0,2.8,17.0,836.0,759.94,576.38
2017,6,7,12,45,449.0,409.5,2.8,17.0,838.0,743.54,565.08
2017,6,7,13,0,461.0,403.0,2.8,17.0,840.0,725.6,552.53
2017,6,7,13,15,396.0,417.5,2.85,16.5,788.5,669.42,512.17
2017,6,7,13,30,331.0,432.0,2.9,16.0,737.0,615.32,472.96
2017,6,7,13,45,562.0,305.5,2.95,16.0,807.0,640.27,496.1
2017,6,7,14,0,793.0,179.0,3.0,16.0,877.0,649.34,505.53
2017,6,7,14,15,511.0,289.5,3.0,16.0,734.0,540.39,419.99
2017,6,7,14,30,229.0,400.0,3.0,16.0,591.0,462.97,358.6
2017,6,7,14,45,127.5,345.5,3.0,16.0,451.0,355.62,277.0
2017,6,7,15,0,26.0,291.0,3.0,16.0,311.0,264.62,207.04
2017,6,7,15,15,38.5,293.5,2.9,15.5,321.5,267.51,210.02
2017,6,7,15,30,51.0,296.0,2.8,15.0,332.0,268.61,211.16
2017,6,7,15,45,63.5,283.5,2.75,15.0,325.5,256.74,201.56
2017,6,7,16,0,76.0,271.0,2.7,15.0,319.0,243.52,190.72
2017,6,7,16,15,44.5,228.0,2.65,14.5,255.5,199.02,156.79
2017,6,7,16,30,13.0,185.0,2.6,14.0,192.0,164.97,131.26
2017,6,7,16,45,6.5,96.5,2.55,14.0,100.0,89.78,69.87
2017,6,7,17,0,0.0,8.0,2.5,14.0,8.0,7.42,0.69
2017,6,7,17,15,0.0,7.0,2.45,13.5,7.0,6.49,0.18
2017,6,7,17,30,0.0,6.0,2.4,13.0,6.0,5.56,0.0
2017,6,7,17,45,0.0,5.0,2.35,13.0,5.0,4.63,0.0
2017,6,7,18,0,0.0,4.0,2.3,13.0,4.0,3.7,0.0
2017,6,7,18,15,0.0,3.0,2.1,12.5,3.0,2.78,0.0
2017,6,7,18,30,0.0,2.0,1.9,12.0,2.0,1.85,0.0
2017,6,7,18,45,0.0,1.0,1.75,12.0,1.0,0.92,0.0
2017,6,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,1.75,11.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,1.8,12.0,1.0,0.95,0.0
2017,6,8,5,15,0.0,5.5,1.85,12.0,5.5,5.09,0.0
2017,6,8,5,30,0.0,10.0,1.9,12.0,10.0,9.26,2.03
2017,6,8,5,45,0.0,16.0,1.95,12.0,16.0,14.82,6.99
2017,6,8,6,0,0.0,22.0,2.0,12.0,22.0,20.39,11.94
2017,6,8,6,15,0.0,29.0,2.0,12.0,29.0,26.9,17.66
2017,6,8,6,30,0.0,36.0,2.0,12.0,36.0,33.42,23.31
2017,6,8,6,45,0.0,43.0,2.05,12.5,43.0,39.94,28.82
2017,6,8,7,0,0.0,50.0,2.1,13.0,50.0,46.47,34.25
2017,6,8,7,15,7.0,110.5,2.1,13.0,114.0,110.99,88.9
2017,6,8,7,30,14.0,171.0,2.1,13.0,178.0,180.17,146.0
2017,6,8,7,45,48.5,210.5,2.15,13.0,238.0,263.44,214.14
2017,6,8,8,0,83.0,250.0,2.2,13.0,298.0,337.88,273.5
2017,6,8,8,15,76.0,268.5,2.2,13.0,315.5,351.36,282.6
2017,6,8,8,30,69.0,287.0,2.2,13.0,333.0,364.19,291.41
2017,6,8,8,45,45.0,277.0,2.25,13.5,308.0,328.34,261.42
2017,6,8,9,0,21.0,267.0,2.3,14.0,283.0,279.91,221.76
2017,6,8,9,15,19.0,269.5,2.25,14.0,284.5,279.44,220.97
2017,6,8,9,30,17.0,272.0,2.2,14.0,286.0,279.03,220.09
2017,6,8,9,45,27.0,313.0,2.2,14.0,335.5,341.81,268.63
2017,6,8,10,0,37.0,354.0,2.2,14.0,385.0,392.62,306.97
2017,6,8,10,15,28.5,335.0,2.15,14.0,359.5,361.89,282.61
2017,6,8,10,30,20.0,316.0,2.1,14.0,334.0,321.86,251.47
2017,6,8,10,45,27.0,350.5,2.05,14.5,376.0,371.37,288.7
2017,6,8,11,0,34.0,385.0,2.0,15.0,418.0,410.07,316.78
2017,6,8,11,15,25.0,340.5,1.95,15.0,364.5,354.25,274.16
2017,6,8,11,30,16.0,296.0,1.9,15.0,311.0,294.35,228.42
2017,6,8,11,45,17.0,297.0,1.85,15.0,313.5,295.12,229.15
2017,6,8,12,0,18.0,298.0,1.8,15.0,316.0,295.76,229.55
2017,6,8,12,15,12.0,231.5,1.75,15.0,243.5,227.06,176.38
2017,6,8,12,30,6.0,165.0,1.7,15.0,171.0,159.26,123.21
2017,6,8,12,45,9.5,209.0,1.65,15.5,218.0,202.5,157.26
2017,6,8,13,0,13.0,253.0,1.6,16.0,265.0,244.99,189.88
2017,6,8,13,15,27.0,323.5,1.55,16.0,349.0,316.38,244.61
2017,6,8,13,30,41.0,394.0,1.5,16.0,433.0,384.85,295.8
2017,6,8,13,45,21.5,270.0,1.5,16.5,290.5,259.42,200.27
2017,6,8,14,0,2.0,146.0,1.5,17.0,148.0,136.77,104.67
2017,6,8,14,15,4.5,169.0,1.5,17.0,173.0,158.85,122.62
2017,6,8,14,30,7.0,192.0,1.5,17.0,198.0,180.33,139.67
2017,6,8,14,45,3.5,165.0,1.5,17.0,168.0,153.79,118.84
2017,6,8,15,0,0.0,138.0,1.5,17.0,138.0,127.63,98.26
2017,6,8,15,15,0.0,125.0,1.5,17.0,125.0,115.78,89.02
2017,6,8,15,30,0.0,112.0,1.5,17.0,112.0,103.97,79.71
2017,6,8,15,45,0.0,122.5,1.5,17.0,122.5,113.19,87.42
2017,6,8,16,0,0.0,133.0,1.5,17.0,133.0,122.09,94.88
2017,6,8,16,15,0.0,102.5,1.5,16.5,102.5,95.04,73.26
2017,6,8,16,30,0.0,72.0,1.5,16.0,72.0,67.03,50.53
2017,6,8,16,45,0.0,50.0,1.5,16.0,50.0,46.49,33.57
2017,6,8,17,0,0.0,28.0,1.5,16.0,28.0,26.0,16.42
2017,6,8,17,15,0.0,35.5,1.45,15.5,35.5,32.96,23.74
2017,6,8,17,30,0.0,43.0,1.4,15.0,43.0,39.94,30.07
2017,6,8,17,45,0.0,36.0,1.35,15.0,36.0,33.42,24.3
2017,6,8,18,0,0.0,29.0,1.3,15.0,29.0,26.9,18.47
2017,6,8,18,15,167.0,42.0,1.2,14.5,70.5,30.43,21.55
2017,6,8,18,30,334.0,55.0,1.1,14.0,112.0,41.73,31.26
2017,6,8,18,45,239.0,41.5,1.05,14.0,75.5,32.06,22.04
2017,6,8,19,0,144.0,28.0,1.0,14.0,39.0,21.99,10.42
2017,6,8,19,15,72.0,14.0,1.0,13.5,19.5,13.34,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2017,6,9,5,0,0.0,14.0,1.9,11.0,14.0,13.34,0.0
2017,6,9,5,15,182.5,24.0,2.0,11.0,46.0,131.48,81.78
2017,6,9,5,30,365.0,34.0,2.1,11.0,78.0,247.71,197.7
2017,6,9,5,45,451.5,42.0,2.25,11.5,121.5,320.3,263.78
2017,6,9,6,0,538.0,50.0,2.4,12.0,165.0,400.35,333.52
2017,6,9,6,15,593.5,55.5,2.45,12.5,213.5,464.51,387.94
2017,6,9,6,30,649.0,61.0,2.5,13.0,262.0,532.33,443.06
2017,6,9,6,45,324.5,53.5,2.65,13.5,154.0,315.63,265.97
2017,6,9,7,0,0.0,46.0,2.8,14.0,46.0,42.74,30.78
2017,6,9,7,15,20.0,118.5,2.8,14.0,128.5,136.53,110.41
2017,6,9,7,30,40.0,191.0,2.8,14.0,211.0,235.51,191.68
2017,6,9,7,45,25.0,190.5,2.85,14.5,203.5,208.95,168.45
2017,6,9,8,0,10.0,190.0,2.9,15.0,196.0,194.11,155.06
2017,6,9,8,15,64.5,245.5,2.9,15.0,288.0,314.38,252.65
2017,6,9,8,30,119.0,301.0,2.9,15.0,380.0,440.58,351.03
2017,6,9,8,45,93.0,313.5,2.95,15.5,377.5,414.69,328.3
2017,6,9,9,0,67.0,326.0,3.0,16.0,375.0,401.78,316.18
2017,6,9,9,15,48.5,320.0,3.0,16.0,356.5,374.87,294.32
2017,6,9,9,30,30.0,314.0,3.0,16.0,338.0,348.01,272.53
2017,6,9,9,45,183.5,351.0,3.05,16.5,507.5,549.82,429.29
2017,6,9,10,0,337.0,388.0,3.1,17.0,677.0,750.88,575.89
2017,6,9,10,15,441.0,364.0,3.1,17.0,754.0,834.29,635.11
2017,6,9,10,30,545.0,340.0,3.1,17.0,831.0,906.23,686.18
2017,6,9,10,45,475.5,370.0,3.15,17.0,805.5,859.52,650.99
2017,6,9,11,0,406.0,400.0,3.2,17.0,780.0,811.16,615.37
2017,6,9,11,15,680.0,251.5,3.25,17.0,898.0,917.26,698.01
2017,6,9,11,30,954.0,103.0,3.3,17.0,1016.0,1002.79,755.41
2017,6,9,11,45,957.0,102.5,3.35,17.0,1023.0,984.76,742.62
2017,6,9,12,0,960.0,102.0,3.4,17.0,1030.0,963.84,728.82
2017,6,9,12,15,960.5,102.0,3.45,17.0,1028.5,938.41,711.95
2017,6,9,12,30,961.0,102.0,3.5,17.0,1027.0,910.39,693.29
2017,6,9,12,45,942.0,113.0,3.6,17.0,1013.5,873.96,668.97
2017,6,9,13,0,923.0,124.0,3.7,17.0,1000.0,836.11,643.48
2017,6,9,13,15,920.5,123.5,3.75,17.0,984.0,799.5,618.37
2017,6,9,13,30,918.0,123.0,3.8,17.0,968.0,761.09,591.75
2017,6,9,13,45,919.5,118.0,3.85,17.0,947.0,719.88,561.18
2017,6,9,14,0,921.0,113.0,3.9,17.0,926.0,676.9,528.41
2017,6,9,14,15,914.5,111.5,3.95,16.5,896.0,630.57,493.17
2017,6,9,14,30,908.0,110.0,4.0,16.0,866.0,583.44,456.26
2017,6,9,14,45,903.0,106.5,4.1,16.0,831.5,534.78,416.37
2017,6,9,15,0,898.0,103.0,4.2,16.0,797.0,485.57,374.96
2017,6,9,15,15,886.5,101.0,4.25,15.5,756.0,434.68,331.74
2017,6,9,15,30,875.0,99.0,4.3,15.0,715.0,384.23,287.72
2017,6,9,15,45,863.0,95.5,4.4,15.0,670.0,333.11,241.9
2017,6,9,16,0,851.0,92.0,4.5,15.0,625.0,282.88,196.59
2017,6,9,16,15,832.0,89.0,4.5,14.5,576.5,225.84,147.0
2017,6,9,16,30,813.0,86.0,4.5,14.0,528.0,177.61,106.69
2017,6,9,16,45,791.0,82.0,4.55,13.5,477.5,130.53,71.95
2017,6,9,17,0,769.0,78.0,4.6,13.0,427.0,86.12,47.32
2017,6,9,17,15,736.0,74.0,4.55,12.5,375.5,51.61,40.67
2017,6,9,17,30,703.0,70.0,4.5,12.0,324.0,50.58,39.96
2017,6,9,17,45,659.5,64.0,4.45,12.0,273.5,43.39,33.57
2017,6,9,18,0,616.0,58.0,4.4,12.0,223.0,40.74,31.16
2017,6,9,18,15,547.5,51.5,4.25,11.5,175.0,37.46,28.11
2017,6,9,18,30,479.0,45.0,4.1,11.0,127.0,34.04,24.77
2017,6,9,18,45,369.5,35.5,4.0,10.5,87.0,27.67,18.55
2017,6,9,19,0,260.0,26.0,3.9,10.0,47.0,20.96,10.12
2017,6,9,19,15,130.0,13.0,3.85,10.0,23.5,12.39,0.0
2017,6,9,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,45,37.0,6.0,2.6,9.5,7.0,0.0,0.0
2017,6,10,5,0,74.0,12.0,2.6,10.0,14.0,41.1,0.0
2017,6,10,5,15,206.0,24.5,2.75,10.0,45.5,144.53,91.05
2017,6,10,5,30,338.0,37.0,2.9,10.0,77.0,237.58,190.63
2017,6,10,5,45,429.0,45.0,3.1,10.5,121.0,311.73,258.49
2017,6,10,6,0,520.0,53.0,3.3,11.0,165.0,393.52,330.41
2017,6,10,6,15,577.5,59.5,3.4,11.5,213.5,459.56,387.11
2017,6,10,6,30,635.0,66.0,3.5,12.0,262.0,529.4,444.74
2017,6,10,6,45,678.0,70.0,3.65,12.5,313.0,589.1,491.93
2017,6,10,7,0,721.0,74.0,3.8,13.0,364.0,647.38,535.48
2017,6,10,7,15,749.5,78.0,3.8,13.0,415.0,699.28,573.48
2017,6,10,7,30,778.0,82.0,3.8,13.0,466.0,751.17,610.64
2017,6,10,7,45,801.0,84.5,3.8,13.5,515.5,796.26,640.82
2017,6,10,8,0,824.0,87.0,3.8,14.0,565.0,840.42,669.75
2017,6,10,8,15,840.5,89.5,3.75,14.0,612.0,869.95,688.61
2017,6,10,8,30,857.0,92.0,3.7,14.0,659.0,905.2,711.51
2017,6,10,8,45,869.5,94.5,3.65,14.5,702.0,934.73,728.74
2017,6,10,9,0,882.0,97.0,3.6,15.0,745.0,961.94,744.2
2017,6,10,9,15,892.0,98.5,3.55,15.0,783.5,983.1,756.77
2017,6,10,9,30,902.0,100.0,3.5,15.0,822.0,1001.57,767.53
2017,6,10,9,45,495.5,253.0,3.5,15.5,652.5,778.68,605.33
2017,6,10,10,0,89.0,406.0,3.5,16.0,483.0,499.36,386.8
2017,6,10,10,15,189.0,418.0,3.5,16.0,587.0,619.59,479.72
2017,6,10,10,30,289.0,430.0,3.5,16.0,691.0,736.71,565.69
2017,6,10,10,45,230.5,451.0,3.55,16.5,662.0,683.61,523.66
2017,6,10,11,0,172.0,472.0,3.6,17.0,633.0,640.94,489.9
2017,6,10,11,15,255.5,459.5,3.65,17.0,702.5,708.49,541.07
2017,6,10,11,30,339.0,447.0,3.7,17.0,772.0,764.3,582.61
2017,6,10,11,45,639.0,280.0,3.8,17.0,896.5,872.33,668.19
2017,6,10,12,0,939.0,113.0,3.9,17.0,1021.0,955.94,727.56
2017,6,10,12,15,939.0,113.0,3.95,17.0,1019.5,930.48,709.61
2017,6,10,12,30,939.0,113.0,4.0,17.0,1018.0,902.54,690.75
2017,6,10,12,45,691.0,258.5,4.1,17.0,921.0,805.47,621.14
2017,6,10,13,0,443.0,404.0,4.2,17.0,824.0,713.83,549.03
2017,6,10,13,15,679.0,262.5,4.2,17.0,894.0,742.98,576.41
2017,6,10,13,30,915.0,121.0,4.2,17.0,964.0,758.1,591.46
2017,6,10,13,45,914.5,117.0,4.25,17.0,942.0,716.59,560.18
2017,6,10,14,0,914.0,113.0,4.3,17.0,920.0,673.46,527.21
2017,6,10,14,15,907.0,111.5,4.3,16.5,890.5,627.18,491.74
2017,6,10,14,30,900.0,110.0,4.3,16.0,861.0,580.15,454.69
2017,6,10,14,45,895.5,106.0,4.35,16.0,826.5,531.73,414.85
2017,6,10,15,0,891.0,102.0,4.4,16.0,792.0,482.74,373.45
2017,6,10,15,15,879.5,100.0,4.4,15.5,751.0,432.21,330.35
2017,6,10,15,30,868.0,98.0,4.4,15.0,710.0,382.14,286.53
2017,6,10,15,45,857.5,94.0,4.45,15.0,665.5,331.44,240.95
2017,6,10,16,0,847.0,90.0,4.5,15.0,621.0,281.5,195.77
2017,6,10,16,15,828.0,87.5,4.5,14.5,573.0,225.03,146.61
2017,6,10,16,30,809.0,85.0,4.5,14.0,525.0,177.39,106.69
2017,6,10,16,45,788.0,80.5,4.5,14.0,475.0,130.21,71.48
2017,6,10,17,0,767.0,76.0,4.5,14.0,425.0,85.58,46.23
2017,6,10,17,15,734.5,72.0,4.4,13.5,373.5,49.95,39.03
2017,6,10,17,30,702.0,68.0,4.3,13.0,322.0,48.85,38.25
2017,6,10,17,45,658.0,62.5,4.25,13.0,272.0,42.18,32.34
2017,6,10,18,0,614.0,57.0,4.2,13.0,222.0,39.87,30.25
2017,6,10,18,15,547.0,50.5,4.05,12.5,174.5,36.56,27.19
2017,6,10,18,30,480.0,44.0,3.9,12.0,127.0,33.09,23.83
2017,6,10,18,45,373.0,35.0,3.8,12.0,87.0,27.14,17.99
2017,6,10,19,0,266.0,26.0,3.7,12.0,47.0,20.9,10.17
2017,6,10,19,15,133.0,13.0,3.65,11.5,23.5,12.39,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,11,4,45,46.5,6.5,3.9,8.5,7.5,0.0,0.0
2017,6,11,5,0,93.0,13.0,4.0,9.0,15.0,49.66,0.0
2017,6,11,5,15,232.0,24.0,4.15,9.0,47.0,155.67,99.12
2017,6,11,5,30,371.0,35.0,4.3,9.0,79.0,251.68,203.38
2017,6,11,5,45,461.5,42.5,4.45,9.5,123.5,326.17,272.52
2017,6,11,6,0,552.0,50.0,4.6,10.0,168.0,408.36,345.73
2017,6,11,6,15,608.0,56.0,4.6,10.5,217.5,474.09,402.86
2017,6,11,6,30,664.0,62.0,4.6,11.0,267.0,543.51,460.75
2017,6,11,6,45,705.0,65.5,4.65,11.5,318.5,599.1,504.72
2017,6,11,7,0,746.0,69.0,4.7,12.0,370.0,659.85,550.57
2017,6,11,7,15,773.5,72.5,4.6,12.0,421.0,711.2,588.18
2017,6,11,7,30,801.0,76.0,4.5,12.0,472.0,762.45,624.78
2017,6,11,7,45,822.5,78.5,4.45,12.5,522.0,806.98,654.54
2017,6,11,8,0,844.0,81.0,4.4,13.0,572.0,843.18,677.51
2017,6,11,8,15,860.0,83.5,4.3,13.0,619.0,880.31,701.75
2017,6,11,8,30,876.0,86.0,4.2,13.0,666.0,915.65,724.38
2017,6,11,8,45,888.0,88.0,4.15,13.5,709.0,944.61,741.39
2017,6,11,9,0,900.0,90.0,4.1,14.0,752.0,971.2,756.6
2017,6,11,9,15,909.5,92.0,4.05,14.0,790.5,992.82,769.66
2017,6,11,9,30,919.0,94.0,4.0,14.0,829.0,1011.67,780.84
2017,6,11,9,45,663.5,224.0,4.0,14.5,766.5,918.49,712.8
2017,6,11,10,0,408.0,354.0,4.0,15.0,704.0,796.26,616.44
2017,6,11,10,15,671.0,229.0,4.0,15.0,825.0,926.28,716.63
2017,6,11,10,30,934.0,104.0,4.0,15.0,946.0,1036.18,791.03
2017,6,11,10,45,664.5,254.0,4.05,15.5,860.0,930.41,715.02
2017,6,11,11,0,395.0,404.0,4.1,16.0,774.0,797.72,611.8
2017,6,11,11,15,667.5,257.0,4.1,16.0,892.0,911.4,701.32
2017,6,11,11,30,940.0,110.0,4.1,16.0,1010.0,997.42,760.14
2017,6,11,11,45,683.0,264.0,4.2,16.0,920.0,898.2,690.29
2017,6,11,12,0,426.0,418.0,4.3,16.0,830.0,791.07,606.99
2017,6,11,12,15,389.5,430.0,4.35,15.5,806.5,750.9,579.09
2017,6,11,12,30,353.0,442.0,4.4,15.0,783.0,713.84,552.6
2017,6,11,12,45,629.5,286.0,4.45,15.0,886.5,780.37,609.29
2017,6,11,13,0,906.0,130.0,4.5,15.0,990.0,829.55,648.43
2017,6,11,13,15,902.5,129.0,4.5,15.0,974.0,792.4,621.59
2017,6,11,13,30,899.0,128.0,4.5,15.0,958.0,753.58,593.9
2017,6,11,13,45,893.5,127.0,4.5,15.0,934.5,711.89,561.97
2017,6,11,14,0,888.0,126.0,4.5,15.0,911.0,669.0,528.49
2017,6,11,14,15,881.0,124.5,4.45,15.0,881.5,623.78,492.34
2017,6,11,14,30,874.0,123.0,4.4,15.0,852.0,577.85,454.88
2017,6,11,14,45,866.0,120.5,4.4,15.0,817.0,530.08,415.29
2017,6,11,15,0,858.0,118.0,4.4,15.0,782.0,482.08,374.54
2017,6,11,15,15,846.0,115.5,4.35,14.5,741.5,427.02,327.97
2017,6,11,15,30,834.0,113.0,4.3,14.0,701.0,377.51,284.61
2017,6,11,15,45,821.5,109.0,4.25,14.0,657.0,327.45,239.6
2017,6,11,16,0,809.0,105.0,4.2,14.0,613.0,278.46,195.31
2017,6,11,16,15,557.5,161.5,4.15,14.0,499.0,226.29,158.78
2017,6,11,16,30,306.0,218.0,4.1,14.0,385.0,209.19,154.67
2017,6,11,16,45,156.5,184.5,4.05,14.0,269.5,160.84,122.63
2017,6,11,17,0,7.0,151.0,4.0,14.0,154.0,132.95,106.28
2017,6,11,17,15,3.5,78.0,3.9,13.5,79.5,72.49,59.01
2017,6,11,17,30,0.0,5.0,3.8,13.0,5.0,4.63,0.0
2017,6,11,17,45,0.0,4.5,3.75,13.0,4.5,4.17,0.0
2017,6,11,18,0,0.0,4.0,3.7,13.0,4.0,3.7,0.0
2017,6,11,18,15,195.5,28.5,3.55,12.5,62.5,18.68,11.17
2017,6,11,18,30,391.0,53.0,3.4,12.0,121.0,41.07,30.95
2017,6,11,18,45,278.5,41.5,3.25,11.5,82.0,32.01,22.3
2017,6,11,19,0,166.0,30.0,3.1,11.0,43.0,23.56,12.48
2017,6,11,19,15,83.0,15.0,3.0,10.5,21.5,14.3,0.0
2017,6,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,45,21.0,6.0,2.4,8.5,6.5,0.0,0.0
2017,6,12,5,0,42.0,12.0,2.4,9.0,13.0,28.26,0.0
2017,6,12,5,15,160.5,26.0,2.5,9.5,43.5,124.93,78.54
2017,6,12,5,30,279.0,40.0,2.6,10.0,74.0,210.73,168.77
2017,6,12,5,45,374.5,49.5,2.75,10.5,117.0,287.14,237.87
2017,6,12,6,0,470.0,59.0,2.9,11.0,160.0,371.16,311.31
2017,6,12,6,15,531.0,66.5,2.9,11.0,208.5,438.72,369.59
2017,6,12,6,30,592.0,74.0,2.9,11.0,257.0,510.35,429.17
2017,6,12,6,45,414.0,115.0,2.9,11.5,254.0,451.2,378.27
2017,6,12,7,0,236.0,156.0,2.9,12.0,251.0,368.89,307.55
2017,6,12,7,15,489.0,125.0,2.8,12.5,355.5,548.89,455.03
2017,6,12,7,30,742.0,94.0,2.7,13.0,460.0,735.88,595.21
2017,6,12,7,45,523.5,165.5,2.65,13.5,437.0,654.15,528.02
2017,6,12,8,0,305.0,237.0,2.6,14.0,414.0,544.37,437.45
2017,6,12,8,15,168.5,246.5,2.5,14.0,345.5,422.86,340.06
2017,6,12,8,30,32.0,256.0,2.4,14.0,277.0,294.78,234.79
2017,6,12,8,45,76.5,299.5,2.3,14.5,354.5,383.31,304.5
2017,6,12,9,0,121.0,343.0,2.2,15.0,432.0,486.81,382.15
2017,6,12,9,15,80.5,337.5,2.15,15.0,398.0,425.22,333.08
2017,6,12,9,30,40.0,332.0,2.1,15.0,364.0,377.27,294.78
2017,6,12,9,45,454.5,232.5,2.1,15.5,620.5,716.13,557.83
2017,6,12,10,0,869.0,133.0,2.1,16.0,877.0,1009.59,757.43
2017,6,12,10,15,875.5,134.5,2.1,16.0,904.0,1015.32,756.84
2017,6,12,10,30,882.0,136.0,2.1,16.0,931.0,1018.05,757.74
2017,6,12,10,45,889.0,136.0,2.15,16.5,952.0,1016.75,755.34
2017,6,12,11,0,896.0,136.0,2.2,17.0,973.0,1012.41,751.11
2017,6,12,11,15,898.5,136.5,2.25,17.0,986.5,1001.21,743.92
2017,6,12,11,30,901.0,137.0,2.3,17.0,1000.0,987.11,734.94
2017,6,12,11,45,903.5,136.5,2.35,17.5,1006.5,969.25,722.19
2017,6,12,12,0,906.0,136.0,2.4,18.0,1013.0,948.7,707.73
2017,6,12,12,15,905.5,136.0,2.45,18.0,1011.0,923.39,691.44
2017,6,12,12,30,905.0,136.0,2.5,18.0,1009.0,895.75,673.56
2017,6,12,12,45,888.5,145.0,2.6,18.0,996.0,860.7,650.9
2017,6,12,13,0,872.0,154.0,2.7,18.0,983.0,824.33,627.1
2017,6,12,13,15,868.5,153.0,2.8,18.0,967.0,788.19,603.18
2017,6,12,13,30,865.0,152.0,2.9,18.0,951.0,750.47,577.06
2017,6,12,13,45,861.5,149.5,3.05,18.0,928.5,710.07,547.9
2017,6,12,14,0,858.0,147.0,3.2,18.0,906.0,668.38,517.02
2017,6,12,14,15,850.5,145.5,3.25,17.5,876.5,621.77,482.24
2017,6,12,14,30,843.0,144.0,3.3,17.0,847.0,576.1,447.11
2017,6,12,14,45,837.0,139.5,3.4,17.0,812.5,528.3,408.66
2017,6,12,15,0,831.0,135.0,3.5,17.0,778.0,480.22,368.9
2017,6,12,15,15,818.0,132.0,3.55,16.5,738.0,430.52,327.42
2017,6,12,15,30,805.0,129.0,3.6,16.0,698.0,381.57,285.47
2017,6,12,15,45,793.0,124.0,3.7,16.0,654.0,332.24,241.96
2017,6,12,16,0,781.0,119.0,3.8,16.0,610.0,283.96,199.03
2017,6,12,16,15,759.5,115.0,3.75,15.5,562.0,235.85,157.43
2017,6,12,16,30,738.0,111.0,3.7,15.0,514.0,184.14,114.74
2017,6,12,16,45,712.5,106.0,3.7,14.5,464.5,139.32,81.61
2017,6,12,17,0,687.0,101.0,3.7,14.0,415.0,97.5,57.56
2017,6,12,17,15,649.5,95.0,3.6,13.5,364.0,61.53,49.31
2017,6,12,17,30,612.0,89.0,3.5,13.0,313.0,59.93,48.15
2017,6,12,17,45,562.0,82.0,3.45,13.0,263.0,57.32,45.9
2017,6,12,18,0,512.0,75.0,3.4,13.0,213.0,54.55,43.4
2017,6,12,18,15,439.5,65.5,3.15,12.5,167.0,49.31,38.62
2017,6,12,18,30,367.0,56.0,2.9,12.0,121.0,42.42,32.15
2017,6,12,18,45,266.0,43.5,2.7,11.5,82.5,33.57,23.69
2017,6,12,19,0,165.0,31.0,2.5,11.0,44.0,24.36,13.29
2017,6,12,19,15,82.5,15.5,2.4,10.5,22.0,14.77,0.0
2017,6,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,13,4,45,14.0,6.0,1.9,8.5,6.0,0.0,0.0
2017,6,13,5,0,28.0,12.0,1.9,9.0,12.0,22.65,0.0
2017,6,13,5,15,137.5,27.0,1.9,9.5,41.5,116.21,72.69
2017,6,13,5,30,247.0,42.0,1.9,10.0,71.0,197.81,157.97
2017,6,13,5,45,342.0,52.0,1.95,10.5,113.5,270.26,223.26
2017,6,13,6,0,437.0,62.0,2.0,11.0,156.0,355.05,296.68
2017,6,13,6,15,498.5,70.0,1.9,11.5,203.5,422.26,353.19
2017,6,13,6,30,560.0,78.0,1.8,12.0,251.0,493.55,410.6
2017,6,13,6,45,608.5,83.0,1.75,12.5,301.5,555.75,458.67
2017,6,13,7,0,657.0,88.0,1.7,13.0,352.0,620.18,505.8
2017,6,13,7,15,689.0,92.5,1.65,13.5,402.5,672.98,541.92
2017,6,13,7,30,721.0,97.0,1.6,14.0,453.0,726.17,577.21
2017,6,13,7,45,749.5,99.5,1.55,14.5,503.0,770.26,604.89
2017,6,13,8,0,778.0,102.0,1.5,15.0,553.0,817.89,634.39
2017,6,13,8,15,796.5,105.0,1.45,15.5,600.0,856.26,656.7
2017,6,13,8,30,815.0,108.0,1.4,16.0,647.0,893.04,677.54
2017,6,13,8,45,833.0,108.5,1.35,16.5,690.5,924.6,694.49
2017,6,13,9,0,851.0,109.0,1.3,17.0,734.0,945.91,704.48
2017,6,13,9,15,861.5,111.0,1.3,17.5,772.5,967.64,715.58
2017,6,13,9,30,872.0,113.0,1.3,18.0,811.0,986.76,724.96
2017,6,13,9,45,882.0,114.0,1.3,18.5,844.5,1001.57,731.61
2017,6,13,10,0,892.0,115.0,1.3,19.0,878.0,1013.54,736.56
2017,6,13,10,15,898.0,116.0,1.35,19.0,905.0,1018.57,739.51
2017,6,13,10,30,904.0,117.0,1.4,19.0,932.0,1020.58,740.74
2017,6,13,10,45,910.0,117.5,1.5,19.5,953.0,1018.99,739.25
2017,6,13,11,0,916.0,118.0,1.6,20.0,974.0,1014.33,735.88
2017,6,13,11,15,918.5,118.5,1.7,20.0,987.5,1003.21,729.85
2017,6,13,11,30,921.0,119.0,1.8,20.0,1001.0,989.13,721.97
2017,6,13,11,45,923.0,118.5,1.95,20.5,1007.0,970.75,710.55
2017,6,13,12,0,925.0,118.0,2.1,21.0,1013.0,949.64,697.24
2017,6,13,12,15,925.0,118.0,2.2,21.0,1011.5,924.59,682.02
2017,6,13,12,30,925.0,118.0,2.3,21.0,1010.0,897.12,665.07
2017,6,13,12,45,922.0,118.5,2.45,21.0,1001.0,865.32,645.45
2017,6,13,13,0,919.0,119.0,2.6,21.0,992.0,831.48,624.15
2017,6,13,13,15,916.0,118.0,2.7,21.0,976.0,794.42,599.98
2017,6,13,13,30,913.0,117.0,2.8,21.0,960.0,755.63,574.29
2017,6,13,13,45,907.0,116.5,2.95,21.0,936.5,713.64,544.8
2017,6,13,14,0,901.0,116.0,3.1,21.0,913.0,670.45,513.14
2017,6,13,14,15,894.0,114.5,3.15,20.5,884.0,624.81,479.38
2017,6,13,14,30,887.0,113.0,3.2,20.0,855.0,578.44,444.04
2017,6,13,14,45,877.0,112.0,3.3,20.0,819.5,530.43,405.69
2017,6,13,15,0,867.0,111.0,3.4,20.0,784.0,482.34,366.2
2017,6,13,15,15,855.5,109.0,3.4,19.5,743.5,432.96,325.17
2017,6,13,15,30,844.0,107.0,3.4,19.0,703.0,384.03,283.42
2017,6,13,15,45,829.0,104.0,3.45,19.0,658.5,327.62,234.74
2017,6,13,16,0,814.0,101.0,3.5,19.0,614.0,278.47,191.4
2017,6,13,16,15,794.5,98.0,3.5,18.5,566.5,229.91,149.56
2017,6,13,16,30,775.0,95.0,3.5,18.0,519.0,183.45,111.26
2017,6,13,16,45,751.0,91.0,3.5,18.0,469.5,138.01,77.72
2017,6,13,17,0,727.0,87.0,3.5,18.0,420.0,95.43,53.46
2017,6,13,17,15,693.0,82.5,3.45,17.0,369.5,52.36,40.57
2017,6,13,17,30,659.0,78.0,3.4,16.0,319.0,51.46,40.09
2017,6,13,17,45,614.5,71.5,3.4,15.5,269.5,48.87,37.95
2017,6,13,18,0,570.0,65.0,3.4,15.0,220.0,46.1,35.54
2017,6,13,18,15,501.5,57.5,3.3,14.5,173.0,42.24,32.03
2017,6,13,18,30,433.0,50.0,3.2,14.0,126.0,38.2,28.17
2017,6,13,18,45,331.0,39.5,3.1,13.5,87.0,31.09,21.36
2017,6,13,19,0,229.0,29.0,3.0,13.0,48.0,22.75,12.07
2017,6,13,19,15,114.5,14.5,2.95,12.5,24.0,13.82,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
