Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,38.5,6.0,1.55,9.5,7.0,0.0,0.0
2017,6,14,5,0,77.0,12.0,1.5,10.0,14.0,42.23,0.0
2017,6,14,5,15,209.5,24.0,1.45,10.5,45.5,145.35,91.39
2017,6,14,5,30,342.0,36.0,1.4,11.0,77.0,238.12,189.41
2017,6,14,5,45,431.0,44.5,1.4,11.5,120.5,311.73,255.52
2017,6,14,6,0,520.0,53.0,1.4,12.0,164.0,392.96,325.1
2017,6,14,6,15,578.0,59.0,1.3,12.5,212.5,458.64,379.27
2017,6,14,6,30,636.0,65.0,1.2,13.0,261.0,528.15,433.8
2017,6,14,6,45,676.5,69.5,1.2,13.5,312.0,586.75,477.6
2017,6,14,7,0,717.0,74.0,1.2,14.0,363.0,643.77,517.57
2017,6,14,7,15,746.0,78.0,1.2,14.5,413.5,695.95,552.61
2017,6,14,7,30,775.0,82.0,1.2,15.0,464.0,748.18,586.63
2017,6,14,7,45,797.0,85.5,1.2,16.0,513.5,793.62,613.8
2017,6,14,8,0,819.0,89.0,1.2,17.0,563.0,838.09,639.6
2017,6,14,8,15,835.5,91.5,1.2,17.5,610.0,875.15,660.99
2017,6,14,8,30,852.0,94.0,1.2,18.0,657.0,902.73,675.83
2017,6,14,8,45,864.0,96.5,1.3,18.5,700.0,931.77,693.16
2017,6,14,9,0,876.0,99.0,1.4,19.0,743.0,958.52,708.87
2017,6,14,9,15,886.0,101.0,1.4,19.5,781.5,980.27,719.78
2017,6,14,9,30,896.0,103.0,1.4,20.0,820.0,999.34,729.01
2017,6,14,9,45,899.0,107.0,1.45,20.5,851.5,1010.86,734.3
2017,6,14,10,0,902.0,111.0,1.5,21.0,883.0,1019.31,737.81
2017,6,14,10,15,908.0,112.0,1.55,21.0,910.0,1024.45,740.8
2017,6,14,10,30,914.0,113.0,1.6,21.0,937.0,1026.54,742.0
2017,6,14,10,45,918.5,113.5,1.7,21.5,957.5,1023.53,739.44
2017,6,14,11,0,923.0,114.0,1.8,22.0,978.0,1017.43,735.04
2017,6,14,11,15,925.5,114.5,1.9,22.0,991.0,1006.34,728.93
2017,6,14,11,30,928.0,115.0,2.0,22.0,1004.0,992.26,720.95
2017,6,14,11,45,930.0,115.0,2.15,22.5,1010.0,974.34,709.67
2017,6,14,12,0,932.0,115.0,2.3,23.0,1016.0,953.63,696.5
2017,6,14,12,15,932.0,115.0,2.4,23.0,1015.0,928.5,681.2
2017,6,14,12,30,932.0,115.0,2.5,23.0,1014.0,900.92,664.17
2017,6,14,12,45,932.5,113.0,2.6,23.0,1006.0,869.6,644.48
2017,6,14,13,0,933.0,111.0,2.7,23.0,998.0,836.05,623.1
2017,6,14,13,15,930.0,110.5,2.75,23.0,982.0,799.05,598.81
2017,6,14,13,30,927.0,110.0,2.8,23.0,966.0,760.27,573.06
2017,6,14,13,45,924.5,108.0,2.85,23.0,944.0,718.89,544.12
2017,6,14,14,0,922.0,106.0,2.9,23.0,922.0,676.0,512.64
2017,6,14,14,15,916.0,104.5,2.9,22.5,893.0,630.15,478.93
2017,6,14,14,30,910.0,103.0,2.9,22.0,864.0,583.43,443.58
2017,6,14,14,45,903.5,100.5,2.95,22.0,829.5,534.96,405.2
2017,6,14,15,0,897.0,98.0,3.0,22.0,795.0,486.07,365.4
2017,6,14,15,15,886.5,96.0,3.0,21.5,754.5,435.75,324.0
2017,6,14,15,30,876.0,94.0,3.0,21.0,714.0,385.78,281.72
2017,6,14,15,45,863.5,91.5,3.0,21.0,670.0,335.35,237.78
2017,6,14,16,0,851.0,89.0,3.0,21.0,626.0,285.85,194.29
2017,6,14,16,15,833.5,86.0,3.0,20.5,578.0,229.09,146.15
2017,6,14,16,30,816.0,83.0,3.0,20.0,530.0,180.98,106.58
2017,6,14,16,45,793.0,79.5,3.0,19.5,480.0,133.98,72.1
2017,6,14,17,0,770.0,76.0,3.0,19.0,430.0,89.72,46.94
2017,6,14,17,15,738.0,72.5,3.0,18.5,379.0,50.15,38.38
2017,6,14,17,30,706.0,69.0,3.0,18.0,328.0,49.46,38.0
2017,6,14,17,45,660.5,64.0,3.0,17.5,277.5,43.12,32.56
2017,6,14,18,0,615.0,59.0,3.0,17.0,227.0,41.26,30.98
2017,6,14,18,15,548.0,52.5,2.95,16.0,179.0,38.01,28.1
2017,6,14,18,30,481.0,46.0,2.9,15.0,131.0,34.61,24.91
2017,6,14,18,45,374.0,37.0,2.9,14.5,90.5,28.74,19.26
2017,6,14,19,0,267.0,28.0,2.9,14.0,50.0,22.57,12.01
2017,6,14,19,15,133.5,14.0,2.95,13.5,25.0,13.34,0.0
2017,6,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,15,4,45,29.5,6.0,2.4,9.5,7.0,0.0,0.0
2017,6,15,5,0,59.0,12.0,2.4,10.0,14.0,35.01,0.0
2017,6,15,5,15,183.5,25.0,2.4,10.0,44.5,133.28,83.46
2017,6,15,5,30,308.0,38.0,2.4,10.0,75.0,223.25,178.74
2017,6,15,5,45,394.5,47.5,2.4,10.5,117.0,295.34,244.29
2017,6,15,6,0,481.0,57.0,2.4,11.0,159.0,374.79,313.57
2017,6,15,6,15,539.5,63.5,2.35,11.5,207.0,439.91,368.82
2017,6,15,6,30,598.0,70.0,2.3,12.0,255.0,508.87,424.89
2017,6,15,6,45,639.5,75.5,2.25,12.5,305.0,568.02,470.88
2017,6,15,7,0,681.0,81.0,2.2,13.0,355.0,628.94,515.21
2017,6,15,7,15,710.5,85.0,2.2,13.5,404.5,679.98,550.74
2017,6,15,7,30,740.0,89.0,2.2,14.0,454.0,727.86,582.99
2017,6,15,7,45,763.5,92.0,2.25,14.5,502.5,772.93,612.78
2017,6,15,8,0,787.0,95.0,2.3,15.0,551.0,817.18,641.42
2017,6,15,8,15,803.0,98.0,2.25,15.0,597.0,853.59,664.44
2017,6,15,8,30,819.0,101.0,2.2,15.0,643.0,888.29,686.02
2017,6,15,8,45,832.0,103.5,2.2,15.5,684.5,909.62,697.34
2017,6,15,9,0,845.0,106.0,2.2,16.0,726.0,936.72,712.7
2017,6,15,9,15,855.0,108.0,2.1,16.0,763.5,958.0,724.21
2017,6,15,9,30,865.0,110.0,2.0,16.0,801.0,976.69,733.95
2017,6,15,9,45,862.0,117.5,1.95,16.5,830.5,985.76,736.53
2017,6,15,10,0,859.0,125.0,1.9,17.0,860.0,991.68,737.22
2017,6,15,10,15,864.5,126.0,1.9,17.0,885.5,996.15,739.13
2017,6,15,10,30,870.0,127.0,1.9,17.0,911.0,997.69,739.26
2017,6,15,10,45,873.5,128.0,1.9,17.5,930.5,994.3,734.95
2017,6,15,11,0,877.0,129.0,1.9,18.0,950.0,987.97,728.91
2017,6,15,11,15,879.5,129.5,1.95,18.5,962.5,977.26,720.8
2017,6,15,11,30,882.0,130.0,2.0,19.0,975.0,963.72,710.96
2017,6,15,11,45,884.5,129.0,2.15,19.5,980.5,945.99,699.55
2017,6,15,12,0,887.0,128.0,2.3,20.0,986.0,925.64,686.34
2017,6,15,12,15,886.0,128.0,2.4,20.5,984.0,900.61,669.46
2017,6,15,12,30,885.0,128.0,2.5,21.0,982.0,873.32,651.02
2017,6,15,12,45,900.0,116.0,2.65,21.5,978.0,846.29,633.03
2017,6,15,13,0,915.0,104.0,2.8,22.0,974.0,816.31,612.85
2017,6,15,13,15,911.5,103.0,2.9,22.0,957.5,779.25,588.45
2017,6,15,13,30,908.0,102.0,3.0,22.0,941.0,740.47,562.6
2017,6,15,13,45,903.5,100.5,3.15,22.5,918.5,699.04,532.81
2017,6,15,14,0,899.0,99.0,3.3,23.0,896.0,656.29,500.43
2017,6,15,14,15,892.5,98.0,3.4,23.0,867.0,611.65,466.65
2017,6,15,14,30,886.0,97.0,3.5,23.0,838.0,566.22,431.37
2017,6,15,14,45,879.0,94.5,3.6,23.0,804.0,518.68,393.55
2017,6,15,15,0,872.0,92.0,3.7,23.0,770.0,470.8,354.4
2017,6,15,15,15,861.0,90.5,3.75,22.5,730.5,421.97,314.05
2017,6,15,15,30,850.0,89.0,3.8,22.0,691.0,373.55,272.92
2017,6,15,15,45,838.0,86.0,3.85,22.0,648.0,324.22,229.82
2017,6,15,16,0,826.0,83.0,3.9,22.0,605.0,275.79,187.18
2017,6,15,16,15,808.5,80.5,3.85,21.5,558.5,227.72,145.86
2017,6,15,16,30,791.0,78.0,3.8,21.0,512.0,174.25,102.0
2017,6,15,16,45,770.5,74.0,3.8,20.5,463.5,128.36,68.11
2017,6,15,17,0,750.0,70.0,3.8,20.0,415.0,84.94,43.07
2017,6,15,17,15,719.5,66.5,3.7,19.5,366.0,45.39,34.07
2017,6,15,17,30,689.0,63.0,3.6,19.0,317.0,44.49,33.48
2017,6,15,17,45,649.0,58.0,3.55,18.5,268.5,42.27,31.67
2017,6,15,18,0,609.0,53.0,3.5,18.0,220.0,39.93,29.67
2017,6,15,18,15,547.0,47.0,3.45,17.0,174.0,33.42,23.93
2017,6,15,18,30,485.0,41.0,3.4,16.0,128.0,30.23,20.96
2017,6,15,18,45,390.5,33.0,3.35,15.5,89.0,25.08,16.03
2017,6,15,19,0,296.0,25.0,3.3,15.0,50.0,19.68,9.79
2017,6,15,19,15,148.0,12.5,3.25,14.5,25.0,9.69,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,45,60.5,5.5,2.3,12.5,7.0,0.0,0.0
2017,6,16,5,0,121.0,11.0,2.3,13.0,14.0,58.78,0.0
2017,6,16,5,15,249.0,21.0,2.2,13.5,44.5,159.08,98.49
2017,6,16,5,30,377.0,31.0,2.1,14.0,75.0,249.13,196.44
2017,6,16,5,45,458.5,37.5,2.05,14.5,117.0,317.21,258.15
2017,6,16,6,0,540.0,44.0,2.0,15.0,159.0,392.43,322.86
2017,6,16,6,15,593.0,49.5,1.95,15.5,206.5,451.86,372.6
2017,6,16,6,30,646.0,55.0,1.9,16.0,254.0,518.24,425.43
2017,6,16,6,45,683.5,58.5,1.85,16.5,303.0,574.09,466.81
2017,6,16,7,0,721.0,62.0,1.8,17.0,352.0,631.33,507.15
2017,6,16,7,15,748.0,65.5,1.8,17.5,401.5,681.42,541.1
2017,6,16,7,30,775.0,69.0,1.8,18.0,451.0,731.49,574.09
2017,6,16,7,45,796.0,71.5,1.8,19.0,499.0,767.95,595.45
2017,6,16,8,0,817.0,74.0,1.8,20.0,547.0,810.32,620.5
2017,6,16,8,15,832.5,76.0,1.85,20.5,592.5,845.95,641.98
2017,6,16,8,30,848.0,78.0,1.9,21.0,638.0,879.88,662.11
2017,6,16,8,45,860.0,80.0,1.95,21.5,680.5,908.58,678.56
2017,6,16,9,0,872.0,82.0,2.0,22.0,723.0,935.02,693.44
2017,6,16,9,15,882.0,83.5,2.0,22.5,760.5,956.49,704.47
2017,6,16,9,30,892.0,85.0,2.0,23.0,798.0,975.33,713.8
2017,6,16,9,45,898.0,87.5,2.05,23.5,830.5,988.55,720.14
2017,6,16,10,0,904.0,90.0,2.1,24.0,863.0,998.79,724.69
2017,6,16,10,15,909.5,90.5,2.1,24.0,889.5,1003.33,726.55
2017,6,16,10,30,915.0,91.0,2.1,24.0,916.0,1004.84,726.66
2017,6,16,10,45,919.5,91.5,2.15,24.5,936.5,1002.29,723.49
2017,6,16,11,0,924.0,92.0,2.2,25.0,957.0,996.66,718.52
2017,6,16,11,15,927.0,92.5,2.3,25.0,970.0,986.51,712.71
2017,6,16,11,30,930.0,93.0,2.4,25.0,983.0,973.35,705.03
2017,6,16,11,45,931.0,93.0,2.55,25.5,989.5,954.91,693.04
2017,6,16,12,0,932.0,93.0,2.7,26.0,996.0,933.72,679.23
2017,6,16,12,15,932.0,93.0,2.8,26.0,995.0,909.01,663.96
2017,6,16,12,30,932.0,93.0,2.9,26.0,994.0,881.81,646.97
2017,6,16,12,45,926.5,95.5,3.05,26.0,984.5,850.01,627.07
2017,6,16,13,0,921.0,98.0,3.2,26.0,975.0,816.25,605.61
2017,6,16,13,15,918.5,97.5,3.25,25.5,959.5,780.26,583.0
2017,6,16,13,30,916.0,97.0,3.3,25.0,944.0,742.47,558.84
2017,6,16,13,45,911.0,96.5,3.35,25.0,921.5,701.32,530.22
2017,6,16,14,0,906.0,96.0,3.4,25.0,899.0,658.87,498.84
2017,6,16,14,15,900.0,95.0,3.45,24.5,870.5,614.27,466.08
2017,6,16,14,30,894.0,94.0,3.5,24.0,842.0,568.82,431.68
2017,6,16,14,45,886.0,92.5,3.55,24.0,807.5,521.3,393.91
2017,6,16,15,0,878.0,91.0,3.6,24.0,773.0,473.49,354.91
2017,6,16,15,15,867.5,89.0,3.55,24.0,734.0,424.19,313.66
2017,6,16,15,30,857.0,87.0,3.5,24.0,695.0,375.24,271.79
2017,6,16,15,45,844.0,84.5,3.5,24.0,651.5,325.68,228.89
2017,6,16,16,0,831.0,82.0,3.5,24.0,608.0,277.11,186.51
2017,6,16,16,15,813.5,79.5,3.45,23.5,561.0,228.79,145.32
2017,6,16,16,30,796.0,77.0,3.4,23.0,514.0,175.07,101.58
2017,6,16,16,45,774.0,74.0,3.35,22.5,465.5,129.54,68.23
2017,6,16,17,0,752.0,71.0,3.3,22.0,417.0,86.61,43.7
2017,6,16,17,15,721.0,67.0,3.25,21.0,367.5,45.73,34.15
2017,6,16,17,30,690.0,63.0,3.2,20.0,318.0,44.45,33.31
2017,6,16,17,45,648.5,58.5,3.15,19.5,269.5,42.64,31.86
2017,6,16,18,0,607.0,54.0,3.1,19.0,221.0,37.2,27.15
2017,6,16,18,15,544.5,48.0,3.05,18.5,175.0,34.19,24.45
2017,6,16,18,30,482.0,42.0,3.0,18.0,129.0,31.03,21.48
2017,6,16,18,45,385.0,33.5,3.0,17.5,89.5,25.48,16.23
2017,6,16,19,0,288.0,25.0,3.0,17.0,50.0,19.63,9.74
2017,6,16,19,15,144.0,12.5,3.0,16.5,25.0,9.66,0.0
2017,6,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.5,1.8,14.5,6.5,0.0,0.0
2017,6,17,5,0,0.0,13.0,1.9,15.0,13.0,12.39,0.0
2017,6,17,5,15,157.5,23.0,1.85,15.0,41.5,117.99,71.11
2017,6,17,5,30,315.0,33.0,1.8,15.0,70.0,220.94,173.28
2017,6,17,5,45,377.5,43.5,1.8,15.5,109.0,281.16,227.78
2017,6,17,6,0,440.0,54.0,1.8,16.0,148.0,346.87,284.41
2017,6,17,6,15,480.5,64.0,1.7,16.5,191.0,403.08,331.09
2017,6,17,6,30,521.0,74.0,1.6,17.0,234.0,461.84,377.64
2017,6,17,6,45,542.0,86.0,1.55,17.5,279.0,511.4,415.02
2017,6,17,7,0,563.0,98.0,1.5,18.0,324.0,561.26,451.12
2017,6,17,7,15,549.5,117.5,1.45,18.5,362.5,592.85,471.67
2017,6,17,7,30,536.0,137.0,1.4,19.0,401.0,615.55,485.3
2017,6,17,7,45,685.0,102.5,1.4,20.0,476.0,722.42,558.76
2017,6,17,8,0,834.0,68.0,1.4,21.0,551.0,817.57,619.48
2017,6,17,8,15,849.0,70.0,1.4,21.5,597.0,853.3,639.46
2017,6,17,8,30,864.0,72.0,1.4,22.0,643.0,887.26,658.61
2017,6,17,8,45,875.0,74.0,1.4,22.5,685.0,915.47,673.75
2017,6,17,9,0,886.0,76.0,1.4,23.0,727.0,941.33,687.3
2017,6,17,9,15,895.0,77.5,1.4,23.5,764.5,962.16,697.55
2017,6,17,9,30,904.0,79.0,1.4,24.0,802.0,980.29,706.13
2017,6,17,9,45,898.0,88.0,1.45,25.0,831.0,989.13,708.3
2017,6,17,10,0,892.0,97.0,1.5,26.0,860.0,994.59,708.55
2017,6,17,10,15,897.5,98.0,1.55,26.0,886.5,999.6,711.43
2017,6,17,10,30,903.0,99.0,1.6,26.0,913.0,1001.59,712.54
2017,6,17,10,45,907.0,100.0,1.7,26.5,933.0,999.05,710.26
2017,6,17,11,0,911.0,101.0,1.8,27.0,953.0,993.46,706.16
2017,6,17,11,15,913.5,101.5,1.9,27.0,966.0,982.88,700.38
2017,6,17,11,30,916.0,102.0,2.0,27.0,979.0,969.35,692.8
2017,6,17,11,45,916.5,102.5,2.1,27.5,985.0,951.1,680.85
2017,6,17,12,0,917.0,103.0,2.2,28.0,991.0,930.14,667.19
2017,6,17,12,15,917.0,103.0,2.25,28.0,990.0,905.68,652.1
2017,6,17,12,30,917.0,103.0,2.3,28.0,989.0,878.8,635.4
2017,6,17,12,45,917.5,101.5,2.4,28.0,981.0,848.65,616.86
2017,6,17,13,0,918.0,100.0,2.5,28.0,973.0,816.27,596.65
2017,6,17,13,15,915.5,99.0,2.5,28.0,958.0,779.96,572.95
2017,6,17,13,30,913.0,98.0,2.5,28.0,943.0,741.85,547.88
2017,6,17,13,45,908.5,97.5,2.55,28.0,920.5,701.18,520.38
2017,6,17,14,0,904.0,97.0,2.6,28.0,898.0,659.17,490.15
2017,6,17,14,15,898.0,96.0,2.6,28.0,869.5,614.68,457.21
2017,6,17,14,30,892.0,95.0,2.6,28.0,841.0,569.33,422.83
2017,6,17,14,45,884.0,93.0,2.6,28.0,807.0,521.49,385.77
2017,6,17,15,0,876.0,91.0,2.6,28.0,773.0,473.38,347.5
2017,6,17,15,15,865.5,89.5,2.6,27.5,734.0,424.59,308.35
2017,6,17,15,30,855.0,88.0,2.6,27.0,695.0,376.15,268.36
2017,6,17,15,45,842.0,85.5,2.6,27.0,651.5,326.68,226.34
2017,6,17,16,0,829.0,83.0,2.6,27.0,608.0,278.2,184.77
2017,6,17,16,15,811.0,80.5,2.55,26.5,561.5,229.86,144.25
2017,6,17,16,30,793.0,78.0,2.5,26.0,515.0,176.17,101.19
2017,6,17,16,45,770.5,75.0,2.45,25.5,466.0,130.72,68.3
2017,6,17,17,0,748.0,72.0,2.4,25.0,417.0,87.92,44.0
2017,6,17,17,15,717.5,68.0,2.3,24.0,367.5,47.08,34.85
2017,6,17,17,30,687.0,64.0,2.2,23.0,318.0,45.2,33.52
2017,6,17,17,45,644.0,59.5,2.15,22.5,269.5,43.42,32.13
2017,6,17,18,0,601.0,55.0,2.1,22.0,221.0,37.93,27.42
2017,6,17,18,15,538.5,49.0,2.05,21.0,175.0,34.95,24.85
2017,6,17,18,30,476.0,43.0,2.0,20.0,129.0,31.84,21.99
2017,6,17,18,45,378.5,34.5,2.0,19.5,90.0,26.32,16.81
2017,6,17,19,0,281.0,26.0,2.0,19.0,51.0,20.52,10.4
2017,6,17,19,15,140.5,13.0,1.95,18.5,25.5,10.09,0.0
2017,6,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,71.5,5.5,1.6,17.5,7.0,0.0,0.0
2017,6,18,5,0,143.0,11.0,1.6,18.0,14.0,67.41,0.0
2017,6,18,5,15,273.5,20.0,1.65,18.5,45.5,168.1,100.64
2017,6,18,5,30,404.0,29.0,1.7,19.0,77.0,259.35,200.11
2017,6,18,5,45,481.5,36.0,1.75,19.5,119.5,327.05,260.51
2017,6,18,6,0,559.0,43.0,1.8,20.0,162.0,398.18,320.9
2017,6,18,6,15,611.0,48.0,1.8,20.5,209.0,460.69,372.03
2017,6,18,6,30,663.0,53.0,1.8,21.0,256.0,526.47,423.39
2017,6,18,6,45,698.0,57.0,1.8,21.5,305.5,581.84,463.55
2017,6,18,7,0,733.0,61.0,1.8,22.0,355.0,638.41,502.77
2017,6,18,7,15,759.5,64.0,1.75,22.5,404.5,687.91,535.19
2017,6,18,7,30,786.0,67.0,1.7,23.0,454.0,730.6,561.8
2017,6,18,7,45,805.0,70.0,1.7,23.5,502.0,773.21,588.1
2017,6,18,8,0,824.0,73.0,1.7,24.0,550.0,814.76,613.09
2017,6,18,8,15,839.5,75.5,1.65,24.5,595.5,851.24,633.66
2017,6,18,8,30,855.0,78.0,1.6,25.0,641.0,885.99,652.7
2017,6,18,8,45,866.0,80.0,1.55,25.5,683.0,913.96,666.99
2017,6,18,9,0,877.0,82.0,1.5,26.0,725.0,939.6,679.64
2017,6,18,9,15,886.0,83.5,1.4,26.5,763.0,960.25,688.27
2017,6,18,9,30,895.0,85.0,1.3,27.0,801.0,978.23,695.09
2017,6,18,9,45,903.5,86.0,1.2,28.0,833.5,992.35,698.04
2017,6,18,10,0,912.0,87.0,1.1,29.0,866.0,1003.56,699.15
2017,6,18,10,15,917.0,87.5,1.0,29.5,892.5,1007.75,697.39
2017,6,18,10,30,922.0,88.0,0.9,30.0,919.0,1008.88,693.9
2017,6,18,10,45,925.0,89.5,0.8,30.5,939.0,1006.0,688.11
2017,6,18,11,0,928.0,91.0,0.7,31.0,959.0,1000.01,680.61
2017,6,18,11,15,930.0,91.5,0.7,31.0,972.0,988.95,673.75
2017,6,18,11,30,932.0,92.0,0.7,31.0,985.0,974.91,665.27
2017,6,18,11,45,932.0,93.0,0.75,31.5,990.5,956.59,654.02
2017,6,18,12,0,932.0,94.0,0.8,32.0,996.0,935.52,641.18
2017,6,18,12,15,931.5,94.0,0.9,32.0,995.0,910.43,628.04
2017,6,18,12,30,931.0,94.0,1.0,32.0,994.0,882.88,613.18
2017,6,18,12,45,920.0,100.0,1.15,32.0,982.5,849.85,595.32
2017,6,18,13,0,909.0,106.0,1.3,32.0,971.0,815.11,575.89
2017,6,18,13,15,905.5,105.5,1.4,32.0,955.5,778.78,554.41
2017,6,18,13,30,902.0,105.0,1.5,32.0,940.0,740.75,531.41
2017,6,18,13,45,895.5,105.5,1.6,32.0,917.0,699.99,505.27
2017,6,18,14,0,889.0,106.0,1.7,32.0,894.0,658.06,476.65
2017,6,18,14,15,882.5,104.5,1.75,31.5,865.5,613.44,445.97
2017,6,18,14,30,876.0,103.0,1.8,31.0,837.0,568.05,413.71
2017,6,18,14,45,865.0,102.5,1.9,31.0,802.0,520.65,378.33
2017,6,18,15,0,854.0,102.0,2.0,31.0,767.0,473.25,341.82
2017,6,18,15,15,842.5,100.0,2.0,30.5,728.0,424.63,303.74
2017,6,18,15,30,831.0,98.0,2.0,30.0,689.0,376.47,264.9
2017,6,18,15,45,814.5,96.5,2.05,29.5,645.0,327.83,225.02
2017,6,18,16,0,798.0,95.0,2.1,29.0,601.0,273.82,180.66
2017,6,18,16,15,779.5,92.0,2.1,28.5,555.0,226.23,141.35
2017,6,18,16,30,761.0,89.0,2.1,28.0,509.0,180.61,105.04
2017,6,18,16,45,734.5,86.0,2.1,27.5,460.0,136.3,73.43
2017,6,18,17,0,708.0,83.0,2.1,27.0,411.0,95.05,50.22
2017,6,18,17,15,675.5,78.5,2.05,26.0,362.0,50.47,37.41
2017,6,18,17,30,643.0,74.0,2.0,25.0,313.0,48.15,35.75
2017,6,18,17,45,595.0,69.0,2.0,24.5,264.0,46.59,34.56
2017,6,18,18,0,547.0,64.0,2.0,24.0,215.0,44.94,33.21
2017,6,18,18,15,482.0,56.5,1.85,23.0,170.0,41.06,29.89
2017,6,18,18,30,417.0,49.0,1.7,22.0,125.0,36.98,26.2
2017,6,18,18,45,318.5,39.0,1.6,21.0,86.5,30.32,20.08
2017,6,18,19,0,220.0,29.0,1.5,20.0,48.0,22.65,12.08
2017,6,18,19,15,110.0,14.5,1.45,19.5,24.0,11.4,0.0
2017,6,18,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,16.5,5.0,1.4,14.0,5.5,0.0,0.0
2017,6,19,5,0,33.0,10.0,1.4,14.0,11.0,22.65,0.0
2017,6,19,5,15,133.5,24.5,1.35,14.0,39.0,109.5,64.73
2017,6,19,5,30,234.0,39.0,1.3,14.0,67.0,186.45,145.95
2017,6,19,5,45,324.5,50.0,1.3,14.5,107.5,257.22,208.55
2017,6,19,6,0,415.0,61.0,1.3,15.0,148.0,339.9,278.61
2017,6,19,6,15,474.5,69.0,1.25,15.5,194.0,404.76,332.07
2017,6,19,6,30,534.0,77.0,1.2,16.0,240.0,473.61,386.43
2017,6,19,6,45,581.5,82.0,1.2,17.0,289.5,534.0,431.5
2017,6,19,7,0,629.0,87.0,1.2,18.0,339.0,596.64,475.87
2017,6,19,7,15,660.5,92.0,1.2,18.5,388.0,648.71,510.97
2017,6,19,7,30,692.0,97.0,1.2,19.0,437.0,701.23,545.41
2017,6,19,7,45,718.0,100.5,1.25,19.5,485.5,747.37,574.96
2017,6,19,8,0,744.0,104.0,1.3,20.0,534.0,789.4,601.13
2017,6,19,8,15,762.5,107.0,1.35,20.5,579.5,827.06,623.94
2017,6,19,8,30,781.0,110.0,1.4,21.0,625.0,863.24,645.49
2017,6,19,8,45,796.0,113.0,1.45,22.0,667.5,894.4,662.22
2017,6,19,9,0,811.0,116.0,1.5,23.0,710.0,923.5,677.43
2017,6,19,9,15,823.0,118.0,1.55,23.0,748.5,946.29,691.09
2017,6,19,9,30,835.0,120.0,1.6,23.0,787.0,958.14,697.82
2017,6,19,9,45,834.5,127.5,1.65,23.5,817.5,969.42,703.06
2017,6,19,10,0,834.0,135.0,1.7,24.0,848.0,977.66,706.45
2017,6,19,10,15,841.5,136.5,1.75,24.5,875.0,984.64,709.16
2017,6,19,10,30,849.0,138.0,1.8,25.0,902.0,988.74,710.15
2017,6,19,10,45,855.0,138.5,1.85,25.5,923.0,987.44,707.85
2017,6,19,11,0,861.0,139.0,1.9,26.0,944.0,983.22,703.88
2017,6,19,11,15,864.0,140.0,1.9,26.0,957.5,973.68,697.44
2017,6,19,11,30,867.0,141.0,1.9,26.0,971.0,961.32,689.37
2017,6,19,11,45,869.5,140.5,1.95,26.0,978.0,944.34,679.02
2017,6,19,12,0,872.0,140.0,2.0,26.0,985.0,924.77,667.06
2017,6,19,12,15,872.5,140.0,2.0,26.0,984.0,901.41,652.15
2017,6,19,12,30,873.0,140.0,2.0,26.0,983.0,875.75,635.78
2017,6,19,12,45,867.0,142.5,2.05,26.0,974.0,844.76,616.32
2017,6,19,13,0,861.0,145.0,2.1,26.0,965.0,812.03,595.59
2017,6,19,13,15,858.0,144.0,2.15,26.0,949.5,776.98,573.12
2017,6,19,13,30,855.0,143.0,2.2,26.0,934.0,740.32,549.01
2017,6,19,13,45,851.5,141.0,2.25,26.0,912.5,701.01,521.46
2017,6,19,14,0,848.0,139.0,2.3,26.0,891.0,660.42,492.38
2017,6,19,14,15,841.0,137.0,2.3,25.5,862.5,616.62,460.96
2017,6,19,14,30,834.0,135.0,2.3,25.0,834.0,568.92,425.93
2017,6,19,14,45,826.5,131.5,2.3,25.0,800.5,521.82,389.46
2017,6,19,15,0,819.0,128.0,2.3,25.0,767.0,474.56,351.89
2017,6,19,15,15,807.0,125.5,2.3,24.5,727.5,426.33,313.27
2017,6,19,15,30,795.0,123.0,2.3,24.0,688.0,378.75,274.08
2017,6,19,15,45,781.5,119.0,2.3,24.0,645.0,330.31,232.98
2017,6,19,16,0,768.0,115.0,2.3,24.0,602.0,283.04,192.48
2017,6,19,16,15,747.5,111.0,2.3,23.5,555.5,235.69,152.89
2017,6,19,16,30,727.0,107.0,2.3,23.0,509.0,184.97,112.11
2017,6,19,16,45,702.5,102.0,2.3,22.5,460.5,140.66,79.71
2017,6,19,17,0,678.0,97.0,2.3,22.0,412.0,99.22,55.36
2017,6,19,17,15,643.5,91.5,2.25,21.5,362.0,60.31,46.63
2017,6,19,17,30,609.0,86.0,2.2,21.0,312.0,57.11,44.13
2017,6,19,17,45,562.5,79.0,2.2,20.5,263.5,54.4,41.96
2017,6,19,18,0,516.0,72.0,2.2,20.0,215.0,51.5,39.52
2017,6,19,18,15,449.5,63.0,2.1,19.0,170.0,46.61,35.27
2017,6,19,18,30,383.0,54.0,2.0,18.0,125.0,41.43,30.56
2017,6,19,18,45,289.0,42.0,1.95,17.5,86.5,32.23,22.07
2017,6,19,19,0,195.0,30.0,1.9,17.0,48.0,23.42,12.96
2017,6,19,19,15,97.5,15.0,1.9,16.5,24.0,11.8,0.0
2017,6,19,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,22.5,5.0,1.65,12.0,5.5,0.0,0.0
2017,6,20,5,0,45.0,10.0,1.7,12.0,11.0,27.4,0.0
2017,6,20,5,15,153.5,24.5,1.65,12.5,40.0,118.17,69.84
2017,6,20,5,30,262.0,39.0,1.6,13.0,69.0,200.11,157.43
2017,6,20,5,45,349.5,49.5,1.6,13.5,110.5,272.22,221.72
2017,6,20,6,0,437.0,60.0,1.6,14.0,152.0,351.33,289.46
2017,6,20,6,15,496.5,68.0,1.5,14.5,199.0,417.07,343.93
2017,6,20,6,30,556.0,76.0,1.4,15.0,246.0,486.79,399.13
2017,6,20,6,45,600.5,82.0,1.35,15.5,296.0,547.13,444.86
2017,6,20,7,0,645.0,88.0,1.3,16.0,346.0,609.49,489.67
2017,6,20,7,15,676.5,93.0,1.25,16.5,396.0,662.15,524.96
2017,6,20,7,30,708.0,98.0,1.2,17.0,446.0,715.22,559.39
2017,6,20,7,45,733.5,102.0,1.15,18.0,495.0,762.06,587.22
2017,6,20,8,0,759.0,106.0,1.1,19.0,544.0,804.56,611.18
2017,6,20,8,15,777.5,109.5,1.05,19.5,590.5,843.22,633.04
2017,6,20,8,30,796.0,113.0,1.0,20.0,637.0,880.33,653.4
2017,6,20,8,45,811.0,115.5,1.0,20.5,680.0,911.23,670.14
2017,6,20,9,0,826.0,118.0,1.0,21.0,723.0,940.02,685.42
2017,6,20,9,15,837.0,120.0,0.95,21.5,761.0,962.07,695.36
2017,6,20,9,30,848.0,122.0,0.9,22.0,799.0,973.0,698.32
2017,6,20,9,45,868.0,117.5,0.9,22.5,835.5,991.77,707.34
2017,6,20,10,0,888.0,113.0,0.9,23.0,872.0,1007.97,714.65
2017,6,20,10,15,894.0,114.0,0.9,23.5,899.0,1013.34,715.41
2017,6,20,10,30,900.0,115.0,0.9,24.0,926.0,1015.7,714.59
2017,6,20,10,45,905.0,115.5,0.95,24.5,946.5,1013.51,712.16
2017,6,20,11,0,910.0,116.0,1.0,25.0,967.0,1008.27,708.04
2017,6,20,11,15,912.5,117.0,1.05,25.0,980.5,998.07,702.37
2017,6,20,11,30,915.0,118.0,1.1,25.0,994.0,984.91,694.99
2017,6,20,11,45,916.5,118.0,1.2,25.5,1000.0,966.98,684.2
2017,6,20,12,0,918.0,118.0,1.3,26.0,1006.0,946.32,671.68
2017,6,20,12,15,917.5,118.0,1.45,26.0,1005.0,921.29,658.28
2017,6,20,12,30,917.0,118.0,1.6,26.0,1004.0,893.88,643.04
2017,6,20,12,45,912.0,120.0,1.75,26.0,994.5,862.27,624.74
2017,6,20,13,0,907.0,122.0,1.9,26.0,985.0,828.74,604.8
2017,6,20,13,15,904.0,121.0,2.0,25.5,969.5,792.32,583.26
2017,6,20,13,30,901.0,120.0,2.1,25.0,954.0,754.18,560.12
2017,6,20,13,45,897.0,118.5,2.25,25.0,932.0,713.34,532.69
2017,6,20,14,0,893.0,117.0,2.4,25.0,910.0,671.16,502.9
2017,6,20,14,15,886.5,115.5,2.5,24.5,881.5,626.32,470.97
2017,6,20,14,30,880.0,114.0,2.6,24.0,853.0,580.69,437.38
2017,6,20,14,45,872.0,112.0,2.75,24.0,818.5,533.3,400.69
2017,6,20,15,0,864.0,110.0,2.9,24.0,784.0,485.63,362.63
2017,6,20,15,15,853.0,108.0,2.95,23.5,744.5,436.67,322.95
2017,6,20,15,30,842.0,106.0,3.0,23.0,705.0,388.1,282.45
2017,6,20,15,45,828.5,102.5,3.05,22.5,661.0,331.86,235.28
2017,6,20,16,0,815.0,99.0,3.1,22.0,617.0,282.7,192.91
2017,6,20,16,15,796.5,96.0,3.1,21.5,570.0,234.21,151.5
2017,6,20,16,30,778.0,93.0,3.1,21.0,523.0,187.7,113.24
2017,6,20,16,45,754.5,89.0,3.15,20.5,473.5,142.02,79.34
2017,6,20,17,0,731.0,85.0,3.2,20.0,424.0,99.11,53.97
2017,6,20,17,15,698.5,80.5,3.15,19.0,374.0,53.19,40.93
2017,6,20,17,30,666.0,76.0,3.1,18.0,324.0,49.64,38.15
2017,6,20,17,45,622.0,70.0,3.1,17.5,274.5,47.37,36.31
2017,6,20,18,0,578.0,64.0,3.1,17.0,225.0,44.94,34.24
2017,6,20,18,15,513.0,56.5,3.05,16.5,178.5,41.05,30.74
2017,6,20,18,30,448.0,49.0,3.0,16.0,132.0,36.94,26.89
2017,6,20,18,45,349.5,39.0,2.95,15.5,92.0,30.27,20.58
2017,6,20,19,0,251.0,29.0,2.9,15.0,52.0,23.24,13.0
2017,6,20,19,15,125.5,14.5,2.9,14.5,26.0,11.38,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,4,45,33.0,5.0,0.8,12.0,6.0,0.0,0.0
2017,6,21,5,0,66.0,10.0,0.8,12.0,12.0,35.69,0.0
2017,6,21,5,15,188.0,23.0,0.8,12.5,42.0,132.82,77.83
2017,6,21,5,30,310.0,36.0,0.8,13.0,72.0,221.07,173.22
2017,6,21,5,45,397.5,45.0,0.8,13.5,114.0,292.76,236.83
2017,6,21,6,0,485.0,54.0,0.8,14.0,156.0,372.0,303.72
2017,6,21,6,15,543.0,61.0,0.8,14.5,204.0,437.35,357.13
2017,6,21,6,30,601.0,68.0,0.8,15.0,252.0,506.62,411.24
2017,6,21,6,45,642.5,73.5,0.85,15.5,302.0,565.84,455.8
2017,6,21,7,0,684.0,79.0,0.9,16.0,352.0,626.87,498.86
2017,6,21,7,15,714.5,83.5,0.9,16.5,402.0,675.95,531.24
2017,6,21,7,30,745.0,88.0,0.9,17.0,452.0,729.08,565.59
2017,6,21,7,45,768.0,91.5,0.95,18.0,501.5,774.59,593.21
2017,6,21,8,0,791.0,95.0,1.0,19.0,551.0,819.26,619.65
2017,6,21,8,15,808.5,98.0,1.0,19.5,597.5,857.28,641.51
2017,6,21,8,30,826.0,101.0,1.0,20.0,644.0,893.67,661.99
2017,6,21,8,45,839.5,103.5,1.0,20.5,687.0,915.79,672.94
2017,6,21,9,0,853.0,106.0,1.0,21.0,730.0,943.71,687.74
2017,6,21,9,15,863.5,108.0,1.0,21.5,768.5,965.8,698.62
2017,6,21,9,30,874.0,110.0,1.0,22.0,807.0,985.3,707.92
2017,6,21,9,45,871.0,118.0,1.05,22.5,837.0,995.23,712.23
2017,6,21,10,0,868.0,126.0,1.1,23.0,867.0,1001.95,714.78
2017,6,21,10,15,874.0,127.5,1.15,23.5,894.0,1007.67,716.84
2017,6,21,10,30,880.0,129.0,1.2,24.0,921.0,1010.43,717.17
2017,6,21,10,45,884.5,130.0,1.25,24.5,941.5,1008.19,714.54
2017,6,21,11,0,889.0,131.0,1.3,25.0,962.0,1002.95,710.23
2017,6,21,11,15,892.0,131.5,1.35,25.0,975.0,992.79,704.36
2017,6,21,11,30,895.0,132.0,1.4,25.0,988.0,979.74,696.79
2017,6,21,11,45,896.5,132.0,1.5,25.5,994.5,961.99,685.72
2017,6,21,12,0,898.0,132.0,1.6,26.0,1001.0,941.59,672.95
2017,6,21,12,15,897.0,132.0,1.7,26.0,999.5,916.45,658.39
2017,6,21,12,30,896.0,132.0,1.8,26.0,998.0,889.02,642.22
2017,6,21,12,45,897.5,129.0,1.9,26.5,990.5,858.8,622.8
2017,6,21,13,0,899.0,126.0,2.0,27.0,983.0,826.41,601.8
2017,6,21,13,15,895.5,125.5,2.05,27.0,967.0,790.32,578.91
2017,6,21,13,30,892.0,125.0,2.1,27.0,951.0,752.54,554.66
2017,6,21,13,45,886.0,124.0,2.2,27.0,928.0,711.12,526.56
2017,6,21,14,0,880.0,123.0,2.3,27.0,905.0,668.52,496.5
2017,6,21,14,15,872.5,121.5,2.35,26.5,876.0,623.62,464.66
2017,6,21,14,30,865.0,120.0,2.4,26.0,847.0,578.03,431.33
2017,6,21,14,45,854.5,118.5,2.45,26.0,811.5,530.45,394.68
2017,6,21,15,0,844.0,117.0,2.5,26.0,776.0,482.84,356.99
2017,6,21,15,15,832.0,115.0,2.5,25.5,736.5,429.01,314.33
2017,6,21,15,30,820.0,113.0,2.5,25.0,697.0,380.65,274.51
2017,6,21,15,45,803.0,110.5,2.5,25.0,652.5,331.15,232.6
2017,6,21,16,0,786.0,108.0,2.5,25.0,608.0,283.13,191.55
2017,6,21,16,15,766.0,104.5,2.45,24.5,561.0,235.35,151.53
2017,6,21,16,30,746.0,101.0,2.4,24.0,514.0,189.73,114.66
2017,6,21,16,45,719.0,97.0,2.35,23.5,464.5,139.78,77.88
2017,6,21,17,0,692.0,93.0,2.3,23.0,415.0,98.08,53.42
2017,6,21,17,15,657.5,88.0,2.25,22.0,365.0,58.79,45.22
2017,6,21,17,30,623.0,83.0,2.2,21.0,315.0,54.75,42.09
2017,6,21,17,45,575.0,77.0,2.15,20.5,266.0,52.74,40.51
2017,6,21,18,0,527.0,71.0,2.1,20.0,217.0,50.59,38.73
2017,6,21,18,15,460.5,62.5,2.0,19.0,171.5,46.1,34.83
2017,6,21,18,30,394.0,54.0,1.9,18.0,126.0,41.36,30.51
2017,6,21,18,45,295.5,42.5,1.85,17.5,87.5,32.61,22.41
2017,6,21,19,0,197.0,31.0,1.8,17.0,49.0,24.21,13.71
2017,6,21,19,15,98.5,15.5,1.75,16.5,24.5,12.19,0.0
2017,6,21,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.5,0.65,15.5,5.0,0.0,0.0
2017,6,22,5,0,36.0,9.0,0.7,16.0,10.0,22.82,0.0
2017,6,22,5,15,141.0,23.5,0.7,16.5,38.0,110.47,61.9
2017,6,22,5,30,246.0,38.0,0.7,17.0,66.0,190.58,146.72
2017,6,22,5,45,332.0,49.0,0.75,17.5,106.5,259.33,206.81
2017,6,22,6,0,418.0,60.0,0.8,18.0,147.0,339.7,273.79
2017,6,22,6,15,478.5,68.0,0.75,18.5,193.5,405.2,326.54
2017,6,22,6,30,539.0,76.0,0.7,19.0,240.0,474.8,380.09
2017,6,22,6,45,584.0,82.0,0.65,19.5,289.0,534.8,423.96
2017,6,22,7,0,629.0,88.0,0.6,20.0,338.0,596.91,467.06
2017,6,22,7,15,661.5,93.0,0.6,20.5,387.5,649.79,501.67
2017,6,22,7,30,694.0,98.0,0.6,21.0,437.0,703.19,535.6
2017,6,22,7,45,719.5,101.5,0.6,22.0,485.5,749.02,562.3
2017,6,22,8,0,745.0,105.0,0.6,23.0,534.0,790.61,585.47
2017,6,22,8,15,763.5,108.5,0.6,23.5,580.0,828.97,607.14
2017,6,22,8,30,782.0,112.0,0.6,24.0,626.0,865.83,627.47
2017,6,22,8,45,796.5,115.0,0.65,25.0,668.5,896.63,643.37
2017,6,22,9,0,811.0,118.0,0.7,26.0,711.0,925.35,657.85
2017,6,22,9,15,822.5,120.5,0.75,26.5,749.0,948.32,669.96
2017,6,22,9,30,834.0,123.0,0.8,27.0,787.0,960.19,675.32
2017,6,22,9,45,838.0,127.5,0.85,27.5,818.5,972.77,681.35
2017,6,22,10,0,842.0,132.0,0.9,28.0,850.0,982.47,685.69
2017,6,22,10,15,849.0,133.5,0.95,28.0,877.0,989.12,689.65
2017,6,22,10,30,856.0,135.0,1.0,28.0,904.0,992.88,692.0
2017,6,22,10,45,860.5,136.0,1.1,28.5,924.5,990.74,690.43
2017,6,22,11,0,865.0,137.0,1.2,29.0,945.0,985.66,687.16
2017,6,22,11,15,868.0,138.0,1.35,29.0,959.0,976.23,683.4
2017,6,22,11,30,871.0,139.0,1.5,29.0,973.0,963.96,677.8
2017,6,22,11,45,873.5,138.5,1.65,29.5,980.0,947.05,667.83
2017,6,22,12,0,876.0,138.0,1.8,30.0,987.0,927.53,656.12
2017,6,22,12,15,876.0,138.0,1.9,29.5,986.0,903.76,643.63
2017,6,22,12,30,876.0,138.0,2.0,29.0,985.0,877.71,629.51
2017,6,22,12,45,880.0,134.5,2.1,29.0,979.0,849.68,612.66
2017,6,22,13,0,884.0,131.0,2.2,29.0,973.0,819.38,594.13
2017,6,22,13,15,881.0,130.5,2.25,28.5,958.0,784.16,572.91
2017,6,22,13,30,878.0,130.0,2.3,28.0,943.0,747.27,550.27
2017,6,22,13,45,874.0,128.0,2.4,28.0,921.5,706.88,522.64
2017,6,22,14,0,870.0,126.0,2.5,28.0,900.0,665.19,493.18
2017,6,22,14,15,863.5,124.5,2.5,27.5,871.5,621.3,461.83
2017,6,22,14,30,857.0,123.0,2.5,27.0,843.0,576.66,429.03
2017,6,22,14,45,849.0,121.0,2.55,27.0,809.0,530.27,393.34
2017,6,22,15,0,841.0,119.0,2.6,27.0,775.0,483.63,356.46
2017,6,22,15,15,829.5,116.5,2.6,26.5,736.0,429.79,313.92
2017,6,22,15,30,818.0,114.0,2.6,26.0,697.0,381.31,274.16
2017,6,22,15,45,804.5,110.5,2.6,25.5,654.0,332.15,233.04
2017,6,22,16,0,791.0,107.0,2.6,25.0,611.0,284.13,192.3
2017,6,22,16,15,771.5,104.0,2.55,24.0,564.0,236.6,152.68
2017,6,22,16,30,752.0,101.0,2.5,23.0,517.0,191.16,116.03
2017,6,22,16,45,729.0,96.0,2.45,22.5,468.5,145.97,82.72
2017,6,22,17,0,706.0,91.0,2.4,22.0,420.0,97.86,52.88
2017,6,22,17,15,672.5,86.0,2.3,21.0,370.0,57.87,44.62
2017,6,22,17,30,639.0,81.0,2.2,20.0,320.0,53.25,40.96
2017,6,22,17,45,596.0,74.5,2.15,19.5,271.0,50.77,38.97
2017,6,22,18,0,553.0,68.0,2.1,19.0,222.0,48.1,36.72
2017,6,22,18,15,488.0,60.0,1.95,18.5,176.0,43.93,33.02
2017,6,22,18,30,423.0,52.0,1.8,18.0,130.0,39.54,28.93
2017,6,22,18,45,329.5,41.0,1.7,17.5,90.5,32.05,21.95
2017,6,22,19,0,236.0,30.0,1.6,17.0,51.0,24.13,13.69
2017,6,22,19,15,118.0,15.0,1.6,16.5,25.5,11.79,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,5.0,1.55,13.0,5.5,0.0,0.0
2017,6,23,5,0,52.0,10.0,1.6,13.0,11.0,30.07,0.0
2017,6,23,5,15,170.0,23.0,1.65,13.5,40.5,122.19,68.52
2017,6,23,5,30,288.0,36.0,1.7,14.0,70.0,209.82,164.12
2017,6,23,5,45,377.0,46.0,1.75,14.5,111.5,282.36,229.05
2017,6,23,6,0,466.0,56.0,1.8,15.0,153.0,362.68,297.83
2017,6,23,6,15,524.5,63.0,1.8,15.5,200.0,427.58,351.98
2017,6,23,6,30,583.0,70.0,1.8,16.0,247.0,496.41,407.03
2017,6,23,6,45,389.0,113.5,1.8,16.5,241.0,429.85,351.55
2017,6,23,7,0,195.0,157.0,1.8,17.0,235.0,326.71,266.1
2017,6,23,7,15,258.0,171.5,1.8,17.5,289.0,409.57,331.6
2017,6,23,7,30,321.0,186.0,1.8,18.0,343.0,483.9,387.78
2017,6,23,7,45,547.5,142.0,1.8,18.5,443.0,651.48,514.95
2017,6,23,8,0,774.0,98.0,1.8,19.0,543.0,807.37,622.2
2017,6,23,8,15,791.5,101.0,1.8,19.5,589.5,845.01,643.49
2017,6,23,8,30,809.0,104.0,1.8,20.0,636.0,881.06,664.56
2017,6,23,8,45,822.5,106.5,1.8,20.5,678.5,910.95,681.23
2017,6,23,9,0,836.0,109.0,1.8,21.0,721.0,930.46,690.93
2017,6,23,9,15,846.5,111.5,1.8,21.0,759.0,952.91,704.0
2017,6,23,9,30,857.0,114.0,1.8,21.0,797.0,972.81,715.38
2017,6,23,9,45,861.0,118.0,1.85,21.5,828.5,985.22,721.25
2017,6,23,10,0,865.0,122.0,1.9,22.0,860.0,994.7,725.38
2017,6,23,10,15,871.5,123.5,1.95,22.0,887.0,1001.07,729.05
2017,6,23,10,30,878.0,125.0,2.0,22.0,914.0,1004.47,730.96
2017,6,23,10,45,882.5,125.5,2.05,22.5,934.5,1001.89,727.76
2017,6,23,11,0,887.0,126.0,2.1,23.0,955.0,996.33,722.84
2017,6,23,11,15,890.0,127.0,2.1,23.0,968.5,986.85,716.35
2017,6,23,11,30,893.0,128.0,2.1,23.0,982.0,974.46,708.13
2017,6,23,11,45,894.5,128.0,2.15,23.5,988.5,956.9,695.85
2017,6,23,12,0,896.0,128.0,2.2,24.0,995.0,936.67,681.96
2017,6,23,12,15,896.0,128.0,2.2,24.0,994.0,912.59,666.42
2017,6,23,12,30,896.0,128.0,2.2,24.0,993.0,886.15,649.36
2017,6,23,12,45,893.0,128.0,2.25,24.0,984.5,854.99,629.57
2017,6,23,13,0,890.0,128.0,2.3,24.0,976.0,821.89,608.35
2017,6,23,13,15,887.0,127.5,2.3,24.0,961.0,786.52,585.06
2017,6,23,13,30,884.0,127.0,2.3,24.0,946.0,749.44,560.45
2017,6,23,13,45,879.5,126.0,2.35,24.0,924.0,709.37,532.43
2017,6,23,14,0,875.0,125.0,2.4,24.0,902.0,668.01,502.51
2017,6,23,14,15,868.5,123.5,2.4,23.5,874.0,623.93,470.59
2017,6,23,14,30,862.0,122.0,2.4,23.0,846.0,579.07,437.18
2017,6,23,14,45,852.5,120.0,2.45,23.0,811.5,531.72,400.31
2017,6,23,15,0,843.0,118.0,2.5,23.0,777.0,484.24,362.32
2017,6,23,15,15,832.0,116.0,2.5,22.5,738.0,430.9,319.53
2017,6,23,15,30,821.0,114.0,2.5,22.0,699.0,382.88,279.51
