Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,15,45,805.5,111.0,2.5,21.5,655.5,333.36,237.55
2017,6,23,16,0,790.0,108.0,2.5,21.0,612.0,285.17,196.14
2017,6,23,16,15,771.0,104.5,2.45,20.5,565.0,237.36,155.4
2017,6,23,16,30,752.0,101.0,2.4,20.0,518.0,191.6,117.75
2017,6,23,16,45,727.0,97.0,2.35,20.0,469.0,141.53,79.98
2017,6,23,17,0,702.0,93.0,2.3,20.0,420.0,99.5,54.65
2017,6,23,17,15,669.0,88.0,2.25,19.5,370.5,59.68,46.46
2017,6,23,17,30,636.0,83.0,2.2,19.0,321.0,54.73,42.43
2017,6,23,17,45,591.0,76.5,2.15,18.5,272.0,52.31,40.49
2017,6,23,18,0,546.0,70.0,2.1,18.0,223.0,49.73,38.3
2017,6,23,18,15,482.0,61.5,1.95,17.5,176.5,45.2,34.27
2017,6,23,18,30,418.0,53.0,1.8,17.0,130.0,40.41,29.83
2017,6,23,18,45,325.5,41.5,1.65,16.5,91.0,32.48,22.43
2017,6,23,19,0,233.0,30.0,1.5,16.0,52.0,23.41,13.23
2017,6,23,19,15,116.5,15.0,1.5,15.5,26.0,11.78,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,24,4,45,21.0,4.0,2.4,11.5,4.5,0.0,0.0
2017,6,24,5,0,42.0,8.0,2.5,12.0,9.0,24.18,0.0
2017,6,24,5,15,139.0,23.0,2.55,12.5,37.0,108.23,59.06
2017,6,24,5,30,236.0,38.0,2.6,13.0,65.0,185.55,145.51
2017,6,24,5,45,312.5,50.5,2.65,13.5,104.5,250.71,204.7
2017,6,24,6,0,389.0,63.0,2.7,14.0,144.0,322.88,267.61
2017,6,24,6,15,447.0,73.0,2.7,14.5,189.5,390.55,324.9
2017,6,24,6,30,505.0,83.0,2.7,15.0,235.0,459.61,381.32
2017,6,24,6,45,542.5,91.5,2.7,15.5,282.5,516.11,425.7
2017,6,24,7,0,580.0,100.0,2.7,16.0,330.0,574.18,469.75
2017,6,24,7,15,612.5,106.5,2.65,16.0,379.0,627.27,508.89
2017,6,24,7,30,645.0,113.0,2.6,16.0,428.0,680.93,546.95
2017,6,24,7,45,667.5,119.5,2.55,16.5,475.5,726.41,577.0
2017,6,24,8,0,690.0,126.0,2.5,17.0,523.0,771.24,605.9
2017,6,24,8,15,710.0,130.5,2.45,17.5,568.5,810.55,630.22
2017,6,24,8,30,730.0,135.0,2.4,18.0,614.0,848.57,653.21
2017,6,24,8,45,744.0,139.5,2.4,18.5,655.5,879.43,671.29
2017,6,24,9,0,758.0,144.0,2.4,19.0,697.0,903.41,684.54
2017,6,24,9,15,770.0,147.0,2.4,19.0,735.0,926.61,698.59
2017,6,24,9,30,782.0,150.0,2.4,19.0,773.0,947.43,711.03
2017,6,24,9,45,803.0,146.0,2.4,19.5,808.5,967.03,721.33
2017,6,24,10,0,824.0,142.0,2.4,20.0,844.0,984.11,729.97
2017,6,24,10,15,830.5,143.5,2.4,20.0,870.5,990.03,732.73
2017,6,24,10,30,837.0,145.0,2.4,20.0,897.0,984.3,728.07
2017,6,24,10,45,838.5,148.5,2.4,20.5,916.5,981.71,724.34
2017,6,24,11,0,840.0,152.0,2.4,21.0,936.0,976.23,718.81
2017,6,24,11,15,842.5,153.0,2.4,21.0,949.5,966.45,712.0
2017,6,24,11,30,845.0,154.0,2.4,21.0,963.0,953.93,703.51
2017,6,24,11,45,842.0,157.0,2.4,21.0,968.0,935.47,691.21
2017,6,24,12,0,839.0,160.0,2.4,21.0,973.0,921.02,681.69
2017,6,24,12,15,838.5,160.0,2.4,21.0,971.5,896.64,665.56
2017,6,24,12,30,838.0,160.0,2.4,21.0,970.0,870.05,648.02
2017,6,24,12,45,637.0,283.0,2.45,21.0,895.5,789.28,590.9
2017,6,24,13,0,436.0,406.0,2.5,21.0,821.0,715.06,534.61
2017,6,24,13,15,439.5,395.5,2.5,20.5,808.5,686.99,516.5
2017,6,24,13,30,443.0,385.0,2.5,20.0,796.0,658.14,497.16
2017,6,24,13,45,364.5,403.5,2.55,20.0,736.5,600.93,454.95
2017,6,24,14,0,286.0,422.0,2.6,20.0,677.0,546.01,414.22
2017,6,24,14,15,548.5,282.5,2.6,19.5,750.5,565.2,432.78
2017,6,24,14,30,811.0,143.0,2.6,19.0,824.0,565.73,434.99
2017,6,24,14,45,800.0,141.0,2.65,19.0,790.0,519.16,397.83
2017,6,24,15,0,789.0,139.0,2.7,19.0,756.0,472.78,360.13
2017,6,24,15,15,776.0,136.0,2.7,19.0,716.5,425.12,320.43
2017,6,24,15,30,763.0,133.0,2.7,19.0,677.0,378.24,280.48
2017,6,24,15,45,748.0,129.0,2.75,19.0,634.5,330.86,239.59
2017,6,24,16,0,733.0,125.0,2.8,19.0,592.0,279.44,195.25
2017,6,24,16,15,712.0,120.5,2.8,18.5,545.5,232.88,155.52
2017,6,24,16,30,691.0,116.0,2.8,18.0,499.0,188.57,118.96
2017,6,24,16,45,517.0,143.5,2.8,18.0,415.0,156.49,101.62
2017,6,24,17,0,343.0,171.0,2.8,18.0,331.0,145.66,104.19
2017,6,24,17,15,196.5,157.0,2.75,17.5,246.5,122.44,101.22
2017,6,24,17,30,50.0,143.0,2.7,17.0,162.0,116.68,96.76
2017,6,24,17,45,259.0,111.0,2.65,16.5,186.0,83.81,68.47
2017,6,24,18,0,468.0,79.0,2.6,16.0,210.0,57.22,45.23
2017,6,24,18,15,405.5,69.0,2.5,15.5,166.0,50.87,39.57
2017,6,24,18,30,343.0,59.0,2.4,15.0,122.0,44.45,33.64
2017,6,24,18,45,251.5,45.5,2.35,15.0,84.5,34.91,24.68
2017,6,24,19,0,160.0,32.0,2.3,15.0,47.0,24.97,14.58
2017,6,24,19,15,80.0,16.0,2.3,14.5,23.5,12.58,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,35.0,4.5,2.2,11.0,5.5,0.0,0.0
2017,6,25,5,0,70.0,9.0,2.3,11.0,11.0,36.11,0.0
2017,6,25,5,15,190.5,21.5,2.4,11.5,40.5,130.5,70.51
2017,6,25,5,30,311.0,34.0,2.5,12.0,70.0,218.44,172.13
2017,6,25,5,45,395.0,44.0,2.6,12.5,111.5,289.06,236.83
2017,6,25,6,0,479.0,54.0,2.7,13.0,153.0,367.13,305.0
2017,6,25,6,15,538.0,61.5,2.75,13.5,201.0,433.38,361.42
2017,6,25,6,30,597.0,69.0,2.8,14.0,249.0,503.65,418.92
2017,6,25,6,45,317.0,108.5,2.85,14.5,206.0,372.56,309.85
2017,6,25,7,0,37.0,148.0,2.9,15.0,163.0,186.52,151.53
2017,6,25,7,15,23.5,155.5,2.9,15.0,165.5,172.72,139.73
2017,6,25,7,30,10.0,163.0,2.9,15.0,168.0,168.43,135.28
2017,6,25,7,45,44.5,204.0,2.95,15.5,229.0,252.68,204.04
2017,6,25,8,0,79.0,245.0,3.0,16.0,290.0,328.73,264.21
2017,6,25,8,15,79.0,266.0,3.0,16.5,314.5,351.45,280.32
2017,6,25,8,30,79.0,287.0,3.0,17.0,339.0,373.77,296.08
2017,6,25,8,45,193.5,303.5,3.0,17.5,442.0,512.18,403.54
2017,6,25,9,0,308.0,320.0,3.0,18.0,545.0,654.25,508.61
2017,6,25,9,15,177.5,329.5,3.05,18.0,460.5,524.75,408.27
2017,6,25,9,30,47.0,339.0,3.1,18.0,376.0,392.15,304.21
2017,6,25,9,45,115.0,378.0,3.15,18.5,475.0,512.08,395.53
2017,6,25,10,0,183.0,417.0,3.2,19.0,574.0,617.84,472.6
2017,6,25,10,15,319.0,390.0,3.25,19.0,673.0,731.95,557.3
2017,6,25,10,30,455.0,363.0,3.3,19.0,772.0,842.82,637.26
2017,6,25,10,45,481.0,370.0,3.35,19.5,811.0,867.55,652.25
2017,6,25,11,0,507.0,377.0,3.4,20.0,850.0,889.84,666.13
2017,6,25,11,15,719.5,247.5,3.45,20.0,930.0,955.47,716.73
2017,6,25,11,30,932.0,118.0,3.5,20.0,1010.0,1002.05,747.51
2017,6,25,11,45,932.5,118.5,3.55,20.0,1016.0,983.54,734.81
2017,6,25,12,0,933.0,119.0,3.6,20.0,1022.0,962.27,720.83
2017,6,25,12,15,932.5,119.0,3.6,20.0,1021.0,937.03,703.86
2017,6,25,12,30,932.0,119.0,3.6,20.0,1020.0,909.34,685.25
2017,6,25,12,45,933.5,116.5,3.6,20.0,1012.5,878.73,664.6
2017,6,25,13,0,935.0,114.0,3.6,20.0,1005.0,845.82,642.3
2017,6,25,13,15,932.0,113.5,3.55,19.5,989.0,809.05,618.14
2017,6,25,13,30,929.0,113.0,3.5,19.0,973.0,770.47,592.48
2017,6,25,13,45,928.0,109.5,3.5,19.0,951.5,729.0,562.81
2017,6,25,14,0,927.0,106.0,3.5,19.0,930.0,685.89,530.32
2017,6,25,14,15,921.0,105.0,3.5,19.0,901.0,640.45,495.3
2017,6,25,14,30,915.0,104.0,3.5,19.0,872.0,594.11,458.75
2017,6,25,14,45,912.5,99.5,3.5,19.0,839.0,545.9,419.91
2017,6,25,15,0,910.0,95.0,3.5,19.0,806.0,496.88,379.37
2017,6,25,15,15,900.0,93.0,3.5,18.5,766.0,446.22,337.17
2017,6,25,15,30,890.0,91.0,3.5,18.0,726.0,395.82,293.99
2017,6,25,15,45,882.5,86.5,3.5,18.0,683.0,344.65,248.71
2017,6,25,16,0,875.0,82.0,3.5,18.0,640.0,293.91,203.34
2017,6,25,16,15,858.5,79.5,3.45,17.5,592.0,243.48,159.21
2017,6,25,16,30,842.0,77.0,3.4,17.0,544.0,194.69,118.04
2017,6,25,16,45,824.5,73.0,3.4,17.0,494.5,146.48,80.95
2017,6,25,17,0,807.0,69.0,3.4,17.0,445.0,93.11,46.51
2017,6,25,17,15,778.0,65.5,3.4,16.5,394.0,49.56,38.17
2017,6,25,17,30,749.0,62.0,3.4,16.0,343.0,43.62,33.14
2017,6,25,17,45,711.5,57.0,3.4,15.5,292.0,41.35,31.26
2017,6,25,18,0,674.0,52.0,3.4,15.0,241.0,38.95,29.19
2017,6,25,18,15,615.0,46.5,3.3,14.5,193.0,35.94,26.47
2017,6,25,18,30,556.0,41.0,3.2,14.0,145.0,32.83,23.51
2017,6,25,18,45,462.0,33.5,3.15,14.0,102.5,25.34,16.46
2017,6,25,19,0,368.0,26.0,3.1,14.0,60.0,20.38,10.94
2017,6,25,19,15,184.0,13.0,3.05,13.5,30.0,9.99,0.0
2017,6,25,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,2.85,11.5,6.0,0.0,0.0
2017,6,26,5,0,88.0,10.0,2.9,12.0,12.0,44.07,0.0
2017,6,26,5,15,226.0,21.0,2.95,12.0,42.5,145.01,76.22
2017,6,26,5,30,364.0,32.0,3.0,12.0,73.0,241.66,190.5
2017,6,26,5,45,452.5,40.0,3.15,12.5,116.0,314.47,257.88
2017,6,26,6,0,541.0,48.0,3.3,13.0,159.0,395.06,328.61
2017,6,26,6,15,270.5,72.5,3.25,13.0,128.0,275.76,231.23
2017,6,26,6,30,0.0,97.0,3.2,13.0,97.0,96.48,76.78
2017,6,26,6,45,4.0,115.0,3.2,13.5,116.5,117.07,94.25
2017,6,26,7,0,8.0,133.0,3.2,14.0,136.0,137.84,111.32
2017,6,26,7,15,29.5,162.5,3.15,14.5,176.5,195.81,159.36
2017,6,26,7,30,51.0,192.0,3.1,15.0,217.0,246.08,199.99
2017,6,26,7,45,58.0,215.5,3.05,15.5,247.0,277.78,224.43
2017,6,26,8,0,65.0,239.0,3.0,16.0,277.0,309.48,248.48
2017,6,26,8,15,73.5,263.5,2.95,16.0,309.5,343.64,274.59
2017,6,26,8,30,82.0,288.0,2.9,16.0,342.0,377.72,300.28
2017,6,26,8,45,94.5,312.0,2.85,16.5,378.5,414.81,327.49
2017,6,26,9,0,107.0,336.0,2.8,17.0,415.0,451.78,354.13
2017,6,26,9,15,137.0,359.0,2.75,17.5,465.0,518.35,402.79
2017,6,26,9,30,167.0,382.0,2.7,18.0,515.0,570.6,439.84
2017,6,26,9,45,234.0,388.5,2.7,18.5,583.0,640.93,490.79
2017,6,26,10,0,301.0,395.0,2.7,19.0,651.0,723.91,549.03
2017,6,26,10,15,612.0,251.5,2.7,19.0,793.5,892.34,674.24
2017,6,26,10,30,923.0,108.0,2.7,19.0,936.0,1031.39,765.95
2017,6,26,10,45,928.0,108.0,2.75,19.5,957.5,1028.91,761.22
2017,6,26,11,0,933.0,108.0,2.8,20.0,979.0,1023.33,756.0
2017,6,26,11,15,936.0,108.5,2.85,20.0,993.0,1013.21,749.39
2017,6,26,11,30,939.0,109.0,2.9,20.0,1007.0,1000.05,740.89
2017,6,26,11,45,941.0,108.5,2.95,20.5,1014.0,982.03,727.85
2017,6,26,12,0,943.0,108.0,3.0,21.0,1021.0,961.18,713.05
2017,6,26,12,15,943.0,108.0,3.05,21.0,1020.0,936.33,696.97
2017,6,26,12,30,943.0,108.0,3.1,21.0,1019.0,908.96,679.18
2017,6,26,12,45,939.0,109.5,3.15,21.0,1010.0,877.24,658.37
2017,6,26,13,0,935.0,111.0,3.2,21.0,1001.0,843.46,636.03
2017,6,26,13,15,932.0,110.0,3.25,20.5,986.0,806.3,612.36
2017,6,26,13,30,929.0,109.0,3.3,20.0,971.0,767.33,587.11
2017,6,26,13,45,926.5,107.0,3.35,20.0,949.0,726.18,558.15
2017,6,26,14,0,924.0,105.0,3.4,20.0,927.0,683.49,526.28
2017,6,26,14,15,918.0,104.0,3.45,19.5,898.5,638.2,492.62
2017,6,26,14,30,912.0,103.0,3.5,19.0,870.0,592.0,457.26
2017,6,26,14,45,906.5,100.0,3.55,19.0,836.0,543.68,418.43
2017,6,26,15,0,901.0,97.0,3.6,19.0,802.0,494.81,378.09
2017,6,26,15,15,891.0,95.0,3.6,18.5,762.0,444.56,336.19
2017,6,26,15,30,881.0,93.0,3.6,18.0,722.0,394.58,293.34
2017,6,26,15,45,870.5,89.5,3.65,18.0,678.5,343.7,248.43
2017,6,26,16,0,860.0,86.0,3.7,18.0,635.0,293.53,203.68
2017,6,26,16,15,842.5,83.5,3.75,17.5,587.0,243.58,160.04
2017,6,26,16,30,825.0,81.0,3.8,17.0,539.0,188.26,113.63
2017,6,26,16,45,804.5,77.5,3.85,17.0,489.5,140.82,77.15
2017,6,26,17,0,784.0,74.0,3.9,17.0,440.0,95.85,49.44
2017,6,26,17,15,754.0,70.0,3.9,16.5,389.0,52.99,41.17
2017,6,26,17,30,724.0,66.0,3.9,16.0,338.0,46.7,35.86
2017,6,26,17,45,684.0,61.0,3.95,15.5,287.5,44.56,34.11
2017,6,26,18,0,644.0,56.0,4.0,15.0,237.0,42.32,32.19
2017,6,26,18,15,582.0,50.0,3.85,14.5,189.0,35.64,26.2
2017,6,26,18,30,520.0,44.0,3.7,14.0,141.0,32.54,23.25
2017,6,26,18,45,424.0,36.0,3.6,14.0,99.5,27.49,18.34
2017,6,26,19,0,328.0,28.0,3.5,14.0,58.0,22.21,12.44
2017,6,26,19,15,164.0,14.0,3.4,13.5,29.0,10.87,0.0
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,27,4,45,49.0,5.0,2.6,11.5,5.5,0.0,0.0
2017,6,27,5,0,98.0,10.0,2.7,12.0,11.0,47.91,0.0
2017,6,27,5,15,241.5,20.5,2.8,12.0,42.0,150.66,76.38
2017,6,27,5,30,385.0,31.0,2.9,12.0,73.0,250.35,196.98
2017,6,27,5,45,473.5,38.0,3.05,12.5,116.5,322.67,264.33
2017,6,27,6,0,562.0,45.0,3.2,13.0,160.0,402.77,334.74
2017,6,27,6,15,617.5,50.5,3.2,13.5,209.0,464.09,387.53
2017,6,27,6,30,673.0,56.0,3.2,14.0,258.0,533.03,444.04
2017,6,27,6,45,710.0,60.5,3.25,14.5,308.5,590.92,488.77
2017,6,27,7,0,747.0,65.0,3.3,15.0,359.0,650.12,532.29
2017,6,27,7,15,774.5,68.0,3.25,15.0,409.5,701.04,568.82
2017,6,27,7,30,802.0,71.0,3.2,15.0,460.0,751.94,604.44
2017,6,27,7,45,821.5,74.5,3.15,15.5,509.5,789.39,628.24
2017,6,27,8,0,841.0,78.0,3.1,16.0,559.0,832.61,655.77
2017,6,27,8,15,856.5,80.0,3.05,16.5,606.0,869.1,677.9
2017,6,27,8,30,872.0,82.0,3.0,17.0,653.0,903.85,698.47
2017,6,27,8,45,884.0,84.5,2.95,17.5,696.0,933.93,715.52
2017,6,27,9,0,896.0,87.0,2.9,18.0,739.0,961.68,730.79
2017,6,27,9,15,905.5,88.5,2.9,18.0,778.0,983.34,743.67
2017,6,27,9,30,915.0,90.0,2.9,18.0,817.0,1002.3,754.8
2017,6,27,9,45,914.0,96.0,2.9,18.5,848.5,1013.02,759.07
2017,6,27,10,0,913.0,102.0,2.9,19.0,880.0,1020.51,761.35
2017,6,27,10,15,919.0,103.5,2.9,19.0,907.5,1026.9,764.51
2017,6,27,10,30,925.0,105.0,2.9,19.0,935.0,1030.19,765.75
2017,6,27,10,45,929.0,106.0,2.9,19.5,956.0,1027.84,761.97
2017,6,27,11,0,933.0,107.0,2.9,20.0,977.0,1022.36,756.32
2017,6,27,11,15,935.5,107.5,2.95,20.0,991.0,1011.82,749.39
2017,6,27,11,30,938.0,108.0,3.0,20.0,1005.0,998.25,740.58
2017,6,27,11,45,939.5,108.0,3.05,20.0,1011.5,980.31,728.95
2017,6,27,12,0,941.0,108.0,3.1,20.0,1018.0,959.55,715.49
2017,6,27,12,15,941.0,108.0,3.15,20.0,1017.5,934.77,699.35
2017,6,27,12,30,941.0,108.0,3.2,20.0,1017.0,907.48,681.49
2017,6,27,12,45,934.0,111.5,3.25,20.0,1007.5,875.19,660.13
2017,6,27,13,0,927.0,115.0,3.3,20.0,998.0,840.96,637.34
2017,6,27,13,15,924.0,114.5,3.35,20.0,982.5,804.5,612.81
2017,6,27,13,30,921.0,114.0,3.4,20.0,967.0,766.24,586.81
2017,6,27,13,45,918.0,112.0,3.45,20.0,945.5,725.03,557.6
2017,6,27,14,0,915.0,110.0,3.5,20.0,924.0,682.34,525.68
2017,6,27,14,15,909.0,109.0,3.5,19.5,895.5,637.4,492.1
2017,6,27,14,30,903.0,108.0,3.5,19.0,867.0,591.57,456.88
2017,6,27,14,45,897.0,105.0,3.55,19.0,833.0,543.37,418.18
2017,6,27,15,0,891.0,102.0,3.6,19.0,799.0,494.68,378.03
2017,6,27,15,15,880.5,100.0,3.6,18.5,759.0,444.66,336.38
2017,6,27,15,30,870.0,98.0,3.6,18.0,719.0,394.96,293.84
2017,6,27,15,45,859.0,94.5,3.65,18.0,675.5,344.42,249.29
2017,6,27,16,0,848.0,91.0,3.7,18.0,632.0,294.63,204.94
2017,6,27,16,15,830.5,88.0,3.75,17.5,584.5,237.89,155.98
2017,6,27,16,30,813.0,85.0,3.8,17.0,537.0,189.72,115.35
2017,6,27,16,45,793.0,81.0,3.85,16.5,487.5,142.51,79.15
2017,6,27,17,0,773.0,77.0,3.9,16.0,438.0,97.71,51.49
2017,6,27,17,15,742.0,73.0,3.9,15.5,387.0,55.35,43.43
2017,6,27,17,30,711.0,69.0,3.9,15.0,336.0,49.07,38.11
2017,6,27,17,45,671.0,63.5,3.95,15.0,286.0,46.62,36.01
2017,6,27,18,0,631.0,58.0,4.0,15.0,236.0,40.12,30.23
2017,6,27,18,15,568.5,52.0,3.85,14.5,188.0,37.24,27.63
2017,6,27,18,30,506.0,46.0,3.7,14.0,140.0,34.24,24.75
2017,6,27,18,45,409.5,37.5,3.6,13.5,99.0,28.82,19.54
2017,6,27,19,0,313.0,29.0,3.5,13.0,58.0,23.14,13.28
2017,6,27,19,15,156.5,14.5,3.45,12.5,29.0,11.31,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,4,45,32.5,5.0,2.75,10.5,5.5,0.0,0.0
2017,6,28,5,0,65.0,10.0,2.8,11.0,11.0,34.92,0.0
2017,6,28,5,15,204.5,21.5,2.85,11.5,41.0,134.98,65.08
2017,6,28,5,30,344.0,33.0,2.9,12.0,71.0,232.47,182.48
2017,6,28,5,45,435.0,41.5,3.0,12.5,114.0,306.28,250.77
2017,6,28,6,0,526.0,50.0,3.1,13.0,157.0,388.09,322.41
2017,6,28,6,15,585.0,56.0,3.05,13.0,206.0,454.25,379.59
2017,6,28,6,30,644.0,62.0,3.0,13.0,255.0,524.43,437.84
2017,6,28,6,45,684.0,67.0,2.95,13.5,305.5,580.09,481.24
2017,6,28,7,0,724.0,72.0,2.9,14.0,356.0,641.22,526.03
2017,6,28,7,15,563.5,119.5,2.85,14.5,359.5,602.65,492.69
2017,6,28,7,30,403.0,167.0,2.8,15.0,363.0,540.82,439.82
2017,6,28,7,45,615.0,126.5,2.8,15.5,461.0,689.08,554.01
2017,6,28,8,0,827.0,86.0,2.8,16.0,559.0,837.09,658.0
2017,6,28,8,15,844.0,89.0,2.75,16.0,606.5,868.29,676.5
2017,6,28,8,30,861.0,92.0,2.7,16.0,654.0,905.21,699.81
2017,6,28,8,45,437.0,164.0,2.65,16.5,450.0,611.0,483.61
2017,6,28,9,0,13.0,236.0,2.6,17.0,246.0,240.62,187.87
2017,6,28,9,15,225.5,271.5,2.6,17.0,450.5,520.86,410.53
2017,6,28,9,30,438.0,307.0,2.6,17.0,655.0,780.47,600.45
2017,6,28,9,45,677.5,207.5,2.6,17.5,771.5,914.91,695.12
2017,6,28,10,0,917.0,108.0,2.6,18.0,888.0,1030.8,769.19
2017,6,28,10,15,923.5,109.0,2.6,18.0,916.0,1037.11,771.11
2017,6,28,10,30,930.0,110.0,2.6,18.0,944.0,1040.3,772.26
2017,6,28,10,45,935.0,110.5,2.6,18.5,965.5,1038.35,768.74
2017,6,28,11,0,940.0,111.0,2.6,19.0,987.0,1033.24,763.34
2017,6,28,11,15,943.0,112.0,2.6,19.0,1002.0,1023.56,756.56
2017,6,28,11,30,946.0,113.0,2.6,19.0,1017.0,1010.79,747.91
2017,6,28,11,45,949.0,112.5,2.6,19.5,1024.5,993.56,735.03
2017,6,28,12,0,952.0,112.0,2.6,20.0,1032.0,973.45,720.4
2017,6,28,12,15,952.0,111.5,2.6,20.0,1031.5,947.9,703.63
2017,6,28,12,30,952.0,111.0,2.6,20.0,1031.0,919.83,685.2
2017,6,28,12,45,941.5,117.0,2.65,20.0,1020.0,886.54,663.62
2017,6,28,13,0,931.0,123.0,2.7,20.0,1009.0,851.44,640.67
2017,6,28,13,15,927.5,122.5,2.7,20.0,993.5,814.39,615.85
2017,6,28,13,30,924.0,122.0,2.7,20.0,978.0,775.57,589.63
2017,6,28,13,45,920.5,120.5,2.75,20.0,956.0,734.27,560.64
2017,6,28,14,0,917.0,119.0,2.8,20.0,934.0,691.53,529.16
2017,6,28,14,15,910.0,117.5,2.8,20.0,905.0,645.41,494.24
2017,6,28,14,30,903.0,116.0,2.8,20.0,876.0,598.49,457.88
2017,6,28,14,45,895.0,114.0,2.85,20.0,841.0,550.04,419.59
2017,6,28,15,0,887.0,112.0,2.9,20.0,806.0,501.27,379.96
2017,6,28,15,15,875.5,109.5,2.9,19.5,765.5,450.55,338.36
2017,6,28,15,30,864.0,107.0,2.9,19.0,725.0,400.23,295.91
2017,6,28,15,45,851.0,104.0,2.9,19.0,680.5,343.41,247.09
2017,6,28,16,0,838.0,101.0,2.9,19.0,636.0,293.53,203.14
2017,6,28,16,15,819.5,98.0,2.9,18.5,588.0,243.74,160.13
2017,6,28,16,30,801.0,95.0,2.9,18.0,540.0,195.91,120.21
2017,6,28,16,45,779.0,90.5,2.95,17.5,490.0,148.64,84.34
2017,6,28,17,0,757.0,86.0,3.0,17.0,440.0,104.01,56.94
2017,6,28,17,15,724.5,81.5,3.0,16.5,388.5,62.04,49.11
2017,6,28,17,30,692.0,77.0,3.0,16.0,337.0,50.3,39.04
2017,6,28,17,45,650.0,71.0,3.05,15.5,286.5,48.06,37.22
2017,6,28,18,0,608.0,65.0,3.1,15.0,236.0,45.66,35.17
2017,6,28,18,15,543.0,57.5,3.05,14.5,188.0,41.79,31.68
2017,6,28,18,30,478.0,50.0,3.0,14.0,140.0,37.71,27.83
2017,6,28,18,45,380.5,40.5,2.95,13.5,98.5,31.54,21.92
2017,6,28,19,0,283.0,31.0,2.9,13.0,57.0,25.05,14.85
2017,6,28,19,15,141.5,15.5,2.9,12.5,28.5,12.23,0.0
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,163.5,17.0,2.45,11.0,35.0,110.9,49.86
2017,6,29,5,30,327.0,34.0,2.4,11.0,70.0,224.97,176.68
2017,6,29,5,45,421.0,43.0,2.4,11.5,113.0,300.26,246.09
2017,6,29,6,0,515.0,52.0,2.4,12.0,156.0,383.77,318.89
2017,6,29,6,15,575.5,58.5,2.3,12.5,205.0,451.09,375.95
2017,6,29,6,30,636.0,65.0,2.2,13.0,254.0,522.52,433.75
2017,6,29,6,45,679.0,69.5,2.1,13.5,305.5,582.83,480.15
2017,6,29,7,0,722.0,74.0,2.0,14.0,357.0,641.61,522.04
2017,6,29,7,15,752.0,78.0,1.95,14.5,408.5,694.94,558.54
2017,6,29,7,30,782.0,82.0,1.9,15.0,460.0,748.41,593.94
2017,6,29,7,45,805.0,85.5,1.85,15.5,510.5,795.24,623.5
2017,6,29,8,0,828.0,89.0,1.8,16.0,561.0,841.17,651.68
2017,6,29,8,15,845.0,91.5,1.8,16.0,608.5,879.35,675.65
2017,6,29,8,30,862.0,94.0,1.8,16.0,656.0,908.08,692.97
2017,6,29,8,45,875.5,96.0,1.8,16.5,700.0,938.67,710.22
2017,6,29,9,0,889.0,98.0,1.8,17.0,744.0,967.02,725.77
2017,6,29,9,15,899.0,100.0,1.85,17.5,783.5,989.55,738.04
2017,6,29,9,30,909.0,102.0,1.9,18.0,823.0,1009.38,748.61
2017,6,29,9,45,908.5,108.0,1.95,18.5,854.5,1020.38,753.5
2017,6,29,10,0,908.0,114.0,2.0,19.0,886.0,1028.17,756.51
2017,6,29,10,15,914.0,115.5,2.05,19.0,914.0,1034.44,760.11
2017,6,29,10,30,920.0,117.0,2.1,19.0,942.0,1037.62,761.86
2017,6,29,10,45,924.5,118.0,2.15,19.5,963.5,1035.66,759.0
2017,6,29,11,0,929.0,119.0,2.2,20.0,985.0,1030.58,754.29
2017,6,29,11,15,932.0,119.5,2.25,20.0,999.0,1020.43,747.89
2017,6,29,11,30,935.0,120.0,2.3,20.0,1013.0,1007.25,739.64
2017,6,29,11,45,936.5,120.5,2.35,20.0,1020.0,989.71,728.62
2017,6,29,12,0,938.0,121.0,2.4,20.0,1027.0,969.34,715.81
2017,6,29,12,15,937.5,120.5,2.45,20.0,1026.5,943.59,699.45
2017,6,29,12,30,937.0,120.0,2.5,20.0,1026.0,915.39,681.42
2017,6,29,12,45,936.5,119.5,2.65,20.5,1018.0,884.84,661.25
2017,6,29,13,0,936.0,119.0,2.8,21.0,1010.0,852.07,639.36
2017,6,29,13,15,933.0,118.5,2.85,20.5,994.5,815.27,616.24
2017,6,29,13,30,930.0,118.0,2.9,20.0,979.0,776.65,591.54
2017,6,29,13,45,926.0,116.0,3.0,20.0,957.0,734.39,562.13
2017,6,29,14,0,922.0,114.0,3.1,20.0,935.0,690.72,530.05
2017,6,29,14,15,916.0,113.0,3.15,20.0,906.0,645.44,495.73
2017,6,29,14,30,910.0,112.0,3.2,20.0,877.0,599.25,459.82
2017,6,29,14,45,903.0,109.0,3.25,20.0,842.0,550.19,420.84
2017,6,29,15,0,896.0,106.0,3.3,20.0,807.0,500.72,380.46
2017,6,29,15,15,885.0,104.0,3.35,19.5,767.0,450.2,338.84
2017,6,29,15,30,874.0,102.0,3.4,19.0,727.0,400.03,296.3
2017,6,29,15,45,862.5,98.5,3.45,18.5,682.5,349.07,252.18
2017,6,29,16,0,851.0,95.0,3.5,18.0,638.0,298.91,208.11
2017,6,29,16,15,833.0,92.0,3.55,17.5,590.0,241.9,159.04
2017,6,29,16,30,815.0,89.0,3.6,17.0,542.0,193.46,118.26
2017,6,29,16,45,794.0,84.5,3.65,17.0,492.0,145.58,81.43
2017,6,29,17,0,773.0,80.0,3.7,17.0,442.0,100.23,53.3
2017,6,29,17,15,741.5,76.0,3.75,16.5,390.5,57.82,45.42
2017,6,29,17,30,710.0,72.0,3.8,16.0,339.0,51.51,40.11
2017,6,29,17,45,669.0,66.5,3.85,15.5,288.5,44.65,34.19
2017,6,29,18,0,628.0,61.0,3.9,15.0,238.0,42.48,32.33
2017,6,29,18,15,564.0,54.5,3.8,14.5,189.5,39.3,29.46
2017,6,29,18,30,500.0,48.0,3.7,14.0,141.0,35.97,26.29
2017,6,29,18,45,400.0,39.0,3.65,13.5,99.5,30.17,20.72
2017,6,29,19,0,300.0,30.0,3.6,13.0,58.0,24.09,14.06
2017,6,29,19,15,150.0,15.0,3.55,12.5,29.0,11.77,0.0
2017,6,29,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,174.0,16.0,2.8,11.0,34.5,113.5,47.72
2017,6,30,5,30,348.0,32.0,2.8,11.0,69.0,232.63,182.49
2017,6,30,5,45,438.0,40.5,2.85,11.5,112.0,305.86,250.91
2017,6,30,6,0,528.0,49.0,2.9,12.0,155.0,387.05,322.28
2017,6,30,6,15,586.5,55.0,2.8,12.5,203.5,452.9,378.61
2017,6,30,6,30,645.0,61.0,2.7,13.0,252.0,522.74,435.67
2017,6,30,6,45,681.5,66.5,2.65,13.5,302.0,576.65,477.58
2017,6,30,7,0,718.0,72.0,2.6,14.0,352.0,635.7,520.64
2017,6,30,7,15,747.5,76.0,2.55,14.5,403.5,688.49,557.39
2017,6,30,7,30,777.0,80.0,2.5,15.0,455.0,741.41,593.11
2017,6,30,7,45,798.0,83.5,2.45,15.5,504.5,786.42,622.04
2017,6,30,8,0,819.0,87.0,2.4,16.0,554.0,830.44,649.61
2017,6,30,8,15,836.5,90.0,2.35,16.0,601.5,869.49,674.32
2017,6,30,8,30,854.0,93.0,2.3,16.0,649.0,899.16,692.22
2017,6,30,8,45,867.5,95.0,2.3,16.5,692.5,929.64,709.75
2017,6,30,9,0,881.0,97.0,2.3,17.0,736.0,957.91,725.59
2017,6,30,9,15,891.0,99.0,2.35,17.5,775.5,980.38,737.97
2017,6,30,9,30,901.0,101.0,2.4,18.0,815.0,1000.18,748.63
2017,6,30,9,45,899.5,108.0,2.45,18.5,846.5,1011.29,753.6
2017,6,30,10,0,898.0,115.0,2.5,19.0,878.0,1019.17,756.63
2017,6,30,10,15,904.5,116.5,2.55,19.0,905.5,1025.95,760.52
2017,6,30,10,30,911.0,118.0,2.6,19.0,933.0,1029.66,762.53
2017,6,30,10,45,916.0,118.5,2.65,19.5,955.0,1027.76,759.56
2017,6,30,11,0,921.0,119.0,2.7,20.0,977.0,1022.76,754.74
2017,6,30,11,15,924.0,119.5,2.75,20.0,991.0,1012.75,748.21
2017,6,30,11,30,927.0,120.0,2.8,20.0,1005.0,999.72,739.83
2017,6,30,11,45,928.5,120.0,2.9,20.0,1012.0,981.88,728.77
2017,6,30,12,0,930.0,120.0,3.0,20.0,1019.0,961.25,715.87
2017,6,30,12,15,930.0,120.0,3.05,20.0,1018.5,936.64,699.88
2017,6,30,12,30,930.0,120.0,3.1,20.0,1018.0,909.54,682.21
2017,6,30,12,45,927.5,120.5,3.2,20.0,1009.5,878.47,662.07
2017,6,30,13,0,925.0,121.0,3.3,20.0,1001.0,845.29,640.32
2017,6,30,13,15,922.0,120.5,3.35,20.0,986.0,808.87,615.84
2017,6,30,13,30,919.0,120.0,3.4,20.0,971.0,770.65,589.9
2017,6,30,13,45,914.5,118.5,3.45,20.0,949.0,728.89,560.17
2017,6,30,14,0,910.0,117.0,3.5,20.0,927.0,685.78,527.98
2017,6,30,14,15,904.0,115.5,3.55,19.5,898.0,640.57,494.43
2017,6,30,14,30,898.0,114.0,3.6,19.0,869.0,594.48,459.21
2017,6,30,14,45,890.0,112.0,3.65,19.0,834.5,546.27,420.5
2017,6,30,15,0,882.0,110.0,3.7,19.0,800.0,497.73,380.51
2017,6,30,15,15,871.0,108.0,3.7,18.5,760.0,447.85,339.02
2017,6,30,15,30,860.0,106.0,3.7,18.0,720.0,398.32,296.7
2017,6,30,15,45,847.0,102.5,3.75,18.0,676.0,347.53,252.09
2017,6,30,16,0,834.0,99.0,3.8,18.0,632.0,291.13,202.72
2017,6,30,16,15,815.5,96.0,3.8,17.5,584.0,241.49,159.48
2017,6,30,16,30,797.0,93.0,3.8,17.0,536.0,193.82,119.36
2017,6,30,16,45,774.5,89.0,3.85,16.5,486.5,147.05,83.63
2017,6,30,17,0,752.0,85.0,3.9,16.0,437.0,102.95,56.47
2017,6,30,17,15,720.0,80.5,3.9,15.5,385.5,61.16,48.55
2017,6,30,17,30,688.0,76.0,3.9,15.0,334.0,49.53,38.52
2017,6,30,17,45,644.0,70.0,3.9,14.5,283.5,47.26,36.66
2017,6,30,18,0,600.0,64.0,3.9,14.0,233.0,44.82,34.56
2017,6,30,18,15,535.0,57.0,3.8,13.5,185.5,41.34,31.41
2017,6,30,18,30,470.0,50.0,3.7,13.0,138.0,37.7,27.93
2017,6,30,18,45,370.5,40.0,3.65,12.5,97.0,31.06,21.6
2017,6,30,19,0,271.0,30.0,3.6,12.0,56.0,24.07,14.1
2017,6,30,19,15,135.5,15.0,3.6,11.5,28.0,11.77,0.0
2017,6,30,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,5,15,141.5,17.5,3.8,10.5,32.5,97.68,37.06
2017,7,1,5,30,283.0,35.0,3.8,11.0,65.0,204.04,159.62
2017,7,1,5,45,374.5,45.0,3.85,11.5,106.5,277.13,227.76
2017,7,1,6,0,466.0,55.0,3.9,12.0,148.0,358.28,299.45
2017,7,1,6,15,528.0,62.5,3.8,12.0,196.0,425.72,358.37
2017,7,1,6,30,590.0,70.0,3.7,12.0,244.0,497.43,418.7
2017,7,1,6,45,627.0,77.0,3.6,12.5,293.5,554.94,464.55
2017,7,1,7,0,664.0,84.0,3.5,13.0,343.0,613.95,509.14
2017,7,1,7,15,696.0,89.0,3.35,13.5,393.5,667.75,547.4
2017,7,1,7,30,728.0,94.0,3.2,14.0,444.0,722.0,584.72
2017,7,1,7,45,752.5,98.0,3.1,14.5,493.5,765.09,612.85
2017,7,1,8,0,777.0,102.0,3.0,15.0,543.0,811.47,642.71
2017,7,1,8,15,795.5,105.0,2.9,15.0,590.0,850.32,667.67
2017,7,1,8,30,814.0,108.0,2.8,15.0,637.0,887.62,691.16
2017,7,1,8,45,829.5,110.0,2.75,15.5,681.0,919.15,709.36
2017,7,1,9,0,845.0,112.0,2.7,16.0,725.0,948.58,725.91
2017,7,1,9,15,856.5,114.0,2.65,16.5,764.0,963.49,732.42
2017,7,1,9,30,868.0,116.0,2.6,17.0,803.0,984.19,743.0
2017,7,1,9,45,865.0,124.5,2.55,17.5,833.5,994.91,746.79
2017,7,1,10,0,862.0,133.0,2.5,18.0,864.0,1002.41,748.61
2017,7,1,10,15,869.0,134.5,2.5,18.0,892.0,1009.41,752.16
2017,7,1,10,30,876.0,136.0,2.5,18.0,920.0,1013.44,753.89
2017,7,1,10,45,883.0,135.0,2.5,18.5,941.5,1011.95,750.7
2017,7,1,11,0,890.0,134.0,2.5,19.0,963.0,1007.48,745.74
2017,7,1,11,15,893.0,135.0,2.55,19.0,977.0,998.11,739.64
2017,7,1,11,30,896.0,136.0,2.6,19.0,991.0,985.8,731.73
2017,7,1,11,45,899.5,134.5,2.65,19.5,998.5,968.75,719.38
2017,7,1,12,0,903.0,133.0,2.7,20.0,1006.0,948.96,705.32
2017,7,1,12,15,903.0,133.0,2.7,20.0,1005.5,924.83,689.34
2017,7,1,12,30,903.0,133.0,2.7,20.0,1005.0,898.31,671.78
2017,7,1,12,45,911.0,126.5,2.75,20.5,999.5,870.34,652.33
2017,7,1,13,0,919.0,120.0,2.8,21.0,994.0,839.77,631.09
2017,7,1,13,15,915.5,119.0,2.85,21.0,978.5,802.76,606.53
2017,7,1,13,30,912.0,118.0,2.9,21.0,963.0,764.01,580.55
2017,7,1,13,45,906.5,117.5,2.95,21.0,940.5,722.73,551.51
2017,7,1,14,0,901.0,117.0,3.0,21.0,918.0,680.16,520.05
2017,7,1,14,15,894.5,115.5,3.05,21.0,889.5,635.04,485.99
2017,7,1,14,30,888.0,114.0,3.1,21.0,861.0,589.09,450.44
2017,7,1,14,45,878.0,112.5,3.15,21.0,826.0,540.73,412.15
2017,7,1,15,0,868.0,111.0,3.2,21.0,791.0,492.24,372.72
2017,7,1,15,15,856.5,109.0,3.2,20.5,751.0,442.81,332.11
2017,7,1,15,30,845.0,107.0,3.2,20.0,711.0,393.78,290.71
2017,7,1,15,45,830.5,104.5,3.25,20.0,667.0,337.79,242.72
2017,7,1,16,0,816.0,102.0,3.3,20.0,623.0,288.89,199.75
2017,7,1,16,15,797.0,98.5,3.35,19.5,575.5,239.62,157.34
2017,7,1,16,30,778.0,95.0,3.4,19.0,528.0,192.37,118.01
2017,7,1,16,45,754.5,91.0,3.45,18.5,478.5,146.42,83.27
2017,7,1,17,0,731.0,87.0,3.5,18.0,429.0,103.23,56.93
2017,7,1,17,15,698.0,82.5,3.55,17.0,378.5,56.85,44.47
2017,7,1,17,30,665.0,78.0,3.6,16.0,328.0,50.94,39.61
2017,7,1,17,45,619.5,72.5,3.65,15.5,278.0,49.14,38.17
2017,7,1,18,0,574.0,67.0,3.7,15.0,228.0,47.21,36.54
2017,7,1,18,15,508.5,59.5,3.6,14.5,181.0,43.43,33.13
2017,7,1,18,30,443.0,52.0,3.5,14.0,134.0,39.46,29.37
2017,7,1,18,45,343.5,41.5,3.45,13.5,94.0,32.44,22.7
2017,7,1,19,0,244.0,31.0,3.4,13.0,54.0,25.03,14.8
2017,7,1,19,15,122.0,15.5,3.35,12.5,27.0,12.19,0.0
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,149.0,16.5,1.75,11.0,32.0,102.41,34.87
2017,7,2,5,30,298.0,33.0,1.7,11.0,64.0,208.97,162.41
2017,7,2,5,45,392.5,42.0,1.7,11.5,106.0,282.85,230.75
2017,7,2,6,0,487.0,51.0,1.7,12.0,148.0,365.1,302.18
2017,7,2,6,15,547.5,58.0,1.6,12.5,195.5,431.69,358.26
2017,7,2,6,30,608.0,65.0,1.5,13.0,243.0,502.49,415.08
2017,7,2,6,45,647.0,71.0,1.45,13.5,293.0,560.79,459.78
2017,7,2,7,0,686.0,77.0,1.4,14.0,343.0,620.76,502.73
2017,7,2,7,15,717.0,81.0,1.35,14.5,393.5,669.82,535.7
2017,7,2,7,30,748.0,85.0,1.3,15.0,444.0,722.99,570.57
2017,7,2,7,45,771.5,88.5,1.3,15.5,493.5,769.25,599.93
2017,7,2,8,0,795.0,92.0,1.3,16.0,543.0,814.73,628.09
2017,7,2,8,15,812.5,95.0,1.3,16.5,590.0,853.19,650.85
2017,7,2,8,30,830.0,98.0,1.3,17.0,637.0,890.03,672.2
2017,7,2,8,45,845.0,100.0,1.3,17.5,681.0,913.58,684.41
2017,7,2,9,0,860.0,102.0,1.3,18.0,725.0,942.89,700.49
2017,7,2,9,15,870.5,104.0,1.35,18.5,764.0,965.55,712.82
2017,7,2,9,30,881.0,106.0,1.4,19.0,803.0,985.61,723.55
2017,7,2,9,45,889.0,108.0,1.5,19.5,836.5,1000.46,731.78
2017,7,2,10,0,897.0,110.0,1.6,20.0,870.0,1012.41,738.25
2017,7,2,10,15,903.5,111.0,1.65,20.0,898.0,1018.82,741.95
2017,7,2,10,30,910.0,112.0,1.7,20.0,926.0,1022.18,743.89
2017,7,2,10,45,914.5,112.5,1.75,20.5,947.5,1019.96,741.0
2017,7,2,11,0,919.0,113.0,1.8,21.0,969.0,1014.65,736.32
2017,7,2,11,15,922.0,114.0,1.85,21.0,983.0,1005.32,730.61
2017,7,2,11,30,925.0,115.0,1.9,21.0,997.0,992.96,723.07
2017,7,2,11,45,926.5,115.0,1.95,21.5,1004.0,975.29,710.81
2017,7,2,12,0,928.0,115.0,2.0,22.0,1011.0,954.83,696.85
2017,7,2,12,15,928.0,115.0,2.05,22.0,1010.5,930.38,681.65
2017,7,2,12,30,928.0,115.0,2.1,22.0,1010.0,903.44,664.78
2017,7,2,12,45,917.0,120.5,2.15,22.0,999.0,870.0,643.49
2017,7,2,13,0,906.0,126.0,2.2,22.0,988.0,834.85,620.93
2017,7,2,13,15,903.0,125.5,2.2,21.5,973.0,799.05,598.48
2017,7,2,13,30,900.0,125.0,2.2,21.0,958.0,761.5,574.54
2017,7,2,13,45,895.0,124.0,2.25,21.0,936.0,720.54,545.98
2017,7,2,14,0,890.0,123.0,2.3,21.0,914.0,678.28,515.24
2017,7,2,14,15,883.0,121.5,2.35,21.0,885.5,633.28,481.75
2017,7,2,14,30,876.0,120.0,2.4,21.0,857.0,587.51,446.8
2017,7,2,14,45,866.5,118.5,2.45,21.0,822.0,539.9,409.5
2017,7,2,15,0,857.0,117.0,2.5,21.0,787.0,492.11,371.03
2017,7,2,15,15,845.5,114.5,2.5,20.5,747.5,442.74,330.85
2017,7,2,15,30,834.0,112.0,2.5,20.0,708.0,388.02,285.57
2017,7,2,15,45,818.0,109.5,2.55,19.5,663.5,337.96,242.92
2017,7,2,16,0,802.0,107.0,2.6,19.0,619.0,289.26,200.76
2017,7,2,16,15,782.5,104.0,2.6,18.5,571.5,240.96,159.23
2017,7,2,16,30,763.0,101.0,2.6,18.0,524.0,194.74,120.81
2017,7,2,16,45,737.0,97.0,2.6,17.5,474.5,149.25,86.56
2017,7,2,17,0,711.0,93.0,2.6,17.0,425.0,100.99,55.93
2017,7,2,17,15,677.0,88.0,2.6,16.5,374.5,60.47,47.73
2017,7,2,17,30,643.0,83.0,2.6,16.0,324.0,54.66,42.89
2017,7,2,17,45,599.0,76.0,2.65,15.5,274.5,51.85,40.58
2017,7,2,18,0,555.0,69.0,2.7,15.0,225.0,48.83,37.99
2017,7,2,18,15,489.5,61.0,2.65,14.5,178.5,44.7,34.27
2017,7,2,18,30,424.0,53.0,2.6,14.0,132.0,40.35,30.17
2017,7,2,18,45,330.5,42.0,2.6,13.5,92.0,32.91,23.11
2017,7,2,19,0,237.0,31.0,2.6,13.0,52.0,24.22,14.13
2017,7,2,19,15,118.5,15.5,2.55,12.5,26.0,12.19,0.0
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,146.0,16.0,1.6,10.5,31.0,99.89,29.31
2017,7,3,5,30,292.0,32.0,1.6,11.0,62.0,204.74,158.53
2017,7,3,5,45,386.0,42.0,1.65,11.5,104.0,279.03,227.42
2017,7,3,6,0,480.0,52.0,1.7,12.0,146.0,361.82,299.37
2017,7,3,6,15,541.0,59.0,1.7,12.5,194.0,428.44,355.85
2017,7,3,6,30,602.0,66.0,1.7,13.0,242.0,499.27,413.35
2017,7,3,6,45,357.0,110.5,1.7,13.5,220.0,401.27,332.11
2017,7,3,7,0,112.0,155.0,1.7,14.0,198.0,262.79,215.64
2017,7,3,7,15,125.5,178.0,1.65,14.5,233.0,301.83,246.88
2017,7,3,7,30,139.0,201.0,1.6,15.0,268.0,341.18,276.84
2017,7,3,7,45,230.5,213.5,1.6,15.5,338.0,446.92,359.52
2017,7,3,8,0,322.0,226.0,1.6,16.0,408.0,544.42,432.7
2017,7,3,8,15,578.0,162.0,1.6,16.5,523.5,725.79,568.12
2017,7,3,8,30,834.0,98.0,1.6,17.0,639.0,893.25,679.93
2017,7,3,8,45,533.0,215.0,1.6,17.5,569.5,758.51,580.8
2017,7,3,9,0,232.0,332.0,1.6,18.0,500.0,580.75,445.24
2017,7,3,9,15,558.0,219.0,1.6,18.5,652.0,803.99,611.21
2017,7,3,9,30,884.0,106.0,1.6,19.0,804.0,988.23,730.35
2017,7,3,9,45,882.0,113.5,1.6,19.5,835.5,999.29,732.53
2017,7,3,10,0,880.0,121.0,1.6,20.0,867.0,1007.13,734.91
2017,7,3,10,15,886.5,122.5,1.65,20.5,894.5,1013.9,737.49
2017,7,3,10,30,893.0,124.0,1.7,21.0,922.0,1017.66,738.26
2017,7,3,10,45,899.0,124.0,1.75,21.5,943.5,1016.34,735.95
2017,7,3,11,0,905.0,124.0,1.8,22.0,965.0,1011.97,731.86
2017,7,3,11,15,908.0,124.5,1.85,22.0,979.0,1002.16,725.84
2017,7,3,11,30,911.0,125.0,1.9,22.0,993.0,989.37,718.05
