Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,11,45,913.5,124.5,1.95,22.5,1000.5,972.27,706.19
2017,7,3,12,0,916.0,124.0,2.0,23.0,1008.0,952.4,692.64
2017,7,3,12,15,916.0,124.0,2.05,23.0,1007.5,928.12,677.59
2017,7,3,12,30,916.0,124.0,2.1,23.0,1007.0,901.39,660.91
2017,7,3,12,45,917.5,121.5,2.2,23.0,1000.5,871.34,642.38
2017,7,3,13,0,919.0,119.0,2.3,23.0,994.0,839.01,622.13
2017,7,3,13,15,916.5,118.5,2.35,23.0,979.0,803.21,598.93
2017,7,3,13,30,914.0,118.0,2.4,23.0,964.0,765.58,574.25
2017,7,3,13,45,911.0,116.0,2.5,23.0,943.0,724.63,546.36
2017,7,3,14,0,908.0,114.0,2.6,23.0,922.0,682.2,515.82
2017,7,3,14,15,902.0,113.0,2.65,22.5,893.5,637.51,483.5
2017,7,3,14,30,896.0,112.0,2.7,22.0,865.0,591.92,449.49
2017,7,3,14,45,889.5,109.5,2.75,21.5,831.0,544.12,412.77
2017,7,3,15,0,883.0,107.0,2.8,21.0,797.0,495.87,374.47
2017,7,3,15,15,872.0,105.0,2.8,20.5,757.5,445.9,333.58
2017,7,3,15,30,861.0,103.0,2.8,20.0,718.0,396.29,291.81
2017,7,3,15,45,849.0,99.5,2.8,20.0,674.5,345.73,247.9
2017,7,3,16,0,837.0,96.0,2.8,20.0,631.0,289.38,199.12
2017,7,3,16,15,819.0,93.0,2.8,19.5,583.5,239.63,156.27
2017,7,3,16,30,801.0,90.0,2.8,19.0,536.0,191.79,116.42
2017,7,3,16,45,564.5,132.0,2.8,18.5,432.0,151.77,95.54
2017,7,3,17,0,328.0,174.0,2.8,18.0,328.0,147.04,105.71
2017,7,3,17,15,293.5,157.0,2.75,17.0,282.5,115.54,95.45
2017,7,3,17,30,259.0,140.0,2.7,16.0,237.0,102.79,85.05
2017,7,3,17,45,239.0,122.0,2.65,15.5,201.5,91.25,75.29
2017,7,3,18,0,219.0,104.0,2.6,15.0,166.0,79.21,64.85
2017,7,3,18,15,353.5,76.0,2.45,14.5,152.0,56.1,44.36
2017,7,3,18,30,488.0,48.0,2.3,14.0,138.0,35.98,26.3
2017,7,3,18,45,393.5,38.0,2.15,13.5,97.0,29.29,19.96
2017,7,3,19,0,299.0,28.0,2.0,13.0,56.0,22.22,12.48
2017,7,3,19,15,149.5,14.0,1.95,12.5,28.0,10.89,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,166.5,15.0,1.65,10.5,32.0,106.73,25.87
2017,7,4,5,30,333.0,30.0,1.7,11.0,64.0,221.81,171.31
2017,7,4,5,45,427.5,38.5,1.75,11.5,106.5,296.17,241.21
2017,7,4,6,0,522.0,47.0,1.8,12.0,149.0,379.08,313.48
2017,7,4,6,15,261.0,62.0,1.8,12.5,113.0,254.39,212.54
2017,7,4,6,30,0.0,77.0,1.8,13.0,77.0,74.16,57.8
2017,7,4,6,45,0.0,93.5,1.8,13.5,93.5,90.55,71.74
2017,7,4,7,0,0.0,110.0,1.8,14.0,110.0,106.81,85.06
2017,7,4,7,15,11.5,141.5,1.75,14.5,147.0,148.27,119.41
2017,7,4,7,30,23.0,173.0,1.7,15.0,184.0,190.4,153.48
2017,7,4,7,45,51.0,206.5,1.65,15.5,234.5,261.65,210.58
2017,7,4,8,0,79.0,240.0,1.6,16.0,285.0,323.27,258.38
2017,7,4,8,15,473.5,163.0,1.6,16.5,466.0,626.61,497.25
2017,7,4,8,30,868.0,86.0,1.6,17.0,647.0,901.91,687.06
2017,7,4,8,45,450.5,185.0,1.65,17.5,477.5,646.96,501.96
2017,7,4,9,0,33.0,284.0,1.7,18.0,308.0,323.42,250.2
2017,7,4,9,15,475.0,188.0,1.7,18.5,561.5,690.28,534.86
2017,7,4,9,30,917.0,92.0,1.7,19.0,815.0,1004.51,743.77
2017,7,4,9,45,926.5,92.0,1.75,19.5,849.5,1019.19,747.37
2017,7,4,10,0,936.0,92.0,1.8,20.0,884.0,1030.94,752.86
2017,7,4,10,15,941.5,93.0,1.85,20.5,912.0,1036.76,754.69
2017,7,4,10,30,947.0,94.0,1.9,21.0,940.0,1039.41,754.68
2017,7,4,10,45,951.5,94.0,1.95,21.5,961.5,1036.82,751.48
2017,7,4,11,0,956.0,94.0,2.0,22.0,983.0,1031.05,746.44
2017,7,4,11,15,958.5,94.5,2.05,22.0,997.0,1020.69,740.03
2017,7,4,11,30,961.0,95.0,2.1,22.0,1011.0,1007.2,731.74
2017,7,4,11,45,963.0,94.5,2.2,22.5,1018.0,989.22,719.8
2017,7,4,12,0,965.0,94.0,2.3,23.0,1025.0,968.32,706.0
2017,7,4,12,15,964.5,94.0,2.35,23.0,1024.0,942.87,690.08
2017,7,4,12,30,964.0,94.0,2.4,23.0,1023.0,914.83,672.42
2017,7,4,12,45,951.0,101.0,2.5,23.0,1012.0,880.42,650.84
2017,7,4,13,0,938.0,108.0,2.6,23.0,1001.0,844.26,627.86
2017,7,4,13,15,935.0,107.5,2.65,23.0,985.5,807.53,603.88
2017,7,4,13,30,932.0,107.0,2.7,23.0,970.0,768.96,578.39
2017,7,4,13,45,929.5,105.0,2.8,23.0,948.0,727.73,550.46
2017,7,4,14,0,927.0,103.0,2.9,23.0,926.0,684.93,519.42
2017,7,4,14,15,920.5,101.5,2.95,22.5,897.5,638.78,485.85
2017,7,4,14,30,914.0,100.0,3.0,22.0,869.0,591.75,450.59
2017,7,4,14,45,909.0,97.0,3.05,21.5,835.0,543.54,413.32
2017,7,4,15,0,904.0,94.0,3.1,21.0,801.0,494.71,374.32
2017,7,4,15,15,893.5,92.0,3.1,20.5,761.0,444.03,332.59
2017,7,4,15,30,883.0,90.0,3.1,20.0,721.0,393.63,289.91
2017,7,4,15,45,873.0,86.5,3.1,20.0,677.5,342.68,245.34
2017,7,4,16,0,863.0,83.0,3.1,20.0,634.0,292.37,200.85
2017,7,4,16,15,845.5,80.5,3.05,19.5,586.5,242.12,157.32
2017,7,4,16,30,828.0,78.0,3.0,19.0,539.0,193.6,116.77
2017,7,4,16,45,809.5,74.0,3.0,18.5,489.5,138.49,74.51
2017,7,4,17,0,791.0,70.0,3.0,18.0,440.0,92.79,46.59
2017,7,4,17,15,761.0,66.5,2.95,17.5,388.5,49.76,38.18
2017,7,4,17,30,731.0,63.0,2.9,17.0,337.0,44.33,33.63
2017,7,4,17,45,692.5,58.0,2.9,16.5,287.0,42.11,31.8
2017,7,4,18,0,654.0,53.0,2.9,16.0,237.0,39.75,29.78
2017,7,4,18,15,593.0,47.5,2.8,15.0,189.0,36.8,27.18
2017,7,4,18,30,532.0,42.0,2.7,14.0,141.0,30.89,21.79
2017,7,4,18,45,439.0,34.0,2.6,13.5,99.0,25.77,16.88
2017,7,4,19,0,346.0,26.0,2.5,13.0,57.0,20.4,10.97
2017,7,4,19,15,173.0,13.0,2.45,12.5,28.5,10.01,0.0
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,5,5,15,184.5,14.0,2.4,10.5,32.5,112.38,20.42
2017,7,5,5,30,369.0,28.0,2.5,11.0,65.0,236.23,182.2
2017,7,5,5,45,458.0,35.5,2.65,11.5,107.5,307.8,251.36
2017,7,5,6,0,547.0,43.0,2.8,12.0,150.0,387.5,322.0
2017,7,5,6,15,603.0,48.5,2.8,12.0,197.5,448.17,375.45
2017,7,5,6,30,659.0,54.0,2.8,12.0,245.0,516.62,432.95
2017,7,5,6,45,696.0,58.5,2.8,12.5,295.0,573.91,477.86
2017,7,5,7,0,733.0,63.0,2.8,13.0,345.0,632.59,521.22
2017,7,5,7,15,760.5,66.5,2.75,13.5,395.0,683.74,557.13
2017,7,5,7,30,788.0,70.0,2.7,14.0,445.0,734.94,591.98
2017,7,5,7,45,806.0,73.5,2.7,15.0,493.5,777.93,618.99
2017,7,5,8,0,824.0,77.0,2.7,16.0,542.0,812.64,639.39
2017,7,5,8,15,839.5,79.5,2.65,16.0,588.0,849.55,663.08
2017,7,5,8,30,855.0,82.0,2.6,16.0,634.0,884.77,685.24
2017,7,5,8,45,440.5,177.0,2.55,16.5,462.5,628.18,495.77
2017,7,5,9,0,26.0,272.0,2.5,17.0,291.0,303.57,237.1
2017,7,5,9,15,460.5,181.0,2.45,17.5,543.0,668.39,525.28
2017,7,5,9,30,895.0,90.0,2.4,18.0,795.0,980.41,738.93
2017,7,5,9,45,879.0,104.5,2.4,18.5,821.5,985.92,736.65
2017,7,5,10,0,863.0,119.0,2.4,19.0,848.0,987.68,735.22
2017,7,5,10,15,869.0,120.0,2.35,19.5,875.5,993.51,736.13
2017,7,5,10,30,875.0,121.0,2.3,20.0,903.0,996.4,735.16
2017,7,5,10,45,674.5,252.0,2.3,20.5,863.0,940.49,696.26
2017,7,5,11,0,474.0,383.0,2.3,21.0,823.0,864.0,637.15
2017,7,5,11,15,414.0,408.0,2.3,21.0,797.0,818.91,605.34
2017,7,5,11,30,354.0,433.0,2.3,21.0,771.0,768.48,569.45
2017,7,5,11,45,410.5,423.0,2.35,21.5,817.0,798.58,590.65
2017,7,5,12,0,467.0,413.0,2.4,22.0,863.0,828.5,610.71
2017,7,5,12,15,673.0,272.5,2.4,22.0,921.5,860.42,638.33
2017,7,5,12,30,879.0,132.0,2.4,22.0,980.0,876.95,650.58
2017,7,5,12,45,897.0,119.0,2.45,22.5,978.0,852.15,633.08
2017,7,5,13,0,915.0,106.0,2.5,23.0,976.0,824.2,613.83
2017,7,5,13,15,912.5,105.5,2.55,23.0,961.5,788.68,590.52
2017,7,5,13,30,910.0,105.0,2.6,23.0,947.0,751.32,565.77
2017,7,5,13,45,908.5,102.5,2.65,23.0,926.5,711.21,538.27
2017,7,5,14,0,907.0,100.0,2.7,23.0,906.0,669.51,507.78
2017,7,5,14,15,901.5,98.5,2.75,22.5,878.5,624.83,475.26
2017,7,5,14,30,896.0,97.0,2.8,22.0,851.0,579.21,441.03
2017,7,5,14,45,892.0,94.0,2.85,22.0,818.0,532.33,403.98
2017,7,5,15,0,888.0,91.0,2.9,22.0,785.0,484.77,365.32
2017,7,5,15,15,878.0,89.5,2.9,21.5,746.5,435.48,324.83
2017,7,5,15,30,868.0,88.0,2.9,21.0,708.0,386.44,283.39
2017,7,5,15,45,858.0,85.0,2.95,21.0,665.5,336.62,239.99
2017,7,5,16,0,848.0,82.0,3.0,21.0,623.0,287.46,196.66
2017,7,5,16,15,832.0,79.5,3.0,20.5,576.5,238.25,154.15
2017,7,5,16,30,816.0,77.0,3.0,20.0,530.0,190.64,114.46
2017,7,5,16,45,796.5,73.5,3.0,19.5,481.0,136.37,73.08
2017,7,5,17,0,777.0,70.0,3.0,19.0,432.0,91.62,46.0
2017,7,5,17,15,748.5,66.5,2.95,18.5,382.0,49.26,37.59
2017,7,5,17,30,720.0,63.0,2.9,18.0,332.0,44.31,33.46
2017,7,5,17,45,681.0,58.0,2.9,17.5,282.5,42.09,31.65
2017,7,5,18,0,642.0,53.0,2.9,17.0,233.0,39.74,29.64
2017,7,5,18,15,583.5,47.5,2.8,16.5,186.0,36.79,27.0
2017,7,5,18,30,525.0,42.0,2.7,16.0,139.0,30.9,21.59
2017,7,5,18,45,432.5,34.0,2.6,15.5,98.0,25.79,16.73
2017,7,5,19,0,340.0,26.0,2.5,15.0,57.0,20.42,10.82
2017,7,5,19,15,170.0,13.0,2.5,14.5,28.5,10.03,0.0
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,5,15,151.5,14.5,2.4,11.5,29.5,98.47,9.8
2017,7,6,5,30,303.0,29.0,2.4,12.0,59.0,205.72,157.12
2017,7,6,5,45,394.5,38.0,2.45,12.5,100.0,277.45,225.51
2017,7,6,6,0,486.0,47.0,2.5,13.0,141.0,357.61,295.93
2017,7,6,6,15,546.0,54.0,2.5,13.5,188.0,423.56,352.55
2017,7,6,6,30,606.0,61.0,2.5,14.0,235.0,493.78,410.29
2017,7,6,6,45,650.0,65.5,2.5,15.0,285.0,553.45,456.58
2017,7,6,7,0,694.0,70.0,2.5,16.0,335.0,612.06,498.74
2017,7,6,7,15,724.0,74.0,2.5,16.5,385.0,664.41,535.47
2017,7,6,7,30,754.0,78.0,2.5,17.0,435.0,717.03,571.32
2017,7,6,7,45,778.5,80.5,2.5,17.5,484.5,763.14,601.49
2017,7,6,8,0,803.0,83.0,2.5,18.0,534.0,808.56,630.52
2017,7,6,8,15,820.0,85.5,2.5,18.5,581.0,838.89,648.37
2017,7,6,8,30,837.0,88.0,2.5,19.0,628.0,874.96,670.1
2017,7,6,8,45,851.0,90.0,2.5,20.0,671.5,905.83,686.6
2017,7,6,9,0,865.0,92.0,2.5,21.0,715.0,934.57,701.44
2017,7,6,9,15,875.5,93.5,2.5,21.5,754.0,957.02,713.29
2017,7,6,9,30,886.0,95.0,2.5,22.0,793.0,976.88,723.44
2017,7,6,9,45,892.0,97.5,2.5,22.5,826.0,990.68,729.64
2017,7,6,10,0,898.0,100.0,2.5,23.0,859.0,1001.52,734.03
2017,7,6,10,15,904.0,101.5,2.5,23.0,886.5,1008.26,737.3
2017,7,6,10,30,910.0,103.0,2.5,23.0,914.0,1011.93,738.75
2017,7,6,10,45,914.5,103.5,2.5,23.5,935.0,1009.98,735.28
2017,7,6,11,0,919.0,104.0,2.5,24.0,956.0,1004.94,730.01
2017,7,6,11,15,921.5,104.5,2.5,24.0,970.0,994.89,723.09
2017,7,6,11,30,924.0,105.0,2.5,24.0,984.0,981.84,714.38
2017,7,6,11,45,925.5,105.0,2.55,24.5,991.0,964.43,702.04
2017,7,6,12,0,927.0,105.0,2.6,25.0,998.0,944.23,687.98
2017,7,6,12,15,927.0,104.5,2.65,25.0,997.5,919.53,672.36
2017,7,6,12,30,927.0,104.0,2.7,25.0,997.0,892.34,655.07
2017,7,6,12,45,924.0,105.0,2.75,25.0,989.0,861.66,635.38
2017,7,6,13,0,921.0,106.0,2.8,25.0,981.0,828.86,614.15
2017,7,6,13,15,918.5,105.0,2.8,25.0,966.0,792.68,590.17
2017,7,6,13,30,916.0,104.0,2.8,25.0,951.0,754.66,564.77
2017,7,6,13,45,912.5,103.0,2.85,25.0,930.0,714.25,537.18
2017,7,6,14,0,909.0,102.0,2.9,25.0,909.0,672.38,506.66
2017,7,6,14,15,903.0,100.5,2.9,25.0,881.0,627.28,472.9
2017,7,6,14,30,897.0,99.0,2.9,25.0,853.0,581.28,437.67
2017,7,6,14,45,890.5,97.0,2.95,25.0,819.5,533.9,400.63
2017,7,6,15,0,884.0,95.0,3.0,25.0,786.0,486.05,362.18
2017,7,6,15,15,873.5,93.0,3.05,24.5,747.0,436.28,321.91
2017,7,6,15,30,863.0,91.0,3.1,24.0,708.0,386.82,280.68
2017,7,6,15,45,851.5,88.5,3.15,23.5,664.5,337.13,238.34
2017,7,6,16,0,840.0,86.0,3.2,23.0,621.0,288.24,196.06
2017,7,6,16,15,823.0,83.5,3.25,22.5,574.5,239.16,154.05
2017,7,6,16,30,806.0,81.0,3.3,22.0,528.0,184.62,109.24
2017,7,6,16,45,785.0,77.0,3.35,21.5,479.0,137.43,73.9
2017,7,6,17,0,764.0,73.0,3.4,21.0,430.0,92.74,47.09
2017,7,6,17,15,734.0,69.5,3.4,20.5,380.0,50.98,38.76
2017,7,6,17,30,704.0,66.0,3.4,20.0,330.0,46.66,35.22
2017,7,6,17,45,664.0,61.0,3.45,19.5,280.5,44.55,33.52
2017,7,6,18,0,624.0,56.0,3.5,19.0,231.0,38.6,28.37
2017,7,6,18,15,563.0,50.0,3.5,18.0,183.5,35.66,25.81
2017,7,6,18,30,502.0,44.0,3.5,17.0,136.0,32.59,22.96
2017,7,6,18,45,408.0,35.5,3.5,16.5,95.5,27.12,17.77
2017,7,6,19,0,314.0,27.0,3.5,16.0,55.0,21.37,11.46
2017,7,6,19,15,157.0,13.5,3.55,15.5,27.5,10.49,0.0
2017,7,6,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,176.5,13.5,2.35,12.5,31.0,107.07,1.74
2017,7,7,5,30,353.0,27.0,2.3,13.0,62.0,226.69,171.74
2017,7,7,5,45,447.0,35.0,2.3,13.5,104.5,300.49,242.84
2017,7,7,6,0,541.0,43.0,2.3,14.0,147.0,383.0,314.91
2017,7,7,6,15,599.5,48.5,2.25,14.5,195.0,444.75,367.86
2017,7,7,6,30,658.0,54.0,2.2,15.0,243.0,514.64,424.73
2017,7,7,6,45,700.5,58.0,2.15,16.0,294.0,575.08,470.21
2017,7,7,7,0,743.0,62.0,2.1,17.0,345.0,637.32,513.95
2017,7,7,7,15,771.5,65.5,2.0,17.5,396.5,689.63,549.17
2017,7,7,7,30,800.0,69.0,1.9,18.0,448.0,742.04,583.2
2017,7,7,7,45,822.5,71.5,1.8,19.0,498.0,781.01,605.4
2017,7,7,8,0,845.0,74.0,1.7,20.0,548.0,825.92,631.0
2017,7,7,8,15,861.0,76.5,1.7,20.5,595.5,863.94,653.31
2017,7,7,8,30,877.0,79.0,1.7,21.0,643.0,900.22,674.16
2017,7,7,8,45,890.0,80.5,1.7,22.0,687.0,930.56,689.45
2017,7,7,9,0,903.0,82.0,1.7,23.0,731.0,958.62,703.07
2017,7,7,9,15,912.5,83.5,1.75,24.0,770.5,980.84,713.44
2017,7,7,9,30,922.0,85.0,1.8,25.0,810.0,1000.32,722.08
2017,7,7,9,45,920.5,91.5,1.85,26.0,841.5,1011.69,725.61
2017,7,7,10,0,919.0,98.0,1.9,27.0,873.0,1019.76,727.21
2017,7,7,10,15,925.0,99.0,2.0,27.5,901.0,1026.05,729.9
2017,7,7,10,30,931.0,100.0,2.1,28.0,929.0,1029.22,730.73
2017,7,7,10,45,935.5,100.5,2.25,28.5,951.0,1027.23,729.01
2017,7,7,11,0,940.0,101.0,2.4,29.0,973.0,1022.08,725.38
2017,7,7,11,15,943.0,101.5,2.5,29.0,987.5,1012.33,719.84
2017,7,7,11,30,946.0,102.0,2.6,29.0,1002.0,999.5,712.42
2017,7,7,11,45,948.5,101.5,2.75,29.5,1009.5,982.19,701.22
2017,7,7,12,0,951.0,101.0,2.9,30.0,1017.0,961.99,688.16
2017,7,7,12,15,950.5,101.0,2.95,30.0,1017.0,936.81,672.47
2017,7,7,12,30,950.0,101.0,3.0,30.0,1017.0,909.07,655.11
2017,7,7,12,45,948.0,101.5,3.15,30.5,1008.5,878.11,634.92
2017,7,7,13,0,946.0,102.0,3.3,31.0,1000.0,844.92,613.1
2017,7,7,13,15,942.5,101.5,3.4,31.0,985.0,807.59,589.29
2017,7,7,13,30,939.0,101.0,3.5,31.0,970.0,768.41,564.0
2017,7,7,13,45,936.5,99.0,3.6,31.0,948.0,726.92,536.42
2017,7,7,14,0,934.0,97.0,3.7,31.0,926.0,683.85,505.65
2017,7,7,14,15,927.5,96.0,3.75,30.5,897.5,637.82,472.79
2017,7,7,14,30,921.0,95.0,3.8,30.0,869.0,590.89,438.27
2017,7,7,14,45,915.5,92.5,3.85,30.0,834.5,542.5,400.82
2017,7,7,15,0,910.0,90.0,3.9,30.0,800.0,493.51,361.88
2017,7,7,15,15,899.5,88.0,3.9,29.5,760.0,442.5,321.01
2017,7,7,15,30,889.0,86.0,3.9,29.0,720.0,391.76,279.22
2017,7,7,15,45,878.0,83.0,3.9,29.0,676.5,340.55,235.68
2017,7,7,16,0,867.0,80.0,3.9,29.0,633.0,290.08,192.34
2017,7,7,16,15,850.0,77.5,3.8,28.5,585.0,239.67,149.96
2017,7,7,16,30,833.0,75.0,3.7,28.0,537.0,190.96,110.51
2017,7,7,16,45,813.0,71.5,3.65,27.5,487.5,143.0,75.45
2017,7,7,17,0,793.0,68.0,3.6,27.0,438.0,90.08,43.06
2017,7,7,17,15,764.0,64.5,3.45,26.0,387.0,46.89,34.37
2017,7,7,17,30,735.0,61.0,3.3,25.0,336.0,42.82,31.18
2017,7,7,17,45,695.5,56.5,3.15,24.5,285.5,40.94,29.7
2017,7,7,18,0,656.0,52.0,3.0,24.0,235.0,38.96,28.06
2017,7,7,18,15,596.0,46.5,2.85,23.0,187.0,35.97,25.5
2017,7,7,18,30,536.0,41.0,2.7,22.0,139.0,30.12,20.32
2017,7,7,18,45,441.5,33.0,2.55,21.0,97.5,24.97,15.57
2017,7,7,19,0,347.0,25.0,2.4,20.0,56.0,19.56,9.74
2017,7,7,19,15,173.5,12.5,2.35,19.5,28.0,9.62,0.0
2017,7,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,161.0,14.0,2.6,14.5,29.5,100.67,0.0
2017,7,8,5,30,322.0,28.0,2.6,15.0,59.0,212.91,159.15
2017,7,8,5,45,415.0,36.5,2.6,15.5,100.0,285.37,228.96
2017,7,8,6,0,508.0,45.0,2.6,16.0,141.0,366.44,299.58
2017,7,8,6,15,568.0,51.0,2.55,16.5,189.0,431.9,355.29
2017,7,8,6,30,628.0,57.0,2.5,17.0,237.0,501.64,412.0
2017,7,8,6,45,670.0,62.0,2.45,17.5,287.0,558.25,455.94
2017,7,8,7,0,712.0,67.0,2.4,18.0,337.0,620.25,500.82
2017,7,8,7,15,742.0,70.5,2.3,18.5,387.5,672.64,536.57
2017,7,8,7,30,772.0,74.0,2.2,19.0,438.0,725.26,571.25
2017,7,8,7,45,794.5,77.0,2.15,20.0,487.5,770.93,599.04
2017,7,8,8,0,817.0,80.0,2.1,21.0,537.0,815.76,625.41
2017,7,8,8,15,834.0,82.5,2.15,22.0,584.5,846.63,642.34
2017,7,8,8,30,851.0,85.0,2.2,23.0,632.0,883.12,662.93
2017,7,8,8,45,864.0,87.0,2.3,24.0,675.5,913.46,679.46
2017,7,8,9,0,877.0,89.0,2.4,25.0,719.0,941.58,694.4
2017,7,8,9,15,886.5,91.0,2.45,25.5,758.0,963.92,706.36
2017,7,8,9,30,896.0,93.0,2.5,26.0,797.0,983.59,716.62
2017,7,8,9,45,891.5,101.0,2.6,26.5,827.0,993.32,721.0
2017,7,8,10,0,887.0,109.0,2.7,27.0,857.0,999.74,723.42
2017,7,8,10,15,893.0,110.5,2.8,27.0,884.5,1006.37,727.54
2017,7,8,10,30,899.0,112.0,2.9,27.0,912.0,1009.97,729.82
2017,7,8,10,45,902.5,113.5,3.0,27.5,933.0,1008.02,727.21
2017,7,8,11,0,906.0,115.0,3.1,28.0,954.0,1003.0,722.77
2017,7,8,11,15,908.5,115.5,3.15,28.0,968.0,992.97,716.25
2017,7,8,11,30,911.0,116.0,3.2,28.0,982.0,979.96,707.94
2017,7,8,11,45,911.0,117.0,3.25,28.0,988.5,962.21,696.63
2017,7,8,12,0,911.0,118.0,3.3,28.0,995.0,941.72,683.6
2017,7,8,12,15,910.5,118.0,3.35,27.5,994.5,917.26,669.31
2017,7,8,12,30,910.0,118.0,3.4,27.0,994.0,890.37,653.32
2017,7,8,12,45,910.5,116.5,3.45,27.0,986.5,860.64,634.05
2017,7,8,13,0,911.0,115.0,3.5,27.0,979.0,828.67,613.18
2017,7,8,13,15,908.0,114.0,3.5,26.5,964.5,792.36,590.14
2017,7,8,13,30,905.0,113.0,3.5,26.0,950.0,754.26,565.63
2017,7,8,13,45,901.5,111.5,3.55,26.0,928.5,713.75,537.39
2017,7,8,14,0,898.0,110.0,3.6,26.0,907.0,671.79,506.6
2017,7,8,14,15,891.5,108.5,3.6,25.5,878.5,626.77,473.65
2017,7,8,14,30,885.0,107.0,3.6,25.0,850.0,580.91,439.15
2017,7,8,14,45,878.5,104.5,3.65,25.0,816.5,533.56,401.85
2017,7,8,15,0,872.0,102.0,3.7,25.0,783.0,485.75,363.19
2017,7,8,15,15,861.5,100.0,3.7,24.5,744.0,436.45,322.97
2017,7,8,15,30,851.0,98.0,3.7,24.0,705.0,387.46,281.89
2017,7,8,15,45,839.0,95.0,3.7,23.5,662.0,337.7,239.38
2017,7,8,16,0,827.0,92.0,3.7,23.0,619.0,288.78,197.04
2017,7,8,16,15,809.0,89.5,3.65,22.5,572.0,233.11,149.89
2017,7,8,16,30,791.0,87.0,3.6,22.0,525.0,186.04,111.04
2017,7,8,16,45,769.0,83.0,3.6,21.5,476.0,139.42,76.29
2017,7,8,17,0,747.0,79.0,3.6,21.0,427.0,95.4,50.15
2017,7,8,17,15,716.0,75.0,3.55,20.0,376.5,54.07,41.52
2017,7,8,17,30,685.0,71.0,3.5,19.0,326.0,50.72,38.92
2017,7,8,17,45,642.0,65.5,3.5,18.5,276.5,43.93,33.12
2017,7,8,18,0,599.0,60.0,3.5,18.0,227.0,41.74,31.27
2017,7,8,18,15,535.5,53.5,3.4,17.0,180.0,38.55,28.47
2017,7,8,18,30,472.0,47.0,3.3,16.0,133.0,35.22,25.37
2017,7,8,18,45,374.0,37.5,3.25,15.5,92.5,28.96,19.43
2017,7,8,19,0,276.0,28.0,3.2,15.0,52.0,22.36,12.19
2017,7,8,19,15,138.0,14.0,3.2,14.5,26.0,10.98,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.5,2.65,11.5,29.5,100.82,0.0
2017,7,9,5,30,322.0,29.0,2.6,12.0,59.0,213.69,160.48
2017,7,9,5,45,426.5,37.0,2.6,12.5,102.0,291.51,236.2
2017,7,9,6,0,531.0,45.0,2.6,13.0,145.0,378.86,312.79
2017,7,9,6,15,592.5,51.0,2.5,13.5,193.5,446.21,370.53
2017,7,9,6,30,654.0,57.0,2.4,14.0,242.0,514.29,426.4
2017,7,9,6,45,698.5,61.0,2.35,14.5,294.0,576.05,474.47
2017,7,9,7,0,743.0,65.0,2.3,15.0,346.0,639.72,520.73
2017,7,9,7,15,772.5,68.5,2.3,15.5,397.5,692.84,557.62
2017,7,9,7,30,802.0,72.0,2.3,16.0,449.0,746.11,593.53
2017,7,9,7,45,825.5,74.5,2.3,17.0,500.0,792.96,622.66
2017,7,9,8,0,849.0,77.0,2.3,18.0,551.0,831.82,645.38
2017,7,9,8,15,865.5,79.5,2.25,18.5,599.5,870.39,668.24
2017,7,9,8,30,882.0,82.0,2.2,19.0,648.0,907.24,689.47
2017,7,9,8,45,896.0,83.5,2.2,19.5,692.5,938.63,707.17
2017,7,9,9,0,910.0,85.0,2.2,20.0,737.0,967.75,723.22
2017,7,9,9,15,919.5,86.5,2.2,20.5,777.0,990.09,734.68
2017,7,9,9,30,929.0,88.0,2.2,21.0,817.0,1009.66,744.37
2017,7,9,9,45,927.0,94.5,2.2,21.5,848.5,1020.6,748.52
2017,7,9,10,0,925.0,101.0,2.2,22.0,880.0,1028.21,750.7
2017,7,9,10,15,931.0,102.5,2.2,22.0,908.5,1035.05,753.98
2017,7,9,10,30,937.0,104.0,2.2,22.0,937.0,1038.72,755.37
2017,7,9,10,45,940.0,105.0,2.25,22.5,958.5,1035.73,751.79
2017,7,9,11,0,943.0,106.0,2.3,23.0,980.0,1029.56,746.37
2017,7,9,11,15,945.5,107.0,2.35,23.0,994.5,1019.75,740.21
2017,7,9,11,30,948.0,108.0,2.4,23.0,1009.0,1006.84,732.15
2017,7,9,11,45,948.5,108.5,2.45,23.5,1015.5,988.54,719.3
2017,7,9,12,0,949.0,109.0,2.5,24.0,1022.0,967.39,704.71
2017,7,9,12,15,949.0,109.0,2.55,24.0,1022.0,942.58,689.14
2017,7,9,12,30,949.0,109.0,2.6,24.0,1022.0,915.2,671.84
2017,7,9,12,45,946.0,110.0,2.65,24.0,1013.5,883.79,651.79
2017,7,9,13,0,943.0,111.0,2.7,24.0,1005.0,850.2,630.16
2017,7,9,13,15,940.0,110.0,2.7,23.5,990.0,812.79,606.63
2017,7,9,13,30,937.0,109.0,2.7,23.0,975.0,773.52,581.56
2017,7,9,13,45,933.5,107.5,2.75,23.0,953.0,731.77,552.93
2017,7,9,14,0,930.0,106.0,2.8,23.0,931.0,688.5,521.38
2017,7,9,14,15,924.0,105.0,2.85,22.5,902.5,642.83,488.22
2017,7,9,14,30,918.0,104.0,2.9,22.0,874.0,596.2,453.32
2017,7,9,14,45,911.5,101.5,2.95,22.0,839.5,547.32,414.82
2017,7,9,15,0,905.0,99.0,3.0,22.0,805.0,497.94,374.83
2017,7,9,15,15,894.5,97.0,3.0,21.5,765.0,447.04,333.15
2017,7,9,15,30,884.0,95.0,3.0,21.0,725.0,396.41,290.49
2017,7,9,15,45,873.0,91.5,3.05,21.0,681.0,344.9,245.77
2017,7,9,16,0,862.0,88.0,3.1,21.0,637.0,294.14,201.2
2017,7,9,16,15,845.0,85.5,3.15,20.5,589.0,243.83,157.9
2017,7,9,16,30,828.0,83.0,3.2,20.0,541.0,188.1,111.88
2017,7,9,16,45,809.0,78.5,3.25,19.5,491.5,139.53,75.36
2017,7,9,17,0,790.0,74.0,3.3,19.0,442.0,93.28,47.72
2017,7,9,17,15,759.5,70.5,3.3,18.5,390.5,50.19,38.4
2017,7,9,17,30,729.0,67.0,3.3,18.0,339.0,47.64,36.38
2017,7,9,17,45,690.5,61.5,3.3,17.5,288.0,45.13,34.33
2017,7,9,18,0,652.0,56.0,3.3,17.0,237.0,42.48,32.06
2017,7,9,18,15,589.0,50.0,3.2,16.5,188.5,35.8,26.11
2017,7,9,18,30,526.0,44.0,3.1,16.0,140.0,32.73,23.18
2017,7,9,18,45,429.0,35.5,3.05,15.5,98.0,27.25,17.94
2017,7,9,19,0,332.0,27.0,3.0,15.0,56.0,21.5,11.43
2017,7,9,19,15,166.0,13.5,3.0,14.5,28.0,10.56,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,173.5,13.5,2.5,11.5,29.5,104.09,0.0
2017,7,10,5,30,347.0,27.0,2.5,12.0,59.0,222.83,166.13
2017,7,10,5,45,449.5,34.5,2.5,12.5,102.0,299.72,242.44
2017,7,10,6,0,552.0,42.0,2.5,13.0,145.0,381.79,315.01
2017,7,10,6,15,612.0,47.5,2.45,13.5,194.0,449.12,372.91
2017,7,10,6,30,672.0,53.0,2.4,14.0,243.0,520.41,431.38
2017,7,10,6,45,713.5,57.0,2.35,14.5,294.5,580.69,478.04
2017,7,10,7,0,755.0,61.0,2.3,15.0,346.0,642.69,522.99
2017,7,10,7,15,783.5,64.5,2.25,15.5,397.5,695.47,559.31
2017,7,10,7,30,812.0,68.0,2.2,16.0,449.0,748.33,594.51
2017,7,10,7,45,833.5,70.5,2.2,16.5,499.0,786.95,618.81
2017,7,10,8,0,855.0,73.0,2.2,17.0,549.0,831.4,646.82
2017,7,10,8,15,870.5,75.5,2.15,17.5,597.0,869.34,669.2
2017,7,10,8,30,886.0,78.0,2.1,18.0,645.0,905.49,689.97
2017,7,10,8,45,898.5,80.0,2.05,19.0,689.0,936.25,705.4
2017,7,10,9,0,911.0,82.0,2.0,20.0,733.0,964.67,719.0
2017,7,10,9,15,920.0,83.5,1.95,20.0,772.5,986.61,730.93
2017,7,10,9,30,929.0,85.0,1.9,20.0,812.0,1005.78,741.09
2017,7,10,9,45,922.0,94.0,1.85,20.5,842.0,1014.7,743.24
2017,7,10,10,0,915.0,103.0,1.8,21.0,872.0,1020.12,743.34
2017,7,10,10,15,920.5,104.0,1.8,21.5,900.0,1025.91,744.53
2017,7,10,10,30,926.0,105.0,1.8,22.0,928.0,1028.58,743.85
2017,7,10,10,45,929.5,106.0,1.85,22.5,949.0,1026.14,740.78
2017,7,10,11,0,933.0,107.0,1.9,23.0,970.0,1020.55,735.88
2017,7,10,11,15,935.5,107.5,1.95,23.0,984.0,1010.36,729.62
2017,7,10,11,30,938.0,108.0,2.0,23.0,998.0,997.11,721.52
2017,7,10,11,45,938.0,108.5,2.1,23.0,1004.5,978.55,710.65
2017,7,10,12,0,938.0,109.0,2.2,23.0,1011.0,957.17,697.95
2017,7,10,12,15,937.5,109.0,2.3,23.0,1010.5,932.2,682.82
2017,7,10,12,30,937.0,109.0,2.4,23.0,1010.0,904.7,665.92
2017,7,10,12,45,938.5,106.5,2.55,23.0,1003.0,874.17,647.23
2017,7,10,13,0,940.0,104.0,2.7,23.0,996.0,841.27,626.67
2017,7,10,13,15,937.0,103.5,2.8,23.0,980.5,804.47,602.83
2017,7,10,13,30,934.0,103.0,2.9,23.0,965.0,765.8,577.41
2017,7,10,13,45,929.5,102.0,3.0,23.0,943.0,723.95,548.88
2017,7,10,14,0,925.0,101.0,3.1,23.0,921.0,680.67,517.28
2017,7,10,14,15,918.5,100.0,3.15,22.5,892.5,634.94,483.82
2017,7,10,14,30,912.0,99.0,3.2,22.0,864.0,588.3,448.65
2017,7,10,14,45,903.5,97.5,3.3,22.0,829.0,539.54,410.11
2017,7,10,15,0,895.0,96.0,3.4,22.0,794.0,490.46,370.21
2017,7,10,15,15,884.5,94.0,3.45,21.5,754.5,440.03,328.75
2017,7,10,15,30,874.0,92.0,3.5,21.0,715.0,389.9,286.32
2017,7,10,15,45,860.0,90.0,3.55,20.5,670.5,339.16,242.55
2017,7,10,16,0,846.0,88.0,3.6,20.0,626.0,289.44,199.07
2017,7,10,16,15,828.5,85.5,3.6,19.5,579.0,239.81,156.09
2017,7,10,16,30,811.0,83.0,3.6,19.0,532.0,184.81,110.46
2017,7,10,16,45,787.5,80.0,3.65,18.5,482.0,137.76,75.23
2017,7,10,17,0,764.0,77.0,3.7,18.0,432.0,93.47,49.13
2017,7,10,17,15,733.0,73.0,3.7,17.5,381.0,51.26,39.5
2017,7,10,17,30,702.0,69.0,3.7,17.0,330.0,49.2,37.92
2017,7,10,17,45,656.0,64.5,3.7,16.5,279.5,43.28,32.83
2017,7,10,18,0,610.0,60.0,3.7,16.0,229.0,41.84,31.63
2017,7,10,18,15,545.5,53.0,3.65,15.5,181.5,38.23,28.37
2017,7,10,18,30,481.0,46.0,3.6,15.0,134.0,34.44,24.78
2017,7,10,18,45,376.5,37.0,3.55,14.5,93.0,28.59,19.17
2017,7,10,19,0,272.0,28.0,3.5,14.0,52.0,22.46,12.15
2017,7,10,19,15,136.0,14.0,3.45,13.5,26.0,11.04,0.0
2017,7,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,119.5,16.0,2.75,11.5,26.5,82.04,0.0
2017,7,11,5,30,239.0,32.0,2.8,12.0,53.0,177.17,130.47
2017,7,11,5,45,348.0,42.0,2.85,12.5,94.5,255.7,206.79
2017,7,11,6,0,457.0,52.0,2.9,13.0,136.0,344.57,284.8
2017,7,11,6,15,524.0,59.0,2.85,13.0,184.0,413.61,345.02
2017,7,11,6,30,591.0,66.0,2.8,13.0,232.0,487.37,406.93
2017,7,11,6,45,640.0,71.0,2.75,13.5,283.5,550.56,457.32
2017,7,11,7,0,689.0,76.0,2.7,14.0,335.0,616.22,506.71
2017,7,11,7,15,721.5,80.5,2.65,14.5,386.5,667.07,542.45
2017,7,11,7,30,754.0,85.0,2.6,15.0,438.0,722.32,580.37
2017,7,11,7,45,779.5,88.0,2.55,15.5,488.5,770.03,611.62
2017,7,11,8,0,805.0,91.0,2.5,16.0,539.0,817.06,641.61
2017,7,11,8,15,823.5,94.0,2.45,16.5,587.0,856.93,665.83
2017,7,11,8,30,842.0,97.0,2.4,17.0,635.0,895.2,688.52
2017,7,11,8,45,858.0,99.0,2.4,17.5,680.0,920.24,702.22
2017,7,11,9,0,874.0,101.0,2.4,18.0,725.0,951.0,719.82
2017,7,11,9,15,884.5,103.0,2.4,18.5,764.5,974.16,732.11
2017,7,11,9,30,895.0,105.0,2.4,19.0,804.0,994.68,742.67
2017,7,11,9,45,904.5,105.5,2.4,19.5,839.0,1009.77,749.68
2017,7,11,10,0,914.0,106.0,2.4,20.0,874.0,1021.96,754.9
2017,7,11,10,15,919.5,107.5,2.4,20.0,902.0,1028.26,757.84
2017,7,11,10,30,925.0,109.0,2.4,20.0,930.0,1031.42,758.93
2017,7,11,10,45,930.0,109.5,2.45,20.5,952.0,1029.89,756.24
2017,7,11,11,0,935.0,110.0,2.5,21.0,974.0,1025.21,751.66
2017,7,11,11,15,937.5,110.5,2.55,21.0,988.0,1014.95,745.05
2017,7,11,11,30,940.0,111.0,2.6,21.0,1002.0,1001.63,736.57
2017,7,11,11,45,941.5,110.5,2.65,21.0,1009.0,983.41,724.96
2017,7,11,12,0,943.0,110.0,2.7,21.0,1016.0,962.34,711.53
2017,7,11,12,15,942.0,110.0,2.75,21.0,1015.5,936.79,695.13
2017,7,11,12,30,941.0,110.0,2.8,21.0,1015.0,908.73,677.02
2017,7,11,12,45,943.0,107.0,2.85,21.0,1007.5,878.01,657.04
2017,7,11,13,0,945.0,104.0,2.9,21.0,1000.0,844.89,635.31
2017,7,11,13,15,941.5,103.5,2.95,21.0,984.0,807.53,610.49
2017,7,11,13,30,938.0,103.0,3.0,21.0,968.0,768.31,584.16
2017,7,11,13,45,935.0,100.5,3.05,21.0,946.0,725.99,554.84
2017,7,11,14,0,932.0,98.0,3.1,21.0,924.0,682.13,522.39
2017,7,11,14,15,925.0,97.0,3.15,20.5,894.5,635.8,488.22
2017,7,11,14,30,918.0,96.0,3.2,20.0,865.0,588.6,452.34
2017,7,11,14,45,911.0,93.5,3.25,20.0,830.0,539.47,413.1
2017,7,11,15,0,904.0,91.0,3.3,20.0,795.0,489.89,372.4
2017,7,11,15,15,892.5,89.5,3.35,19.5,754.5,439.04,330.27
2017,7,11,15,30,881.0,88.0,3.4,19.0,714.0,388.57,287.23
2017,7,11,15,45,867.5,85.5,3.45,19.0,669.5,337.24,242.14
2017,7,11,16,0,854.0,83.0,3.5,19.0,625.0,286.9,197.46
2017,7,11,16,15,836.0,80.5,3.55,18.5,577.5,236.79,153.92
2017,7,11,16,30,818.0,78.0,3.6,18.0,530.0,188.46,113.54
2017,7,11,16,45,795.0,74.5,3.65,18.0,479.5,133.54,71.7
2017,7,11,17,0,772.0,71.0,3.7,18.0,429.0,88.51,45.06
2017,7,11,17,15,741.0,67.5,3.7,17.5,378.5,46.26,35.12
2017,7,11,17,30,710.0,64.0,3.7,17.0,328.0,45.22,34.42
2017,7,11,17,45,666.0,59.5,3.7,16.5,277.5,43.45,32.99
2017,7,11,18,0,622.0,55.0,3.7,16.0,227.0,37.96,28.18
2017,7,11,18,15,558.5,49.0,3.6,15.5,179.5,35.0,25.5
2017,7,11,18,30,495.0,43.0,3.5,15.0,132.0,31.9,22.53
2017,7,11,18,45,391.5,34.5,3.45,14.5,91.5,26.39,17.25
2017,7,11,19,0,288.0,26.0,3.4,14.0,51.0,20.61,10.59
2017,7,11,19,15,144.0,13.0,3.35,13.5,25.5,12.39,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,142.5,14.0,2.1,11.5,26.5,90.49,0.0
2017,7,12,5,30,285.0,28.0,2.1,12.0,53.0,194.19,141.71
2017,7,12,5,45,389.5,36.5,2.1,12.5,94.0,270.42,217.96
2017,7,12,6,0,494.0,45.0,2.1,13.0,135.0,356.37,293.34
2017,7,12,6,15,557.5,51.5,2.0,13.5,182.5,423.82,351.08
2017,7,12,6,30,621.0,58.0,1.9,14.0,230.0,495.88,409.87
2017,7,12,6,45,666.5,62.0,1.85,14.5,281.0,553.07,454.71
2017,7,12,7,0,712.0,66.0,1.8,15.0,332.0,616.24,500.56
2017,7,12,7,15,742.5,69.5,1.75,15.5,382.5,669.03,536.81
2017,7,12,7,30,773.0,73.0,1.7,16.0,433.0,722.12,572.05
2017,7,12,7,45,797.0,75.5,1.65,16.5,483.5,768.52,601.38
2017,7,12,8,0,821.0,78.0,1.6,17.0,534.0,807.0,624.4
2017,7,12,8,15,838.5,80.5,1.55,17.5,581.5,845.78,647.13
2017,7,12,8,30,856.0,83.0,1.5,18.0,629.0,882.97,668.26
2017,7,12,8,45,870.0,85.0,1.5,18.5,673.0,914.48,685.87
2017,7,12,9,0,884.0,87.0,1.5,19.0,717.0,943.79,701.88
2017,7,12,9,15,894.5,88.5,1.5,19.5,756.5,966.77,713.65
2017,7,12,9,30,905.0,90.0,1.5,20.0,796.0,987.09,723.72
2017,7,12,9,45,903.0,97.0,1.55,20.5,827.5,998.46,728.84
2017,7,12,10,0,901.0,104.0,1.6,21.0,859.0,1006.54,732.07
2017,7,12,10,15,907.5,105.0,1.65,21.0,887.5,1013.33,736.03
2017,7,12,10,30,914.0,106.0,1.7,21.0,916.0,1017.04,738.16
2017,7,12,10,45,920.0,106.0,1.75,21.5,938.5,1016.1,736.06
2017,7,12,11,0,926.0,106.0,1.8,22.0,961.0,1012.03,732.14
2017,7,12,11,15,929.0,107.0,1.85,22.0,976.0,1002.95,726.56
2017,7,12,11,30,932.0,108.0,1.9,22.0,991.0,990.79,719.15
2017,7,12,11,45,934.5,107.5,1.95,22.5,999.0,973.69,707.28
2017,7,12,12,0,937.0,107.0,2.0,23.0,1007.0,953.72,693.65
2017,7,12,12,15,937.5,107.0,2.05,23.0,1007.0,929.68,678.75
2017,7,12,12,30,938.0,107.0,2.1,23.0,1007.0,903.05,662.12
2017,7,12,12,45,933.0,109.0,2.2,23.0,998.5,871.24,642.43
2017,7,12,13,0,928.0,111.0,2.3,23.0,990.0,837.36,621.15
2017,7,12,13,15,925.5,110.5,2.35,23.0,975.5,801.25,597.73
2017,7,12,13,30,923.0,110.0,2.4,23.0,961.0,763.26,572.78
2017,7,12,13,45,919.5,109.0,2.45,23.0,940.0,722.41,544.75
2017,7,12,14,0,916.0,108.0,2.5,23.0,919.0,680.07,513.97
2017,7,12,14,15,910.5,106.5,2.5,22.5,890.5,634.78,481.0
2017,7,12,14,30,905.0,105.0,2.5,22.0,862.0,588.52,446.33
2017,7,12,14,45,897.5,103.0,2.55,22.0,828.0,540.06,408.31
2017,7,12,15,0,890.0,101.0,2.6,22.0,794.0,491.19,368.89
2017,7,12,15,15,879.5,99.0,2.6,21.5,754.5,440.9,327.83
2017,7,12,15,30,869.0,97.0,2.6,21.0,715.0,390.9,285.81
2017,7,12,15,45,856.5,94.5,2.65,21.0,671.0,340.36,242.05
2017,7,12,16,0,844.0,92.0,2.7,21.0,627.0,290.69,198.58
2017,7,12,16,15,826.0,89.0,2.7,20.5,579.5,233.63,150.22
2017,7,12,16,30,808.0,86.0,2.7,20.0,532.0,185.19,110.26
2017,7,12,16,45,785.5,82.5,2.75,19.5,482.0,137.95,75.27
2017,7,12,17,0,763.0,79.0,2.8,19.0,432.0,93.38,49.46
2017,7,12,17,15,731.0,74.5,2.8,18.5,380.5,51.52,39.57
2017,7,12,17,30,699.0,70.0,2.8,18.0,329.0,50.1,38.56
2017,7,12,17,45,654.5,65.0,2.8,17.5,278.5,43.73,33.1
2017,7,12,18,0,610.0,60.0,2.8,17.0,228.0,41.93,31.58
2017,7,12,18,15,544.5,53.0,2.7,16.0,180.0,38.33,28.39
2017,7,12,18,30,479.0,46.0,2.6,15.0,132.0,34.54,24.86
2017,7,12,18,45,375.0,36.5,2.55,14.5,91.0,28.24,18.84
2017,7,12,19,0,271.0,27.0,2.5,14.0,50.0,21.61,11.26
2017,7,12,19,15,135.5,13.5,2.5,13.5,25.0,12.87,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,148.0,13.5,2.0,11.0,26.0,74.79,0.0
2017,7,13,5,30,296.0,27.0,2.0,11.0,52.0,197.92,143.36
2017,7,13,5,45,399.0,35.5,2.05,11.5,93.5,273.61,220.97
2017,7,13,6,0,502.0,44.0,2.1,12.0,135.0,358.99,296.35
2017,7,13,6,15,566.0,50.5,2.05,12.5,183.0,427.01,354.97
2017,7,13,6,30,630.0,57.0,2.0,13.0,231.0,499.7,414.75
2017,7,13,6,45,419.0,100.0,2.0,13.5,226.0,427.9,355.1
2017,7,13,7,0,208.0,143.0,2.0,14.0,221.0,329.6,272.29
2017,7,13,7,15,236.0,163.0,1.95,14.5,263.5,380.12,312.44
2017,7,13,7,30,264.0,183.0,1.9,15.0,306.0,431.81,351.64
2017,7,13,7,45,319.0,195.0,1.85,16.0,360.0,497.1,400.18
2017,7,13,8,0,374.0,207.0,1.8,17.0,414.0,564.91,448.82
2017,7,13,8,15,205.5,229.0,1.8,17.5,344.5,434.65,344.62
2017,7,13,8,30,37.0,251.0,1.8,18.0,275.0,295.11,231.36
2017,7,13,8,45,461.0,170.5,1.8,18.5,497.5,637.81,500.77
2017,7,13,9,0,885.0,90.0,1.8,19.0,720.0,947.65,711.69
2017,7,13,9,15,895.0,92.0,1.8,19.5,760.0,970.71,720.35
2017,7,13,9,30,905.0,94.0,1.8,20.0,800.0,991.08,730.55
2017,7,13,9,45,910.5,96.5,1.85,20.5,833.5,1004.76,737.14
2017,7,13,10,0,916.0,99.0,1.9,21.0,867.0,1015.4,741.92
