Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,10,15,922.0,100.0,1.95,21.0,895.0,1021.82,745.54
2017,7,13,10,30,928.0,101.0,2.0,21.0,923.0,1025.11,747.33
2017,7,13,10,45,931.0,102.5,2.1,21.5,944.5,1022.82,744.88
2017,7,13,11,0,934.0,104.0,2.2,22.0,966.0,1017.35,740.53
2017,7,13,11,15,936.5,104.5,2.25,22.0,980.0,1007.23,734.14
2017,7,13,11,30,939.0,105.0,2.3,22.0,994.0,994.05,725.88
2017,7,13,11,45,939.0,106.0,2.4,22.0,1001.0,976.02,715.06
2017,7,13,12,0,939.0,107.0,2.5,22.0,1008.0,955.15,702.38
2017,7,13,12,15,939.0,107.0,2.6,22.0,1007.5,930.62,687.22
2017,7,13,12,30,939.0,107.0,2.7,22.0,1007.0,903.51,670.26
2017,7,13,12,45,934.5,108.5,2.8,22.5,998.5,871.62,648.68
2017,7,13,13,0,930.0,110.0,2.9,23.0,990.0,837.63,625.58
2017,7,13,13,15,927.0,109.0,2.95,22.5,975.0,800.62,602.31
2017,7,13,13,30,924.0,108.0,3.0,22.0,960.0,761.77,577.44
2017,7,13,13,45,919.5,107.5,3.1,22.0,938.0,720.63,548.93
2017,7,13,14,0,915.0,107.0,3.2,22.0,916.0,678.06,517.61
2017,7,13,14,15,908.5,105.5,3.25,22.0,887.5,632.2,482.92
2017,7,13,14,30,902.0,104.0,3.3,22.0,859.0,585.46,446.69
2017,7,13,14,45,894.0,102.5,3.35,22.0,824.5,537.27,408.39
2017,7,13,15,0,886.0,101.0,3.4,22.0,790.0,488.73,368.76
2017,7,13,15,15,875.0,99.0,3.4,21.5,750.5,438.4,327.31
2017,7,13,15,30,864.0,97.0,3.4,21.0,711.0,388.4,284.97
2017,7,13,15,45,850.5,94.5,3.45,20.5,667.0,337.77,241.34
2017,7,13,16,0,837.0,92.0,3.5,20.0,623.0,288.12,197.98
2017,7,13,16,15,819.0,89.0,3.45,19.5,575.5,231.38,149.51
2017,7,13,16,30,801.0,86.0,3.4,19.0,528.0,183.27,109.58
2017,7,13,16,45,778.0,82.5,3.4,19.0,478.0,136.31,74.57
2017,7,13,17,0,755.0,79.0,3.4,19.0,428.0,92.07,48.97
2017,7,13,17,15,723.5,75.0,3.35,18.0,377.0,51.94,40.02
2017,7,13,17,30,692.0,71.0,3.3,17.0,326.0,50.95,39.47
2017,7,13,17,45,647.5,65.5,3.3,16.5,275.5,44.14,33.6
2017,7,13,18,0,603.0,60.0,3.3,16.0,225.0,41.96,31.74
2017,7,13,18,15,537.5,53.0,3.15,15.5,177.5,38.37,28.48
2017,7,13,18,30,472.0,46.0,3.0,15.0,130.0,34.59,24.89
2017,7,13,18,45,371.0,36.5,2.9,14.5,89.5,28.3,18.87
2017,7,13,19,0,270.0,27.0,2.8,14.0,49.0,21.68,11.16
2017,7,13,19,15,135.0,13.5,2.75,13.5,24.5,12.87,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,30.0,14.0,2.35,11.0,16.5,25.86,0.0
2017,7,14,5,30,60.0,28.0,2.4,11.0,33.0,67.73,45.39
2017,7,14,5,45,96.5,46.0,2.45,11.5,60.5,119.73,94.73
2017,7,14,6,0,133.0,64.0,2.5,12.0,88.0,165.06,135.35
2017,7,14,6,15,154.5,84.0,2.5,12.5,120.5,206.84,172.02
2017,7,14,6,30,176.0,104.0,2.5,13.0,153.0,249.73,208.63
2017,7,14,6,45,194.5,123.0,2.5,13.5,187.0,290.37,242.25
2017,7,14,7,0,213.0,142.0,2.5,14.0,221.0,331.87,275.59
2017,7,14,7,15,477.5,112.5,2.5,14.5,323.5,515.46,425.74
2017,7,14,7,30,742.0,83.0,2.5,15.0,426.0,708.29,570.84
2017,7,14,7,45,767.0,86.0,2.5,16.0,476.0,755.23,599.71
2017,7,14,8,0,792.0,89.0,2.5,17.0,526.0,801.52,628.45
2017,7,14,8,15,810.5,92.5,2.45,17.5,573.5,841.72,653.0
2017,7,14,8,30,829.0,96.0,2.4,18.0,621.0,880.37,676.01
2017,7,14,8,45,844.5,97.5,2.4,18.5,665.5,904.21,688.94
2017,7,14,9,0,860.0,99.0,2.4,19.0,710.0,933.78,705.8
2017,7,14,9,15,871.0,101.0,2.4,19.0,750.0,957.33,719.79
2017,7,14,9,30,882.0,103.0,2.4,19.0,790.0,978.28,732.1
2017,7,14,9,45,884.5,108.0,2.4,19.5,822.5,991.45,737.91
2017,7,14,10,0,887.0,113.0,2.4,20.0,855.0,1001.53,741.84
2017,7,14,10,15,893.5,114.5,2.4,20.0,883.5,1008.73,745.42
2017,7,14,10,30,900.0,116.0,2.4,20.0,912.0,1012.86,747.15
2017,7,14,10,45,908.5,115.0,2.4,20.5,935.5,1013.28,745.19
2017,7,14,11,0,917.0,114.0,2.4,21.0,959.0,1010.6,741.38
2017,7,14,11,15,920.0,114.5,2.4,21.0,974.0,1001.01,734.65
2017,7,14,11,30,923.0,115.0,2.4,21.0,989.0,988.37,726.13
2017,7,14,11,45,928.5,113.0,2.45,21.5,998.0,972.66,714.82
2017,7,14,12,0,934.0,111.0,2.5,22.0,1007.0,954.02,701.69
2017,7,14,12,15,934.5,111.0,2.55,22.0,1007.0,929.98,686.4
2017,7,14,12,30,935.0,111.0,2.6,22.0,1007.0,903.35,669.39
2017,7,14,12,45,932.5,111.5,2.7,22.0,999.5,872.24,649.66
2017,7,14,13,0,930.0,112.0,2.8,22.0,992.0,838.95,628.27
2017,7,14,13,15,927.5,111.5,2.85,22.0,977.0,802.71,604.34
2017,7,14,13,30,925.0,111.0,2.9,22.0,962.0,764.58,578.88
2017,7,14,13,45,923.0,108.5,2.95,22.0,941.0,723.31,550.09
2017,7,14,14,0,921.0,106.0,3.0,22.0,920.0,680.44,518.5
2017,7,14,14,15,914.5,105.0,3.0,22.0,891.5,634.72,483.84
2017,7,14,14,30,908.0,104.0,3.0,22.0,863.0,588.1,447.66
2017,7,14,14,45,902.0,101.0,3.05,22.0,829.0,539.35,409.12
2017,7,14,15,0,896.0,98.0,3.1,22.0,795.0,490.07,369.06
2017,7,14,15,15,885.5,96.5,3.1,21.5,755.0,439.85,327.74
2017,7,14,15,30,875.0,95.0,3.1,21.0,715.0,389.9,285.46
2017,7,14,15,45,863.5,91.5,3.15,21.0,671.0,338.52,240.76
2017,7,14,16,0,852.0,88.0,3.2,21.0,627.0,287.92,196.31
2017,7,14,16,15,834.5,85.5,3.15,20.5,579.5,237.85,153.25
2017,7,14,16,30,817.0,83.0,3.1,20.0,532.0,182.41,107.7
2017,7,14,16,45,796.0,79.0,3.1,19.5,482.0,134.43,72.26
2017,7,14,17,0,775.0,75.0,3.1,19.0,432.0,88.98,46.22
2017,7,14,17,15,744.0,71.0,3.05,18.5,380.5,48.92,37.31
2017,7,14,17,30,713.0,67.0,3.0,18.0,329.0,47.79,36.53
2017,7,14,17,45,672.0,61.5,2.95,17.5,278.5,45.29,34.48
2017,7,14,18,0,631.0,56.0,2.9,17.0,228.0,38.9,28.89
2017,7,14,18,15,566.5,49.5,2.85,16.5,180.0,35.57,25.88
2017,7,14,18,30,502.0,43.0,2.8,16.0,132.0,32.07,22.56
2017,7,14,18,45,402.0,34.0,2.75,15.5,91.0,26.12,16.88
2017,7,14,19,0,302.0,25.0,2.7,15.0,50.0,19.86,9.53
2017,7,14,19,15,151.0,12.5,2.7,14.5,25.0,11.91,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,5,15,152.5,12.5,2.1,11.5,25.0,75.3,0.0
2017,7,15,5,30,305.0,25.0,2.1,12.0,50.0,197.9,138.68
2017,7,15,5,45,406.5,33.0,2.15,12.5,90.5,273.35,219.33
2017,7,15,6,0,508.0,41.0,2.2,13.0,131.0,357.23,293.66
2017,7,15,6,15,571.0,47.0,2.1,13.5,178.5,424.04,351.28
2017,7,15,6,30,634.0,53.0,2.0,14.0,226.0,492.16,407.45
2017,7,15,6,45,677.5,57.5,1.95,15.0,276.5,552.86,454.24
2017,7,15,7,0,721.0,62.0,1.9,16.0,327.0,615.52,498.86
2017,7,15,7,15,751.5,65.5,1.85,16.5,378.0,668.64,535.38
2017,7,15,7,30,782.0,69.0,1.8,17.0,429.0,722.05,570.87
2017,7,15,7,45,804.5,72.0,1.8,17.5,479.0,768.18,600.45
2017,7,15,8,0,827.0,75.0,1.8,18.0,529.0,806.39,623.82
2017,7,15,8,15,844.0,77.5,1.8,18.5,577.0,844.99,647.07
2017,7,15,8,30,861.0,80.0,1.8,19.0,625.0,881.97,668.81
2017,7,15,8,45,874.0,82.0,1.8,20.0,669.0,912.78,684.77
2017,7,15,9,0,887.0,84.0,1.8,21.0,713.0,941.34,699.06
2017,7,15,9,15,897.0,85.5,1.8,21.5,752.5,964.0,710.67
2017,7,15,9,30,907.0,87.0,1.8,22.0,792.0,983.99,720.58
2017,7,15,9,45,907.5,92.5,1.8,22.5,824.5,996.31,725.59
2017,7,15,10,0,908.0,98.0,1.8,23.0,857.0,1005.42,728.71
2017,7,15,10,15,914.0,99.5,1.85,23.5,885.5,1012.41,731.3
2017,7,15,10,30,920.0,101.0,1.9,24.0,914.0,1016.29,732.03
2017,7,15,10,45,925.0,101.0,1.95,24.5,936.0,1014.46,729.29
2017,7,15,11,0,930.0,101.0,2.0,25.0,958.0,1009.49,724.75
2017,7,15,11,15,933.0,102.0,2.05,25.5,972.5,1000.47,717.78
2017,7,15,11,30,936.0,103.0,2.1,26.0,987.0,988.36,708.98
2017,7,15,11,45,937.5,103.0,2.15,26.5,994.5,970.84,696.86
2017,7,15,12,0,939.0,103.0,2.2,27.0,1002.0,950.44,683.01
2017,7,15,12,15,938.5,103.0,2.3,27.0,1001.5,925.51,668.09
2017,7,15,12,30,938.0,103.0,2.4,27.0,1001.0,898.03,651.4
2017,7,15,12,45,933.5,104.5,2.5,27.5,992.5,866.19,630.46
2017,7,15,13,0,929.0,106.0,2.6,28.0,984.0,832.25,608.0
2017,7,15,13,15,926.0,105.5,2.65,28.0,969.0,795.72,584.51
2017,7,15,13,30,923.0,105.0,2.7,28.0,954.0,757.32,559.53
2017,7,15,13,45,918.0,104.5,2.8,28.0,932.0,715.86,531.64
2017,7,15,14,0,913.0,104.0,2.9,28.0,910.0,673.0,500.98
2017,7,15,14,15,906.5,102.5,2.95,28.0,881.5,627.19,467.25
2017,7,15,14,30,900.0,101.0,3.0,28.0,853.0,580.5,431.98
2017,7,15,14,45,891.5,99.5,3.1,28.0,818.5,532.11,394.63
2017,7,15,15,0,883.0,98.0,3.2,28.0,784.0,483.41,355.94
2017,7,15,15,15,872.0,96.5,3.25,27.5,744.5,433.59,315.9
2017,7,15,15,30,861.0,95.0,3.3,27.0,705.0,384.09,274.96
2017,7,15,15,45,847.0,92.5,3.35,27.0,661.0,333.41,231.82
2017,7,15,16,0,833.0,90.0,3.4,27.0,617.0,283.76,189.19
2017,7,15,16,15,815.0,87.5,3.45,26.0,569.5,227.54,142.76
2017,7,15,16,30,797.0,85.0,3.5,25.0,522.0,179.96,104.56
2017,7,15,16,45,773.5,81.5,3.55,24.5,472.5,133.11,70.82
2017,7,15,17,0,750.0,78.0,3.6,24.0,423.0,89.03,46.42
2017,7,15,17,15,718.5,73.5,3.55,23.0,372.5,50.83,38.24
2017,7,15,17,30,687.0,69.0,3.5,22.0,322.0,49.39,37.29
2017,7,15,17,45,643.0,64.0,3.5,21.5,272.0,43.09,31.97
2017,7,15,18,0,599.0,59.0,3.5,21.0,222.0,41.26,30.44
2017,7,15,18,15,532.5,52.0,3.45,20.0,174.5,37.64,27.27
2017,7,15,18,30,466.0,45.0,3.4,19.0,127.0,33.83,23.76
2017,7,15,18,45,363.0,35.5,3.35,18.5,87.0,27.51,17.78
2017,7,15,19,0,260.0,26.0,3.3,18.0,47.0,20.85,9.92
2017,7,15,19,15,130.0,13.0,3.25,17.5,23.5,12.39,0.0
2017,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,149.0,12.0,2.15,14.5,24.0,73.15,0.0
2017,7,16,5,30,298.0,24.0,2.1,15.0,48.0,192.29,130.62
2017,7,16,5,45,408.0,32.0,2.05,16.0,89.5,272.33,215.22
2017,7,16,6,0,518.0,40.0,2.0,17.0,131.0,360.83,291.64
2017,7,16,6,15,581.0,46.0,1.9,17.5,179.0,424.31,345.8
2017,7,16,6,30,644.0,52.0,1.8,18.0,227.0,496.6,404.12
2017,7,16,6,45,689.5,56.0,1.75,19.0,278.0,558.4,450.74
2017,7,16,7,0,735.0,60.0,1.7,20.0,329.0,622.31,495.27
2017,7,16,7,15,765.0,63.5,1.7,20.5,380.5,675.55,531.36
2017,7,16,7,30,795.0,67.0,1.7,21.0,432.0,729.04,566.49
2017,7,16,7,45,819.0,69.0,1.7,22.0,482.5,768.7,589.77
2017,7,16,8,0,843.0,71.0,1.7,23.0,533.0,814.38,616.63
2017,7,16,8,15,859.5,73.0,1.65,23.5,581.0,852.45,638.27
2017,7,16,8,30,876.0,75.0,1.6,24.0,629.0,888.84,658.39
2017,7,16,8,45,890.0,76.5,1.6,25.0,673.5,920.4,674.28
2017,7,16,9,0,904.0,78.0,1.6,26.0,718.0,949.71,688.5
2017,7,16,9,15,913.5,79.5,1.65,26.5,758.0,972.26,700.3
2017,7,16,9,30,923.0,81.0,1.7,27.0,798.0,992.07,710.43
2017,7,16,9,45,923.5,86.5,1.75,28.0,830.5,1004.67,714.68
2017,7,16,10,0,924.0,92.0,1.8,29.0,863.0,1014.01,717.03
2017,7,16,10,15,929.5,93.0,1.9,29.0,891.5,1020.12,721.01
2017,7,16,10,30,935.0,94.0,2.0,29.0,920.0,1023.07,723.16
2017,7,16,10,45,940.5,94.0,2.1,29.5,942.0,1021.77,721.34
2017,7,16,11,0,946.0,94.0,2.2,30.0,964.0,1017.27,717.64
2017,7,16,11,15,948.5,95.0,2.3,30.0,978.5,1007.72,712.32
2017,7,16,11,30,951.0,96.0,2.4,30.0,993.0,995.02,705.1
2017,7,16,11,45,953.0,95.0,2.5,30.0,1001.0,976.82,694.43
2017,7,16,12,0,955.0,94.0,2.6,30.0,1009.0,955.71,681.92
2017,7,16,12,15,955.0,94.0,2.65,29.5,1008.5,930.96,667.97
2017,7,16,12,30,955.0,94.0,2.7,29.0,1008.0,903.56,652.21
2017,7,16,12,45,953.0,94.0,2.8,29.0,1000.5,872.0,632.66
2017,7,16,13,0,951.0,94.0,2.9,29.0,993.0,838.15,611.42
2017,7,16,13,15,948.0,93.5,2.95,29.0,977.5,800.95,587.43
2017,7,16,13,30,945.0,93.0,3.0,29.0,962.0,761.83,561.92
2017,7,16,13,45,941.5,92.0,3.1,29.0,940.5,720.15,534.21
2017,7,16,14,0,938.0,91.0,3.2,29.0,919.0,676.92,503.21
2017,7,16,14,15,932.0,90.0,3.2,28.5,890.0,630.82,469.96
2017,7,16,14,30,926.0,89.0,3.2,28.0,861.0,583.75,435.0
2017,7,16,14,45,919.0,87.0,3.25,28.0,827.0,534.54,396.74
2017,7,16,15,0,912.0,85.0,3.3,28.0,793.0,484.85,357.04
2017,7,16,15,15,902.0,83.5,3.3,27.5,753.0,434.1,316.01
2017,7,16,15,30,892.0,82.0,3.3,27.0,713.0,383.55,273.97
2017,7,16,15,45,880.0,79.5,3.35,27.0,669.0,332.01,229.88
2017,7,16,16,0,868.0,77.0,3.4,27.0,625.0,281.28,186.1
2017,7,16,16,15,851.0,74.5,3.35,26.5,577.0,230.56,143.33
2017,7,16,16,30,834.0,72.0,3.3,26.0,529.0,181.54,103.8
2017,7,16,16,45,813.5,69.0,3.3,25.5,479.0,133.64,69.51
2017,7,16,17,0,793.0,66.0,3.3,25.0,429.0,80.77,38.82
2017,7,16,17,15,763.0,62.5,3.2,24.5,378.0,42.59,30.95
2017,7,16,17,30,733.0,59.0,3.1,24.0,327.0,41.56,30.25
2017,7,16,17,45,691.5,54.5,3.05,23.5,276.5,39.62,28.7
2017,7,16,18,0,650.0,50.0,3.0,23.0,226.0,37.58,26.99
2017,7,16,18,15,587.0,44.5,2.95,22.0,178.0,34.55,24.35
2017,7,16,18,30,524.0,39.0,2.9,21.0,130.0,31.42,21.46
2017,7,16,18,45,421.0,31.0,2.85,20.0,89.0,23.58,14.32
2017,7,16,19,0,318.0,23.0,2.8,19.0,48.0,18.12,7.64
2017,7,16,19,15,159.0,11.5,2.85,18.5,24.0,10.96,0.0
2017,7,16,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,17,5,15,146.0,12.0,2.75,12.5,23.0,71.7,0.0
2017,7,17,5,30,292.0,24.0,2.8,13.0,46.0,188.35,126.16
2017,7,17,5,45,398.5,33.0,2.9,13.5,87.5,268.36,214.24
2017,7,17,6,0,505.0,42.0,3.0,14.0,129.0,355.69,291.84
2017,7,17,6,15,570.5,48.0,3.0,14.5,177.5,423.78,351.19
2017,7,17,6,30,636.0,54.0,3.0,15.0,226.0,493.12,409.24
2017,7,17,6,45,682.5,58.5,3.05,15.5,277.5,555.97,459.7
2017,7,17,7,0,729.0,63.0,3.1,16.0,329.0,620.99,508.3
2017,7,17,7,15,759.5,66.5,3.1,16.5,380.5,674.42,546.23
2017,7,17,7,30,790.0,70.0,3.1,17.0,432.0,728.13,583.22
2017,7,17,7,45,814.0,73.0,3.1,18.0,483.0,775.78,613.62
2017,7,17,8,0,838.0,76.0,3.1,19.0,534.0,815.55,637.54
2017,7,17,8,15,855.0,78.5,3.1,19.5,582.5,854.47,661.6
2017,7,17,8,30,872.0,81.0,3.1,20.0,631.0,891.74,684.12
2017,7,17,8,45,886.0,83.0,3.15,20.5,675.5,923.73,703.06
2017,7,17,9,0,900.0,85.0,3.2,21.0,720.0,953.47,720.34
2017,7,17,9,15,910.0,86.5,3.2,21.0,760.5,976.35,733.94
2017,7,17,9,30,920.0,88.0,3.2,21.0,801.0,996.5,745.79
2017,7,17,9,45,917.5,95.0,3.25,21.5,833.0,1007.69,750.69
2017,7,17,10,0,915.0,102.0,3.3,22.0,865.0,1015.53,753.54
2017,7,17,10,15,921.5,103.5,3.3,22.0,894.0,1022.99,757.34
2017,7,17,10,30,928.0,105.0,3.3,22.0,923.0,1027.3,759.2
2017,7,17,10,45,933.0,105.5,3.35,22.5,945.5,1025.89,756.39
2017,7,17,11,0,938.0,106.0,3.4,23.0,968.0,1021.3,751.65
2017,7,17,11,15,941.0,106.5,3.4,23.0,983.0,1011.61,744.79
2017,7,17,11,30,944.0,107.0,3.4,23.0,998.0,998.8,736.03
2017,7,17,11,45,947.0,106.5,3.45,23.0,1006.0,981.95,725.07
2017,7,17,12,0,950.0,106.0,3.5,23.0,1014.0,962.16,712.22
2017,7,17,12,15,950.0,106.0,3.5,23.0,1014.5,937.33,695.71
2017,7,17,12,30,950.0,106.0,3.5,23.0,1015.0,909.88,677.48
2017,7,17,12,45,952.5,103.5,3.55,23.0,1008.5,879.69,657.65
2017,7,17,13,0,955.0,101.0,3.6,23.0,1002.0,847.0,636.02
2017,7,17,13,15,952.5,100.5,3.6,23.0,987.5,809.93,610.98
2017,7,17,13,30,950.0,100.0,3.6,23.0,973.0,770.89,584.43
2017,7,17,13,45,949.0,97.5,3.65,23.0,951.5,729.29,555.46
2017,7,17,14,0,948.0,95.0,3.7,23.0,930.0,685.94,523.25
2017,7,17,14,15,942.0,94.0,3.7,23.0,901.5,639.34,487.69
2017,7,17,14,30,936.0,93.0,3.7,23.0,873.0,591.73,450.51
2017,7,17,14,45,931.0,90.0,3.75,23.0,839.0,542.14,411.02
2017,7,17,15,0,926.0,87.0,3.8,23.0,805.0,491.88,369.9
2017,7,17,15,15,916.5,85.5,3.8,22.5,765.0,440.58,327.43
2017,7,17,15,30,907.0,84.0,3.8,22.0,725.0,389.42,283.89
2017,7,17,15,45,896.0,81.0,3.8,22.0,680.5,336.95,237.98
2017,7,17,16,0,885.0,78.0,3.8,22.0,636.0,285.21,192.34
2017,7,17,16,15,868.5,76.0,3.75,21.5,587.5,234.07,148.28
2017,7,17,16,30,852.0,74.0,3.7,21.0,539.0,184.55,107.58
2017,7,17,16,45,831.5,70.5,3.7,20.5,488.5,135.3,71.77
2017,7,17,17,0,811.0,67.0,3.7,20.0,438.0,81.12,40.0
2017,7,17,17,15,781.5,63.5,3.65,19.5,386.0,43.47,32.41
2017,7,17,17,30,752.0,60.0,3.6,19.0,334.0,42.46,31.72
2017,7,17,17,45,710.0,55.5,3.55,18.5,282.5,40.55,30.16
2017,7,17,18,0,668.0,51.0,3.5,18.0,231.0,38.55,28.44
2017,7,17,18,15,604.5,45.5,3.45,17.0,182.0,35.55,25.78
2017,7,17,18,30,541.0,40.0,3.4,16.0,133.0,32.47,22.87
2017,7,17,18,45,435.0,31.5,3.35,15.5,91.0,24.11,15.07
2017,7,17,19,0,329.0,23.0,3.3,15.0,49.0,18.2,7.66
2017,7,17,19,15,164.5,11.5,3.3,14.5,24.5,10.96,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,128.0,13.0,3.55,11.0,22.5,65.04,0.0
2017,7,18,5,30,256.0,26.0,3.6,11.0,45.0,172.66,113.24
2017,7,18,5,45,364.0,36.0,3.7,11.5,85.5,254.01,204.15
2017,7,18,6,0,472.0,46.0,3.8,12.0,126.0,341.83,283.05
2017,7,18,6,15,541.5,53.0,3.8,12.5,174.5,412.32,345.2
2017,7,18,6,30,611.0,60.0,3.8,13.0,223.0,487.92,409.14
2017,7,18,6,45,658.0,65.5,3.85,13.5,274.5,550.95,460.57
2017,7,18,7,0,705.0,71.0,3.9,14.0,326.0,612.65,508.08
2017,7,18,7,15,738.0,75.0,3.9,14.5,378.5,667.86,548.25
2017,7,18,7,30,771.0,79.0,3.9,15.0,431.0,723.48,587.53
2017,7,18,7,45,797.0,82.0,3.9,15.5,482.0,772.21,620.6
2017,7,18,8,0,823.0,85.0,3.9,16.0,533.0,820.29,652.47
2017,7,18,8,15,841.0,88.0,3.85,16.0,582.0,860.37,678.94
2017,7,18,8,30,859.0,91.0,3.8,16.0,631.0,891.18,698.48
2017,7,18,8,45,873.5,92.5,3.75,16.5,676.0,922.64,717.04
2017,7,18,9,0,888.0,94.0,3.7,17.0,721.0,951.92,733.84
2017,7,18,9,15,899.0,96.0,3.65,17.0,761.5,976.03,748.33
2017,7,18,9,30,910.0,98.0,3.6,17.0,802.0,997.45,760.98
2017,7,18,9,45,916.0,100.5,3.6,17.5,836.5,1011.7,767.7
2017,7,18,10,0,922.0,103.0,3.6,18.0,871.0,1022.88,772.46
2017,7,18,10,15,928.5,104.5,3.6,18.0,900.0,1030.34,776.32
2017,7,18,10,30,935.0,106.0,3.6,18.0,929.0,1034.63,778.19
2017,7,18,10,45,940.5,106.0,3.6,18.5,951.5,1033.14,774.87
2017,7,18,11,0,946.0,106.0,3.6,19.0,974.0,1028.46,769.61
2017,7,18,11,15,948.5,107.0,3.6,19.0,989.0,1018.69,762.57
2017,7,18,11,30,951.0,108.0,3.6,19.0,1004.0,1005.78,753.57
2017,7,18,11,45,953.5,107.5,3.6,19.0,1012.0,988.32,741.64
2017,7,18,12,0,956.0,107.0,3.6,19.0,1020.0,967.91,727.81
2017,7,18,12,15,956.0,107.0,3.6,19.0,1020.0,942.91,710.92
2017,7,18,12,30,956.0,107.0,3.6,19.0,1020.0,915.26,692.25
2017,7,18,12,45,955.5,106.0,3.6,19.5,1012.5,883.77,669.64
2017,7,18,13,0,955.0,105.0,3.6,20.0,1005.0,849.91,645.42
2017,7,18,13,15,952.0,104.5,3.6,20.0,990.0,812.39,619.8
2017,7,18,13,30,949.0,104.0,3.6,20.0,975.0,772.93,592.66
2017,7,18,13,45,946.5,102.0,3.6,20.0,953.5,730.72,562.55
2017,7,18,14,0,944.0,100.0,3.6,20.0,932.0,686.88,529.46
2017,7,18,14,15,938.5,99.0,3.6,19.5,903.0,640.66,494.77
2017,7,18,14,30,933.0,98.0,3.6,19.0,874.0,593.4,458.27
2017,7,18,14,45,926.5,95.5,3.6,19.0,839.5,543.54,417.92
2017,7,18,15,0,920.0,93.0,3.6,19.0,805.0,493.14,376.06
2017,7,18,15,15,910.0,91.0,3.6,19.0,765.0,441.43,332.11
2017,7,18,15,30,900.0,89.0,3.6,19.0,725.0,389.92,287.29
2017,7,18,15,45,889.0,86.0,3.65,19.0,680.0,337.71,241.21
2017,7,18,16,0,878.0,83.0,3.7,19.0,635.0,286.23,195.39
2017,7,18,16,15,860.5,80.5,3.65,18.5,586.5,234.76,150.73
2017,7,18,16,30,843.0,78.0,3.6,18.0,538.0,185.02,109.6
2017,7,18,16,45,822.5,74.5,3.6,18.0,487.5,128.89,67.77
2017,7,18,17,0,802.0,71.0,3.6,18.0,437.0,82.42,42.23
2017,7,18,17,15,771.5,67.0,3.55,17.5,384.5,46.15,35.05
2017,7,18,17,30,741.0,63.0,3.5,17.0,332.0,44.87,34.12
2017,7,18,17,45,698.5,58.5,3.5,16.5,280.5,43.07,32.66
2017,7,18,18,0,656.0,54.0,3.5,16.0,229.0,41.21,31.05
2017,7,18,18,15,590.0,47.5,3.4,15.5,180.0,34.21,24.76
2017,7,18,18,30,524.0,41.0,3.3,15.0,131.0,30.63,21.34
2017,7,18,18,45,414.5,32.5,3.2,14.5,89.0,25.05,15.93
2017,7,18,19,0,305.0,24.0,3.1,14.0,47.0,19.2,8.16
2017,7,18,19,15,152.5,12.0,3.1,13.5,23.5,11.44,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,5,15,144.5,11.5,2.35,10.5,22.5,70.19,0.0
2017,7,19,5,30,289.0,23.0,2.4,11.0,45.0,183.44,116.45
2017,7,19,5,45,399.0,32.5,2.45,11.5,86.5,267.04,213.54
2017,7,19,6,0,509.0,42.0,2.5,12.0,128.0,356.65,293.65
2017,7,19,6,15,576.0,48.5,2.45,12.5,176.5,426.37,354.52
2017,7,19,6,30,643.0,55.0,2.4,13.0,225.0,497.17,413.76
2017,7,19,6,45,688.0,60.0,2.35,14.0,277.0,559.93,462.97
2017,7,19,7,0,733.0,65.0,2.3,15.0,329.0,624.71,509.88
2017,7,19,7,15,764.5,68.5,2.25,15.0,381.5,679.1,548.82
2017,7,19,7,30,796.0,72.0,2.2,15.0,434.0,733.79,586.84
2017,7,19,7,45,819.0,75.0,2.15,15.5,485.0,780.84,617.13
2017,7,19,8,0,842.0,78.0,2.1,16.0,536.0,819.87,640.94
2017,7,19,8,15,859.5,81.0,2.1,16.5,585.0,859.95,665.47
2017,7,19,8,30,877.0,84.0,2.1,17.0,634.0,898.37,688.4
2017,7,19,8,45,890.5,86.0,2.1,17.5,679.0,929.99,706.37
2017,7,19,9,0,904.0,88.0,2.1,18.0,724.0,959.33,722.68
2017,7,19,9,15,914.5,90.0,2.05,18.5,765.0,983.31,734.72
2017,7,19,9,30,925.0,92.0,2.0,19.0,806.0,1004.54,744.9
2017,7,19,9,45,925.5,97.0,2.0,19.5,839.0,1016.44,749.64
2017,7,19,10,0,926.0,102.0,2.0,20.0,872.0,1025.07,752.46
2017,7,19,10,15,932.5,103.5,2.05,20.0,901.0,1032.57,756.78
2017,7,19,10,30,939.0,105.0,2.1,20.0,930.0,1036.87,759.17
2017,7,19,10,45,944.5,105.0,2.15,20.5,952.5,1035.38,756.56
2017,7,19,11,0,950.0,105.0,2.2,21.0,975.0,1030.68,752.05
2017,7,19,11,15,952.5,105.5,2.25,21.0,990.5,1020.38,745.53
2017,7,19,11,30,955.0,106.0,2.3,21.0,1006.0,1006.93,737.1
2017,7,19,11,45,957.5,106.0,2.4,21.5,1014.0,989.91,725.56
2017,7,19,12,0,960.0,106.0,2.5,22.0,1022.0,969.9,712.1
2017,7,19,12,15,960.0,106.0,2.6,22.0,1022.0,944.8,696.64
2017,7,19,12,30,960.0,106.0,2.7,22.0,1022.0,917.03,679.33
2017,7,19,12,45,958.5,105.5,2.8,22.0,1014.0,885.04,659.03
2017,7,19,13,0,957.0,105.0,2.9,22.0,1006.0,850.73,636.98
2017,7,19,13,15,954.0,104.5,2.95,22.0,991.0,813.1,612.12
2017,7,19,13,30,951.0,104.0,3.0,22.0,976.0,773.53,585.69
2017,7,19,13,45,947.5,102.5,3.05,22.0,954.0,730.96,556.04
2017,7,19,14,0,944.0,101.0,3.1,22.0,932.0,686.83,523.45
2017,7,19,14,15,938.0,100.0,3.1,22.0,903.0,640.26,488.07
2017,7,19,14,30,932.0,99.0,3.1,22.0,874.0,592.7,451.06
2017,7,19,14,45,926.0,96.5,3.15,22.0,839.5,543.08,411.68
2017,7,19,15,0,920.0,94.0,3.2,22.0,805.0,492.88,370.71
2017,7,19,15,15,909.5,92.0,3.25,21.5,764.0,440.91,327.92
2017,7,19,15,30,899.0,90.0,3.3,21.0,723.0,389.19,284.08
2017,7,19,15,45,887.5,87.0,3.35,21.0,678.5,336.84,238.33
2017,7,19,16,0,876.0,84.0,3.4,21.0,634.0,285.25,192.88
2017,7,19,16,15,858.0,81.5,3.4,20.5,585.0,233.74,148.67
2017,7,19,16,30,840.0,79.0,3.4,20.0,536.0,184.01,108.02
2017,7,19,16,45,819.5,75.0,3.45,19.5,485.0,127.62,66.66
2017,7,19,17,0,799.0,71.0,3.5,19.0,434.0,80.9,41.48
2017,7,19,17,15,767.5,67.0,3.5,18.0,381.5,46.19,35.02
2017,7,19,17,30,736.0,63.0,3.5,17.0,329.0,44.92,34.16
2017,7,19,17,45,693.5,58.0,3.5,16.5,277.5,42.7,32.33
2017,7,19,18,0,651.0,53.0,3.5,16.0,226.0,40.38,30.32
2017,7,19,18,15,584.5,47.0,3.4,15.5,177.0,33.85,24.44
2017,7,19,18,30,518.0,41.0,3.3,15.0,128.0,30.7,21.39
2017,7,19,18,45,410.0,32.0,3.25,14.5,86.5,24.67,15.57
2017,7,19,19,0,302.0,23.0,3.2,14.0,45.0,18.33,7.2
2017,7,19,19,15,151.0,11.5,3.2,13.5,22.5,10.96,0.0
2017,7,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,20,5,15,154.0,11.0,3.2,11.5,21.5,73.38,0.0
2017,7,20,5,30,308.0,22.0,3.2,12.0,43.0,189.73,115.45
2017,7,20,5,45,415.5,30.5,3.25,12.5,84.5,272.28,216.86
2017,7,20,6,0,523.0,39.0,3.3,13.0,126.0,359.77,295.8
2017,7,20,6,15,588.5,44.5,3.3,13.5,174.0,423.96,352.84
2017,7,20,6,30,654.0,50.0,3.3,14.0,222.0,497.33,414.69
2017,7,20,6,45,695.5,55.0,3.35,14.5,273.5,557.99,463.82
2017,7,20,7,0,737.0,60.0,3.4,15.0,325.0,620.48,510.91
2017,7,20,7,15,767.5,63.5,3.35,15.5,376.5,674.19,549.26
2017,7,20,7,30,798.0,67.0,3.3,16.0,428.0,728.19,586.59
2017,7,20,7,45,820.5,70.0,3.25,16.5,479.0,768.03,612.4
2017,7,20,8,0,843.0,73.0,3.2,17.0,530.0,813.74,641.93
2017,7,20,8,15,859.5,75.5,3.15,17.5,578.0,852.46,665.76
2017,7,20,8,30,876.0,78.0,3.1,18.0,626.0,889.49,688.0
2017,7,20,8,45,889.0,80.0,3.05,18.5,671.0,920.74,705.88
2017,7,20,9,0,902.0,82.0,3.0,19.0,716.0,949.69,721.99
2017,7,20,9,15,912.0,83.5,2.95,19.0,756.0,972.71,735.33
2017,7,20,9,30,922.0,85.0,2.9,19.0,796.0,992.98,746.84
2017,7,20,9,45,929.5,86.5,2.85,19.5,831.0,1007.92,753.4
2017,7,20,10,0,937.0,88.0,2.8,20.0,866.0,1019.81,758.01
2017,7,20,10,15,943.0,89.0,2.8,20.0,894.5,1026.53,761.25
2017,7,20,10,30,949.0,90.0,2.8,20.0,923.0,1030.05,762.56
2017,7,20,10,45,953.0,91.0,2.8,20.5,945.0,1028.35,759.16
2017,7,20,11,0,957.0,92.0,2.8,21.0,967.0,1023.39,753.82
2017,7,20,11,15,959.5,92.5,2.85,21.0,982.0,1013.23,747.14
2017,7,20,11,30,962.0,93.0,2.9,21.0,997.0,999.89,738.51
2017,7,20,11,45,963.0,93.0,3.0,21.5,1004.5,981.57,725.69
2017,7,20,12,0,964.0,93.0,3.1,22.0,1012.0,960.28,710.97
2017,7,20,12,15,964.0,93.0,3.15,22.0,1012.0,935.27,694.76
2017,7,20,12,30,964.0,93.0,3.2,22.0,1012.0,907.56,676.73
2017,7,20,12,45,954.0,98.5,3.3,22.0,1002.0,874.17,655.07
2017,7,20,13,0,944.0,104.0,3.4,22.0,992.0,838.81,631.9
2017,7,20,13,15,941.0,103.5,3.45,22.0,977.0,801.62,606.98
2017,7,20,13,30,938.0,103.0,3.5,22.0,962.0,762.51,580.49
2017,7,20,13,45,935.5,101.5,3.6,22.0,940.5,721.1,551.42
2017,7,20,14,0,933.0,100.0,3.7,22.0,919.0,678.07,519.4
2017,7,20,14,15,927.0,98.5,3.75,21.5,890.5,631.52,484.76
2017,7,20,14,30,921.0,97.0,3.8,21.0,862.0,584.0,448.34
2017,7,20,14,45,915.5,94.5,3.9,21.0,828.0,535.11,409.05
2017,7,20,15,0,910.0,92.0,4.0,21.0,794.0,485.6,368.13
2017,7,20,15,15,899.5,90.5,4.05,20.5,754.0,434.51,325.46
2017,7,20,15,30,889.0,89.0,4.1,20.0,714.0,383.67,281.81
2017,7,20,15,45,878.5,85.5,4.15,20.0,670.0,331.68,235.91
2017,7,20,16,0,868.0,82.0,4.2,20.0,626.0,280.37,190.31
2017,7,20,16,15,851.0,79.5,4.2,19.5,578.0,229.46,146.26
2017,7,20,16,30,834.0,77.0,4.2,19.0,530.0,180.22,105.79
2017,7,20,16,45,815.0,73.0,4.25,18.5,480.0,124.24,64.62
2017,7,20,17,0,796.0,69.0,4.3,18.0,430.0,77.79,39.83
2017,7,20,17,15,765.5,65.5,4.3,17.5,378.0,45.09,34.13
2017,7,20,17,30,735.0,62.0,4.3,17.0,326.0,44.17,33.5
2017,7,20,17,45,695.0,56.5,4.3,16.5,275.0,41.52,31.28
2017,7,20,18,0,655.0,51.0,4.3,16.0,224.0,38.71,28.83
2017,7,20,18,15,589.5,45.5,4.15,15.5,175.5,35.73,26.09
2017,7,20,18,30,524.0,40.0,4.0,15.0,127.0,29.92,20.68
2017,7,20,18,45,417.5,31.0,3.9,14.5,85.5,23.86,14.82
2017,7,20,19,0,311.0,22.0,3.8,14.0,44.0,17.47,6.22
2017,7,20,19,15,155.5,11.0,3.75,13.5,22.0,10.48,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,156.5,10.5,2.45,11.5,21.5,73.69,0.0
2017,7,21,5,30,313.0,21.0,2.4,12.0,43.0,189.59,109.58
2017,7,21,5,45,421.0,29.5,2.4,12.5,84.0,273.22,216.5
2017,7,21,6,0,529.0,38.0,2.4,13.0,125.0,356.52,291.97
2017,7,21,6,15,595.5,44.0,2.35,13.5,174.0,426.72,353.24
2017,7,21,6,30,662.0,50.0,2.3,14.0,223.0,501.58,415.47
2017,7,21,6,45,704.5,54.5,2.25,14.5,274.5,562.61,463.9
2017,7,21,7,0,747.0,59.0,2.2,15.0,326.0,625.51,510.06
2017,7,21,7,15,778.0,62.5,2.1,15.5,378.5,679.97,547.68
2017,7,21,7,30,809.0,66.0,2.0,16.0,431.0,734.73,584.08
2017,7,21,7,45,831.5,69.0,1.95,16.5,482.0,774.96,609.15
2017,7,21,8,0,854.0,72.0,1.9,17.0,533.0,821.03,637.79
2017,7,21,8,15,871.0,74.5,1.8,17.5,582.0,860.51,660.53
2017,7,21,8,30,888.0,77.0,1.7,18.0,631.0,898.3,681.54
2017,7,21,8,45,900.5,79.0,1.65,18.5,676.0,929.37,698.18
2017,7,21,9,0,913.0,81.0,1.6,19.0,721.0,958.1,713.07
2017,7,21,9,15,923.0,82.5,1.6,19.5,761.5,981.3,724.9
2017,7,21,9,30,933.0,84.0,1.6,20.0,802.0,1001.73,734.96
2017,7,21,9,45,930.5,91.0,1.65,20.5,834.5,1013.21,740.07
2017,7,21,10,0,928.0,98.0,1.7,21.0,867.0,1021.29,743.2
2017,7,21,10,15,934.5,99.0,1.75,21.0,896.0,1028.32,747.26
2017,7,21,10,30,941.0,100.0,1.8,21.0,925.0,1032.17,749.41
2017,7,21,10,45,946.0,100.5,1.9,21.5,947.5,1030.79,747.65
2017,7,21,11,0,951.0,101.0,2.0,22.0,970.0,1026.17,743.95
2017,7,21,11,15,953.5,101.5,2.1,22.0,985.5,1015.92,738.16
2017,7,21,11,30,956.0,102.0,2.2,22.0,1001.0,1002.51,730.42
2017,7,21,11,45,958.0,102.5,2.35,22.5,1008.5,985.54,719.53
2017,7,21,12,0,960.0,103.0,2.5,23.0,1016.0,965.56,706.63
2017,7,21,12,15,960.0,103.0,2.6,23.0,1016.5,940.47,691.2
2017,7,21,12,30,960.0,103.0,2.7,23.0,1017.0,912.69,673.92
2017,7,21,12,45,956.5,104.0,2.8,23.0,1008.5,880.42,653.49
2017,7,21,13,0,953.0,105.0,2.9,23.0,1000.0,845.91,631.35
2017,7,21,13,15,950.0,104.5,2.95,23.0,985.0,808.35,606.6
2017,7,21,13,30,947.0,104.0,3.0,23.0,970.0,768.85,580.28
2017,7,21,13,45,943.5,102.5,3.1,23.0,948.5,726.36,550.85
2017,7,21,14,0,940.0,101.0,3.2,23.0,927.0,682.3,518.55
2017,7,21,14,15,934.0,100.0,3.25,22.5,898.0,635.82,484.36
2017,7,21,14,30,928.0,99.0,3.3,22.0,869.0,588.34,448.35
2017,7,21,14,45,921.0,97.0,3.35,22.0,834.5,538.73,408.81
2017,7,21,15,0,914.0,95.0,3.4,22.0,800.0,488.63,367.76
2017,7,21,15,15,904.0,93.0,3.4,21.5,759.5,437.06,325.04
2017,7,21,15,30,894.0,91.0,3.4,21.0,719.0,385.69,281.3
2017,7,21,15,45,881.5,88.5,3.4,21.0,674.0,333.59,235.68
2017,7,21,16,0,869.0,86.0,3.4,21.0,629.0,282.36,190.53
2017,7,21,16,15,851.0,83.5,3.4,20.5,580.5,231.11,146.64
2017,7,21,16,30,833.0,81.0,3.4,20.0,532.0,174.48,100.67
2017,7,21,16,45,810.5,77.0,3.4,19.5,481.0,125.4,65.7
2017,7,21,17,0,788.0,73.0,3.4,19.0,430.0,79.01,41.56
2017,7,21,17,15,756.0,69.5,3.35,18.5,377.5,48.22,36.73
2017,7,21,17,30,724.0,66.0,3.3,18.0,325.0,47.46,36.26
2017,7,21,17,45,678.5,60.5,3.25,17.5,273.5,44.93,34.16
2017,7,21,18,0,633.0,55.0,3.2,17.0,222.0,38.56,28.58
2017,7,21,18,15,563.5,48.5,3.1,16.0,173.0,35.21,25.57
2017,7,21,18,30,494.0,42.0,3.0,15.0,124.0,31.71,22.24
2017,7,21,18,45,378.0,32.5,2.95,14.5,82.5,25.27,15.99
2017,7,21,19,0,262.0,23.0,2.9,14.0,41.0,18.48,6.43
2017,7,21,19,15,131.0,11.5,2.9,13.5,20.5,10.96,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,5,15,120.0,11.0,1.2,11.5,19.0,59.14,0.0
2017,7,22,5,30,240.0,22.0,1.2,12.0,38.0,156.48,84.05
2017,7,22,5,45,351.0,32.5,1.2,12.5,78.0,241.57,189.93
2017,7,22,6,0,462.0,43.0,1.2,13.0,118.0,330.28,268.41
2017,7,22,6,15,532.5,50.0,1.15,13.5,166.0,400.5,328.54
2017,7,22,6,30,603.0,57.0,1.1,14.0,214.0,476.04,390.09
2017,7,22,6,45,650.0,62.5,1.05,15.0,265.0,538.57,437.81
2017,7,22,7,0,697.0,68.0,1.0,16.0,316.0,600.05,481.42
2017,7,22,7,15,730.5,72.5,1.0,16.5,368.0,655.9,519.62
2017,7,22,7,30,764.0,77.0,1.0,17.0,420.0,712.26,556.84
2017,7,22,7,45,788.5,80.5,1.0,18.0,471.0,760.18,585.85
2017,7,22,8,0,813.0,84.0,1.0,19.0,522.0,807.38,613.52
2017,7,22,8,15,831.5,87.0,1.0,19.5,570.5,847.7,636.98
2017,7,22,8,30,850.0,90.0,1.0,20.0,619.0,878.84,654.0
2017,7,22,8,45,864.0,92.5,1.0,21.0,664.0,910.89,670.23
2017,7,22,9,0,878.0,95.0,1.0,22.0,709.0,940.74,684.73
2017,7,22,9,15,889.0,97.0,1.0,22.5,749.5,964.75,696.67
2017,7,22,9,30,900.0,99.0,1.0,23.0,790.0,986.09,706.96
2017,7,22,9,45,912.0,98.5,1.05,23.5,826.5,1002.81,715.35
2017,7,22,10,0,924.0,98.0,1.1,24.0,863.0,1016.64,722.07
2017,7,22,10,15,930.0,99.0,1.1,24.5,892.0,1023.18,723.48
2017,7,22,10,30,936.0,100.0,1.1,25.0,921.0,1026.55,723.15
2017,7,22,10,45,940.5,101.0,1.15,26.0,943.0,1025.23,719.65
2017,7,22,11,0,945.0,102.0,1.2,27.0,965.0,1020.67,714.35
2017,7,22,11,15,948.0,102.5,1.3,27.0,980.5,1010.94,709.68
2017,7,22,11,30,951.0,103.0,1.4,27.0,996.0,998.05,703.1
2017,7,22,11,45,952.5,103.5,1.5,27.5,1003.5,980.68,692.35
2017,7,22,12,0,954.0,104.0,1.6,28.0,1011.0,960.33,679.75
2017,7,22,12,15,954.0,104.0,1.65,28.0,1011.5,935.34,664.87
2017,7,22,12,30,954.0,104.0,1.7,28.0,1012.0,907.69,648.26
2017,7,22,12,45,951.5,105.0,1.8,28.0,1004.0,876.37,629.73
2017,7,22,13,0,949.0,106.0,1.9,28.0,996.0,842.75,609.47
2017,7,22,13,15,946.5,105.0,1.95,28.0,981.5,805.21,585.91
2017,7,22,13,30,944.0,104.0,2.0,28.0,967.0,765.71,560.79
2017,7,22,13,45,939.5,103.5,2.1,28.0,945.0,723.49,532.83
2017,7,22,14,0,935.0,103.0,2.2,28.0,923.0,679.78,502.12
2017,7,22,14,15,929.0,101.5,2.2,28.0,894.0,633.02,467.89
2017,7,22,14,30,923.0,100.0,2.2,28.0,865.0,585.29,432.06
2017,7,22,14,45,914.5,99.0,2.25,28.0,830.0,535.95,394.25
2017,7,22,15,0,906.0,98.0,2.3,28.0,795.0,486.26,355.02
2017,7,22,15,15,895.5,96.0,2.3,27.5,754.5,434.8,313.9
2017,7,22,15,30,885.0,94.0,2.3,27.0,714.0,383.61,271.78
2017,7,22,15,45,870.5,91.5,2.35,27.0,668.5,331.31,227.61
2017,7,22,16,0,856.0,89.0,2.4,27.0,623.0,280.07,183.98
2017,7,22,16,15,837.5,86.5,2.4,26.5,574.5,222.32,136.46
2017,7,22,16,30,819.0,84.0,2.4,26.0,526.0,173.32,97.8
2017,7,22,16,45,794.5,80.5,2.4,25.5,474.5,125.14,64.71
2017,7,22,17,0,770.0,77.0,2.4,25.0,423.0,79.85,42.32
2017,7,22,17,15,558.5,98.5,2.35,24.0,333.5,64.4,49.69
2017,7,22,17,30,347.0,120.0,2.3,23.0,244.0,83.41,66.33
2017,7,22,17,45,316.0,105.5,2.3,22.5,204.5,75.13,59.43
2017,7,22,18,0,285.0,91.0,2.3,22.0,165.0,70.38,55.41
2017,7,22,18,15,251.0,73.5,2.15,21.0,128.0,57.86,44.55
2017,7,22,18,30,217.0,56.0,2.0,20.0,91.0,42.54,31.02
2017,7,22,18,45,157.5,39.5,1.9,19.0,60.0,30.54,20.02
2017,7,22,19,0,98.0,23.0,1.8,18.0,29.0,19.15,6.09
2017,7,22,19,15,49.0,11.5,1.75,17.5,14.5,10.96,0.0
2017,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,102.0,10.5,1.15,13.5,17.0,51.21,0.0
2017,7,23,5,30,204.0,21.0,1.2,14.0,34.0,137.99,67.17
2017,7,23,5,45,315.5,32.0,1.25,14.5,73.0,222.86,173.39
