Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,6,0,427.0,43.0,1.3,15.0,112.0,310.61,250.84
2017,7,23,6,15,497.5,51.0,1.25,15.5,158.5,380.48,310.51
2017,7,23,6,30,568.0,59.0,1.2,16.0,205.0,455.74,371.83
2017,7,23,6,45,617.5,64.5,1.15,16.5,255.0,518.52,420.67
2017,7,23,7,0,667.0,70.0,1.1,17.0,305.0,583.96,468.75
2017,7,23,7,15,701.0,74.5,1.1,17.5,356.0,635.33,503.9
2017,7,23,7,30,735.0,79.0,1.1,18.0,407.0,691.06,541.07
2017,7,23,7,45,761.5,82.0,1.15,19.0,457.5,739.09,571.08
2017,7,23,8,0,788.0,85.0,1.2,20.0,508.0,786.58,599.94
2017,7,23,8,15,807.0,88.0,1.2,20.5,556.0,826.67,623.61
2017,7,23,8,30,826.0,91.0,1.2,21.0,604.0,865.25,645.89
2017,7,23,8,45,841.5,93.5,1.3,22.0,649.0,890.57,659.27
2017,7,23,9,0,857.0,96.0,1.4,23.0,694.0,921.42,676.28
2017,7,23,9,15,868.5,98.0,1.45,23.5,734.5,945.59,689.37
2017,7,23,9,30,880.0,100.0,1.5,24.0,775.0,967.16,700.85
2017,7,23,9,45,878.0,107.5,1.6,24.5,807.0,978.92,706.83
2017,7,23,10,0,876.0,115.0,1.7,25.0,839.0,987.42,710.92
2017,7,23,10,15,883.0,116.5,1.75,25.5,867.5,995.13,713.96
2017,7,23,10,30,890.0,118.0,1.8,26.0,896.0,999.79,715.19
2017,7,23,10,45,897.0,118.0,1.9,26.5,919.0,999.8,714.26
2017,7,23,11,0,904.0,118.0,2.0,27.0,942.0,996.71,711.5
2017,7,23,11,15,907.0,118.5,2.05,27.0,957.0,987.18,705.59
2017,7,23,11,30,910.0,119.0,2.1,27.0,972.0,974.63,697.91
2017,7,23,11,45,912.5,119.0,2.15,27.0,980.0,958.16,687.81
2017,7,23,12,0,915.0,119.0,2.2,27.0,988.0,938.82,675.93
2017,7,23,12,15,915.0,119.0,2.25,27.0,988.5,914.53,660.87
2017,7,23,12,30,915.0,119.0,2.3,27.0,989.0,887.69,644.14
2017,7,23,12,45,906.0,123.5,2.35,27.0,979.5,855.16,623.58
2017,7,23,13,0,897.0,128.0,2.4,27.0,970.0,820.77,601.67
2017,7,23,13,15,894.0,127.5,2.4,27.0,955.0,784.84,578.2
2017,7,23,13,30,891.0,127.0,2.4,27.0,940.0,747.12,553.32
2017,7,23,13,45,884.5,127.0,2.45,27.0,918.0,705.82,524.24
2017,7,23,14,0,878.0,127.0,2.5,27.0,896.0,663.3,493.61
2017,7,23,14,15,871.5,125.5,2.55,26.5,867.5,618.49,461.52
2017,7,23,14,30,865.0,124.0,2.6,26.0,839.0,572.84,427.79
2017,7,23,14,45,854.0,122.5,2.65,25.5,804.0,524.32,390.88
2017,7,23,15,0,843.0,121.0,2.7,25.0,769.0,470.98,349.32
2017,7,23,15,15,831.0,118.5,2.7,24.5,729.0,420.88,308.74
2017,7,23,15,30,819.0,116.0,2.7,24.0,689.0,371.34,267.48
2017,7,23,15,45,801.5,113.5,2.75,23.5,644.5,320.97,224.95
2017,7,23,16,0,784.0,111.0,2.8,23.0,600.0,272.12,183.3
2017,7,23,16,15,763.5,107.5,2.8,22.5,552.0,223.62,142.65
2017,7,23,16,30,743.0,104.0,2.8,22.0,504.0,171.74,101.46
2017,7,23,16,45,715.5,99.5,2.8,21.5,453.5,126.05,69.89
2017,7,23,17,0,688.0,95.0,2.8,21.0,403.0,83.56,48.65
2017,7,23,17,15,651.0,89.0,2.75,20.0,352.0,57.59,44.64
2017,7,23,17,30,614.0,83.0,2.7,19.0,301.0,55.83,43.43
2017,7,23,17,45,564.0,76.0,2.7,18.5,251.0,53.07,41.16
2017,7,23,18,0,514.0,69.0,2.7,18.0,201.0,50.14,38.62
2017,7,23,18,15,439.0,59.5,2.6,17.0,155.0,44.75,33.82
2017,7,23,18,30,364.0,50.0,2.5,16.0,109.0,39.08,28.53
2017,7,23,18,45,256.5,36.5,2.45,15.5,71.0,28.27,18.36
2017,7,23,19,0,149.0,23.0,2.4,15.0,33.0,18.08,4.87
2017,7,23,19,15,74.5,11.5,2.35,14.5,16.5,10.96,0.0
2017,7,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,85.0,10.5,1.6,11.5,16.0,44.22,0.0
2017,7,24,5,30,170.0,21.0,1.7,12.0,32.0,119.73,52.1
2017,7,24,5,45,283.0,33.0,1.8,12.5,70.0,207.46,162.28
2017,7,24,6,0,396.0,45.0,1.9,13.0,108.0,295.52,241.16
2017,7,24,6,15,469.0,53.5,1.9,13.5,154.0,366.16,302.68
2017,7,24,6,30,542.0,62.0,1.9,14.0,200.0,442.39,366.37
2017,7,24,6,45,306.5,99.0,1.95,14.5,180.5,346.51,287.3
2017,7,24,7,0,71.0,136.0,2.0,15.0,161.0,199.41,163.08
2017,7,24,7,15,107.5,160.5,2.0,15.5,205.0,267.22,218.92
2017,7,24,7,30,144.0,185.0,2.0,16.0,249.0,325.87,265.4
2017,7,24,7,45,455.5,138.5,2.05,16.5,376.0,553.06,447.74
2017,7,24,8,0,767.0,92.0,2.1,17.0,503.0,776.45,610.26
2017,7,24,8,15,787.0,95.5,2.1,17.5,550.5,817.44,634.06
2017,7,24,8,30,807.0,99.0,2.1,18.0,598.0,857.0,658.13
2017,7,24,8,45,822.0,101.5,2.15,18.5,642.5,889.09,677.19
2017,7,24,9,0,837.0,104.0,2.2,19.0,687.0,911.08,689.3
2017,7,24,9,15,848.5,106.5,2.2,19.5,727.0,935.4,702.56
2017,7,24,9,30,860.0,109.0,2.2,20.0,767.0,957.17,714.03
2017,7,24,9,45,862.5,114.0,2.25,20.5,799.5,970.22,720.28
2017,7,24,10,0,865.0,119.0,2.3,21.0,832.0,980.22,724.69
2017,7,24,10,15,872.0,120.5,2.35,21.5,860.5,987.85,727.68
2017,7,24,10,30,879.0,122.0,2.4,22.0,889.0,992.46,728.83
2017,7,24,10,45,883.0,123.0,2.45,22.5,910.5,990.57,725.88
2017,7,24,11,0,887.0,124.0,2.5,23.0,932.0,985.63,721.14
2017,7,24,11,15,890.0,125.0,2.5,23.0,947.0,976.68,714.84
2017,7,24,11,30,893.0,126.0,2.5,23.0,962.0,964.75,706.74
2017,7,24,11,45,894.5,126.0,2.55,23.0,969.0,947.54,695.75
2017,7,24,12,0,896.0,126.0,2.6,23.0,976.0,927.55,683.01
2017,7,24,12,15,895.5,126.0,2.65,23.0,976.0,903.16,667.35
2017,7,24,12,30,895.0,126.0,2.7,23.0,976.0,876.3,650.04
2017,7,24,12,45,903.0,119.5,2.75,23.0,971.0,848.17,631.79
2017,7,24,13,0,911.0,113.0,2.8,23.0,966.0,817.37,611.63
2017,7,24,13,15,908.0,112.5,2.8,23.0,951.0,781.08,587.28
2017,7,24,13,30,905.0,112.0,2.8,23.0,936.0,742.95,561.5
2017,7,24,13,45,901.0,110.5,2.8,23.0,914.5,701.58,531.78
2017,7,24,14,0,897.0,109.0,2.8,23.0,893.0,658.78,499.97
2017,7,24,14,15,890.5,107.5,2.75,22.5,864.5,613.24,466.16
2017,7,24,14,30,884.0,106.0,2.7,22.0,836.0,566.84,430.74
2017,7,24,14,45,876.5,103.5,2.7,22.0,801.5,518.43,392.19
2017,7,24,15,0,869.0,101.0,2.7,22.0,767.0,469.64,352.28
2017,7,24,15,15,857.5,99.0,2.7,21.5,727.5,419.5,310.94
2017,7,24,15,30,846.0,97.0,2.7,21.0,688.0,369.75,268.78
2017,7,24,15,45,831.5,94.5,2.7,21.0,643.5,319.32,224.89
2017,7,24,16,0,817.0,92.0,2.7,21.0,599.0,263.2,176.48
2017,7,24,16,15,551.0,155.0,2.65,20.5,485.0,214.26,144.78
2017,7,24,16,30,285.0,218.0,2.6,20.0,371.0,202.17,146.17
2017,7,24,16,45,236.5,200.5,2.6,19.5,319.0,167.33,122.39
2017,7,24,17,0,188.0,183.0,2.6,19.0,267.0,145.5,110.69
2017,7,24,17,15,178.5,161.5,2.55,18.0,233.5,123.27,101.85
2017,7,24,17,30,169.0,140.0,2.5,17.0,200.0,108.65,89.88
2017,7,24,17,45,365.5,99.0,2.45,16.5,201.5,70.61,56.91
2017,7,24,18,0,562.0,58.0,2.4,16.0,203.0,41.09,30.92
2017,7,24,18,15,491.5,50.5,2.3,15.5,156.5,37.04,27.22
2017,7,24,18,30,421.0,43.0,2.2,15.0,110.0,32.8,23.14
2017,7,24,18,45,309.5,32.0,2.15,15.0,71.5,25.04,15.6
2017,7,24,19,0,198.0,21.0,2.1,15.0,33.0,16.82,3.35
2017,7,24,19,15,99.0,10.5,2.0,14.5,16.5,10.01,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,83.5,10.5,1.4,11.5,15.0,43.49,0.0
2017,7,25,5,30,167.0,21.0,1.4,12.0,30.0,117.73,43.85
2017,7,25,5,45,278.0,32.5,1.45,12.5,67.5,204.04,158.73
2017,7,25,6,0,389.0,44.0,1.5,13.0,105.0,290.03,235.97
2017,7,25,6,15,270.5,69.5,1.45,13.5,119.5,266.27,219.38
2017,7,25,6,30,152.0,95.0,1.4,14.0,134.0,211.93,175.06
2017,7,25,6,45,171.0,115.0,1.35,14.5,167.5,252.47,209.06
2017,7,25,7,0,190.0,135.0,1.3,15.0,201.0,293.93,242.32
2017,7,25,7,15,192.0,158.0,1.25,15.5,234.0,327.33,267.69
2017,7,25,7,30,194.0,181.0,1.2,16.0,267.0,360.04,291.75
2017,7,25,7,45,474.5,137.0,1.15,16.5,381.5,566.31,453.26
2017,7,25,8,0,755.0,93.0,1.1,17.0,496.0,766.68,593.96
2017,7,25,8,15,775.0,96.5,1.1,17.5,543.5,807.36,616.55
2017,7,25,8,30,795.0,100.0,1.1,18.0,591.0,846.63,639.68
2017,7,25,8,45,810.5,102.5,1.15,18.5,635.0,878.92,658.53
2017,7,25,9,0,826.0,105.0,1.2,19.0,679.0,909.16,675.94
2017,7,25,9,15,838.0,107.0,1.2,19.5,718.5,925.2,683.2
2017,7,25,9,30,850.0,109.0,1.2,20.0,758.0,946.77,694.25
2017,7,25,9,45,853.5,113.5,1.3,20.5,791.0,960.16,701.59
2017,7,25,10,0,857.0,118.0,1.4,21.0,824.0,970.58,707.17
2017,7,25,10,15,864.0,119.5,1.5,21.5,852.5,978.21,711.05
2017,7,25,10,30,871.0,121.0,1.6,22.0,881.0,982.84,713.11
2017,7,25,10,45,875.0,122.5,1.7,22.5,902.5,981.51,711.46
2017,7,25,11,0,879.0,124.0,1.8,23.0,924.0,977.14,707.99
2017,7,25,11,15,882.0,125.0,1.85,23.0,938.5,968.27,702.47
2017,7,25,11,30,885.0,126.0,1.9,23.0,953.0,956.44,695.16
2017,7,25,11,45,885.5,126.5,2.0,23.5,960.0,938.91,683.49
2017,7,25,12,0,886.0,127.0,2.1,24.0,967.0,918.67,670.07
2017,7,25,12,15,886.0,127.0,2.15,24.0,967.0,894.91,655.14
2017,7,25,12,30,886.0,127.0,2.2,24.0,967.0,868.69,638.56
2017,7,25,12,45,891.0,122.5,2.3,24.0,961.5,840.13,620.75
2017,7,25,13,0,896.0,118.0,2.4,24.0,956.0,809.1,601.1
2017,7,25,13,15,893.5,117.0,2.45,24.0,941.5,773.17,577.56
2017,7,25,13,30,891.0,116.0,2.5,24.0,927.0,735.41,552.55
2017,7,25,13,45,888.0,114.0,2.55,24.0,906.0,694.75,523.6
2017,7,25,14,0,885.0,112.0,2.6,24.0,885.0,652.61,492.72
2017,7,25,14,15,878.5,110.5,2.65,23.5,856.5,607.52,459.79
2017,7,25,14,30,872.0,109.0,2.7,23.0,828.0,561.59,425.19
2017,7,25,14,45,864.5,106.5,2.75,23.0,794.0,513.67,387.25
2017,7,25,15,0,857.0,104.0,2.8,23.0,760.0,465.38,347.94
2017,7,25,15,15,845.5,102.0,2.8,22.5,720.5,415.76,307.1
2017,7,25,15,30,834.0,100.0,2.8,22.0,681.0,366.54,265.48
2017,7,25,15,45,820.5,97.0,2.8,21.5,637.5,310.09,217.58
2017,7,25,16,0,807.0,94.0,2.8,21.0,594.0,260.81,174.84
2017,7,25,16,15,788.0,91.0,2.8,20.5,546.5,211.79,133.25
2017,7,25,16,30,769.0,88.0,2.8,20.0,499.0,164.8,95.68
2017,7,25,16,45,744.0,84.0,2.8,19.5,449.5,118.71,64.04
2017,7,25,17,0,719.0,80.0,2.8,19.0,400.0,75.57,43.5
2017,7,25,17,15,685.0,75.5,2.75,18.5,349.5,48.01,36.56
2017,7,25,17,30,651.0,71.0,2.7,18.0,299.0,46.92,35.81
2017,7,25,17,45,602.5,65.0,2.65,17.5,249.5,44.53,33.82
2017,7,25,18,0,554.0,59.0,2.6,17.0,200.0,42.0,31.6
2017,7,25,18,15,483.0,51.0,2.5,16.5,154.0,37.57,27.55
2017,7,25,18,30,412.0,43.0,2.4,16.0,108.0,32.91,23.1
2017,7,25,18,45,303.0,31.5,2.35,15.5,70.0,24.68,15.18
2017,7,25,19,0,194.0,20.0,2.3,15.0,32.0,15.97,1.97
2017,7,25,19,15,97.0,10.0,2.2,14.5,16.0,9.53,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,26,5,15,103.0,9.5,1.85,11.5,15.5,50.21,0.0
2017,7,26,5,30,206.0,19.0,1.9,12.0,31.0,133.4,40.38
2017,7,26,5,45,325.5,29.5,2.0,12.5,69.5,223.65,173.64
2017,7,26,6,0,445.0,40.0,2.1,13.0,108.0,314.96,256.57
2017,7,26,6,15,517.5,47.5,2.05,13.5,155.5,385.78,318.6
2017,7,26,6,30,590.0,55.0,2.0,14.0,203.0,462.25,382.54
2017,7,26,6,45,295.0,75.5,2.0,14.5,149.5,307.82,256.45
2017,7,26,7,0,0.0,96.0,2.0,15.0,96.0,93.01,73.04
2017,7,26,7,15,52.0,139.0,1.95,15.5,161.5,187.11,152.64
2017,7,26,7,30,104.0,182.0,1.9,16.0,227.0,290.89,236.7
2017,7,26,7,45,138.0,205.5,1.85,16.5,274.0,346.62,279.87
2017,7,26,8,0,172.0,229.0,1.8,17.0,321.0,403.77,323.18
2017,7,26,8,15,249.5,240.5,1.75,17.5,387.0,499.68,395.62
2017,7,26,8,30,327.0,252.0,1.7,18.0,453.0,585.13,457.72
2017,7,26,8,45,601.5,171.0,1.7,18.5,575.0,769.73,593.35
2017,7,26,9,0,876.0,90.0,1.7,19.0,697.0,929.81,697.91
2017,7,26,9,15,887.0,92.0,1.65,19.5,737.5,953.89,708.35
2017,7,26,9,30,898.0,94.0,1.6,20.0,778.0,975.3,718.51
2017,7,26,9,45,892.5,103.0,1.6,20.5,809.5,985.65,722.24
2017,7,26,10,0,887.0,112.0,1.6,21.0,841.0,992.56,723.99
2017,7,26,10,15,894.0,113.5,1.6,21.5,870.0,1000.33,726.43
2017,7,26,10,30,901.0,115.0,1.6,22.0,899.0,1004.99,727.0
2017,7,26,10,45,906.0,115.5,1.65,22.5,921.5,1003.54,724.58
2017,7,26,11,0,911.0,116.0,1.7,23.0,944.0,998.95,720.35
2017,7,26,11,15,914.5,117.0,1.75,23.0,959.5,990.29,715.07
2017,7,26,11,30,918.0,118.0,1.8,23.0,975.0,978.55,707.93
2017,7,26,11,45,920.0,118.0,1.9,23.5,983.0,961.42,696.68
2017,7,26,12,0,922.0,118.0,2.0,24.0,991.0,941.4,683.6
2017,7,26,12,15,922.5,118.0,2.05,24.0,991.0,917.3,668.63
2017,7,26,12,30,923.0,118.0,2.1,24.0,991.0,890.59,651.93
2017,7,26,12,45,925.5,115.0,2.15,24.5,985.0,860.28,631.54
2017,7,26,13,0,928.0,112.0,2.2,25.0,979.0,827.53,609.49
2017,7,26,13,15,925.0,111.5,2.25,24.5,964.0,790.56,586.78
2017,7,26,13,30,922.0,111.0,2.3,24.0,949.0,751.69,562.46
2017,7,26,13,45,918.0,109.5,2.35,24.0,927.0,709.55,532.9
2017,7,26,14,0,914.0,108.0,2.4,24.0,905.0,665.94,501.16
2017,7,26,14,15,907.5,106.5,2.45,24.0,876.0,619.56,466.61
2017,7,26,14,30,901.0,105.0,2.5,24.0,847.0,572.29,430.42
2017,7,26,14,45,892.5,103.0,2.55,24.0,811.5,522.91,391.65
2017,7,26,15,0,884.0,101.0,2.6,24.0,776.0,473.22,351.5
2017,7,26,15,15,872.5,99.0,2.55,23.5,735.5,422.25,309.72
2017,7,26,15,30,861.0,97.0,2.5,23.0,695.0,371.65,267.13
2017,7,26,15,45,846.5,94.0,2.5,23.0,650.0,319.98,222.62
2017,7,26,16,0,832.0,91.0,2.5,23.0,605.0,262.61,173.61
2017,7,26,16,15,812.5,88.0,2.45,22.5,556.5,212.2,131.28
2017,7,26,16,30,793.0,85.0,2.4,22.0,508.0,163.85,93.12
2017,7,26,16,45,767.5,81.5,2.4,21.5,457.5,116.88,61.51
2017,7,26,17,0,742.0,78.0,2.4,21.0,407.0,72.92,41.48
2017,7,26,17,15,707.5,73.5,2.35,20.5,355.0,51.67,39.43
2017,7,26,17,30,673.0,69.0,2.3,20.0,303.0,45.6,34.35
2017,7,26,17,45,624.5,63.0,2.25,19.5,252.5,43.13,32.31
2017,7,26,18,0,576.0,57.0,2.2,19.0,202.0,40.51,30.02
2017,7,26,18,15,502.5,49.5,2.15,18.0,155.0,36.43,26.36
2017,7,26,18,30,429.0,42.0,2.1,17.0,108.0,32.15,22.32
2017,7,26,18,45,312.0,31.0,2.05,16.5,69.5,24.34,14.74
2017,7,26,19,0,195.0,20.0,2.0,16.0,31.0,16.08,0.84
2017,7,26,19,15,97.5,10.0,2.0,15.5,15.5,9.53,0.0
2017,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,27,5,15,96.5,9.5,2.05,11.5,14.5,47.47,0.0
2017,7,27,5,30,193.0,19.0,2.1,12.0,29.0,126.53,26.57
2017,7,27,5,45,313.5,29.5,2.15,12.5,67.5,217.36,167.89
2017,7,27,6,0,434.0,40.0,2.2,13.0,106.0,308.44,251.12
2017,7,27,6,15,508.5,47.5,2.1,13.5,153.0,379.86,313.73
2017,7,27,6,30,583.0,55.0,2.0,14.0,200.0,457.11,378.35
2017,7,27,6,45,634.0,60.5,1.9,15.0,251.0,521.29,428.92
2017,7,27,7,0,685.0,66.0,1.8,16.0,302.0,584.82,475.77
2017,7,27,7,15,719.5,70.0,1.7,16.5,354.0,640.31,514.35
2017,7,27,7,30,754.0,74.0,1.6,17.0,406.0,696.41,551.8
2017,7,27,7,45,780.5,77.5,1.5,17.5,457.0,745.65,582.86
2017,7,27,8,0,807.0,81.0,1.4,18.0,508.0,794.32,612.46
2017,7,27,8,15,826.5,83.5,1.3,18.5,557.0,834.79,635.41
2017,7,27,8,30,846.0,86.0,1.2,19.0,606.0,866.29,651.71
2017,7,27,8,45,861.5,88.0,1.2,20.0,651.5,899.14,668.82
2017,7,27,9,0,877.0,90.0,1.2,21.0,697.0,929.87,684.19
2017,7,27,9,15,888.0,92.0,1.2,21.5,738.0,953.96,696.43
2017,7,27,9,30,899.0,94.0,1.2,22.0,779.0,975.39,706.98
2017,7,27,9,45,909.0,95.0,1.2,22.5,814.5,991.89,714.44
2017,7,27,10,0,919.0,96.0,1.2,23.0,850.0,1005.43,720.15
2017,7,27,10,15,925.5,97.5,1.2,23.5,879.5,1013.01,722.25
2017,7,27,10,30,932.0,99.0,1.2,24.0,909.0,1017.39,722.56
2017,7,27,10,45,937.5,99.0,1.2,25.0,932.0,1015.98,718.06
2017,7,27,11,0,943.0,99.0,1.2,26.0,955.0,1011.34,711.8
2017,7,27,11,15,946.5,99.5,1.25,26.5,970.5,1002.07,705.13
2017,7,27,11,30,950.0,100.0,1.3,27.0,986.0,989.62,696.64
2017,7,27,11,45,952.5,100.0,1.4,27.5,994.0,972.63,686.19
2017,7,27,12,0,955.0,100.0,1.5,28.0,1002.0,952.62,673.86
2017,7,27,12,15,955.0,100.0,1.6,28.0,1002.5,927.51,659.58
2017,7,27,12,30,955.0,100.0,1.7,28.0,1003.0,899.7,643.44
2017,7,27,12,45,948.0,103.5,1.8,28.0,994.0,866.87,623.86
2017,7,27,13,0,941.0,107.0,1.9,28.0,985.0,831.94,602.67
2017,7,27,13,15,938.0,106.0,1.95,28.0,969.5,794.06,578.81
2017,7,27,13,30,935.0,105.0,2.0,28.0,954.0,754.27,553.4
2017,7,27,13,45,931.0,104.0,2.15,28.0,932.0,712.05,525.25
2017,7,27,14,0,927.0,103.0,2.3,28.0,910.0,668.31,494.57
2017,7,27,14,15,920.5,102.0,2.35,27.5,880.5,621.78,461.38
2017,7,27,14,30,914.0,101.0,2.4,27.0,851.0,574.31,426.4
2017,7,27,14,45,905.0,99.0,2.45,27.0,815.5,524.07,387.47
2017,7,27,15,0,896.0,97.0,2.5,27.0,780.0,473.54,347.16
2017,7,27,15,15,884.5,95.0,2.55,26.5,739.5,421.96,305.56
2017,7,27,15,30,873.0,93.0,2.6,26.0,699.0,370.75,263.04
2017,7,27,15,45,858.5,91.0,2.65,26.0,653.5,319.26,219.07
2017,7,27,16,0,844.0,89.0,2.7,26.0,608.0,268.84,175.83
2017,7,27,16,15,824.5,86.0,2.65,25.5,559.5,210.96,128.23
2017,7,27,16,30,805.0,83.0,2.6,25.0,511.0,161.99,90.12
2017,7,27,16,45,779.5,79.5,2.6,24.5,459.5,114.4,58.76
2017,7,27,17,0,754.0,76.0,2.6,24.0,408.0,69.82,39.27
2017,7,27,17,15,719.5,71.5,2.55,23.0,356.0,50.2,37.76
2017,7,27,17,30,685.0,67.0,2.5,22.0,304.0,48.72,36.76
2017,7,27,17,45,635.5,61.5,2.45,21.5,253.0,42.09,31.12
2017,7,27,18,0,586.0,56.0,2.4,21.0,202.0,39.82,29.15
2017,7,27,18,15,511.5,48.5,2.3,20.0,154.5,35.7,25.47
2017,7,27,18,30,437.0,41.0,2.2,19.0,107.0,31.38,21.42
2017,7,27,18,45,315.0,30.5,2.15,18.5,68.5,24.0,14.21
2017,7,27,19,0,193.0,20.0,2.1,18.0,30.0,16.19,0.0
2017,7,27,19,15,96.5,10.0,2.1,17.5,15.0,9.53,0.0
2017,7,27,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,111.5,9.0,2.25,12.5,14.5,52.8,0.0
2017,7,28,5,30,223.0,18.0,2.3,13.0,29.0,137.65,13.98
2017,7,28,5,45,346.0,28.0,2.4,13.5,68.0,231.08,176.93
2017,7,28,6,0,469.0,38.0,2.5,14.0,107.0,324.13,262.75
2017,7,28,6,15,542.5,45.0,2.45,14.5,155.0,395.69,325.74
2017,7,28,6,30,616.0,52.0,2.4,15.0,203.0,473.01,390.63
2017,7,28,6,45,664.5,57.0,2.35,15.5,254.5,532.72,438.93
2017,7,28,7,0,713.0,62.0,2.3,16.0,306.0,598.84,488.82
2017,7,28,7,15,746.5,66.0,2.25,16.5,358.5,654.56,528.19
2017,7,28,7,30,780.0,70.0,2.2,17.0,411.0,710.79,566.52
2017,7,28,7,45,804.5,73.0,2.2,17.5,462.5,758.61,597.85
2017,7,28,8,0,829.0,76.0,2.2,18.0,514.0,798.62,622.88
2017,7,28,8,15,847.5,78.5,2.2,18.5,563.0,838.72,647.53
2017,7,28,8,30,866.0,81.0,2.2,19.0,612.0,877.26,670.63
2017,7,28,8,45,879.5,83.5,2.2,19.5,657.5,909.38,689.01
2017,7,28,9,0,893.0,86.0,2.2,20.0,703.0,939.22,705.71
2017,7,28,9,15,904.0,88.0,2.2,20.5,744.0,963.62,718.66
2017,7,28,9,30,915.0,90.0,2.2,21.0,785.0,985.29,729.81
2017,7,28,9,45,911.0,98.0,2.25,21.5,817.0,996.25,734.54
2017,7,28,10,0,907.0,106.0,2.3,22.0,849.0,1003.76,737.24
2017,7,28,10,15,914.0,107.5,2.35,22.0,878.5,1011.63,741.74
2017,7,28,10,30,921.0,109.0,2.4,22.0,908.0,1016.34,744.32
2017,7,28,10,45,926.0,110.0,2.45,22.5,931.0,1015.36,741.94
2017,7,28,11,0,931.0,111.0,2.5,23.0,954.0,1011.16,737.65
2017,7,28,11,15,934.5,111.5,2.55,23.0,969.5,1001.81,731.61
2017,7,28,11,30,938.0,112.0,2.6,23.0,985.0,989.3,723.65
2017,7,28,11,45,940.0,112.0,2.65,23.0,993.5,971.84,712.54
2017,7,28,12,0,942.0,112.0,2.7,23.0,1002.0,951.43,699.57
2017,7,28,12,15,942.5,112.0,2.75,23.0,1002.0,926.85,683.85
2017,7,28,12,30,943.0,112.0,2.8,23.0,1002.0,899.59,666.34
2017,7,28,12,45,942.5,111.5,2.85,23.0,995.0,868.5,646.19
2017,7,28,13,0,942.0,111.0,2.9,23.0,988.0,835.04,624.31
2017,7,28,13,15,939.5,110.0,2.95,22.5,973.0,797.4,600.57
2017,7,28,13,30,937.0,109.0,3.0,22.0,958.0,757.8,575.14
2017,7,28,13,45,933.5,107.5,3.05,22.0,936.0,715.3,544.59
2017,7,28,14,0,930.0,106.0,3.1,22.0,914.0,671.24,511.82
2017,7,28,14,15,924.0,105.0,3.1,21.5,885.0,624.79,477.18
2017,7,28,14,30,918.0,104.0,3.1,21.0,856.0,577.34,440.76
2017,7,28,14,45,911.0,101.5,3.1,21.0,821.0,527.38,400.55
2017,7,28,15,0,904.0,99.0,3.1,21.0,786.0,476.93,358.87
2017,7,28,15,15,892.5,97.0,3.1,20.5,745.0,424.89,315.52
2017,7,28,15,30,881.0,95.0,3.1,20.0,704.0,373.21,271.3
2017,7,28,15,45,868.0,92.0,3.15,20.0,659.0,320.88,225.4
2017,7,28,16,0,855.0,89.0,3.2,20.0,614.0,269.48,180.18
2017,7,28,16,15,836.0,86.0,3.15,19.5,565.0,211.1,130.96
2017,7,28,16,30,817.0,83.0,3.1,19.0,516.0,161.57,91.62
2017,7,28,16,45,792.5,79.5,3.1,19.0,464.5,113.43,59.35
2017,7,28,17,0,768.0,76.0,3.1,19.0,413.0,68.22,39.74
2017,7,28,17,15,733.0,71.5,3.05,18.0,360.5,50.36,38.72
2017,7,28,17,30,698.0,67.0,3.0,17.0,308.0,48.88,37.69
2017,7,28,17,45,648.5,61.5,3.0,16.5,256.0,42.24,31.93
2017,7,28,18,0,599.0,56.0,3.0,16.0,204.0,39.97,29.91
2017,7,28,18,15,522.5,48.5,2.9,15.5,156.0,35.84,26.09
2017,7,28,18,30,446.0,41.0,2.8,15.0,108.0,31.52,21.91
2017,7,28,18,45,319.5,30.5,2.75,14.5,69.0,24.14,14.5
2017,7,28,19,0,193.0,20.0,2.7,14.0,30.0,16.32,0.0
2017,7,28,19,15,96.5,10.0,2.75,13.5,15.0,9.53,0.0
2017,7,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,98.0,9.0,2.35,11.5,14.0,47.3,0.0
2017,7,29,5,30,196.0,18.0,2.4,12.0,28.0,124.63,0.0
2017,7,29,5,45,329.0,28.0,2.45,12.5,67.0,222.38,169.7
2017,7,29,6,0,462.0,38.0,2.5,13.0,106.0,319.76,259.87
2017,7,29,6,15,538.5,45.0,2.45,13.5,154.0,392.66,324.29
2017,7,29,6,30,615.0,52.0,2.4,14.0,202.0,471.59,390.82
2017,7,29,6,45,665.5,57.0,2.35,14.5,254.0,532.49,440.33
2017,7,29,7,0,716.0,62.0,2.3,15.0,306.0,600.04,491.6
2017,7,29,7,15,750.5,66.0,2.25,15.5,359.0,656.6,531.75
2017,7,29,7,30,785.0,70.0,2.2,16.0,412.0,713.74,570.88
2017,7,29,7,45,811.0,72.5,2.15,16.5,464.0,762.31,602.47
2017,7,29,8,0,837.0,75.0,2.1,17.0,516.0,803.16,627.72
2017,7,29,8,15,615.5,154.0,2.05,17.5,495.0,736.83,576.5
2017,7,29,8,30,394.0,233.0,2.0,18.0,474.0,621.97,486.4
2017,7,29,8,45,649.5,158.0,2.0,18.5,590.0,797.18,614.93
2017,7,29,9,0,905.0,83.0,2.0,19.0,706.0,945.94,712.08
2017,7,29,9,15,915.5,85.0,2.0,19.5,747.0,970.09,723.45
2017,7,29,9,30,926.0,87.0,2.0,20.0,788.0,991.46,734.33
2017,7,29,9,45,928.5,91.5,2.0,20.5,822.5,1004.96,740.1
2017,7,29,10,0,931.0,96.0,2.0,21.0,857.0,1015.19,743.93
2017,7,29,10,15,937.0,97.0,2.0,21.0,886.5,1021.74,746.95
2017,7,29,10,30,943.0,98.0,2.0,21.0,916.0,1025.06,748.06
2017,7,29,10,45,948.0,98.5,2.05,21.5,938.5,1023.61,745.49
2017,7,29,11,0,953.0,99.0,2.1,22.0,961.0,1018.88,740.99
2017,7,29,11,15,956.0,100.0,2.15,22.0,976.5,1009.48,735.07
2017,7,29,11,30,959.0,101.0,2.2,22.0,992.0,996.84,727.19
2017,7,29,11,45,961.0,101.0,2.25,22.5,1000.0,979.14,714.73
2017,7,29,12,0,963.0,101.0,2.3,23.0,1008.0,958.41,700.42
2017,7,29,12,15,963.0,101.0,2.35,23.0,1008.0,933.01,684.44
2017,7,29,12,30,963.0,101.0,2.4,23.0,1008.0,904.88,666.63
2017,7,29,12,45,953.0,106.0,2.45,23.0,998.0,870.66,644.68
2017,7,29,13,0,943.0,111.0,2.5,23.0,988.0,834.47,621.25
2017,7,29,13,15,940.0,110.5,2.5,23.0,973.0,796.82,596.28
2017,7,29,13,30,937.0,110.0,2.5,23.0,958.0,757.23,569.79
2017,7,29,13,45,933.0,108.5,2.55,23.0,935.5,714.33,539.3
2017,7,29,14,0,929.0,107.0,2.6,23.0,913.0,669.91,506.7
2017,7,29,14,15,922.5,106.0,2.6,22.5,883.5,623.15,472.22
2017,7,29,14,30,916.0,105.0,2.6,22.0,854.0,575.44,435.98
2017,7,29,14,45,908.0,103.0,2.65,22.0,819.0,525.43,396.27
2017,7,29,15,0,900.0,101.0,2.7,22.0,784.0,475.04,355.1
2017,7,29,15,15,888.5,98.5,2.7,21.5,742.5,422.73,311.87
2017,7,29,15,30,877.0,96.0,2.7,21.0,701.0,370.78,267.77
2017,7,29,15,45,862.5,93.5,2.7,21.0,655.5,318.58,222.29
2017,7,29,16,0,848.0,91.0,2.7,21.0,610.0,267.45,177.65
2017,7,29,16,15,828.5,88.0,2.65,20.5,560.5,209.33,129.09
2017,7,29,16,30,809.0,85.0,2.6,20.0,511.0,160.1,90.45
2017,7,29,16,45,784.0,81.0,2.6,19.5,459.5,111.95,58.81
2017,7,29,17,0,759.0,77.0,2.6,19.0,408.0,66.77,39.96
2017,7,29,17,15,723.0,72.5,2.55,18.5,355.5,51.24,39.42
2017,7,29,17,30,687.0,68.0,2.5,18.0,303.0,45.21,34.31
2017,7,29,17,45,637.0,62.0,2.5,17.5,251.5,42.71,32.21
2017,7,29,18,0,587.0,56.0,2.5,17.0,200.0,40.06,29.86
2017,7,29,18,15,508.5,48.5,2.4,16.0,152.0,35.94,26.11
2017,7,29,18,30,430.0,41.0,2.3,15.0,104.0,31.64,21.98
2017,7,29,18,45,304.5,29.5,2.25,14.5,65.5,23.31,13.69
2017,7,29,19,0,179.0,18.0,2.2,14.0,27.0,14.48,0.0
2017,7,29,19,15,89.5,9.0,2.15,13.5,13.5,8.58,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,93.0,8.5,1.45,11.5,12.5,44.72,0.0
2017,7,30,5,30,186.0,17.0,1.5,12.0,25.0,118.1,0.0
2017,7,30,5,45,312.0,27.5,1.55,12.5,63.0,213.12,160.84
2017,7,30,6,0,438.0,38.0,1.6,13.0,101.0,306.34,247.67
2017,7,30,6,15,514.0,45.0,1.55,13.5,148.0,377.78,310.31
2017,7,30,6,30,590.0,52.0,1.5,14.0,195.0,455.24,374.96
2017,7,30,6,45,295.0,68.0,1.45,14.5,139.5,296.63,246.5
2017,7,30,7,0,0.0,84.0,1.4,15.0,84.0,80.23,62.28
2017,7,30,7,15,3.0,113.5,1.35,15.5,115.0,112.9,89.71
2017,7,30,7,30,6.0,143.0,1.3,16.0,146.0,145.74,116.29
2017,7,30,7,45,37.0,180.0,1.3,17.0,199.5,221.01,177.11
2017,7,30,8,0,68.0,217.0,1.3,18.0,253.0,288.61,229.66
2017,7,30,8,15,164.5,239.5,1.3,18.5,337.0,410.22,324.19
2017,7,30,8,30,261.0,262.0,1.3,19.0,421.0,537.01,417.85
2017,7,30,8,45,567.0,175.5,1.35,19.5,554.5,740.66,568.26
2017,7,30,9,0,873.0,89.0,1.4,20.0,688.0,922.19,687.0
2017,7,30,9,15,884.0,91.0,1.45,20.5,728.5,946.24,698.26
2017,7,30,9,30,895.0,93.0,1.5,21.0,769.0,967.61,709.73
2017,7,30,9,45,884.5,104.5,1.55,21.5,799.0,975.94,712.87
2017,7,30,10,0,874.0,116.0,1.6,22.0,829.0,980.65,713.94
2017,7,30,10,15,881.0,117.5,1.65,22.5,858.0,988.27,717.05
2017,7,30,10,30,888.0,119.0,1.7,23.0,887.0,992.83,718.27
2017,7,30,10,45,894.0,119.5,1.75,23.5,909.5,992.27,716.37
2017,7,30,11,0,900.0,120.0,1.8,24.0,932.0,988.58,712.66
2017,7,30,11,15,903.0,120.5,1.85,24.0,946.5,978.93,706.67
2017,7,30,11,30,906.0,121.0,1.9,24.0,961.0,966.23,698.87
2017,7,30,11,45,908.5,120.5,2.0,24.5,969.0,949.12,687.54
2017,7,30,12,0,911.0,120.0,2.1,25.0,977.0,929.15,674.38
2017,7,30,12,15,911.0,120.0,2.15,25.0,977.0,904.7,659.11
2017,7,30,12,30,911.0,120.0,2.2,25.0,977.0,877.68,642.13
2017,7,30,12,45,906.0,122.0,2.25,25.5,968.5,845.99,620.75
2017,7,30,13,0,901.0,124.0,2.3,26.0,960.0,812.25,597.96
2017,7,30,13,15,898.0,123.0,2.3,26.0,945.5,775.45,573.8
2017,7,30,13,30,895.0,122.0,2.3,26.0,931.0,736.83,547.91
2017,7,30,13,45,893.0,119.5,2.3,26.0,909.5,695.91,518.66
2017,7,30,14,0,891.0,117.0,2.3,26.0,888.0,653.41,487.63
2017,7,30,14,15,884.5,115.5,2.3,25.5,859.5,607.75,454.45
2017,7,30,14,30,878.0,114.0,2.3,25.0,831.0,561.22,419.62
2017,7,30,14,45,871.5,111.0,2.35,25.0,797.0,512.77,381.69
2017,7,30,15,0,865.0,108.0,2.4,25.0,763.0,463.86,342.26
2017,7,30,15,15,853.0,106.0,2.4,24.5,722.5,413.38,301.11
2017,7,30,15,30,841.0,104.0,2.4,24.0,682.0,357.28,254.7
2017,7,30,15,45,828.0,100.5,2.45,24.0,638.0,306.08,210.74
2017,7,30,16,0,815.0,97.0,2.5,24.0,594.0,255.93,167.56
2017,7,30,16,15,795.0,93.5,2.55,23.5,545.5,205.8,126.05
2017,7,30,16,30,775.0,90.0,2.6,23.0,497.0,157.83,89.11
2017,7,30,16,45,749.0,86.0,2.65,22.5,446.5,111.37,59.39
2017,7,30,17,0,723.0,82.0,2.7,22.0,396.0,68.0,42.33
2017,7,30,17,15,686.5,77.0,2.7,21.0,344.5,49.65,37.63
2017,7,30,17,30,650.0,72.0,2.7,20.0,293.0,48.25,36.68
2017,7,30,17,45,597.5,65.5,2.75,19.5,242.0,45.51,34.38
2017,7,30,18,0,545.0,59.0,2.8,19.0,191.0,42.6,31.81
2017,7,30,18,15,467.0,50.5,2.7,18.0,144.5,37.75,27.44
2017,7,30,18,30,389.0,42.0,2.6,17.0,98.0,32.66,22.62
2017,7,30,18,45,267.0,29.5,2.55,16.5,61.0,23.42,13.47
2017,7,30,19,0,145.0,17.0,2.5,16.0,24.0,13.62,0.0
2017,7,30,19,15,72.5,8.5,2.5,15.5,12.0,8.1,0.0
2017,7,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,15,60.5,8.0,2.0,11.5,10.5,31.36,0.0
2017,7,31,5,30,121.0,16.0,2.0,12.0,21.0,85.46,0.0
2017,7,31,5,45,240.0,29.0,2.05,12.5,57.0,179.53,134.04
2017,7,31,6,0,359.0,42.0,2.1,13.0,93.0,268.35,217.32
2017,7,31,6,15,438.0,51.5,2.05,13.5,138.5,341.32,281.57
2017,7,31,6,30,517.0,61.0,2.0,14.0,184.0,420.58,348.46
2017,7,31,6,45,573.0,67.0,2.0,14.5,234.5,486.0,401.81
2017,7,31,7,0,629.0,73.0,2.0,15.0,285.0,554.62,455.43
2017,7,31,7,15,667.5,78.5,1.9,15.5,337.0,612.46,497.03
2017,7,31,7,30,706.0,84.0,1.8,16.0,389.0,671.39,537.53
2017,7,31,7,45,736.5,87.5,1.75,17.0,440.0,718.51,567.21
2017,7,31,8,0,767.0,91.0,1.7,18.0,491.0,769.21,598.49
2017,7,31,8,15,788.0,94.5,1.65,18.5,540.0,811.09,623.72
2017,7,31,8,30,809.0,98.0,1.6,19.0,589.0,851.56,647.46
2017,7,31,8,45,827.5,100.0,1.6,19.5,635.0,886.31,667.44
2017,7,31,9,0,846.0,102.0,1.6,20.0,681.0,911.16,680.63
2017,7,31,9,15,858.5,104.0,1.6,20.5,722.0,936.01,693.84
2017,7,31,9,30,871.0,106.0,1.6,21.0,763.0,958.3,705.3
2017,7,31,9,45,878.5,109.0,1.6,22.0,798.5,974.13,711.23
2017,7,31,10,0,886.0,112.0,1.6,23.0,834.0,986.98,715.33
2017,7,31,10,15,893.5,113.5,1.65,23.0,863.5,995.16,720.04
2017,7,31,10,30,901.0,115.0,1.7,23.0,893.0,1000.22,722.95
2017,7,31,10,45,908.5,114.5,1.8,23.5,916.5,1000.04,721.95
2017,7,31,11,0,916.0,114.0,1.9,24.0,940.0,996.7,719.07
2017,7,31,11,15,919.5,115.0,1.95,24.5,955.5,987.89,712.2
2017,7,31,11,30,923.0,116.0,2.0,25.0,971.0,975.95,703.49
2017,7,31,11,45,926.5,115.0,2.1,25.5,979.5,958.99,692.23
2017,7,31,12,0,930.0,114.0,2.2,26.0,988.0,939.08,679.11
2017,7,31,12,15,930.0,114.0,2.3,26.0,988.0,914.21,664.07
2017,7,31,12,30,930.0,114.0,2.4,26.0,988.0,886.71,647.21
2017,7,31,12,45,934.0,110.5,2.5,26.0,982.0,856.71,628.57
2017,7,31,13,0,938.0,107.0,2.6,26.0,976.0,824.14,608.01
2017,7,31,13,15,935.0,106.5,2.65,26.0,961.0,786.6,583.56
2017,7,31,13,30,932.0,106.0,2.7,26.0,946.0,747.13,557.56
2017,7,31,13,45,928.5,104.0,2.8,26.0,923.5,704.24,527.37
2017,7,31,14,0,925.0,102.0,2.9,26.0,901.0,659.81,495.06
2017,7,31,14,15,918.5,101.0,2.95,25.5,872.0,613.15,460.93
2017,7,31,14,30,912.0,100.0,3.0,25.0,843.0,565.56,425.01
2017,7,31,14,45,904.5,97.5,3.05,25.0,808.0,515.5,385.33
2017,7,31,15,0,897.0,95.0,3.1,25.0,773.0,465.02,344.19
2017,7,31,15,15,885.5,93.0,3.15,24.5,732.0,413.22,301.57
2017,7,31,15,30,874.0,91.0,3.2,24.0,691.0,361.79,258.09
2017,7,31,15,45,860.5,88.5,3.25,23.5,646.0,309.98,213.59
2017,7,31,16,0,847.0,86.0,3.3,23.0,601.0,259.16,169.76
2017,7,31,16,15,827.5,83.0,3.25,22.5,552.0,201.01,121.51
2017,7,31,16,30,808.0,80.0,3.2,22.0,503.0,151.81,83.48
2017,7,31,16,45,782.5,76.5,3.2,21.5,451.5,104.08,53.18
2017,7,31,17,0,757.0,73.0,3.2,21.0,400.0,59.37,36.54
2017,7,31,17,15,721.5,68.5,3.15,20.0,348.0,48.24,36.57
2017,7,31,17,30,686.0,64.0,3.1,19.0,296.0,46.67,35.45
2017,7,31,17,45,634.0,59.0,3.05,18.5,244.5,40.58,30.19
2017,7,31,18,0,582.0,54.0,3.0,18.0,193.0,38.64,28.46
2017,7,31,18,15,504.0,46.0,2.9,17.5,145.5,34.03,24.22
2017,7,31,18,30,426.0,38.0,2.8,17.0,98.0,29.18,19.57
2017,7,31,18,45,298.0,27.0,2.7,16.5,61.0,21.23,11.51
2017,7,31,19,0,170.0,16.0,2.6,16.0,24.0,12.79,0.0
2017,7,31,19,15,85.0,8.0,2.6,15.5,12.0,7.63,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,59.5,7.5,2.05,12.5,10.0,30.4,0.0
2017,8,1,5,30,119.0,15.0,2.1,13.0,20.0,82.39,0.0
2017,8,1,5,45,234.0,28.0,2.15,13.5,55.0,175.25,128.86
2017,8,1,6,0,349.0,41.0,2.2,14.0,90.0,261.4,210.66
2017,8,1,6,15,427.5,50.5,2.15,14.5,135.0,333.47,274.14
2017,8,1,6,30,506.0,60.0,2.1,15.0,180.0,411.84,340.32
2017,8,1,6,45,559.5,67.5,2.05,15.5,230.0,476.93,393.25
2017,8,1,7,0,613.0,75.0,2.0,16.0,280.0,545.11,446.26
2017,8,1,7,15,651.0,80.5,1.9,16.5,331.0,601.98,487.4
2017,8,1,7,30,689.0,86.0,1.8,17.0,382.0,659.91,527.21
2017,8,1,7,45,717.0,90.5,1.7,18.0,432.0,709.19,558.16
2017,8,1,8,0,745.0,95.0,1.6,19.0,482.0,754.6,585.19
2017,8,1,8,15,766.5,98.5,1.55,19.5,530.5,796.31,610.35
2017,8,1,8,30,788.0,102.0,1.5,20.0,579.0,836.69,634.0
2017,8,1,8,45,804.5,105.0,1.45,21.0,624.0,870.32,651.35
2017,8,1,9,0,821.0,108.0,1.4,22.0,669.0,901.9,667.01
2017,8,1,9,15,834.0,110.5,1.4,22.5,709.5,927.35,680.36
2017,8,1,9,30,847.0,113.0,1.4,23.0,750.0,942.18,686.88
2017,8,1,9,45,825.0,131.5,1.45,24.0,776.5,954.65,691.45
2017,8,1,10,0,803.0,150.0,1.5,25.0,803.0,955.05,688.42
2017,8,1,10,15,812.0,152.0,1.6,25.5,832.5,964.38,693.35
2017,8,1,10,30,821.0,154.0,1.7,26.0,862.0,970.75,696.36
2017,8,1,10,45,829.0,154.5,1.8,26.5,885.0,971.57,695.96
2017,8,1,11,0,837.0,155.0,1.9,27.0,908.0,969.35,693.76
2017,8,1,11,15,841.0,156.0,1.95,27.0,923.5,960.8,688.43
2017,8,1,11,30,845.0,157.0,2.0,27.0,939.0,949.29,681.36
2017,8,1,11,45,850.0,156.0,2.1,27.5,948.0,933.78,671.01
2017,8,1,12,0,855.0,155.0,2.2,28.0,957.0,909.7,655.17
2017,8,1,12,15,855.0,155.0,2.25,28.0,957.0,886.03,640.45
2017,8,1,12,30,855.0,155.0,2.3,28.0,957.0,859.97,624.12
2017,8,1,12,45,864.0,147.5,2.35,28.0,952.5,832.28,606.64
2017,8,1,13,0,873.0,140.0,2.4,28.0,948.0,801.96,587.32
2017,8,1,13,15,869.5,139.5,2.45,28.0,933.0,765.94,564.02
2017,8,1,13,30,866.0,139.0,2.5,28.0,918.0,728.19,538.32
2017,8,1,13,45,862.0,136.5,2.55,28.0,896.0,686.85,509.09
2017,8,1,14,0,858.0,134.0,2.6,28.0,874.0,644.16,478.21
2017,8,1,14,15,850.0,132.0,2.6,27.5,844.5,598.43,445.05
2017,8,1,14,30,842.0,130.0,2.6,27.0,815.0,548.53,407.99
2017,8,1,14,45,833.5,127.0,2.65,27.0,780.0,499.92,370.08
2017,8,1,15,0,825.0,124.0,2.7,27.0,745.0,451.17,330.95
2017,8,1,15,15,811.0,121.5,2.7,26.5,704.5,400.83,290.17
2017,8,1,15,30,797.0,119.0,2.7,26.0,664.0,351.28,249.0
2017,8,1,15,45,781.5,114.5,2.7,25.5,619.0,300.69,206.43
2017,8,1,16,0,766.0,110.0,2.7,25.0,574.0,251.47,164.89
2017,8,1,16,15,743.0,106.5,2.65,24.5,525.5,203.35,125.59
2017,8,1,16,30,720.0,103.0,2.6,24.0,477.0,151.95,86.65
2017,8,1,16,45,691.5,97.5,2.6,23.5,427.0,106.71,58.48
2017,8,1,17,0,663.0,92.0,2.6,23.0,377.0,64.81,42.89
2017,8,1,17,15,623.0,86.0,2.5,22.0,326.0,56.45,43.34
2017,8,1,17,30,583.0,80.0,2.4,21.0,275.0,54.63,42.06
2017,8,1,17,45,526.0,72.5,2.35,20.5,225.5,51.38,39.34
2017,8,1,18,0,469.0,65.0,2.3,20.0,176.0,47.95,36.31
2017,8,1,18,15,389.0,54.5,2.15,19.5,131.0,41.55,30.51
2017,8,1,18,30,309.0,44.0,2.0,19.0,86.0,33.78,23.28
2017,8,1,18,45,197.0,29.5,1.95,18.5,52.0,23.01,12.59
2017,8,1,19,0,85.0,15.0,1.9,18.0,18.0,11.81,0.0
2017,8,1,19,15,42.5,7.5,1.9,17.5,9.0,7.15,0.0
2017,8,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
