Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,1.35,14.5,8.5,8.1,0.0
2017,8,2,5,30,0.0,17.0,1.4,15.0,17.0,16.2,0.0
2017,8,2,5,45,138.5,31.0,1.45,15.5,50.0,131.93,93.96
2017,8,2,6,0,277.0,45.0,1.5,16.0,83.0,226.22,180.06
2017,8,2,6,15,354.0,57.0,1.55,16.5,126.5,295.58,240.44
2017,8,2,6,30,431.0,69.0,1.6,17.0,170.0,375.06,306.89
2017,8,2,6,45,479.5,79.5,1.65,17.5,218.0,437.53,357.48
2017,8,2,7,0,528.0,90.0,1.7,18.0,266.0,502.75,408.23
2017,8,2,7,15,474.5,114.5,1.8,18.5,292.5,506.5,409.22
2017,8,2,7,30,421.0,139.0,1.9,19.0,319.0,509.8,409.43
2017,8,2,7,45,548.0,127.0,2.05,20.0,392.0,615.81,489.02
2017,8,2,8,0,675.0,115.0,2.2,21.0,465.0,723.36,564.1
2017,8,2,8,15,698.0,119.5,2.15,21.5,512.5,765.39,589.73
2017,8,2,8,30,721.0,124.0,2.1,22.0,560.0,806.34,614.56
2017,8,2,8,45,742.0,126.5,2.05,22.5,604.5,841.72,635.08
2017,8,2,9,0,763.0,129.0,2.0,23.0,649.0,871.14,651.27
2017,8,2,9,15,776.5,132.0,2.0,23.5,689.0,896.62,665.17
2017,8,2,9,30,790.0,135.0,2.0,24.0,729.0,919.68,677.42
2017,8,2,9,45,782.5,147.0,2.0,24.5,758.5,929.77,681.18
2017,8,2,10,0,775.0,159.0,2.0,25.0,788.0,936.61,683.06
2017,8,2,10,15,783.0,161.5,2.0,25.0,816.0,945.35,687.64
2017,8,2,10,30,791.0,164.0,2.0,25.0,844.0,951.2,690.45
2017,8,2,10,45,796.0,166.0,2.05,25.5,865.5,950.7,688.51
2017,8,2,11,0,801.0,168.0,2.1,26.0,887.0,947.26,684.86
2017,8,2,11,15,804.5,169.0,2.1,26.0,902.0,938.46,678.73
2017,8,2,11,30,808.0,170.0,2.1,26.0,917.0,926.82,670.92
2017,8,2,11,45,812.0,169.5,2.1,26.5,925.0,911.36,659.46
2017,8,2,12,0,816.0,169.0,2.1,27.0,933.0,893.2,646.38
2017,8,2,12,15,816.0,168.5,2.15,27.0,933.0,868.97,631.17
2017,8,2,12,30,816.0,168.0,2.2,27.0,933.0,842.43,614.42
2017,8,2,12,45,820.5,164.0,2.25,27.0,927.0,814.1,596.4
2017,8,2,13,0,825.0,160.0,2.3,27.0,921.0,783.48,576.75
2017,8,2,13,15,821.0,159.0,2.4,27.0,906.5,747.15,552.99
2017,8,2,13,30,817.0,158.0,2.5,27.0,892.0,709.29,526.85
2017,8,2,13,45,814.0,155.0,2.65,27.0,871.0,668.97,498.64
2017,8,2,14,0,811.0,152.0,2.8,27.0,850.0,627.39,468.71
2017,8,2,14,15,803.0,150.0,2.9,26.5,821.5,582.74,436.36
2017,8,2,14,30,795.0,148.0,3.0,26.0,793.0,537.59,402.6
2017,8,2,14,45,788.0,143.5,3.1,26.0,759.5,490.48,365.59
2017,8,2,15,0,781.0,139.0,3.2,26.0,726.0,443.18,327.39
2017,8,2,15,15,767.0,136.0,3.2,25.5,686.0,394.52,287.68
2017,8,2,15,30,753.0,133.0,3.2,25.0,646.0,346.72,247.73
2017,8,2,15,45,737.0,128.0,3.2,25.0,602.5,292.4,201.92
2017,8,2,16,0,721.0,123.0,3.2,25.0,559.0,244.54,161.2
2017,8,2,16,15,698.0,118.5,3.0,24.5,511.5,197.54,122.92
2017,8,2,16,30,675.0,114.0,2.8,24.0,464.0,153.06,89.61
2017,8,2,16,45,642.5,109.0,2.65,23.5,414.0,110.29,63.57
2017,8,2,17,0,610.0,104.0,2.5,23.0,364.0,71.31,55.69
2017,8,2,17,15,568.5,96.5,2.25,22.5,314.0,64.67,50.32
2017,8,2,17,30,527.0,89.0,2.0,22.0,264.0,62.04,48.27
2017,8,2,17,45,468.0,80.0,1.75,22.0,215.5,57.86,44.68
2017,8,2,18,0,409.0,71.0,1.5,22.0,167.0,52.36,39.79
2017,8,2,18,15,331.5,58.5,1.3,21.5,123.5,44.06,32.37
2017,8,2,18,30,254.0,46.0,1.1,21.0,80.0,35.38,24.39
2017,8,2,18,45,127.0,30.5,0.95,20.5,47.5,25.12,13.84
2017,8,2,19,0,0.0,15.0,0.8,20.0,15.0,14.3,0.0
2017,8,2,19,15,0.0,7.5,0.8,20.0,7.5,7.15,0.0
2017,8,2,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,1.5,2.25,18.0,1.5,1.39,0.0
2017,8,3,6,0,0.0,3.0,2.3,18.0,3.0,2.77,0.0
2017,8,3,6,15,0.0,5.5,2.25,18.0,5.5,5.09,0.0
2017,8,3,6,30,0.0,8.0,2.2,18.0,8.0,7.41,0.61
2017,8,3,6,45,0.0,10.5,2.2,18.5,10.5,9.73,2.59
2017,8,3,7,0,0.0,13.0,2.2,19.0,13.0,12.05,4.54
2017,8,3,7,15,0.0,61.0,2.1,19.0,61.0,56.72,42.03
2017,8,3,7,30,0.0,109.0,2.0,19.0,109.0,104.52,81.38
2017,8,3,7,45,5.0,140.5,1.9,19.0,143.0,140.7,110.68
2017,8,3,8,0,10.0,172.0,1.8,19.0,177.0,177.14,139.68
2017,8,3,8,15,5.0,161.0,1.55,19.5,163.5,159.84,124.77
2017,8,3,8,30,0.0,150.0,1.3,20.0,150.0,143.3,110.72
2017,8,3,8,45,2.0,164.0,1.1,20.5,165.0,158.63,122.33
2017,8,3,9,0,4.0,178.0,0.9,21.0,180.0,173.99,133.69
2017,8,3,9,15,5.5,188.0,1.05,21.0,192.0,184.87,141.93
2017,8,3,9,30,7.0,198.0,1.2,21.0,204.0,195.76,150.18
2017,8,3,9,45,111.0,293.5,1.35,21.5,383.5,416.31,319.34
2017,8,3,10,0,215.0,389.0,1.5,22.0,563.0,617.07,462.6
2017,8,3,10,15,198.0,406.0,1.65,22.0,570.5,614.75,458.74
2017,8,3,10,30,181.0,423.0,1.8,22.0,578.0,611.32,455.88
2017,8,3,10,45,141.0,429.5,1.95,22.5,552.5,574.01,427.83
2017,8,3,11,0,101.0,436.0,2.1,23.0,527.0,526.98,392.98
2017,8,3,11,15,144.5,449.5,1.95,23.0,581.5,584.82,434.28
2017,8,3,11,30,188.0,463.0,1.8,23.0,636.0,630.87,465.88
2017,8,3,11,45,200.0,455.0,1.65,23.0,641.0,625.02,460.79
2017,8,3,12,0,212.0,447.0,1.5,23.0,646.0,618.26,455.45
2017,8,3,12,15,229.0,455.0,1.2,23.0,669.5,629.75,461.33
2017,8,3,12,30,246.0,463.0,0.9,23.0,693.0,640.87,466.16
2017,8,3,12,45,280.5,449.5,0.65,23.5,710.0,641.86,463.93
2017,8,3,13,0,315.0,436.0,0.4,24.0,727.0,640.39,459.68
2017,8,3,13,15,289.0,435.0,0.7,24.0,698.5,602.98,437.44
2017,8,3,13,30,263.0,434.0,1.0,24.0,670.0,566.93,415.21
2017,8,3,13,45,296.0,413.5,1.3,24.0,673.0,554.49,409.28
2017,8,3,14,0,329.0,393.0,1.6,24.0,676.0,539.34,400.41
2017,8,3,14,15,211.0,387.0,1.6,24.0,566.5,453.52,337.95
2017,8,3,14,30,93.0,381.0,1.6,24.0,457.0,379.19,283.64
2017,8,3,14,45,125.5,368.0,1.6,24.0,465.5,369.21,276.77
2017,8,3,15,0,158.0,355.0,1.6,24.0,474.0,361.96,271.03
2017,8,3,15,15,243.5,321.0,1.45,23.5,492.5,348.15,259.46
2017,8,3,15,30,329.0,287.0,1.3,23.0,511.0,333.03,245.43
2017,8,3,15,45,315.5,268.5,1.2,23.0,471.5,294.55,214.99
2017,8,3,16,0,302.0,250.0,1.1,23.0,432.0,257.62,185.96
2017,8,3,16,15,418.5,198.5,1.3,22.5,427.5,212.4,146.26
2017,8,3,16,30,535.0,147.0,1.5,22.0,423.0,162.55,103.56
2017,8,3,16,45,425.5,151.5,1.7,22.0,357.0,128.68,86.08
2017,8,3,17,0,316.0,156.0,1.9,22.0,291.0,113.83,92.06
2017,8,3,17,15,275.0,143.5,2.05,21.5,249.5,105.13,85.16
2017,8,3,17,30,234.0,131.0,2.2,21.0,208.0,97.27,78.8
2017,8,3,17,45,195.0,111.5,2.35,20.5,168.0,84.3,67.81
2017,8,3,18,0,156.0,92.0,2.5,20.0,128.0,73.83,58.69
2017,8,3,18,15,115.5,70.0,2.45,19.5,93.0,57.26,43.99
2017,8,3,18,30,75.0,48.0,2.4,19.0,58.0,40.24,28.66
2017,8,3,18,45,37.5,27.5,2.35,18.5,32.5,23.82,12.59
2017,8,3,19,0,0.0,7.0,2.3,18.0,7.0,6.67,0.0
2017,8,3,19,15,0.0,3.5,2.05,18.0,3.5,3.34,0.0
2017,8,3,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.7,17.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.8,17.0,4.0,3.81,0.0
2017,8,4,5,45,0.0,20.0,1.9,17.5,20.0,18.56,7.88
2017,8,4,6,0,0.0,36.0,2.0,18.0,36.0,34.87,22.91
2017,8,4,6,15,4.0,57.5,2.1,18.0,58.5,60.54,44.91
2017,8,4,6,30,8.0,79.0,2.2,18.0,81.0,85.71,66.45
2017,8,4,6,45,20.5,99.5,2.3,18.5,106.0,114.97,91.16
2017,8,4,7,0,33.0,120.0,2.4,19.0,131.0,153.83,123.29
2017,8,4,7,15,16.5,102.0,2.4,19.5,107.5,110.64,86.98
2017,8,4,7,30,0.0,84.0,2.4,20.0,84.0,78.67,59.77
2017,8,4,7,45,0.0,97.0,2.4,20.5,97.0,91.33,69.85
2017,8,4,8,0,0.0,110.0,2.4,21.0,110.0,103.98,79.71
2017,8,4,8,15,0.5,135.5,2.4,21.0,136.0,129.69,100.15
2017,8,4,8,30,1.0,161.0,2.4,21.0,162.0,155.44,120.34
2017,8,4,8,45,0.5,108.0,2.4,21.5,108.5,101.69,76.87
2017,8,4,9,0,0.0,55.0,2.4,22.0,55.0,51.23,36.01
2017,8,4,9,15,0.0,97.5,2.4,22.0,97.5,91.06,67.93
2017,8,4,9,30,0.0,140.0,2.4,22.0,140.0,132.03,100.23
2017,8,4,9,45,4.0,173.0,2.4,22.5,176.5,167.85,127.97
2017,8,4,10,0,8.0,206.0,2.4,23.0,213.0,203.72,155.3
2017,8,4,10,15,24.5,284.5,2.4,23.0,306.0,306.92,233.94
2017,8,4,10,30,41.0,363.0,2.4,23.0,399.0,401.93,304.05
2017,8,4,10,45,27.0,312.0,2.45,23.5,336.5,333.37,251.94
2017,8,4,11,0,13.0,261.0,2.5,24.0,274.0,259.82,196.16
2017,8,4,11,15,97.5,362.0,2.5,24.5,452.5,452.96,340.94
2017,8,4,11,30,182.0,463.0,2.5,25.0,631.0,625.03,462.26
2017,8,4,11,45,109.5,428.0,2.5,25.5,529.5,516.84,382.55
2017,8,4,12,0,37.0,393.0,2.5,26.0,428.0,407.24,301.92
2017,8,4,12,15,18.5,263.5,2.5,26.0,281.5,265.02,198.01
2017,8,4,12,30,0.0,134.0,2.5,26.0,135.0,125.26,92.09
2017,8,4,12,45,0.0,134.0,2.5,26.0,135.0,125.14,92.23
2017,8,4,13,0,0.0,134.0,2.5,26.0,135.0,125.02,92.17
2017,8,4,13,15,2.0,147.0,2.5,26.0,149.5,138.36,102.56
2017,8,4,13,30,4.0,160.0,2.5,26.0,164.0,151.45,112.72
2017,8,4,13,45,7.5,198.5,2.5,26.0,205.5,188.44,141.12
2017,8,4,14,0,11.0,237.0,2.5,26.0,247.0,224.42,168.47
2017,8,4,14,15,8.5,211.5,2.5,26.0,219.5,199.12,149.37
2017,8,4,14,30,6.0,186.0,2.5,26.0,192.0,174.18,130.56
2017,8,4,14,45,3.0,116.5,2.5,26.0,119.5,109.67,80.93
2017,8,4,15,0,0.0,47.0,2.5,26.0,47.0,43.8,29.3
2017,8,4,15,15,0.0,64.5,2.5,25.5,64.5,60.12,42.48
2017,8,4,15,30,0.0,82.0,2.5,25.0,82.0,76.45,55.68
2017,8,4,15,45,0.0,55.5,2.5,25.0,55.5,51.68,36.02
2017,8,4,16,0,0.0,29.0,2.5,25.0,29.0,26.96,16.22
2017,8,4,16,15,12.5,109.0,2.45,24.5,116.0,102.56,76.74
2017,8,4,16,30,25.0,189.0,2.4,24.0,203.0,167.42,128.13
2017,8,4,16,45,166.5,172.5,2.4,23.5,244.5,143.84,106.0
2017,8,4,17,0,308.0,156.0,2.4,23.0,286.0,112.63,90.73
2017,8,4,17,15,278.5,140.0,2.35,22.5,245.5,102.87,82.94
2017,8,4,17,30,249.0,124.0,2.3,22.0,205.0,92.65,74.55
2017,8,4,17,45,294.0,100.0,2.3,21.5,179.0,76.65,60.96
2017,8,4,18,0,339.0,76.0,2.3,21.0,153.0,56.25,43.28
2017,8,4,18,15,268.0,60.5,2.25,20.5,111.5,45.71,33.85
2017,8,4,18,30,197.0,45.0,2.2,20.0,70.0,34.67,23.75
2017,8,4,18,45,118.5,27.0,2.15,19.5,40.5,21.08,10.04
2017,8,4,19,0,40.0,9.0,2.1,19.0,11.0,8.58,0.0
2017,8,4,19,15,20.0,4.5,2.1,18.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,26.0,5.0,2.35,14.0,6.0,0.0,0.0
2017,8,5,5,30,52.0,10.0,2.4,14.0,12.0,31.85,0.0
2017,8,5,5,45,142.5,26.5,2.5,14.5,42.5,124.99,84.21
2017,8,5,6,0,233.0,43.0,2.6,15.0,73.0,199.89,159.01
2017,8,5,6,15,209.0,63.5,2.6,15.5,99.5,210.09,171.35
2017,8,5,6,30,185.0,84.0,2.6,16.0,126.0,228.08,187.79
2017,8,5,6,45,221.0,101.0,2.6,16.5,164.0,277.6,229.66
2017,8,5,7,0,257.0,118.0,2.6,17.0,202.0,329.58,272.14
2017,8,5,7,15,209.5,145.0,2.55,17.5,221.5,335.32,274.58
2017,8,5,7,30,162.0,172.0,2.5,18.0,241.0,323.67,262.97
2017,8,5,7,45,398.0,147.5,2.5,18.5,344.0,511.9,413.75
2017,8,5,8,0,634.0,123.0,2.5,19.0,447.0,696.14,551.4
2017,8,5,8,15,658.0,128.0,2.45,19.5,494.0,738.48,577.48
2017,8,5,8,30,682.0,133.0,2.4,20.0,541.0,779.84,603.39
2017,8,5,8,45,346.5,174.0,2.4,20.5,382.0,528.79,414.89
2017,8,5,9,0,11.0,215.0,2.4,21.0,223.0,218.19,168.31
2017,8,5,9,15,139.5,278.0,2.35,21.5,382.0,429.63,333.82
2017,8,5,9,30,268.0,341.0,2.3,22.0,541.0,633.61,481.96
2017,8,5,9,45,263.0,360.5,2.3,22.5,564.5,648.06,488.41
2017,8,5,10,0,258.0,380.0,2.3,23.0,588.0,661.01,495.15
2017,8,5,10,15,533.0,264.0,2.3,23.0,713.5,810.62,606.05
2017,8,5,10,30,808.0,148.0,2.3,23.0,839.0,947.57,698.15
2017,8,5,10,45,815.5,148.5,2.35,23.5,861.5,947.91,695.37
2017,8,5,11,0,823.0,149.0,2.4,24.0,884.0,945.25,692.12
2017,8,5,11,15,827.0,150.0,2.45,24.0,899.0,936.81,686.57
2017,8,5,11,30,831.0,151.0,2.5,24.0,914.0,925.43,679.22
2017,8,5,11,45,835.0,149.5,2.55,24.5,922.0,902.64,663.12
2017,8,5,12,0,839.0,148.0,2.6,25.0,930.0,883.96,649.9
2017,8,5,12,15,839.0,148.0,2.65,25.0,930.0,860.6,634.81
2017,8,5,12,30,839.0,148.0,2.7,25.0,930.0,834.88,618.14
2017,8,5,12,45,836.5,148.0,2.75,25.0,922.0,804.92,598.53
2017,8,5,13,0,834.0,148.0,2.8,25.0,914.0,772.98,577.47
2017,8,5,13,15,830.5,147.0,2.85,24.5,899.0,737.61,554.78
2017,8,5,13,30,827.0,146.0,2.9,24.0,884.0,700.61,529.3
2017,8,5,13,45,824.0,143.0,2.95,24.0,863.0,659.82,499.55
2017,8,5,14,0,821.0,140.0,3.0,24.0,842.0,617.75,468.19
2017,8,5,14,15,813.0,138.0,3.0,23.5,813.0,572.6,434.46
2017,8,5,14,30,805.0,136.0,3.0,23.0,784.0,526.93,399.37
2017,8,5,14,45,798.0,131.5,3.05,23.0,750.5,479.28,361.17
2017,8,5,15,0,791.0,127.0,3.1,23.0,717.0,431.41,321.75
2017,8,5,15,15,777.0,124.5,3.1,22.5,677.0,382.61,281.21
2017,8,5,15,30,763.0,122.0,3.1,22.0,637.0,334.66,240.42
2017,8,5,15,45,750.5,116.0,3.1,22.0,593.5,285.27,197.6
2017,8,5,16,0,738.0,110.0,3.1,22.0,550.0,236.98,155.93
2017,8,5,16,15,715.0,106.0,3.05,21.5,502.5,184.46,113.11
2017,8,5,16,30,692.0,102.0,3.0,21.0,455.0,139.54,79.77
2017,8,5,16,45,668.0,95.5,3.0,20.5,407.0,95.36,53.55
2017,8,5,17,0,644.0,89.0,3.0,20.0,359.0,56.51,43.64
2017,8,5,17,15,604.0,82.5,2.95,19.5,309.0,54.37,42.03
2017,8,5,17,30,564.0,76.0,2.9,19.0,259.0,52.05,40.17
2017,8,5,17,45,514.5,67.5,2.85,18.5,211.5,47.86,36.58
2017,8,5,18,0,465.0,59.0,2.8,18.0,164.0,43.4,32.58
2017,8,5,18,15,384.5,48.5,2.7,17.5,120.5,36.81,26.53
2017,8,5,18,30,304.0,38.0,2.6,17.0,77.0,29.84,19.89
2017,8,5,18,45,193.5,24.5,2.55,17.0,45.0,19.15,8.28
2017,8,5,19,0,83.0,11.0,2.5,17.0,13.0,10.48,0.0
2017,8,5,19,15,41.5,5.5,2.5,16.5,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,59.5,5.5,2.3,14.0,7.5,0.0,0.0
2017,8,6,5,30,119.0,11.0,2.4,14.0,15.0,61.36,0.0
2017,8,6,5,45,249.0,22.5,2.5,14.5,48.5,171.47,113.93
2017,8,6,6,0,379.0,34.0,2.6,15.0,82.0,266.36,212.18
2017,8,6,6,15,460.0,42.0,2.55,15.5,127.0,338.32,276.61
2017,8,6,6,30,541.0,50.0,2.5,16.0,172.0,417.03,343.7
2017,8,6,6,45,596.0,55.5,2.45,16.5,222.0,481.45,396.73
2017,8,6,7,0,651.0,61.0,2.4,17.0,272.0,545.85,447.26
2017,8,6,7,15,688.0,65.5,2.35,17.0,322.5,602.25,489.11
2017,8,6,7,30,725.0,70.0,2.3,17.0,373.0,659.55,530.25
2017,8,6,7,45,517.5,135.0,2.25,17.5,366.0,592.0,475.3
2017,8,6,8,0,310.0,200.0,2.2,18.0,359.0,496.28,396.37
2017,8,6,8,15,205.0,231.0,2.2,18.5,341.0,434.44,345.37
2017,8,6,8,30,100.0,262.0,2.2,19.0,323.0,365.87,288.36
2017,8,6,8,45,476.5,173.5,2.2,19.5,492.0,645.25,506.81
2017,8,6,9,0,853.0,85.0,2.2,20.0,661.0,891.65,676.99
2017,8,6,9,15,865.0,87.0,2.2,20.0,701.5,916.3,689.55
2017,8,6,9,30,877.0,89.0,2.2,20.0,742.0,938.34,702.59
2017,8,6,9,45,869.5,99.5,2.25,20.5,772.5,948.45,706.91
2017,8,6,10,0,862.0,110.0,2.3,21.0,803.0,955.04,709.13
2017,8,6,10,15,869.5,111.5,2.35,21.5,832.5,963.05,712.43
2017,8,6,10,30,877.0,113.0,2.4,22.0,862.0,968.0,713.81
2017,8,6,10,45,882.5,114.0,2.45,22.5,884.5,967.4,711.7
2017,8,6,11,0,888.0,115.0,2.5,23.0,907.0,963.69,707.72
2017,8,6,11,15,891.5,115.5,2.55,23.0,922.0,954.47,701.65
2017,8,6,11,30,895.0,116.0,2.6,23.0,937.0,942.21,693.71
2017,8,6,11,45,896.5,116.5,2.65,23.0,945.0,925.15,682.68
2017,8,6,12,0,898.0,117.0,2.7,23.0,953.0,905.23,669.83
2017,8,6,12,15,898.5,117.0,2.75,23.0,953.0,881.23,654.26
2017,8,6,12,30,899.0,117.0,2.8,23.0,953.0,854.65,636.93
2017,8,6,12,45,893.5,119.5,2.9,23.0,944.5,823.09,616.46
2017,8,6,13,0,888.0,122.0,3.0,23.0,936.0,789.49,594.43
2017,8,6,13,15,885.0,121.0,3.05,23.0,921.0,752.76,569.74
2017,8,6,13,30,882.0,120.0,3.1,23.0,906.0,714.23,542.63
2017,8,6,13,45,876.0,120.0,3.15,23.0,883.5,672.95,512.18
2017,8,6,14,0,870.0,120.0,3.2,23.0,861.0,630.41,480.09
2017,8,6,14,15,863.0,118.5,3.25,22.5,832.5,584.96,445.97
2017,8,6,14,30,856.0,117.0,3.3,22.0,804.0,538.72,410.18
2017,8,6,14,45,843.5,116.0,3.35,22.0,768.0,489.74,370.51
2017,8,6,15,0,831.0,115.0,3.4,22.0,732.0,435.8,326.14
2017,8,6,15,15,818.5,112.5,3.4,21.5,692.0,385.57,283.98
2017,8,6,15,30,806.0,110.0,3.4,21.0,652.0,335.99,241.34
2017,8,6,15,45,784.0,109.0,3.45,21.0,606.0,286.01,197.81
2017,8,6,16,0,762.0,108.0,3.5,21.0,560.0,238.06,156.4
2017,8,6,16,15,739.5,104.0,3.5,20.5,512.0,189.84,116.86
2017,8,6,16,30,717.0,100.0,3.5,20.0,464.0,138.33,78.4
2017,8,6,16,45,679.0,97.0,3.5,19.5,412.5,94.77,53.86
2017,8,6,17,0,641.0,94.0,3.5,19.0,361.0,60.4,47.22
2017,8,6,17,15,600.5,87.0,3.5,18.5,310.5,58.04,45.42
2017,8,6,17,30,560.0,80.0,3.5,18.0,260.0,55.48,43.35
2017,8,6,17,45,493.0,72.5,3.5,17.5,210.0,52.25,40.59
2017,8,6,18,0,426.0,65.0,3.5,17.0,160.0,48.89,37.52
2017,8,6,18,15,347.0,52.5,3.4,16.5,116.5,39.72,29.15
2017,8,6,18,30,268.0,40.0,3.3,16.0,73.0,30.88,20.79
2017,8,6,18,45,161.0,24.0,3.2,15.5,41.5,18.78,7.5
2017,8,6,19,0,54.0,8.0,3.1,15.0,10.0,7.63,0.0
2017,8,6,19,15,27.0,4.0,3.05,14.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,5,15,23.0,4.0,2.2,13.5,5.0,0.0,0.0
2017,8,7,5,30,46.0,8.0,2.3,14.0,10.0,27.21,0.0
2017,8,7,5,45,141.5,25.0,2.4,14.5,40.5,120.42,76.01
2017,8,7,6,0,237.0,42.0,2.5,15.0,71.0,200.42,158.68
2017,8,7,6,15,313.5,56.0,2.45,15.0,114.0,269.66,220.59
2017,8,7,6,30,390.0,70.0,2.4,15.0,157.0,345.59,286.12
2017,8,7,6,45,316.5,93.5,2.4,15.5,176.5,341.85,283.28
2017,8,7,7,0,243.0,117.0,2.4,16.0,196.0,318.25,263.26
2017,8,7,7,15,412.5,113.0,2.35,16.5,274.0,456.5,375.65
2017,8,7,7,30,582.0,109.0,2.3,17.0,352.0,600.28,486.5
2017,8,7,7,45,616.0,115.0,2.3,17.5,402.0,652.74,522.59
2017,8,7,8,0,650.0,121.0,2.3,18.0,452.0,705.37,558.18
2017,8,7,8,15,674.5,126.5,2.3,18.0,499.5,749.1,587.58
2017,8,7,8,30,699.0,132.0,2.3,18.0,547.0,791.84,615.88
2017,8,7,8,45,721.5,134.5,2.3,18.5,592.5,827.98,637.96
2017,8,7,9,0,744.0,137.0,2.3,19.0,638.0,862.5,658.66
2017,8,7,9,15,759.0,140.5,2.35,19.5,678.5,884.59,671.07
2017,8,7,9,30,774.0,144.0,2.4,20.0,719.0,909.24,685.31
2017,8,7,9,45,803.5,137.0,2.45,20.5,759.0,933.76,699.4
2017,8,7,10,0,833.0,130.0,2.5,21.0,799.0,955.74,711.75
2017,8,7,10,15,841.0,131.5,2.55,21.0,828.0,955.55,710.81
2017,8,7,10,30,849.0,133.0,2.6,21.0,857.0,960.67,713.75
2017,8,7,10,45,855.0,134.0,2.65,21.5,879.5,960.34,711.78
2017,8,7,11,0,861.0,135.0,2.7,22.0,902.0,956.97,707.97
2017,8,7,11,15,864.5,136.0,2.75,22.0,917.0,948.2,702.09
2017,8,7,11,30,868.0,137.0,2.8,22.0,932.0,936.46,694.37
2017,8,7,11,45,870.0,137.5,2.9,22.0,939.5,919.96,683.95
2017,8,7,12,0,872.0,138.0,3.0,22.0,947.0,900.68,671.68
2017,8,7,12,15,872.0,138.0,3.0,22.0,947.0,876.54,655.45
2017,8,7,12,30,872.0,138.0,3.0,22.0,947.0,849.92,637.58
2017,8,7,12,45,875.0,134.5,3.05,22.0,940.5,820.19,617.84
2017,8,7,13,0,878.0,131.0,3.1,22.0,934.0,788.09,596.37
2017,8,7,13,15,874.5,130.5,3.1,22.0,919.0,751.63,571.46
2017,8,7,13,30,871.0,130.0,3.1,22.0,904.0,713.41,543.79
2017,8,7,13,45,866.0,128.0,3.15,22.0,881.5,671.36,512.71
2017,8,7,14,0,861.0,126.0,3.2,22.0,859.0,628.01,479.97
2017,8,7,14,15,853.5,124.5,3.2,21.5,830.0,582.56,445.56
2017,8,7,14,30,846.0,123.0,3.2,21.0,801.0,536.39,409.57
2017,8,7,14,45,837.0,120.5,3.2,21.0,766.0,483.73,367.02
2017,8,7,15,0,828.0,118.0,3.2,21.0,731.0,434.77,326.09
2017,8,7,15,15,814.5,115.0,3.2,20.5,690.0,383.86,283.3
2017,8,7,15,30,801.0,112.0,3.2,20.0,649.0,333.72,240.16
2017,8,7,15,45,785.0,108.5,3.2,20.0,604.0,283.48,196.14
2017,8,7,16,0,769.0,105.0,3.2,20.0,559.0,234.67,153.74
2017,8,7,16,15,746.5,101.0,3.2,19.5,511.0,186.09,113.92
2017,8,7,16,30,724.0,97.0,3.2,19.0,463.0,134.41,75.53
2017,8,7,16,45,695.0,92.0,3.2,18.5,412.5,89.5,50.24
2017,8,7,17,0,666.0,87.0,3.2,18.0,362.0,55.48,43.13
2017,8,7,17,15,625.5,81.0,3.2,17.5,311.0,53.65,41.76
2017,8,7,17,30,585.0,75.0,3.2,17.0,260.0,51.68,40.18
2017,8,7,17,45,528.0,67.0,3.2,16.5,211.0,47.85,36.86
2017,8,7,18,0,471.0,59.0,3.2,16.0,162.0,43.8,33.18
2017,8,7,18,15,387.0,48.0,3.1,15.5,117.5,36.74,26.63
2017,8,7,18,30,303.0,37.0,3.0,15.0,73.0,29.28,19.44
2017,8,7,18,45,184.0,23.0,2.9,14.5,41.5,18.03,6.3
2017,8,7,19,0,65.0,9.0,2.8,14.0,10.0,8.58,0.0
2017,8,7,19,15,32.5,4.5,2.75,14.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,5,15,39.5,4.5,2.4,12.5,5.5,0.0,0.0
2017,8,8,5,30,79.0,9.0,2.5,13.0,11.0,42.09,0.0
2017,8,8,5,45,201.5,23.0,2.65,13.5,43.5,147.04,90.28
2017,8,8,6,0,324.0,37.0,2.8,14.0,76.0,240.19,191.05
2017,8,8,6,15,408.0,47.0,2.75,14.5,120.5,313.88,257.35
2017,8,8,6,30,492.0,57.0,2.7,15.0,165.0,394.56,326.59
2017,8,8,6,45,546.5,64.5,2.7,15.5,214.5,459.27,380.51
2017,8,8,7,0,601.0,72.0,2.7,16.0,264.0,527.2,434.7
2017,8,8,7,15,641.0,78.0,2.6,16.0,315.0,585.43,479.28
2017,8,8,7,30,681.0,84.0,2.5,16.0,366.0,644.92,522.48
2017,8,8,7,45,710.5,88.5,2.45,16.5,417.0,694.97,556.51
2017,8,8,8,0,740.0,93.0,2.4,17.0,468.0,741.24,586.84
2017,8,8,8,15,762.0,97.0,2.35,17.5,516.5,783.72,613.68
2017,8,8,8,30,784.0,101.0,2.3,18.0,565.0,824.88,639.0
2017,8,8,8,45,801.0,104.0,2.3,18.5,610.0,858.76,659.18
2017,8,8,9,0,818.0,107.0,2.3,19.0,655.0,890.59,677.76
2017,8,8,9,15,551.5,220.5,2.3,19.5,600.5,777.98,595.2
2017,8,8,9,30,285.0,334.0,2.3,20.0,546.0,640.98,489.09
2017,8,8,9,45,565.5,230.0,2.35,20.5,674.5,811.17,616.2
2017,8,8,10,0,846.0,126.0,2.4,21.0,803.0,954.45,711.25
2017,8,8,10,15,854.0,127.5,2.45,21.0,832.5,962.58,714.62
2017,8,8,10,30,862.0,129.0,2.5,21.0,862.0,967.7,717.48
2017,8,8,10,45,868.0,130.0,2.55,21.5,884.5,967.31,715.48
2017,8,8,11,0,874.0,131.0,2.6,22.0,907.0,963.84,711.62
2017,8,8,11,15,878.0,132.0,2.6,22.0,922.5,955.4,705.56
2017,8,8,11,30,882.0,133.0,2.6,22.0,938.0,943.91,697.64
2017,8,8,11,45,884.0,133.0,2.65,22.5,946.0,926.69,685.13
2017,8,8,12,0,886.0,133.0,2.7,23.0,954.0,906.64,670.87
2017,8,8,12,15,886.0,133.0,2.75,23.0,953.5,882.17,654.99
2017,8,8,12,30,886.0,133.0,2.8,23.0,953.0,855.17,637.39
2017,8,8,12,45,876.0,137.5,2.85,23.0,942.5,821.88,615.44
2017,8,8,13,0,866.0,142.0,2.9,23.0,932.0,786.84,592.16
2017,8,8,13,15,862.0,141.0,2.95,23.0,916.5,749.83,567.2
2017,8,8,13,30,858.0,140.0,3.0,23.0,901.0,711.14,539.29
2017,8,8,13,45,849.5,139.5,3.05,23.0,877.0,668.48,507.91
2017,8,8,14,0,841.0,139.0,3.1,23.0,853.0,622.88,473.75
2017,8,8,14,15,832.5,137.5,3.1,22.5,823.5,576.84,439.11
2017,8,8,14,30,824.0,136.0,3.1,22.0,794.0,530.28,403.04
2017,8,8,14,45,809.0,135.5,3.15,22.0,757.0,481.27,363.47
2017,8,8,15,0,794.0,135.0,3.2,22.0,720.0,432.76,323.3
2017,8,8,15,15,779.0,131.5,3.2,21.5,679.0,382.5,281.39
2017,8,8,15,30,764.0,128.0,3.2,21.0,638.0,333.21,239.37
2017,8,8,15,45,738.0,126.5,3.2,20.5,591.0,278.47,193.04
2017,8,8,16,0,712.0,125.0,3.2,20.0,544.0,231.16,152.96
2017,8,8,16,15,687.0,120.0,3.15,19.5,496.0,183.99,114.74
2017,8,8,16,30,662.0,115.0,3.1,19.0,448.0,139.59,82.61
2017,8,8,16,45,621.0,111.0,3.1,19.0,396.5,98.21,60.23
2017,8,8,17,0,580.0,107.0,3.1,19.0,345.0,70.69,56.17
2017,8,8,17,15,536.5,98.5,3.1,18.5,295.0,67.57,53.75
2017,8,8,17,30,493.0,90.0,3.1,18.0,245.0,64.21,51.01
2017,8,8,17,45,425.5,80.0,3.1,17.5,196.0,58.17,45.77
2017,8,8,18,0,358.0,70.0,3.1,17.0,147.0,52.1,40.3
2017,8,8,18,15,280.5,55.0,3.05,16.5,105.0,41.77,30.85
2017,8,8,18,30,203.0,40.0,3.0,16.0,63.0,30.97,20.69
2017,8,8,18,45,101.5,20.0,2.95,15.5,31.5,15.59,3.83
2017,8,8,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,17.5,3.5,2.0,13.0,4.0,0.0,0.0
2017,8,9,5,30,35.0,7.0,2.1,13.0,8.0,21.46,0.0
2017,8,9,5,45,136.0,23.5,2.25,13.5,38.0,113.79,65.09
2017,8,9,6,0,237.0,40.0,2.4,14.0,68.0,197.36,155.95
2017,8,9,6,15,317.0,54.0,2.4,14.5,111.0,268.3,219.47
2017,8,9,6,30,397.0,68.0,2.4,15.0,154.0,346.27,286.47
2017,8,9,6,45,213.5,92.5,2.4,15.5,140.0,260.77,216.05
2017,8,9,7,0,30.0,117.0,2.4,16.0,126.0,148.95,120.32
2017,8,9,7,15,37.0,138.0,2.35,16.5,151.5,176.98,143.43
2017,8,9,7,30,44.0,159.0,2.3,17.0,177.0,205.18,165.88
2017,8,9,7,45,107.0,187.0,2.3,17.5,239.0,299.25,242.18
2017,8,9,8,0,170.0,215.0,2.3,18.0,301.0,384.54,309.03
2017,8,9,8,15,218.5,233.0,2.25,18.0,355.0,447.99,357.55
2017,8,9,8,30,267.0,251.0,2.2,18.0,409.0,527.18,416.56
2017,8,9,8,45,512.0,190.5,2.2,18.5,523.0,694.93,543.64
2017,8,9,9,0,757.0,130.0,2.2,19.0,637.0,859.66,657.32
2017,8,9,9,15,771.5,133.5,2.2,19.5,677.0,886.37,671.13
2017,8,9,9,30,786.0,137.0,2.2,20.0,717.0,910.66,684.56
2017,8,9,9,45,594.0,233.5,2.25,20.5,684.0,841.03,633.82
2017,8,9,10,0,402.0,330.0,2.3,21.0,651.0,754.71,567.33
2017,8,9,10,15,598.5,246.0,2.3,21.0,744.0,854.88,641.73
2017,8,9,10,30,795.0,162.0,2.3,21.0,837.0,944.91,701.61
2017,8,9,10,45,800.5,164.0,2.35,21.5,858.5,944.63,698.89
2017,8,9,11,0,806.0,166.0,2.4,22.0,880.0,941.37,695.22
2017,8,9,11,15,809.5,167.0,2.45,22.0,894.5,932.25,689.17
2017,8,9,11,30,813.0,168.0,2.5,22.0,909.0,920.24,681.34
2017,8,9,11,45,598.0,287.0,2.55,22.0,834.5,827.47,616.39
2017,8,9,12,0,383.0,406.0,2.6,22.0,760.0,729.93,543.87
2017,8,9,12,15,597.5,288.5,2.65,22.0,841.0,788.61,591.22
2017,8,9,12,30,812.0,171.0,2.7,22.0,922.0,831.37,623.81
2017,8,9,12,45,806.5,172.5,2.75,22.0,913.0,799.84,602.29
2017,8,9,13,0,801.0,174.0,2.8,22.0,904.0,766.55,579.79
2017,8,9,13,15,796.5,173.0,2.8,22.0,888.5,730.18,553.68
2017,8,9,13,30,792.0,172.0,2.8,22.0,873.0,692.38,526.12
2017,8,9,13,45,782.0,172.0,2.85,22.0,849.5,650.68,495.4
2017,8,9,14,0,772.0,172.0,2.9,22.0,826.0,608.34,463.54
2017,8,9,14,15,763.0,169.5,2.9,21.5,796.5,563.96,430.15
2017,8,9,14,30,754.0,167.0,2.9,21.0,767.0,519.28,395.57
2017,8,9,14,45,736.5,166.5,2.95,21.0,731.0,467.93,354.53
2017,8,9,15,0,719.0,166.0,3.0,21.0,695.0,421.16,315.94
2017,8,9,15,15,703.0,161.5,3.0,20.5,654.5,372.79,275.8
2017,8,9,15,30,687.0,157.0,3.0,20.0,614.0,325.62,235.83
2017,8,9,15,45,660.0,154.5,3.05,19.5,568.5,278.7,196.1
2017,8,9,16,0,633.0,152.0,3.1,19.0,523.0,234.5,159.06
2017,8,9,16,15,606.5,145.5,3.1,18.5,475.5,190.1,123.55
2017,8,9,16,30,580.0,139.0,3.1,18.0,428.0,148.74,94.04
2017,8,9,16,45,539.0,132.5,3.15,18.0,378.5,110.35,73.45
2017,8,9,17,0,498.0,126.0,3.2,18.0,329.0,85.47,69.25
2017,8,9,17,15,454.5,114.5,3.2,17.5,280.0,79.64,64.52
2017,8,9,17,30,411.0,103.0,3.2,17.0,231.0,73.44,59.32
2017,8,9,17,45,349.0,90.0,3.2,16.5,184.0,65.7,52.57
2017,8,9,18,0,287.0,77.0,3.2,16.0,137.0,57.55,45.23
2017,8,9,18,15,218.0,58.5,3.15,15.5,96.5,44.57,33.38
2017,8,9,18,30,149.0,40.0,3.1,15.0,56.0,32.56,22.01
2017,8,9,18,45,74.5,20.0,3.05,15.0,28.0,16.76,3.4
2017,8,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,93.5,20.5,2.35,14.5,31.0,87.95,45.49
2017,8,10,6,0,187.0,41.0,2.4,15.0,62.0,173.15,135.42
2017,8,10,6,15,261.5,57.5,2.35,15.0,104.0,241.83,196.96
2017,8,10,6,30,336.0,74.0,2.3,15.0,146.0,316.94,261.91
2017,8,10,6,45,392.5,87.0,2.25,15.5,193.5,381.7,316.04
2017,8,10,7,0,449.0,100.0,2.2,16.0,241.0,450.38,371.18
2017,8,10,7,15,275.0,133.5,2.15,16.5,225.0,367.48,301.7
2017,8,10,7,30,101.0,167.0,2.1,17.0,209.0,270.85,219.72
2017,8,10,7,45,203.0,182.0,2.05,17.5,280.0,369.31,299.63
2017,8,10,8,0,305.0,197.0,2.0,18.0,351.0,487.3,390.47
2017,8,10,8,15,334.0,213.5,1.95,18.0,397.5,536.67,425.97
2017,8,10,8,30,363.0,230.0,1.9,18.0,444.0,586.32,461.35
2017,8,10,8,45,374.0,248.0,1.9,18.5,483.5,621.49,484.44
2017,8,10,9,0,385.0,266.0,1.9,19.0,523.0,655.55,506.43
2017,8,10,9,15,560.0,215.5,1.9,19.5,615.0,778.71,595.23
2017,8,10,9,30,735.0,165.0,1.9,20.0,707.0,897.49,673.88
2017,8,10,9,45,717.5,184.5,1.95,20.5,734.5,905.51,675.91
2017,8,10,10,0,700.0,204.0,2.0,21.0,762.0,909.99,676.88
2017,8,10,10,15,710.0,207.0,2.05,21.0,791.0,920.11,683.05
2017,8,10,10,30,720.0,210.0,2.1,21.0,820.0,927.46,687.45
2017,8,10,10,45,726.0,213.0,2.15,21.5,842.0,928.18,686.28
2017,8,10,11,0,732.0,216.0,2.2,22.0,864.0,926.06,683.42
2017,8,10,11,15,737.0,217.5,2.25,22.0,879.0,918.63,678.51
2017,8,10,11,30,742.0,219.0,2.3,22.0,894.0,908.43,671.9
2017,8,10,11,45,742.5,221.0,2.35,22.5,901.0,891.95,659.93
2017,8,10,12,0,743.0,223.0,2.4,23.0,908.0,872.96,646.42
2017,8,10,12,15,743.0,223.0,2.45,23.0,908.0,849.27,631.04
2017,8,10,12,30,743.0,223.0,2.5,23.0,908.0,823.41,613.67
2017,8,10,12,45,773.0,202.0,2.55,23.0,909.5,798.57,597.63
2017,8,10,13,0,803.0,181.0,2.6,23.0,911.0,772.53,580.33
2017,8,10,13,15,798.5,180.0,2.65,22.5,895.0,735.96,555.6
2017,8,10,13,30,794.0,179.0,2.7,22.0,879.0,697.95,529.31
2017,8,10,13,45,788.0,176.5,2.8,22.0,856.5,656.42,499.09
2017,8,10,14,0,782.0,174.0,2.9,22.0,834.0,613.95,467.41
2017,8,10,14,15,772.5,171.5,2.95,21.5,804.5,568.78,433.6
2017,8,10,14,30,763.0,169.0,3.0,21.0,775.0,519.58,395.85
2017,8,10,14,45,751.0,165.5,3.05,21.0,739.5,471.47,357.06
2017,8,10,15,0,739.0,162.0,3.1,21.0,704.0,423.73,317.56
2017,8,10,15,15,723.5,158.0,3.1,20.5,663.0,374.94,276.91
2017,8,10,15,30,708.0,154.0,3.1,20.0,622.0,327.27,236.36
2017,8,10,15,45,687.5,148.5,3.15,20.0,577.0,278.49,194.46
2017,8,10,16,0,667.0,143.0,3.2,20.0,532.0,231.75,154.8
2017,8,10,16,15,641.0,137.0,3.15,19.5,484.0,186.05,118.38
2017,8,10,16,30,615.0,131.0,3.1,19.0,436.0,143.31,88.27
2017,8,10,16,45,582.0,123.0,3.1,18.5,386.0,101.83,66.31
2017,8,10,17,0,549.0,115.0,3.1,18.0,336.0,77.64,62.47
2017,8,10,17,15,505.0,105.0,3.05,17.5,286.0,73.11,58.83
2017,8,10,17,30,461.0,95.0,3.0,17.0,236.0,67.8,54.37
2017,8,10,17,45,403.5,82.0,2.95,16.5,188.5,59.87,47.44
2017,8,10,18,0,346.0,69.0,2.9,16.0,141.0,51.54,39.92
2017,8,10,18,15,268.5,53.0,2.8,15.5,99.5,40.37,29.67
2017,8,10,18,30,191.0,37.0,2.7,15.0,58.0,28.69,18.61
2017,8,10,18,45,95.5,18.5,2.65,15.0,29.0,14.46,0.83
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,5,45,124.0,18.5,2.1,12.5,33.0,97.99,47.06
2017,8,11,6,0,248.0,37.0,2.2,13.0,66.0,198.35,156.34
2017,8,11,6,15,330.5,50.5,2.2,13.5,109.0,270.31,221.42
2017,8,11,6,30,413.0,64.0,2.2,14.0,152.0,349.57,289.81
2017,8,11,6,45,474.0,73.5,2.2,14.5,201.0,420.61,349.1
2017,8,11,7,0,535.0,83.0,2.2,15.0,250.0,492.51,406.78
2017,8,11,7,15,578.0,90.5,2.15,15.5,301.0,552.34,452.57
2017,8,11,7,30,621.0,98.0,2.1,16.0,352.0,613.64,497.37
2017,8,11,7,45,656.0,103.5,2.1,16.5,403.0,667.3,534.51
2017,8,11,8,0,691.0,109.0,2.1,17.0,454.0,721.13,570.76
2017,8,11,8,15,715.5,113.5,2.1,17.5,503.0,764.65,598.67
2017,8,11,8,30,740.0,118.0,2.1,18.0,552.0,807.09,625.33
2017,8,11,8,45,761.0,121.0,2.1,18.5,598.0,838.94,644.14
2017,8,11,9,0,782.0,124.0,2.1,19.0,644.0,873.55,664.7
2017,8,11,9,15,796.5,127.0,2.1,19.5,685.0,900.02,679.47
2017,8,11,9,30,811.0,130.0,2.1,20.0,726.0,924.02,692.55
2017,8,11,9,45,804.0,142.0,2.15,20.5,757.0,934.81,697.34
2017,8,11,10,0,797.0,154.0,2.2,21.0,788.0,942.25,700.15
2017,8,11,10,15,806.0,156.0,2.2,21.5,817.5,951.17,703.56
2017,8,11,10,30,815.0,158.0,2.2,22.0,847.0,957.11,705.1
2017,8,11,10,45,823.5,158.5,2.25,22.5,870.0,957.96,703.97
2017,8,11,11,0,832.0,159.0,2.3,23.0,893.0,955.73,701.01
2017,8,11,11,15,836.0,160.0,2.3,23.0,908.5,946.75,694.63
2017,8,11,11,30,840.0,161.0,2.3,23.0,924.0,934.77,686.46
2017,8,11,11,45,844.5,160.5,2.35,23.5,932.5,918.81,674.96
2017,8,11,12,0,849.0,160.0,2.4,24.0,941.0,900.0,661.68
2017,8,11,12,15,848.5,160.0,2.45,24.0,940.5,874.66,645.4
2017,8,11,12,30,848.0,160.0,2.5,24.0,940.0,846.89,627.48
2017,8,11,12,45,842.0,162.0,2.55,24.0,930.5,814.36,606.26
2017,8,11,13,0,836.0,164.0,2.6,24.0,921.0,779.99,583.65
2017,8,11,13,15,831.5,162.5,2.65,24.0,905.5,741.89,557.07
2017,8,11,13,30,827.0,161.0,2.7,24.0,890.0,702.27,528.79
2017,8,11,13,45,822.5,158.5,2.75,24.0,867.0,660.44,498.32
2017,8,11,14,0,818.0,156.0,2.8,24.0,844.0,617.44,466.28
2017,8,11,14,15,809.0,153.5,2.85,23.5,814.5,571.0,431.74
2017,8,11,14,30,800.0,151.0,2.9,23.0,785.0,524.16,395.83
2017,8,11,14,45,790.5,147.5,3.0,23.0,749.5,476.06,357.25
2017,8,11,15,0,781.0,144.0,3.1,23.0,714.0,428.0,317.63
2017,8,11,15,15,765.5,140.5,3.15,22.5,672.5,378.12,276.24
2017,8,11,15,30,750.0,137.0,3.2,22.0,631.0,323.82,230.66
2017,8,11,15,45,732.5,131.5,3.3,22.0,585.5,273.68,187.58
2017,8,11,16,0,715.0,126.0,3.4,22.0,540.0,225.22,146.47
2017,8,11,16,15,689.5,121.0,3.45,21.5,491.5,177.89,108.98
2017,8,11,16,30,664.0,116.0,3.5,21.0,443.0,133.41,78.17
2017,8,11,16,45,632.5,108.5,3.55,20.5,392.5,89.81,56.07
2017,8,11,17,0,601.0,101.0,3.6,20.0,342.0,66.78,52.61
2017,8,11,17,15,556.5,93.0,3.6,19.0,291.5,63.86,50.44
2017,8,11,17,30,512.0,85.0,3.6,18.0,241.0,60.73,47.97
2017,8,11,17,45,452.0,74.0,3.6,17.5,192.5,54.67,42.67
2017,8,11,18,0,392.0,63.0,3.6,17.0,144.0,47.08,35.81
2017,8,11,18,15,307.0,49.0,3.5,16.5,101.5,37.35,26.87
2017,8,11,18,30,222.0,35.0,3.4,16.0,59.0,27.19,17.11
2017,8,11,18,45,111.0,17.5,3.35,15.5,29.5,13.7,0.0
2017,8,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
