Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,140.5,17.5,2.65,13.5,33.0,103.24,43.61
2017,8,12,6,0,281.0,35.0,2.8,14.0,66.0,213.91,167.73
2017,8,12,6,15,368.0,47.0,2.75,14.5,110.5,288.94,235.97
2017,8,12,6,30,455.0,59.0,2.7,15.0,155.0,371.52,307.16
2017,8,12,6,45,515.5,68.0,2.7,15.5,205.0,440.24,364.73
2017,8,12,7,0,576.0,77.0,2.7,16.0,255.0,512.66,422.87
2017,8,12,7,15,397.0,119.0,2.7,16.5,252.0,450.08,369.91
2017,8,12,7,30,218.0,161.0,2.7,17.0,249.0,364.61,297.8
2017,8,12,7,45,472.5,131.0,2.7,17.5,356.0,547.4,444.84
2017,8,12,8,0,727.0,101.0,2.7,18.0,463.0,739.9,586.97
2017,8,12,8,15,751.0,105.0,2.7,18.0,512.5,779.21,611.96
2017,8,12,8,30,775.0,109.0,2.7,18.0,562.0,821.71,640.08
2017,8,12,8,45,793.5,112.5,2.7,18.5,608.0,857.19,661.61
2017,8,12,9,0,812.0,116.0,2.7,19.0,654.0,890.64,681.5
2017,8,12,9,15,826.0,119.0,2.75,19.0,695.5,917.11,698.13
2017,8,12,9,30,840.0,122.0,2.8,19.0,737.0,940.99,713.06
2017,8,12,9,45,850.5,124.0,2.85,19.5,773.0,957.68,721.81
2017,8,12,10,0,861.0,126.0,2.9,20.0,809.0,963.4,723.3
2017,8,12,10,15,868.5,127.5,2.95,20.0,838.5,970.9,727.6
2017,8,12,10,30,876.0,129.0,3.0,20.0,868.0,975.31,729.95
2017,8,12,10,45,882.0,130.5,3.15,20.5,891.0,975.16,728.79
2017,8,12,11,0,888.0,132.0,3.3,21.0,914.0,971.83,725.63
2017,8,12,11,15,891.0,132.5,3.35,21.0,929.0,961.57,718.58
2017,8,12,11,30,894.0,133.0,3.4,21.0,944.0,948.25,709.63
2017,8,12,11,45,896.5,133.0,3.5,21.0,951.5,931.01,698.44
2017,8,12,12,0,899.0,133.0,3.6,21.0,959.0,910.87,685.31
2017,8,12,12,15,898.0,133.0,3.6,21.0,958.0,884.98,667.68
2017,8,12,12,30,897.0,133.0,3.6,21.0,957.0,856.56,648.34
2017,8,12,12,45,899.5,130.0,3.65,21.0,949.5,825.79,627.58
2017,8,12,13,0,902.0,127.0,3.7,21.0,942.0,792.57,605.0
2017,8,12,13,15,897.5,126.0,3.7,21.0,925.5,753.8,578.15
2017,8,12,13,30,893.0,125.0,3.7,21.0,909.0,713.29,548.1
2017,8,12,13,45,890.5,122.0,3.7,21.0,886.5,670.77,515.98
2017,8,12,14,0,888.0,119.0,3.7,21.0,864.0,626.7,481.99
2017,8,12,14,15,880.0,117.5,3.7,21.0,833.5,579.53,444.84
2017,8,12,14,30,872.0,116.0,3.7,21.0,803.0,531.64,406.2
2017,8,12,14,45,866.0,111.5,3.7,21.0,767.5,481.66,364.99
2017,8,12,15,0,860.0,107.0,3.7,21.0,732.0,431.2,322.31
2017,8,12,15,15,846.5,104.5,3.7,20.5,690.0,379.47,278.29
2017,8,12,15,30,833.0,102.0,3.7,20.0,648.0,322.18,229.11
2017,8,12,15,45,821.0,97.0,3.7,20.0,603.0,269.98,183.07
2017,8,12,16,0,809.0,92.0,3.7,20.0,558.0,218.79,138.65
2017,8,12,16,15,786.5,88.5,3.7,19.5,508.5,168.57,98.27
2017,8,12,16,30,764.0,85.0,3.7,19.0,459.0,120.82,65.27
2017,8,12,16,45,739.5,79.0,3.7,18.5,408.0,73.67,42.56
2017,8,12,17,0,715.0,73.0,3.7,18.0,357.0,51.25,39.48
2017,8,12,17,15,674.0,68.0,3.6,17.5,305.0,44.83,34.04
2017,8,12,17,30,633.0,63.0,3.5,17.0,253.0,43.16,32.68
2017,8,12,17,45,578.0,55.5,3.4,16.5,203.0,39.34,29.29
2017,8,12,18,0,523.0,48.0,3.3,16.0,153.0,35.28,25.55
2017,8,12,18,15,429.5,39.0,3.2,15.5,108.5,29.61,20.21
2017,8,12,18,30,336.0,30.0,3.1,15.0,64.0,23.66,14.08
2017,8,12,18,45,168.0,15.0,3.05,14.5,32.0,11.62,0.0
2017,8,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,13,5,45,178.5,15.5,3.0,12.5,35.0,120.75,43.5
2017,8,13,6,0,357.0,31.0,3.1,13.0,70.0,247.79,194.65
2017,8,13,6,15,447.5,40.0,3.1,13.5,115.5,324.2,265.71
2017,8,13,6,30,538.0,49.0,3.1,14.0,161.0,408.44,339.0
2017,8,13,6,45,593.0,55.5,3.15,14.5,211.0,473.54,394.22
2017,8,13,7,0,648.0,62.0,3.2,15.0,261.0,541.95,449.68
2017,8,13,7,15,687.5,66.5,3.2,15.5,313.0,595.97,490.51
2017,8,13,7,30,727.0,71.0,3.2,16.0,365.0,654.87,533.23
2017,8,13,7,45,756.0,74.5,3.2,16.5,416.0,704.9,567.88
2017,8,13,8,0,785.0,78.0,3.2,17.0,467.0,754.53,601.35
2017,8,13,8,15,805.5,81.0,3.15,17.5,516.0,795.62,627.55
2017,8,13,8,30,826.0,84.0,3.1,18.0,565.0,835.22,652.2
2017,8,13,8,45,843.0,86.0,3.1,18.5,610.5,861.43,667.29
2017,8,13,9,0,860.0,88.0,3.1,19.0,656.0,892.85,685.98
2017,8,13,9,15,871.5,90.0,3.1,19.0,697.0,916.85,700.67
2017,8,13,9,30,883.0,92.0,3.1,19.0,738.0,938.18,713.58
2017,8,13,9,45,885.0,97.0,3.1,19.5,771.5,951.03,719.4
2017,8,13,10,0,887.0,102.0,3.1,20.0,805.0,960.69,723.21
2017,8,13,10,15,894.0,103.5,3.15,20.0,834.0,968.08,727.4
2017,8,13,10,30,901.0,105.0,3.2,20.0,863.0,972.3,729.61
2017,8,13,10,45,907.5,105.0,3.25,20.5,885.5,971.26,727.04
2017,8,13,11,0,914.0,105.0,3.3,21.0,908.0,967.01,722.49
2017,8,13,11,15,917.0,105.5,3.35,21.0,922.5,956.8,715.49
2017,8,13,11,30,920.0,106.0,3.4,21.0,937.0,943.45,706.5
2017,8,13,11,45,923.5,105.0,3.45,21.5,945.0,925.98,693.48
2017,8,13,12,0,927.0,104.0,3.5,22.0,953.0,905.51,678.55
2017,8,13,12,15,926.5,104.0,3.55,22.0,952.5,879.7,661.33
2017,8,13,12,30,926.0,104.0,3.6,22.0,952.0,851.23,642.28
2017,8,13,12,45,919.5,106.5,3.65,22.0,942.0,817.86,619.76
2017,8,13,13,0,913.0,109.0,3.7,22.0,932.0,782.42,595.67
2017,8,13,13,15,689.0,229.0,3.75,22.0,844.0,695.62,530.73
2017,8,13,13,30,465.0,349.0,3.8,22.0,756.0,619.7,471.26
2017,8,13,13,45,681.0,226.5,3.85,22.0,805.5,624.4,478.19
2017,8,13,14,0,897.0,104.0,3.9,22.0,855.0,616.65,473.82
2017,8,13,14,15,889.5,102.5,3.9,21.5,825.0,569.44,437.18
2017,8,13,14,30,882.0,101.0,3.9,21.0,795.0,521.44,399.03
2017,8,13,14,45,875.0,98.0,3.95,21.0,759.5,471.83,357.88
2017,8,13,15,0,868.0,95.0,4.0,21.0,724.0,421.81,315.29
2017,8,13,15,15,855.0,92.5,4.0,20.5,682.0,369.94,270.83
2017,8,13,15,30,842.0,90.0,4.0,20.0,640.0,318.65,225.99
2017,8,13,15,45,828.5,86.0,4.0,20.0,595.0,266.84,180.15
2017,8,13,16,0,815.0,82.0,4.0,20.0,550.0,209.09,130.55
2017,8,13,16,15,793.0,79.0,4.0,19.5,500.5,159.08,90.45
2017,8,13,16,30,771.0,76.0,4.0,19.0,451.0,111.45,57.99
2017,8,13,16,45,744.0,71.5,4.0,18.5,400.5,65.1,37.02
2017,8,13,17,0,717.0,67.0,4.0,18.0,350.0,46.64,35.45
2017,8,13,17,15,675.5,62.5,4.0,17.5,298.0,44.99,34.18
2017,8,13,17,30,634.0,58.0,4.0,17.0,246.0,39.45,29.39
2017,8,13,17,45,572.5,52.0,4.0,16.5,196.5,36.65,26.9
2017,8,13,18,0,511.0,46.0,4.0,16.0,147.0,33.72,24.15
2017,8,13,18,15,414.5,37.0,3.9,15.5,103.0,27.98,18.74
2017,8,13,18,30,318.0,28.0,3.8,15.0,59.0,21.95,12.48
2017,8,13,18,45,159.0,14.0,3.75,14.5,29.5,10.82,0.0
2017,8,13,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,92.5,18.0,4.0,13.0,28.0,80.84,20.15
2017,8,14,6,0,185.0,36.0,4.1,13.0,56.0,164.84,127.88
2017,8,14,6,15,254.5,51.5,4.1,13.0,94.5,228.85,187.64
2017,8,14,6,30,324.0,67.0,4.1,13.0,133.0,298.99,250.01
2017,8,14,6,45,367.0,81.5,4.1,13.5,177.0,356.3,299.51
2017,8,14,7,0,410.0,96.0,4.1,14.0,221.0,416.38,349.48
2017,8,14,7,15,451.5,105.5,4.05,14.5,266.5,471.43,393.75
2017,8,14,7,30,493.0,115.0,4.0,15.0,312.0,528.44,438.12
2017,8,14,7,45,333.5,162.5,4.0,15.5,304.0,460.46,379.11
2017,8,14,8,0,174.0,210.0,4.0,16.0,296.0,381.34,310.73
2017,8,14,8,15,92.0,199.5,3.95,16.0,245.5,287.13,232.91
2017,8,14,8,30,10.0,189.0,3.9,16.0,195.0,192.91,153.63
2017,8,14,8,45,51.0,242.5,3.9,16.5,276.0,297.85,238.33
2017,8,14,9,0,92.0,296.0,3.9,17.0,357.0,393.68,312.93
2017,8,14,9,15,189.5,312.0,3.85,16.5,447.0,512.96,406.78
2017,8,14,9,30,287.0,328.0,3.8,16.0,537.0,633.8,499.01
2017,8,14,9,45,241.0,354.0,3.8,16.0,535.5,603.82,473.67
2017,8,14,10,0,195.0,380.0,3.8,16.0,534.0,585.34,457.51
2017,8,14,10,15,103.5,313.5,3.75,16.0,396.0,423.67,333.14
2017,8,14,10,30,12.0,247.0,3.7,16.0,258.0,246.57,193.01
2017,8,14,10,45,169.5,326.5,3.65,16.0,475.5,492.01,387.53
2017,8,14,11,0,327.0,406.0,3.6,16.0,693.0,723.78,559.42
2017,8,14,11,15,180.0,387.0,3.55,16.0,546.0,551.81,428.36
2017,8,14,11,30,33.0,368.0,3.5,16.0,399.0,385.91,299.52
2017,8,14,11,45,34.5,370.0,3.5,16.0,402.5,385.68,299.84
2017,8,14,12,0,36.0,372.0,3.5,16.0,406.0,385.21,299.42
2017,8,14,12,15,258.5,373.5,3.5,16.0,610.0,575.2,448.41
2017,8,14,12,30,481.0,375.0,3.5,16.0,814.0,744.88,574.91
2017,8,14,12,45,497.5,354.0,3.55,16.5,805.0,717.22,553.32
2017,8,14,13,0,514.0,333.0,3.6,17.0,796.0,687.72,531.5
2017,8,14,13,15,499.0,338.5,3.6,17.0,781.5,657.25,508.58
2017,8,14,13,30,484.0,344.0,3.6,17.0,767.0,626.69,485.35
2017,8,14,13,45,423.5,356.5,3.65,17.5,719.5,573.76,444.1
2017,8,14,14,0,363.0,369.0,3.7,18.0,672.0,528.7,408.58
2017,8,14,14,15,249.5,373.0,3.7,17.5,578.0,449.65,348.64
2017,8,14,14,30,136.0,377.0,3.7,17.0,484.0,386.32,300.42
2017,8,14,14,45,218.0,349.0,3.7,17.0,510.5,389.1,302.19
2017,8,14,15,0,300.0,321.0,3.7,17.0,537.0,377.2,291.24
2017,8,14,15,15,409.0,265.5,3.7,16.5,542.0,345.74,263.82
2017,8,14,15,30,518.0,210.0,3.7,16.0,547.0,308.97,230.01
2017,8,14,15,45,306.0,229.0,3.7,16.0,424.5,250.39,187.76
2017,8,14,16,0,94.0,248.0,3.7,16.0,302.0,220.75,171.71
2017,8,14,16,15,63.5,216.0,3.65,15.5,251.0,185.28,145.12
2017,8,14,16,30,33.0,184.0,3.6,15.0,200.0,153.58,121.55
2017,8,14,16,45,16.5,142.5,3.6,15.0,150.5,125.44,99.73
2017,8,14,17,0,0.0,101.0,3.6,15.0,101.0,91.3,75.28
2017,8,14,17,15,0.0,85.5,3.55,14.5,85.5,77.83,63.74
2017,8,14,17,30,0.0,70.0,3.5,14.0,70.0,64.22,51.85
2017,8,14,17,45,211.0,63.5,3.5,14.0,104.5,45.95,35.48
2017,8,14,18,0,422.0,57.0,3.5,14.0,139.0,43.52,33.02
2017,8,14,18,15,320.5,45.0,3.4,13.5,96.5,34.47,24.54
2017,8,14,18,30,219.0,33.0,3.3,13.0,54.0,25.8,15.54
2017,8,14,18,45,109.5,16.5,3.2,13.0,27.0,13.02,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,128.5,18.0,2.1,12.5,31.0,96.82,14.81
2017,8,15,6,0,257.0,36.0,2.2,13.0,62.0,201.39,155.77
2017,8,15,6,15,354.5,47.0,2.2,13.0,106.0,279.49,228.24
2017,8,15,6,30,452.0,58.0,2.2,13.0,150.0,366.28,303.89
2017,8,15,6,45,515.5,66.5,2.2,13.5,200.0,435.96,362.64
2017,8,15,7,0,579.0,75.0,2.2,14.0,250.0,509.56,422.03
2017,8,15,7,15,623.0,81.0,2.15,14.5,301.5,569.56,468.17
2017,8,15,7,30,667.0,87.0,2.1,15.0,353.0,631.06,512.58
2017,8,15,7,45,699.5,92.0,2.1,15.5,404.5,683.37,548.65
2017,8,15,8,0,732.0,97.0,2.1,16.0,456.0,735.64,583.71
2017,8,15,8,15,755.5,100.5,2.1,16.0,505.0,774.23,609.18
2017,8,15,8,30,779.0,104.0,2.1,16.0,554.0,815.7,636.43
2017,8,15,8,45,474.5,203.0,2.1,16.5,484.0,671.22,526.76
2017,8,15,9,0,170.0,302.0,2.1,17.0,414.0,485.06,379.78
2017,8,15,9,15,507.5,208.0,2.1,17.5,571.5,717.39,559.03
2017,8,15,9,30,845.0,114.0,2.1,18.0,729.0,932.32,705.75
2017,8,15,9,45,836.5,126.0,2.15,18.5,759.5,942.31,707.96
2017,8,15,10,0,828.0,138.0,2.2,19.0,790.0,948.79,710.13
2017,8,15,10,15,836.5,140.0,2.25,19.0,819.5,957.22,715.12
2017,8,15,10,30,845.0,142.0,2.3,19.0,849.0,962.57,718.16
2017,8,15,10,45,852.0,142.5,2.4,19.5,872.0,961.78,716.42
2017,8,15,11,0,859.0,143.0,2.5,20.0,895.0,950.65,707.96
2017,8,15,11,15,863.0,144.0,2.55,20.0,910.0,941.8,702.1
2017,8,15,11,30,867.0,145.0,2.6,20.0,925.0,929.95,694.29
2017,8,15,11,45,870.0,144.5,2.65,20.0,933.0,912.82,683.03
2017,8,15,12,0,873.0,144.0,2.7,20.0,941.0,892.86,669.94
2017,8,15,12,15,873.0,144.0,2.75,20.0,940.5,868.11,653.61
2017,8,15,12,30,873.0,144.0,2.8,20.0,940.0,840.85,635.55
2017,8,15,12,45,875.5,141.0,2.85,20.0,933.0,810.47,615.25
2017,8,15,13,0,878.0,138.0,2.9,20.0,926.0,777.71,593.19
2017,8,15,13,15,874.0,137.0,2.95,20.0,910.0,739.83,566.65
2017,8,15,13,30,870.0,136.0,3.0,20.0,894.0,700.24,537.53
2017,8,15,13,45,864.0,135.0,3.05,20.0,870.5,657.85,505.71
2017,8,15,14,0,858.0,134.0,3.1,20.0,847.0,614.23,472.21
2017,8,15,14,15,849.5,132.0,3.1,19.5,817.0,564.39,434.01
2017,8,15,14,30,841.0,130.0,3.1,19.0,787.0,516.29,395.92
2017,8,15,14,45,829.5,127.5,3.1,19.0,750.0,466.12,354.42
2017,8,15,15,0,818.0,125.0,3.1,19.0,713.0,416.12,312.02
2017,8,15,15,15,803.0,122.0,3.1,18.5,671.5,364.93,268.36
2017,8,15,15,30,788.0,119.0,3.1,18.0,630.0,314.7,224.68
2017,8,15,15,45,583.5,167.5,3.1,18.0,530.5,257.74,181.9
2017,8,15,16,0,379.0,216.0,3.1,18.0,431.0,232.51,167.71
2017,8,15,16,15,536.5,160.0,3.05,17.5,434.0,179.9,119.2
2017,8,15,16,30,694.0,104.0,3.0,17.0,437.0,116.11,66.5
2017,8,15,16,45,657.5,99.0,3.0,16.5,385.5,73.02,48.82
2017,8,15,17,0,621.0,94.0,3.0,16.0,334.0,62.37,49.65
2017,8,15,17,15,573.0,86.5,2.95,15.5,282.5,59.61,47.44
2017,8,15,17,30,525.0,79.0,2.9,15.0,231.0,56.67,44.96
2017,8,15,17,45,454.0,69.5,2.9,14.5,182.0,51.73,40.53
2017,8,15,18,0,383.0,60.0,2.9,14.0,133.0,45.17,34.46
2017,8,15,18,15,285.0,46.0,2.85,13.5,91.0,35.32,25.22
2017,8,15,18,30,187.0,32.0,2.8,13.0,49.0,25.04,14.59
2017,8,15,18,45,93.5,16.0,2.75,13.0,24.5,12.65,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,5,45,87.5,17.5,1.4,13.0,26.5,76.61,0.24
2017,8,16,6,0,175.0,35.0,1.5,14.0,53.0,158.51,120.44
2017,8,16,6,15,260.0,50.5,1.5,14.0,94.0,230.14,186.32
2017,8,16,6,30,345.0,66.0,1.5,14.0,135.0,309.43,255.02
2017,8,16,6,45,406.5,77.5,1.5,14.5,182.5,375.29,310.34
2017,8,16,7,0,468.0,89.0,1.5,15.0,230.0,445.57,366.97
2017,8,16,7,15,322.0,124.5,1.45,15.5,230.0,387.99,318.43
2017,8,16,7,30,176.0,160.0,1.4,16.0,230.0,318.72,259.78
2017,8,16,7,45,405.0,139.5,1.4,16.5,329.5,502.0,406.21
2017,8,16,8,0,634.0,119.0,1.4,17.0,429.0,681.16,538.56
2017,8,16,8,15,660.0,124.5,1.35,17.5,477.0,725.39,565.11
2017,8,16,8,30,686.0,130.0,1.3,18.0,525.0,768.7,591.67
2017,8,16,8,45,709.5,133.0,1.3,18.5,570.5,805.66,613.81
2017,8,16,9,0,733.0,136.0,1.3,19.0,616.0,841.02,634.59
2017,8,16,9,15,748.5,139.0,1.3,19.5,656.5,867.16,648.93
2017,8,16,9,30,764.0,142.0,1.3,20.0,697.0,886.52,658.78
2017,8,16,9,45,787.0,139.0,1.3,20.5,734.5,908.59,670.48
2017,8,16,10,0,810.0,136.0,1.3,21.0,772.0,928.06,680.41
2017,8,16,10,15,818.5,137.5,1.35,21.0,801.0,935.9,684.94
2017,8,16,10,30,827.0,139.0,1.4,21.0,830.0,940.72,687.79
2017,8,16,10,45,835.5,139.0,1.45,21.5,853.0,940.89,686.47
2017,8,16,11,0,844.0,139.0,1.5,22.0,876.0,930.99,678.83
2017,8,16,11,15,848.0,140.0,1.55,22.0,890.5,922.35,673.51
2017,8,16,11,30,852.0,141.0,1.6,22.0,905.0,910.73,666.31
2017,8,16,11,45,856.5,139.5,1.7,22.5,913.0,894.25,655.35
2017,8,16,12,0,861.0,138.0,1.8,23.0,921.0,874.96,642.56
2017,8,16,12,15,861.0,138.0,1.85,23.0,920.5,850.54,627.08
2017,8,16,12,30,861.0,138.0,1.9,23.0,920.0,823.64,609.92
2017,8,16,12,45,859.5,137.0,2.0,23.5,912.0,792.33,588.96
2017,8,16,13,0,858.0,136.0,2.1,24.0,904.0,758.89,566.41
2017,8,16,13,15,854.5,135.0,2.15,24.0,888.5,722.06,541.24
2017,8,16,13,30,851.0,134.0,2.2,24.0,873.0,683.52,513.68
2017,8,16,13,45,846.5,132.0,2.25,24.0,850.5,641.96,483.34
2017,8,16,14,0,842.0,130.0,2.3,24.0,828.0,599.1,451.27
2017,8,16,14,15,834.0,128.0,2.35,23.5,798.5,550.08,414.74
2017,8,16,14,30,826.0,126.0,2.4,23.0,769.0,502.93,378.33
2017,8,16,14,45,817.0,122.5,2.5,23.0,733.5,453.72,338.62
2017,8,16,15,0,808.0,119.0,2.6,23.0,698.0,404.47,297.72
2017,8,16,15,15,794.0,116.5,2.65,22.5,657.0,354.55,255.81
2017,8,16,15,30,780.0,114.0,2.7,22.0,616.0,305.48,213.77
2017,8,16,15,45,763.5,109.5,2.75,22.0,571.0,255.27,170.46
2017,8,16,16,0,747.0,105.0,2.8,22.0,526.0,206.6,129.51
2017,8,16,16,15,722.5,100.5,2.8,21.5,477.5,153.14,88.25
2017,8,16,16,30,698.0,96.0,2.8,21.0,429.0,107.6,59.17
2017,8,16,16,45,666.5,90.5,2.85,20.5,378.5,64.09,42.49
2017,8,16,17,0,635.0,85.0,2.9,20.0,328.0,55.69,43.06
2017,8,16,17,15,589.0,78.0,2.85,19.0,277.5,53.03,41.02
2017,8,16,17,30,543.0,71.0,2.8,18.0,227.0,50.18,38.71
2017,8,16,17,45,477.5,62.0,2.8,17.5,178.5,45.39,34.45
2017,8,16,18,0,412.0,53.0,2.8,17.0,130.0,40.34,29.76
2017,8,16,18,15,313.5,40.5,2.65,16.0,88.5,31.66,21.72
2017,8,16,18,30,215.0,28.0,2.5,15.0,47.0,21.88,11.54
2017,8,16,18,45,107.5,14.0,2.4,14.5,23.5,13.34,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,45,95.5,16.5,1.2,14.0,26.0,77.99,0.0
2017,8,17,6,0,191.0,33.0,1.2,15.0,52.0,163.48,122.88
2017,8,17,6,15,278.5,47.5,1.15,15.0,93.5,235.77,189.66
2017,8,17,6,30,366.0,62.0,1.1,15.0,135.0,316.01,258.6
2017,8,17,6,45,432.5,72.0,1.1,15.5,182.5,383.92,315.07
2017,8,17,7,0,499.0,82.0,1.1,16.0,230.0,461.73,376.74
2017,8,17,7,15,254.0,108.0,1.05,16.5,184.0,317.66,259.79
2017,8,17,7,30,9.0,134.0,1.0,17.0,138.0,140.0,110.82
2017,8,17,7,45,78.0,170.5,0.95,18.0,208.5,244.01,196.24
2017,8,17,8,0,147.0,207.0,0.9,19.0,279.0,355.43,282.3
2017,8,17,8,15,172.5,229.5,0.9,19.5,322.5,403.72,317.09
2017,8,17,8,30,198.0,252.0,0.9,20.0,366.0,452.49,351.79
2017,8,17,8,45,477.0,188.5,0.95,20.5,492.0,655.3,502.93
2017,8,17,9,0,756.0,125.0,1.0,21.0,618.0,843.37,629.27
2017,8,17,9,15,771.0,128.0,1.0,21.5,658.5,869.65,641.36
2017,8,17,9,30,786.0,131.0,1.0,22.0,699.0,893.51,653.87
2017,8,17,9,45,761.0,152.5,1.05,22.5,725.0,897.28,654.24
2017,8,17,10,0,736.0,174.0,1.1,23.0,751.0,902.69,656.07
2017,8,17,10,15,746.0,177.0,1.15,23.0,780.0,912.76,662.24
2017,8,17,10,30,756.0,180.0,1.2,23.0,809.0,919.98,666.62
2017,8,17,10,45,765.5,180.0,1.25,23.5,832.0,915.99,662.7
2017,8,17,11,0,775.0,180.0,1.3,24.0,855.0,914.12,660.39
2017,8,17,11,15,780.0,181.0,1.4,24.0,870.0,906.16,656.2
2017,8,17,11,30,785.0,182.0,1.5,24.0,885.0,895.33,650.24
2017,8,17,11,45,790.0,181.0,1.6,24.5,893.5,879.73,639.94
2017,8,17,12,0,795.0,180.0,1.7,25.0,902.0,861.41,627.9
2017,8,17,12,15,795.0,180.0,1.8,25.0,901.5,837.23,613.17
2017,8,17,12,30,795.0,180.0,1.9,25.0,901.0,810.74,596.81
2017,8,17,12,45,807.5,170.5,2.0,25.0,897.0,782.97,579.42
2017,8,17,13,0,820.0,161.0,2.1,25.0,893.0,752.47,559.55
2017,8,17,13,15,816.0,160.0,2.15,25.0,877.0,715.42,533.69
2017,8,17,13,30,812.0,159.0,2.2,25.0,861.0,676.84,506.25
2017,8,17,13,45,806.5,156.5,2.3,25.0,838.5,634.66,475.87
2017,8,17,14,0,801.0,154.0,2.4,25.0,816.0,591.43,443.9
2017,8,17,14,15,792.0,151.5,2.45,24.5,786.0,545.49,409.67
2017,8,17,14,30,783.0,149.0,2.5,24.0,756.0,499.19,374.06
2017,8,17,14,45,772.0,145.5,2.55,24.0,720.5,451.02,335.3
2017,8,17,15,0,761.0,142.0,2.6,24.0,685.0,403.1,295.71
2017,8,17,15,15,745.0,138.5,2.65,23.5,643.5,348.87,251.11
2017,8,17,15,30,729.0,135.0,2.7,23.0,602.0,300.38,210.1
2017,8,17,15,45,709.0,130.0,2.75,23.0,557.0,251.18,168.26
2017,8,17,16,0,689.0,125.0,2.8,23.0,512.0,203.95,129.15
2017,8,17,16,15,662.0,119.5,2.8,22.5,463.0,157.66,94.25
2017,8,17,16,30,635.0,114.0,2.8,22.0,414.0,114.44,67.37
2017,8,17,16,45,599.5,107.0,2.8,21.5,364.0,73.17,57.64
2017,8,17,17,0,564.0,100.0,2.8,21.0,314.0,67.53,53.11
2017,8,17,17,15,515.5,91.0,2.8,20.0,264.0,63.76,50.18
2017,8,17,17,30,467.0,82.0,2.8,19.0,214.0,59.17,46.39
2017,8,17,17,45,399.5,70.5,2.8,18.5,167.0,52.02,40.08
2017,8,17,18,0,332.0,59.0,2.8,18.0,120.0,44.54,33.24
2017,8,17,18,15,240.5,43.5,2.75,17.5,80.0,33.46,23.03
2017,8,17,18,30,149.0,28.0,2.7,17.0,40.0,21.9,10.94
2017,8,17,18,45,74.5,14.0,2.65,16.5,20.0,13.34,0.0
2017,8,17,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,5,45,85.0,16.5,1.7,13.5,24.5,72.7,0.0
2017,8,18,6,0,170.0,33.0,1.8,14.0,49.0,153.16,114.45
2017,8,18,6,15,256.0,49.0,1.75,14.5,90.5,225.49,181.85
2017,8,18,6,30,342.0,65.0,1.7,15.0,132.0,305.51,250.86
2017,8,18,6,45,412.0,75.5,1.7,15.5,180.0,375.04,309.36
2017,8,18,7,0,482.0,86.0,1.7,16.0,228.0,449.76,369.69
2017,8,18,7,15,306.5,122.5,1.65,16.5,219.5,373.64,306.27
2017,8,18,7,30,131.0,159.0,1.6,17.0,211.0,283.69,230.37
2017,8,18,7,45,208.5,175.5,1.55,17.5,271.0,364.49,295.27
2017,8,18,8,0,286.0,192.0,1.5,18.0,331.0,462.99,370.33
2017,8,18,8,15,495.0,158.0,1.45,18.5,429.0,617.18,486.81
2017,8,18,8,30,704.0,124.0,1.4,19.0,527.0,774.81,596.18
2017,8,18,8,45,726.5,127.5,1.4,19.5,572.5,811.73,616.95
2017,8,18,9,0,749.0,131.0,1.4,20.0,618.0,846.99,637.58
2017,8,18,9,15,764.5,134.0,1.4,20.5,658.5,868.91,649.06
2017,8,18,9,30,780.0,137.0,1.4,21.0,699.0,893.07,662.12
2017,8,18,9,45,780.0,146.0,1.4,21.5,731.5,906.62,668.14
2017,8,18,10,0,780.0,155.0,1.4,22.0,764.0,917.09,672.34
2017,8,18,10,15,789.0,157.0,1.45,22.5,793.0,925.61,676.1
2017,8,18,10,30,798.0,159.0,1.5,23.0,822.0,931.16,678.07
2017,8,18,10,45,806.0,160.0,1.6,23.5,844.5,931.72,677.61
2017,8,18,11,0,814.0,161.0,1.7,24.0,867.0,929.23,675.3
2017,8,18,11,15,818.0,162.0,1.75,24.0,882.0,920.03,669.47
2017,8,18,11,30,822.0,163.0,1.8,24.0,897.0,907.86,661.86
2017,8,18,11,45,825.5,162.5,1.85,24.5,905.0,890.89,649.93
2017,8,18,12,0,829.0,162.0,1.9,25.0,913.0,871.13,636.28
2017,8,18,12,15,829.0,162.0,1.95,25.0,912.0,846.25,620.53
2017,8,18,12,30,829.0,162.0,2.0,25.0,911.0,818.95,603.15
2017,8,18,12,45,836.5,155.5,2.15,25.0,905.5,789.1,584.72
2017,8,18,13,0,844.0,149.0,2.3,25.0,900.0,756.72,564.21
2017,8,18,13,15,840.0,148.0,2.35,25.0,884.0,718.87,537.64
2017,8,18,13,30,836.0,147.0,2.4,25.0,868.0,679.41,509.4
2017,8,18,13,45,830.5,144.5,2.45,25.0,845.0,636.29,477.92
2017,8,18,14,0,825.0,142.0,2.5,25.0,822.0,592.06,444.84
2017,8,18,14,15,816.5,140.0,2.55,24.5,792.0,545.76,410.16
2017,8,18,14,30,808.0,138.0,2.6,24.0,762.0,499.0,373.99
2017,8,18,14,45,797.0,135.0,2.65,24.0,726.0,450.06,334.4
2017,8,18,15,0,786.0,132.0,2.7,24.0,690.0,401.32,293.93
2017,8,18,15,15,770.5,128.5,2.7,23.5,648.5,351.1,251.98
2017,8,18,15,30,755.0,125.0,2.7,23.0,607.0,301.96,210.2
2017,8,18,15,45,735.0,121.0,2.75,22.5,561.0,247.07,164.16
2017,8,18,16,0,715.0,117.0,2.8,22.0,515.0,199.29,124.8
2017,8,18,16,15,688.5,112.0,2.75,21.5,466.5,152.14,89.33
2017,8,18,16,30,662.0,107.0,2.7,21.0,418.0,107.97,62.41
2017,8,18,16,45,626.0,101.0,2.7,20.5,367.0,66.12,51.82
2017,8,18,17,0,590.0,95.0,2.7,20.0,316.0,63.87,50.18
2017,8,18,17,15,541.5,86.5,2.65,19.0,265.5,60.34,47.41
2017,8,18,17,30,493.0,78.0,2.6,18.0,215.0,56.58,44.31
2017,8,18,17,45,422.5,67.5,2.6,17.5,167.0,49.91,38.37
2017,8,18,18,0,352.0,57.0,2.6,17.0,119.0,43.12,32.11
2017,8,18,18,15,256.0,42.0,2.5,16.5,79.0,32.37,22.13
2017,8,18,18,30,160.0,27.0,2.4,16.0,39.0,21.16,9.82
2017,8,18,18,45,80.0,13.5,2.35,15.5,19.5,12.87,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,5,45,84.5,16.0,1.6,13.5,24.0,71.11,0.0
2017,8,19,6,0,169.0,32.0,1.7,14.0,48.0,151.25,111.79
2017,8,19,6,15,255.5,47.5,1.65,14.5,89.0,222.89,179.42
2017,8,19,6,30,342.0,63.0,1.6,15.0,130.0,302.39,248.07
2017,8,19,6,45,408.5,74.5,1.6,15.5,178.0,370.93,305.75
2017,8,19,7,0,475.0,86.0,1.6,16.0,226.0,444.34,365.0
2017,8,19,7,15,239.0,107.0,1.55,16.5,177.5,305.17,250.88
2017,8,19,7,30,3.0,128.0,1.5,17.0,129.0,128.97,101.92
2017,8,19,7,45,16.0,154.5,1.5,17.5,162.0,166.23,132.63
2017,8,19,8,0,29.0,181.0,1.5,18.0,195.0,215.34,171.65
2017,8,19,8,15,37.0,205.5,1.45,18.5,225.5,248.16,196.68
2017,8,19,8,30,45.0,230.0,1.4,19.0,256.0,280.95,221.23
2017,8,19,8,45,184.0,252.0,1.4,19.5,369.5,439.78,345.01
2017,8,19,9,0,323.0,274.0,1.4,20.0,483.0,603.69,464.84
2017,8,19,9,15,253.0,306.0,1.4,20.5,476.5,576.72,439.89
2017,8,19,9,30,183.0,338.0,1.4,21.0,470.0,532.87,404.82
2017,8,19,9,45,271.5,338.5,1.4,21.5,544.5,626.3,471.93
2017,8,19,10,0,360.0,339.0,1.4,22.0,619.0,706.59,526.91
2017,8,19,10,15,579.0,251.0,1.45,22.0,721.5,830.03,615.14
2017,8,19,10,30,798.0,163.0,1.5,22.0,824.0,933.59,683.49
2017,8,19,10,45,806.5,163.5,1.55,22.5,847.0,933.99,681.1
2017,8,19,11,0,815.0,164.0,1.6,23.0,870.0,931.34,678.08
2017,8,19,11,15,819.5,165.0,1.65,23.0,885.0,922.47,672.5
2017,8,19,11,30,824.0,166.0,1.7,23.0,900.0,910.61,665.12
2017,8,19,11,45,827.0,166.0,1.8,23.5,907.5,893.54,653.71
2017,8,19,12,0,830.0,166.0,1.9,24.0,915.0,873.68,640.5
2017,8,19,12,15,829.5,166.0,1.95,24.0,914.5,848.24,624.33
2017,8,19,12,30,829.0,166.0,2.0,24.0,914.0,820.41,606.53
2017,8,19,12,45,816.5,171.5,2.1,24.0,902.5,786.22,584.73
2017,8,19,13,0,804.0,177.0,2.2,24.0,891.0,750.58,560.48
2017,8,19,13,15,568.5,286.0,2.25,24.0,786.5,651.76,487.21
2017,8,19,13,30,333.0,395.0,2.3,24.0,682.0,566.58,422.97
2017,8,19,13,45,554.5,284.0,2.4,24.0,745.5,585.32,440.05
2017,8,19,14,0,776.0,173.0,2.5,24.0,809.0,588.55,443.57
2017,8,19,14,15,765.5,170.5,2.55,23.5,779.0,539.33,406.54
2017,8,19,14,30,755.0,168.0,2.6,23.0,749.0,492.73,370.54
2017,8,19,14,45,739.0,165.5,2.65,23.0,711.5,443.86,331.13
2017,8,19,15,0,723.0,163.0,2.7,23.0,674.0,395.79,291.39
2017,8,19,15,15,706.0,158.5,2.7,22.5,632.5,346.81,250.66
2017,8,19,15,30,689.0,154.0,2.7,22.0,591.0,299.17,210.42
2017,8,19,15,45,663.0,150.0,2.7,21.5,544.5,251.54,170.61
2017,8,19,16,0,637.0,146.0,2.7,21.0,498.0,206.61,134.22
2017,8,19,16,15,608.0,139.0,2.7,20.5,449.5,161.83,101.09
2017,8,19,16,30,579.0,132.0,2.7,20.0,401.0,120.44,76.3
2017,8,19,16,45,407.0,137.5,2.7,19.5,315.5,92.5,74.81
2017,8,19,17,0,235.0,143.0,2.7,19.0,230.0,104.74,85.78
2017,8,19,17,15,199.5,126.0,2.65,18.0,192.0,93.87,76.84
2017,8,19,17,30,164.0,109.0,2.6,17.0,154.0,86.43,70.64
2017,8,19,17,45,210.0,86.0,2.6,16.5,130.5,66.7,53.23
2017,8,19,18,0,256.0,63.0,2.6,16.0,107.0,47.84,36.31
2017,8,19,18,15,177.0,43.5,2.55,15.5,69.0,33.59,23.17
2017,8,19,18,30,98.0,24.0,2.5,15.0,31.0,19.97,8.2
2017,8,19,18,45,49.0,12.0,2.45,14.5,15.5,11.44,0.0
2017,8,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,52.5,15.5,1.85,13.5,20.5,38.37,0.0
2017,8,20,6,0,105.0,31.0,2.0,14.0,41.0,106.59,76.58
2017,8,20,6,15,178.0,51.5,2.0,14.0,80.5,175.93,141.25
2017,8,20,6,30,251.0,72.0,2.0,14.0,120.0,250.17,206.2
2017,8,20,6,45,313.0,88.0,2.0,14.5,166.5,327.77,271.73
2017,8,20,7,0,375.0,104.0,2.0,15.0,213.0,399.47,330.5
2017,8,20,7,15,191.0,117.5,1.95,15.5,173.5,284.6,234.88
2017,8,20,7,30,7.0,131.0,1.9,16.0,134.0,135.49,108.02
2017,8,20,7,45,33.0,162.5,1.85,16.5,178.5,199.39,160.82
2017,8,20,8,0,59.0,194.0,1.8,17.0,223.0,255.48,205.52
2017,8,20,8,15,67.0,218.0,1.75,17.5,254.0,288.27,230.23
2017,8,20,8,30,75.0,242.0,1.7,18.0,285.0,320.97,254.46
2017,8,20,8,45,130.5,268.5,1.7,18.5,350.5,411.73,323.93
2017,8,20,9,0,186.0,295.0,1.7,19.0,416.0,490.43,382.0
2017,8,20,9,15,242.5,307.0,1.7,19.5,474.5,567.84,437.53
2017,8,20,9,30,299.0,319.0,1.7,20.0,533.0,631.95,482.25
2017,8,20,9,45,303.5,335.5,1.7,20.5,562.5,652.31,494.03
2017,8,20,10,0,308.0,352.0,1.7,21.0,592.0,671.21,505.08
2017,8,20,10,15,492.0,288.5,1.75,21.5,688.0,783.4,585.85
2017,8,20,10,30,676.0,225.0,1.8,22.0,784.0,887.45,657.42
2017,8,20,10,45,686.0,226.0,1.9,22.5,806.0,889.4,656.65
2017,8,20,11,0,696.0,227.0,2.0,23.0,828.0,888.57,655.22
2017,8,20,11,15,700.5,228.5,2.05,23.0,842.0,880.43,649.83
2017,8,20,11,30,705.0,230.0,2.1,23.0,856.0,869.6,642.81
2017,8,20,11,45,709.5,229.0,2.2,23.0,863.5,853.72,632.79
2017,8,20,12,0,714.0,228.0,2.3,23.0,871.0,835.33,620.96
2017,8,20,12,15,713.5,228.0,2.4,23.0,870.0,811.35,605.12
2017,8,20,12,30,713.0,228.0,2.5,23.0,869.0,785.3,587.64
2017,8,20,12,45,710.0,227.0,2.6,23.0,860.5,754.5,566.6
2017,8,20,13,0,707.0,226.0,2.7,23.0,852.0,722.09,544.07
2017,8,20,13,15,702.0,224.0,2.7,23.0,836.0,685.98,518.03
2017,8,20,13,30,697.0,222.0,2.7,23.0,820.0,648.76,490.75
2017,8,20,13,45,692.5,217.5,2.75,23.0,797.5,608.73,461.18
2017,8,20,14,0,688.0,213.0,2.8,23.0,775.0,567.92,430.34
2017,8,20,14,15,677.5,209.5,2.85,22.5,745.5,524.22,397.38
2017,8,20,14,30,667.0,206.0,2.9,22.0,716.0,480.6,363.52
2017,8,20,14,45,655.0,200.0,2.95,22.0,681.0,434.54,326.27
2017,8,20,15,0,643.0,194.0,3.0,22.0,646.0,389.09,288.66
2017,8,20,15,15,624.5,188.0,2.95,21.5,605.5,342.39,249.95
2017,8,20,15,30,606.0,182.0,2.9,21.0,565.0,297.35,212.13
2017,8,20,15,45,585.5,174.0,2.9,20.5,520.5,252.08,174.44
2017,8,20,16,0,565.0,166.0,2.9,20.0,476.0,209.15,139.8
2017,8,20,16,15,535.5,157.0,2.85,19.5,429.0,166.12,108.25
2017,8,20,16,30,506.0,148.0,2.8,19.0,382.0,126.36,84.47
2017,8,20,16,45,471.0,136.5,2.75,19.0,333.5,92.28,74.79
2017,8,20,17,0,436.0,125.0,2.7,19.0,285.0,86.73,70.23
2017,8,20,17,15,388.0,111.0,2.65,18.0,237.0,78.91,63.84
2017,8,20,17,30,340.0,97.0,2.6,17.0,189.0,70.66,56.83
2017,8,20,17,45,278.5,79.5,2.55,16.5,144.0,59.18,46.62
2017,8,20,18,0,217.0,62.0,2.5,16.0,99.0,49.32,37.54
2017,8,20,18,15,146.0,41.5,2.4,15.5,62.5,33.73,23.17
2017,8,20,18,30,75.0,21.0,2.3,15.0,26.0,17.58,5.58
2017,8,20,18,45,37.5,10.5,2.2,15.0,13.0,10.01,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,36.0,14.0,2.3,14.5,17.0,29.46,0.0
2017,8,21,6,0,72.0,28.0,2.4,15.0,34.0,85.01,58.88
2017,8,21,6,15,131.5,51.0,2.4,15.0,72.0,150.2,119.32
2017,8,21,6,30,191.0,74.0,2.4,15.0,110.0,218.1,178.69
2017,8,21,6,45,251.0,92.5,2.45,15.5,155.5,283.62,234.77
2017,8,21,7,0,311.0,111.0,2.5,16.0,201.0,353.56,292.8
2017,8,21,7,15,155.5,89.0,2.5,16.5,134.0,222.3,183.77
2017,8,21,7,30,0.0,67.0,2.5,17.0,67.0,62.33,46.9
2017,8,21,7,45,0.0,94.0,2.5,17.5,94.0,88.75,68.78
2017,8,21,8,0,0.0,121.0,2.5,18.0,121.0,115.83,90.65
2017,8,21,8,15,35.5,180.5,2.45,18.0,200.5,217.75,174.04
2017,8,21,8,30,71.0,240.0,2.4,18.0,280.0,315.21,251.09
2017,8,21,8,45,344.5,210.5,2.4,18.5,429.5,545.88,433.72
2017,8,21,9,0,618.0,181.0,2.4,19.0,579.0,781.61,606.66
2017,8,21,9,15,459.0,249.0,2.4,19.5,555.5,712.93,549.14
2017,8,21,9,30,300.0,317.0,2.4,20.0,532.0,630.07,483.59
2017,8,21,9,45,196.5,339.5,2.4,20.5,483.5,543.64,417.04
2017,8,21,10,0,93.0,362.0,2.4,21.0,435.0,455.73,348.36
2017,8,21,10,15,61.0,343.0,2.4,21.0,391.5,402.09,307.68
2017,8,21,10,30,29.0,324.0,2.4,21.0,348.0,349.38,267.08
2017,8,21,10,45,53.0,364.5,2.4,21.5,410.5,410.42,312.5
2017,8,21,11,0,77.0,405.0,2.4,22.0,473.0,470.02,355.4
2017,8,21,11,15,110.5,423.5,2.4,22.0,521.5,522.36,393.43
2017,8,21,11,30,144.0,442.0,2.4,22.0,570.0,563.45,423.01
2017,8,21,11,45,175.0,445.5,2.45,22.5,602.0,585.52,438.33
2017,8,21,12,0,206.0,449.0,2.5,23.0,634.0,605.54,452.16
2017,8,21,12,15,258.5,436.5,2.55,23.0,669.0,628.74,469.66
2017,8,21,12,30,311.0,424.0,2.6,23.0,704.0,644.55,481.82
2017,8,21,12,45,531.0,310.0,2.65,23.0,781.0,692.75,520.98
2017,8,21,13,0,751.0,196.0,2.7,23.0,858.0,724.54,547.34
2017,8,21,13,15,746.0,194.0,2.75,23.0,842.0,687.14,520.05
2017,8,21,13,30,741.0,192.0,2.8,23.0,826.0,648.5,491.83
2017,8,21,13,45,740.0,186.0,2.85,23.0,804.5,607.72,461.54
2017,8,21,14,0,739.0,180.0,2.9,23.0,783.0,565.77,429.64
2017,8,21,14,15,729.0,177.5,2.9,22.5,752.5,521.12,395.51
2017,8,21,14,30,719.0,175.0,2.9,22.0,722.0,476.36,360.31
2017,8,21,14,45,710.0,168.5,2.9,22.0,687.5,428.78,321.4
2017,8,21,15,0,701.0,162.0,2.9,22.0,653.0,381.43,281.77
2017,8,21,15,15,683.5,157.5,2.85,21.5,612.0,333.43,241.48
2017,8,21,15,30,666.0,153.0,2.8,21.0,571.0,286.86,201.89
2017,8,21,15,45,479.0,188.5,2.8,20.5,477.5,239.13,168.12
2017,8,21,16,0,292.0,224.0,2.8,20.0,384.0,214.4,155.53
2017,8,21,16,15,259.5,205.5,2.75,19.5,337.5,178.23,129.49
2017,8,21,16,30,227.0,187.0,2.7,19.0,291.0,145.76,108.58
2017,8,21,16,45,166.5,166.0,2.7,19.0,237.5,126.24,103.94
2017,8,21,17,0,106.0,145.0,2.7,19.0,184.0,111.86,91.91
2017,8,21,17,15,88.5,124.0,2.65,18.5,153.0,97.17,79.54
2017,8,21,17,30,71.0,103.0,2.6,18.0,122.0,85.54,69.55
2017,8,21,17,45,53.0,80.5,2.6,17.5,93.0,68.01,54.08
2017,8,21,18,0,35.0,58.0,2.6,17.0,64.0,50.09,37.99
2017,8,21,18,15,17.5,37.5,2.55,16.5,40.5,33.22,22.49
2017,8,21,18,30,0.0,17.0,2.5,16.0,17.0,15.78,3.19
2017,8,21,18,45,0.0,8.5,2.5,15.5,8.5,8.1,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
