Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,75.5,14.5,2.05,13.5,21.0,47.48,0.0
2017,8,22,6,0,151.0,29.0,2.1,14.0,42.0,137.85,97.18
2017,8,22,6,15,239.0,45.5,2.1,14.0,82.5,210.65,169.14
2017,8,22,6,30,327.0,62.0,2.1,14.0,123.0,291.08,239.77
2017,8,22,6,45,390.0,74.5,2.1,14.5,170.0,357.64,296.69
2017,8,22,7,0,453.0,87.0,2.1,15.0,217.0,428.8,355.14
2017,8,22,7,15,238.0,113.0,2.0,15.5,182.5,311.54,257.58
2017,8,22,7,30,23.0,139.0,1.9,16.0,148.0,156.87,126.1
2017,8,22,7,45,317.0,131.5,1.85,17.0,281.0,420.38,344.0
2017,8,22,8,0,611.0,124.0,1.8,18.0,414.0,661.66,526.47
2017,8,22,8,15,638.0,130.0,1.75,18.5,462.0,706.39,553.64
2017,8,22,8,30,665.0,136.0,1.7,19.0,510.0,750.24,581.21
2017,8,22,8,45,682.0,142.5,1.7,19.5,554.0,784.73,602.07
2017,8,22,9,0,699.0,149.0,1.7,20.0,598.0,817.36,621.44
2017,8,22,9,15,715.0,153.0,1.75,20.5,638.0,844.18,637.15
2017,8,22,9,30,731.0,157.0,1.8,21.0,678.0,868.72,651.3
2017,8,22,9,45,744.5,159.5,1.9,21.5,713.0,886.79,661.64
2017,8,22,10,0,758.0,162.0,2.0,22.0,748.0,902.2,670.3
2017,8,22,10,15,767.0,164.5,2.05,22.0,776.5,906.02,672.15
2017,8,22,10,30,776.0,167.0,2.1,22.0,805.0,911.81,675.56
2017,8,22,10,45,780.0,170.0,2.2,22.5,826.0,910.48,673.53
2017,8,22,11,0,784.0,173.0,2.3,23.0,847.0,906.19,669.7
2017,8,22,11,15,788.0,174.0,2.4,23.0,861.0,896.96,663.99
2017,8,22,11,30,792.0,175.0,2.5,23.0,875.0,884.85,656.44
2017,8,22,11,45,792.5,176.5,2.6,23.0,881.5,867.37,645.33
2017,8,22,12,0,793.0,178.0,2.7,23.0,888.0,847.27,632.47
2017,8,22,12,15,793.0,178.0,2.75,23.0,887.0,822.85,616.32
2017,8,22,12,30,793.0,178.0,2.8,23.0,886.0,796.11,598.56
2017,8,22,12,45,802.5,169.5,2.9,23.0,880.5,766.56,578.89
2017,8,22,13,0,812.0,161.0,3.0,23.0,875.0,734.45,556.54
2017,8,22,13,15,808.0,159.5,3.0,23.0,859.0,696.94,529.17
2017,8,22,13,30,804.0,158.0,3.0,23.0,843.0,657.92,500.23
2017,8,22,13,45,800.5,154.5,3.0,23.0,820.0,616.11,468.71
2017,8,22,14,0,797.0,151.0,3.0,23.0,797.0,573.11,435.59
2017,8,22,14,15,788.0,148.5,3.0,23.0,767.0,527.16,399.45
2017,8,22,14,30,779.0,146.0,3.0,23.0,737.0,480.86,362.14
2017,8,22,14,45,771.0,141.0,3.0,23.0,702.0,432.71,322.5
2017,8,22,15,0,763.0,136.0,3.0,23.0,667.0,384.53,281.88
2017,8,22,15,15,747.0,132.5,2.95,22.5,625.5,330.23,236.43
2017,8,22,15,30,731.0,129.0,2.9,22.0,584.0,281.67,194.85
2017,8,22,15,45,713.5,123.0,2.9,22.0,539.5,232.22,152.66
2017,8,22,16,0,696.0,117.0,2.9,22.0,495.0,184.5,113.64
2017,8,22,16,15,668.5,111.5,2.85,21.5,446.0,138.1,80.28
2017,8,22,16,30,641.0,106.0,2.8,21.0,397.0,94.83,56.73
2017,8,22,16,45,606.5,99.0,2.8,20.5,347.5,64.72,50.68
2017,8,22,17,0,572.0,92.0,2.8,20.0,298.0,62.57,49.09
2017,8,22,17,15,521.5,83.5,2.7,19.5,248.0,58.95,46.11
2017,8,22,17,30,471.0,75.0,2.6,19.0,198.0,55.11,42.8
2017,8,22,17,45,399.0,63.5,2.55,18.5,151.0,47.29,35.82
2017,8,22,18,0,327.0,52.0,2.5,18.0,104.0,39.6,28.72
2017,8,22,18,15,226.5,36.0,2.4,17.5,66.0,27.89,17.77
2017,8,22,18,30,126.0,20.0,2.3,17.0,28.0,15.7,1.44
2017,8,22,18,45,63.0,10.0,2.25,16.5,14.0,9.53,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,23,5,45,86.5,14.0,2.5,13.5,21.0,51.75,0.0
2017,8,23,6,0,173.0,28.0,2.6,14.0,42.0,146.01,101.1
2017,8,23,6,15,267.0,43.0,2.6,14.5,83.0,221.84,177.86
2017,8,23,6,30,361.0,58.0,2.6,15.0,124.0,304.92,250.61
2017,8,23,6,45,429.5,68.5,2.65,15.5,172.0,377.08,312.27
2017,8,23,7,0,498.0,79.0,2.7,16.0,220.0,452.2,374.09
2017,8,23,7,15,546.0,87.5,2.65,16.5,271.0,514.57,423.18
2017,8,23,7,30,594.0,96.0,2.6,17.0,322.0,578.8,471.79
2017,8,23,7,45,631.0,102.0,2.55,17.5,373.0,633.02,510.45
2017,8,23,8,0,668.0,108.0,2.5,18.0,424.0,687.54,547.79
2017,8,23,8,15,694.5,113.0,2.45,18.5,473.0,732.08,576.78
2017,8,23,8,30,721.0,118.0,2.4,19.0,522.0,775.63,604.43
2017,8,23,8,45,744.0,121.0,2.4,19.5,568.0,812.44,627.1
2017,8,23,9,0,767.0,124.0,2.4,20.0,614.0,843.33,645.37
2017,8,23,9,15,782.0,127.0,2.35,20.5,655.0,869.43,659.8
2017,8,23,9,30,797.0,130.0,2.3,21.0,696.0,893.03,672.41
2017,8,23,9,45,803.0,135.5,2.3,21.5,730.0,908.36,679.87
2017,8,23,10,0,809.0,141.0,2.3,22.0,764.0,920.7,685.45
2017,8,23,10,15,818.0,143.0,2.3,22.0,793.5,929.03,689.81
2017,8,23,10,30,827.0,145.0,2.3,22.0,823.0,934.3,692.3
2017,8,23,10,45,836.5,145.0,2.35,22.5,846.0,934.81,690.94
2017,8,23,11,0,846.0,145.0,2.4,23.0,869.0,932.16,687.67
2017,8,23,11,15,850.0,146.0,2.4,23.0,884.0,922.4,680.73
2017,8,23,11,30,854.0,147.0,2.4,23.0,899.0,909.58,671.93
2017,8,23,11,45,858.5,145.5,2.45,23.5,907.0,886.54,655.61
2017,8,23,12,0,863.0,144.0,2.5,24.0,915.0,866.56,641.46
2017,8,23,12,15,510.5,295.5,2.55,24.0,751.5,703.17,525.2
2017,8,23,12,30,158.0,447.0,2.6,24.0,588.0,542.25,403.9
2017,8,23,12,45,503.5,297.5,2.7,24.0,740.0,657.38,495.07
2017,8,23,13,0,849.0,148.0,2.8,24.0,892.0,746.45,563.1
2017,8,23,13,15,671.0,237.5,2.85,24.0,818.5,669.99,504.6
2017,8,23,13,30,493.0,327.0,2.9,24.0,745.0,603.4,453.78
2017,8,23,13,45,664.0,233.0,3.0,24.0,779.5,597.92,452.04
2017,8,23,14,0,835.0,139.0,3.1,24.0,814.0,580.76,439.87
2017,8,23,14,15,826.0,137.0,3.15,23.5,783.0,533.54,403.52
2017,8,23,14,30,817.0,135.0,3.2,23.0,752.0,485.89,365.83
2017,8,23,14,45,809.5,130.5,3.25,22.5,716.5,436.52,325.68
2017,8,23,15,0,802.0,126.0,3.3,22.0,681.0,387.01,284.2
2017,8,23,15,15,786.0,122.5,3.3,21.5,639.0,335.8,240.56
2017,8,23,15,30,770.0,119.0,3.3,21.0,597.0,285.71,197.34
2017,8,23,15,45,755.5,113.0,3.35,21.0,551.5,235.19,153.86
2017,8,23,16,0,741.0,107.0,3.4,21.0,506.0,180.36,108.95
2017,8,23,16,15,714.0,102.0,3.35,20.5,456.0,132.08,74.46
2017,8,23,16,30,687.0,97.0,3.3,20.0,406.0,86.85,50.73
2017,8,23,16,45,366.5,116.0,3.25,19.5,279.0,78.16,62.56
2017,8,23,17,0,46.0,135.0,3.2,19.0,152.0,110.67,91.01
2017,8,23,17,15,285.5,101.5,3.1,18.5,177.5,77.5,62.47
2017,8,23,17,30,525.0,68.0,3.0,18.0,203.0,49.39,37.94
2017,8,23,17,45,456.0,57.5,2.95,17.5,155.0,43.17,32.34
2017,8,23,18,0,387.0,47.0,2.9,17.0,107.0,36.6,26.19
2017,8,23,18,15,272.5,33.5,2.85,16.5,67.5,26.7,16.68
2017,8,23,18,30,158.0,20.0,2.8,16.0,28.0,15.78,0.0
2017,8,23,18,45,79.0,10.0,2.75,15.5,14.0,9.53,0.0
2017,8,23,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,137.5,12.5,3.15,13.5,23.5,72.72,0.0
2017,8,24,6,0,275.0,25.0,3.3,14.0,47.0,192.24,131.1
2017,8,24,6,15,382.0,35.5,3.4,14.5,90.5,275.67,221.41
2017,8,24,6,30,489.0,46.0,3.5,15.0,134.0,366.48,301.59
2017,8,24,6,45,555.5,53.5,3.6,15.5,184.5,436.9,362.5
2017,8,24,7,0,622.0,61.0,3.7,16.0,235.0,511.63,424.35
2017,8,24,7,15,666.5,66.0,3.7,16.5,287.5,571.41,471.52
2017,8,24,7,30,711.0,71.0,3.7,17.0,340.0,629.28,514.23
2017,8,24,7,45,741.0,76.0,3.75,17.5,392.0,680.83,550.87
2017,8,24,8,0,771.0,81.0,3.8,18.0,444.0,732.01,586.25
2017,8,24,8,15,794.0,84.5,3.7,18.0,493.5,774.86,615.22
2017,8,24,8,30,817.0,88.0,3.6,18.0,543.0,816.3,642.65
2017,8,24,8,45,833.0,91.0,3.55,18.5,589.0,849.33,662.63
2017,8,24,9,0,849.0,94.0,3.5,19.0,635.0,872.81,675.65
2017,8,24,9,15,862.5,96.5,3.45,19.0,676.5,898.34,691.39
2017,8,24,9,30,876.0,99.0,3.4,19.0,718.0,921.2,705.2
2017,8,24,9,45,851.5,118.5,3.4,19.5,745.5,932.5,710.04
2017,8,24,10,0,827.0,138.0,3.4,20.0,773.0,932.29,707.19
2017,8,24,10,15,835.5,140.0,3.35,20.0,802.0,940.12,711.11
2017,8,24,10,30,844.0,142.0,3.3,20.0,831.0,944.83,712.96
2017,8,24,10,45,854.5,141.0,3.3,20.5,854.5,945.04,710.89
2017,8,24,11,0,865.0,140.0,3.3,21.0,878.0,935.33,702.28
2017,8,24,11,15,868.5,141.0,3.3,21.0,893.0,925.38,695.09
2017,8,24,11,30,872.0,142.0,3.3,21.0,908.0,912.39,685.94
2017,8,24,11,45,876.0,141.0,3.3,21.5,916.0,894.92,672.57
2017,8,24,12,0,880.0,140.0,3.3,22.0,924.0,874.56,657.37
2017,8,24,12,15,880.0,140.0,3.25,22.0,923.0,849.03,639.7
2017,8,24,12,30,880.0,140.0,3.2,22.0,922.0,820.95,620.32
2017,8,24,12,45,892.0,131.5,3.2,22.0,917.0,791.78,600.46
2017,8,24,13,0,904.0,123.0,3.2,22.0,912.0,759.61,578.43
2017,8,24,13,15,900.5,122.0,3.15,21.5,895.5,720.64,550.84
2017,8,24,13,30,897.0,121.0,3.1,21.0,879.0,679.83,521.05
2017,8,24,13,45,894.0,118.0,3.1,21.0,856.0,635.94,487.55
2017,8,24,14,0,891.0,115.0,3.1,21.0,833.0,590.54,452.11
2017,8,24,14,15,883.0,113.5,3.15,20.5,802.0,542.56,414.7
2017,8,24,14,30,875.0,112.0,3.2,20.0,771.0,493.86,375.51
2017,8,24,14,45,866.5,109.0,3.25,20.0,734.0,443.23,332.96
2017,8,24,15,0,858.0,106.0,3.3,20.0,697.0,392.37,289.11
2017,8,24,15,15,844.0,103.5,3.35,19.5,654.5,334.29,239.45
2017,8,24,15,30,830.0,101.0,3.4,19.0,612.0,282.55,194.1
2017,8,24,15,45,810.5,97.5,3.45,19.0,564.5,229.98,148.5
2017,8,24,16,0,791.0,94.0,3.5,19.0,517.0,179.25,106.81
2017,8,24,16,15,765.5,90.0,3.55,18.5,466.5,129.66,71.68
2017,8,24,16,30,740.0,86.0,3.6,18.0,416.0,82.97,48.43
2017,8,24,16,45,702.0,81.5,3.65,18.0,363.0,52.38,40.46
2017,8,24,17,0,664.0,77.0,3.7,18.0,310.0,51.52,39.84
2017,8,24,17,15,612.0,70.5,3.65,17.5,257.5,48.98,37.73
2017,8,24,17,30,560.0,64.0,3.6,17.0,205.0,46.3,35.38
2017,8,24,17,45,477.0,55.0,3.6,16.5,155.5,41.25,30.75
2017,8,24,18,0,394.0,46.0,3.6,16.0,106.0,35.96,25.68
2017,8,24,18,15,268.5,32.5,3.55,15.5,66.5,25.99,15.96
2017,8,24,18,30,143.0,19.0,3.5,15.0,27.0,15.01,0.0
2017,8,24,18,45,71.5,9.5,3.45,14.5,13.5,9.05,0.0
2017,8,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,45,123.5,13.5,2.15,11.5,23.0,67.26,0.0
2017,8,25,6,0,247.0,27.0,2.2,12.0,46.0,178.83,118.6
2017,8,25,6,15,360.5,38.5,2.15,12.5,90.0,266.93,214.64
2017,8,25,6,30,474.0,50.0,2.1,13.0,134.0,361.67,297.75
2017,8,25,6,45,546.0,57.5,2.1,13.5,185.5,435.04,360.54
2017,8,25,7,0,618.0,65.0,2.1,14.0,237.0,512.98,424.17
2017,8,25,7,15,664.5,71.0,2.0,14.5,290.0,575.28,472.32
2017,8,25,7,30,711.0,77.0,1.9,15.0,343.0,639.21,518.25
2017,8,25,7,45,747.0,80.5,1.8,16.0,396.5,689.4,550.89
2017,8,25,8,0,783.0,84.0,1.7,17.0,450.0,743.69,585.16
2017,8,25,8,15,806.5,87.5,1.6,17.5,501.0,787.22,611.54
2017,8,25,8,30,830.0,91.0,1.5,18.0,552.0,829.3,636.17
2017,8,25,8,45,849.5,93.0,1.45,18.5,599.0,864.38,655.93
2017,8,25,9,0,869.0,95.0,1.4,19.0,646.0,889.97,669.03
2017,8,25,9,15,882.5,97.0,1.4,19.5,688.5,915.12,682.48
2017,8,25,9,30,896.0,99.0,1.4,20.0,731.0,937.55,694.06
2017,8,25,9,45,904.0,102.0,1.4,20.5,767.0,953.11,701.18
2017,8,25,10,0,912.0,105.0,1.4,21.0,803.0,965.5,706.39
2017,8,25,10,15,919.5,106.5,1.4,21.5,832.5,972.53,708.3
2017,8,25,10,30,927.0,108.0,1.4,22.0,862.0,976.27,708.29
2017,8,25,10,45,934.0,107.5,1.45,22.5,885.5,974.08,705.44
2017,8,25,11,0,941.0,107.0,1.5,23.0,909.0,968.55,700.66
2017,8,25,11,15,944.5,108.0,1.55,23.5,924.0,958.05,692.87
2017,8,25,11,30,948.0,109.0,1.6,24.0,939.0,944.24,683.11
2017,8,25,11,45,951.0,108.0,1.65,24.5,946.0,924.79,669.83
2017,8,25,12,0,954.0,107.0,1.7,25.0,953.0,902.23,654.65
2017,8,25,12,15,953.5,107.0,1.75,25.0,952.0,874.76,637.56
2017,8,25,12,30,953.0,107.0,1.8,25.0,951.0,844.52,618.59
2017,8,25,12,45,954.5,104.5,1.9,25.5,942.5,810.82,596.47
2017,8,25,13,0,956.0,102.0,2.0,26.0,934.0,774.54,572.42
2017,8,25,13,15,952.5,101.5,2.05,26.0,917.0,734.23,545.24
2017,8,25,13,30,949.0,101.0,2.1,26.0,900.0,691.95,515.05
2017,8,25,13,45,944.5,99.5,2.15,26.0,875.5,646.4,481.78
2017,8,25,14,0,940.0,98.0,2.2,26.0,851.0,599.35,446.45
2017,8,25,14,15,932.5,96.5,2.25,25.5,819.5,549.47,408.83
2017,8,25,14,30,925.0,95.0,2.3,25.0,788.0,498.76,369.22
2017,8,25,14,45,915.0,93.5,2.4,25.0,750.0,446.42,326.5
2017,8,25,15,0,905.0,92.0,2.5,25.0,712.0,393.92,282.41
2017,8,25,15,15,891.0,89.5,2.5,24.5,668.0,339.46,236.31
2017,8,25,15,30,877.0,87.0,2.5,24.0,624.0,285.71,190.25
2017,8,25,15,45,858.5,84.5,2.55,24.0,576.0,231.99,144.7
2017,8,25,16,0,840.0,82.0,2.6,24.0,528.0,172.89,97.49
2017,8,25,16,15,815.5,78.5,2.6,23.5,476.0,121.22,62.2
2017,8,25,16,30,791.0,75.0,2.6,23.0,424.0,72.3,39.62
2017,8,25,16,45,756.0,71.0,2.65,22.5,370.5,49.9,37.58
2017,8,25,17,0,721.0,67.0,2.7,22.0,317.0,48.83,36.84
2017,8,25,17,15,671.0,61.5,2.65,21.0,263.5,42.21,31.29
2017,8,25,17,30,621.0,56.0,2.6,20.0,210.0,39.98,29.41
2017,8,25,17,45,540.0,48.5,2.6,19.0,159.0,35.9,25.74
2017,8,25,18,0,459.0,41.0,2.6,18.0,108.0,31.66,21.7
2017,8,25,18,15,325.0,29.0,2.5,17.0,67.0,22.94,13.11
2017,8,25,18,30,191.0,17.0,2.4,16.0,26.0,13.7,0.0
2017,8,25,18,45,95.5,8.5,2.35,15.5,13.0,8.1,0.0
2017,8,25,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,132.5,12.0,1.85,13.5,22.0,69.55,0.0
2017,8,26,6,0,265.0,24.0,1.8,14.0,44.0,183.07,115.78
2017,8,26,6,15,377.5,34.5,1.8,14.5,87.5,270.76,215.32
2017,8,26,6,30,490.0,45.0,1.8,15.0,131.0,364.05,296.76
2017,8,26,6,45,560.5,52.0,1.8,16.0,182.0,436.05,357.24
2017,8,26,7,0,631.0,59.0,1.8,17.0,233.0,512.67,418.29
2017,8,26,7,15,676.0,64.0,1.7,17.5,285.5,569.19,461.07
2017,8,26,7,30,721.0,69.0,1.6,18.0,338.0,631.44,504.92
2017,8,26,7,45,753.5,73.0,1.55,19.0,390.5,683.85,538.97
2017,8,26,8,0,786.0,77.0,1.5,20.0,443.0,736.01,571.51
2017,8,26,8,15,808.5,80.0,1.45,21.0,493.0,778.1,595.84
2017,8,26,8,30,831.0,83.0,1.4,22.0,543.0,818.73,618.46
2017,8,26,8,45,848.5,85.5,1.35,23.0,589.0,845.54,631.19
2017,8,26,9,0,866.0,88.0,1.3,24.0,635.0,877.27,647.01
2017,8,26,9,15,879.0,90.0,1.3,24.5,676.5,901.97,659.83
2017,8,26,9,30,892.0,92.0,1.3,25.0,718.0,923.94,670.91
2017,8,26,9,45,894.5,97.0,1.35,26.0,752.5,936.71,675.54
2017,8,26,10,0,897.0,102.0,1.4,27.0,787.0,946.2,678.26
2017,8,26,10,15,904.0,103.5,1.45,27.5,816.0,952.74,680.59
2017,8,26,10,30,911.0,105.0,1.5,28.0,845.0,956.03,681.02
2017,8,26,10,45,916.0,106.0,1.6,28.5,867.5,953.65,678.7
2017,8,26,11,0,921.0,107.0,1.7,29.0,890.0,947.98,674.45
2017,8,26,11,15,924.5,108.0,1.75,29.0,904.5,937.66,668.1
2017,8,26,11,30,928.0,109.0,1.8,29.0,919.0,924.11,659.81
2017,8,26,11,45,929.0,109.5,1.85,29.5,926.0,904.74,646.61
2017,8,26,12,0,930.0,110.0,1.9,30.0,933.0,882.36,631.58
2017,8,26,12,15,930.0,110.0,1.95,30.0,931.5,855.8,615.14
2017,8,26,12,30,930.0,110.0,2.0,30.0,930.0,826.52,596.87
2017,8,26,12,45,927.0,110.0,2.05,30.0,920.5,792.4,575.3
2017,8,26,13,0,924.0,110.0,2.1,30.0,911.0,756.02,552.07
2017,8,26,13,15,920.0,109.0,2.15,30.0,894.0,715.97,524.77
2017,8,26,13,30,916.0,108.0,2.2,30.0,877.0,674.07,495.12
2017,8,26,13,45,910.5,107.0,2.25,30.0,852.5,629.62,462.9
2017,8,26,14,0,905.0,106.0,2.3,30.0,828.0,583.8,428.81
2017,8,26,14,15,897.0,104.5,2.3,30.0,796.5,535.16,391.54
2017,8,26,14,30,889.0,103.0,2.3,30.0,765.0,485.79,352.68
2017,8,26,14,45,878.0,101.0,2.35,30.0,727.5,434.29,311.31
2017,8,26,15,0,867.0,99.0,2.4,30.0,690.0,382.78,268.84
2017,8,26,15,15,852.5,96.5,2.4,29.5,647.0,330.05,225.11
2017,8,26,15,30,838.0,94.0,2.4,29.0,604.0,271.68,176.75
2017,8,26,15,45,819.0,90.5,2.4,28.5,556.5,218.85,133.28
2017,8,26,16,0,800.0,87.0,2.4,28.0,509.0,167.81,93.69
2017,8,26,16,15,774.5,83.5,2.35,27.5,458.0,118.25,61.07
2017,8,26,16,30,749.0,80.0,2.3,27.0,407.0,71.58,41.05
2017,8,26,16,45,713.5,75.0,2.25,26.5,354.5,53.21,39.74
2017,8,26,17,0,678.0,70.0,2.2,26.0,302.0,46.66,34.36
2017,8,26,17,15,626.0,64.0,2.05,25.0,250.0,44.27,32.5
2017,8,26,17,30,574.0,58.0,1.9,24.0,198.0,41.75,30.4
2017,8,26,17,45,494.5,49.0,1.75,23.0,149.0,36.47,25.74
2017,8,26,18,0,415.0,40.0,1.6,22.0,100.0,30.93,20.62
2017,8,26,18,15,283.0,28.0,1.6,21.0,61.0,22.19,11.96
2017,8,26,18,30,151.0,16.0,1.6,20.0,22.0,12.91,0.0
2017,8,26,18,45,75.5,8.0,1.65,19.5,11.0,7.63,0.0
2017,8,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,105.5,12.0,1.85,16.5,19.5,57.51,0.0
2017,8,27,6,0,211.0,24.0,1.9,17.0,39.0,155.35,91.71
2017,8,27,6,15,320.0,36.0,1.85,17.5,80.5,241.39,189.3
2017,8,27,6,30,429.0,48.0,1.8,18.0,122.0,331.73,267.54
2017,8,27,6,45,498.0,56.5,1.8,18.5,171.0,402.18,326.96
2017,8,27,7,0,567.0,65.0,1.8,19.0,220.0,477.16,387.35
2017,8,27,7,15,614.0,71.5,1.7,19.5,271.0,538.3,433.99
2017,8,27,7,30,661.0,78.0,1.6,20.0,322.0,601.22,479.11
2017,8,27,7,45,694.0,82.5,1.5,21.0,373.5,652.22,512.04
2017,8,27,8,0,727.0,87.0,1.4,22.0,425.0,699.62,541.02
2017,8,27,8,15,751.5,91.0,1.3,23.0,474.0,742.91,565.94
2017,8,27,8,30,776.0,95.0,1.2,24.0,523.0,784.95,589.06
2017,8,27,8,45,794.5,98.0,1.15,25.0,568.5,819.05,606.7
2017,8,27,9,0,813.0,101.0,1.1,26.0,614.0,851.09,622.59
2017,8,27,9,15,827.0,103.5,1.05,26.5,654.5,876.21,634.91
2017,8,27,9,30,841.0,106.0,1.0,27.0,695.0,891.36,640.8
2017,8,27,9,45,849.5,109.5,1.0,28.0,730.0,907.25,646.81
2017,8,27,10,0,858.0,113.0,1.0,29.0,765.0,920.13,650.93
2017,8,27,10,15,866.0,114.5,1.05,29.5,794.0,927.32,653.74
2017,8,27,10,30,874.0,116.0,1.1,30.0,823.0,931.37,654.78
2017,8,27,10,45,880.0,116.5,1.15,31.0,845.0,929.37,650.91
2017,8,27,11,0,886.0,117.0,1.2,32.0,867.0,924.19,645.27
2017,8,27,11,15,889.5,118.0,1.3,32.0,881.5,914.1,640.05
2017,8,27,11,30,893.0,119.0,1.4,32.0,896.0,900.88,632.92
2017,8,27,11,45,895.0,119.0,1.5,32.5,903.0,882.34,621.18
2017,8,27,12,0,897.0,119.0,1.6,33.0,910.0,860.88,607.6
2017,8,27,12,15,897.0,119.0,1.65,33.0,909.0,834.98,591.87
2017,8,27,12,30,897.0,119.0,1.7,33.0,908.0,806.46,574.39
2017,8,27,12,45,897.5,117.0,1.8,33.0,899.5,773.97,554.65
2017,8,27,13,0,898.0,115.0,1.9,33.0,891.0,739.12,533.1
2017,8,27,13,15,894.5,114.0,1.95,32.5,874.5,700.24,507.58
2017,8,27,13,30,891.0,113.0,2.0,32.0,858.0,659.55,480.04
2017,8,27,13,45,886.0,111.5,2.1,32.0,834.0,615.9,448.92
2017,8,27,14,0,881.0,110.0,2.2,32.0,810.0,570.9,415.88
2017,8,27,14,15,873.0,108.5,2.2,32.0,779.5,523.28,379.6
2017,8,27,14,30,865.0,107.0,2.2,32.0,749.0,474.97,341.8
2017,8,27,14,45,854.5,104.5,2.25,32.0,712.0,424.36,301.43
2017,8,27,15,0,844.0,102.0,2.3,32.0,675.0,373.74,260.0
2017,8,27,15,15,829.5,99.5,2.3,31.5,632.5,316.13,213.14
2017,8,27,15,30,815.0,97.0,2.3,31.0,590.0,265.03,170.66
2017,8,27,15,45,796.0,93.5,2.3,30.5,543.0,213.43,128.71
2017,8,27,16,0,777.0,90.0,2.3,30.0,496.0,163.65,90.76
2017,8,27,16,15,750.5,86.0,2.3,29.5,446.0,114.92,59.6
2017,8,27,16,30,724.0,82.0,2.3,29.0,396.0,69.2,41.3
2017,8,27,16,45,687.5,77.0,2.3,28.5,344.0,49.72,36.46
2017,8,27,17,0,651.0,72.0,2.3,28.0,292.0,48.33,35.47
2017,8,27,17,15,598.0,65.5,2.25,26.5,240.5,45.62,33.43
2017,8,27,17,30,545.0,59.0,2.2,25.0,189.0,42.77,31.12
2017,8,27,17,45,463.0,49.5,2.15,24.0,141.0,37.1,26.12
2017,8,27,18,0,381.0,40.0,2.1,23.0,93.0,31.14,20.62
2017,8,27,18,15,251.5,27.0,2.1,22.0,55.5,21.45,10.93
2017,8,27,18,30,122.0,14.0,2.1,21.0,18.0,13.34,0.0
2017,8,27,18,45,61.0,7.0,2.1,20.5,9.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,45,128.5,11.0,1.2,15.5,19.5,66.37,0.0
2017,8,28,6,0,257.0,22.0,1.2,16.0,39.0,173.91,96.88
2017,8,28,6,15,370.0,32.5,1.2,16.5,81.5,263.06,205.82
2017,8,28,6,30,483.0,43.0,1.2,17.0,124.0,355.74,286.09
2017,8,28,6,45,553.0,49.5,1.2,17.5,174.5,426.09,345.15
2017,8,28,7,0,623.0,56.0,1.2,18.0,225.0,501.09,404.96
2017,8,28,7,15,668.0,61.5,1.15,18.5,277.0,557.95,447.71
2017,8,28,7,30,713.0,67.0,1.1,19.0,329.0,620.29,491.26
2017,8,28,7,45,745.5,70.5,1.05,20.0,381.0,671.63,523.96
2017,8,28,8,0,778.0,74.0,1.0,21.0,433.0,722.75,555.17
2017,8,28,8,15,801.0,77.5,0.95,22.0,482.5,765.5,579.42
2017,8,28,8,30,824.0,81.0,0.9,23.0,532.0,806.84,601.95
2017,8,28,8,45,841.0,83.5,0.85,24.0,578.0,833.02,613.82
2017,8,28,9,0,858.0,86.0,0.8,25.0,624.0,864.04,628.71
2017,8,28,9,15,871.0,88.0,0.8,25.5,665.5,888.5,641.11
2017,8,28,9,30,884.0,90.0,0.8,26.0,707.0,910.25,651.82
2017,8,28,9,45,893.5,91.5,0.8,26.5,742.5,925.35,658.37
2017,8,28,10,0,903.0,93.0,0.8,27.0,778.0,937.37,663.16
2017,8,28,10,15,910.0,94.5,0.9,27.5,807.0,943.91,666.54
2017,8,28,10,30,917.0,96.0,1.0,28.0,836.0,947.16,668.03
2017,8,28,10,45,921.5,97.0,1.15,28.5,857.5,944.28,666.62
2017,8,28,11,0,926.0,98.0,1.3,29.0,879.0,938.08,663.15
2017,8,28,11,15,929.0,98.5,1.45,29.5,893.5,926.73,656.42
2017,8,28,11,30,932.0,99.0,1.6,30.0,908.0,912.16,647.6
2017,8,28,11,45,932.5,100.0,1.75,30.5,914.5,892.78,635.65
2017,8,28,12,0,933.0,101.0,1.9,31.0,921.0,870.38,621.68
2017,8,28,12,15,932.5,101.0,1.95,31.0,919.5,843.31,604.91
2017,8,28,12,30,932.0,101.0,2.0,31.0,918.0,813.54,586.31
2017,8,28,12,45,924.0,104.0,2.1,31.0,907.0,778.44,564.46
2017,8,28,13,0,916.0,107.0,2.2,31.0,896.0,741.32,541.01
2017,8,28,13,15,912.5,106.5,2.25,30.5,879.0,702.24,515.0
2017,8,28,13,30,909.0,106.0,2.3,30.0,862.0,661.28,486.75
2017,8,28,13,45,902.0,105.0,2.35,30.0,837.5,616.15,453.8
2017,8,28,14,0,895.0,104.0,2.4,30.0,813.0,569.81,419.08
2017,8,28,14,15,887.0,102.5,2.45,29.5,781.5,521.55,382.74
2017,8,28,14,30,879.0,101.0,2.5,29.0,750.0,472.58,344.6
2017,8,28,14,45,867.0,99.5,2.55,29.0,712.5,421.55,303.12
2017,8,28,15,0,855.0,98.0,2.6,29.0,675.0,370.62,260.67
2017,8,28,15,15,840.0,95.5,2.6,28.5,632.0,312.24,212.41
2017,8,28,15,30,825.0,93.0,2.6,28.0,589.0,260.5,168.78
2017,8,28,15,45,804.5,90.0,2.65,28.0,541.5,208.54,125.85
2017,8,28,16,0,784.0,87.0,2.7,28.0,494.0,158.55,87.5
2017,8,28,16,15,757.0,83.5,2.75,27.0,443.0,109.89,56.97
2017,8,28,16,30,730.0,80.0,2.8,26.0,392.0,64.28,40.2
2017,8,28,16,45,690.5,75.0,2.85,25.5,340.0,48.48,35.91
2017,8,28,17,0,651.0,70.0,2.9,25.0,288.0,47.02,34.83
2017,8,28,17,15,596.5,63.5,2.9,24.0,236.0,44.24,32.61
2017,8,28,17,30,542.0,57.0,2.9,23.0,184.0,41.31,30.12
2017,8,28,17,45,454.0,48.0,2.9,22.0,136.0,36.01,25.38
2017,8,28,18,0,366.0,39.0,2.9,21.0,88.0,30.45,20.16
2017,8,28,18,15,235.5,26.0,2.9,20.0,52.0,20.71,10.0
2017,8,28,18,30,105.0,13.0,2.9,19.0,16.0,12.39,0.0
2017,8,28,18,45,52.5,6.5,2.9,18.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,94.5,11.0,2.35,14.0,17.0,51.42,0.0
2017,8,29,6,0,189.0,22.0,2.4,14.0,34.0,139.82,71.45
2017,8,29,6,15,298.0,34.5,2.4,14.5,74.5,226.97,179.14
2017,8,29,6,30,407.0,47.0,2.4,15.0,115.0,316.36,258.42
2017,8,29,6,45,482.5,55.5,2.45,15.5,164.0,389.56,321.56
2017,8,29,7,0,558.0,64.0,2.5,16.0,213.0,467.84,386.28
2017,8,29,7,15,606.0,70.0,2.5,16.5,264.0,528.47,434.37
2017,8,29,7,30,654.0,76.0,2.5,17.0,315.0,590.96,481.38
2017,8,29,7,45,692.0,79.5,2.5,17.5,366.5,644.06,518.94
2017,8,29,8,0,730.0,83.0,2.5,18.0,418.0,694.19,553.19
2017,8,29,8,15,755.0,87.0,2.5,18.5,467.0,737.8,581.8
2017,8,29,8,30,780.0,91.0,2.5,19.0,516.0,780.18,608.94
2017,8,29,8,45,801.5,92.5,2.55,19.5,562.5,815.01,630.6
2017,8,29,9,0,823.0,94.0,2.6,20.0,609.0,847.91,650.7
2017,8,29,9,15,837.0,96.5,2.6,20.5,649.5,865.91,659.98
2017,8,29,9,30,851.0,99.0,2.6,21.0,690.0,888.53,672.55
2017,8,29,9,45,851.0,106.0,2.65,21.5,723.0,900.61,678.29
2017,8,29,10,0,851.0,113.0,2.7,22.0,756.0,909.42,682.02
2017,8,29,10,15,859.5,114.5,2.75,22.0,785.0,916.9,686.3
2017,8,29,10,30,868.0,116.0,2.8,22.0,814.0,921.26,688.64
2017,8,29,10,45,876.0,116.0,2.85,22.5,837.0,920.42,686.31
2017,8,29,11,0,884.0,116.0,2.9,23.0,860.0,916.39,682.02
2017,8,29,11,15,888.0,116.5,2.9,23.0,874.5,906.12,674.64
2017,8,29,11,30,892.0,117.0,2.9,23.0,889.0,892.72,665.33
2017,8,29,11,45,897.0,115.5,2.9,23.0,897.0,875.14,653.31
2017,8,29,12,0,902.0,114.0,2.9,23.0,905.0,854.54,639.34
2017,8,29,12,15,902.5,114.0,2.9,23.0,904.0,828.82,621.93
2017,8,29,12,30,903.0,114.0,2.9,23.0,903.0,800.42,602.71
2017,8,29,12,45,905.5,111.5,2.95,23.5,895.5,768.63,580.24
2017,8,29,13,0,908.0,109.0,3.0,24.0,888.0,734.32,555.89
2017,8,29,13,15,905.0,108.0,3.0,23.5,871.5,695.32,528.2
2017,8,29,13,30,902.0,107.0,3.0,23.0,855.0,654.44,498.44
2017,8,29,13,45,897.5,105.5,3.05,23.0,831.0,610.54,464.93
2017,8,29,14,0,893.0,104.0,3.1,23.0,807.0,565.23,429.48
2017,8,29,14,15,885.5,102.5,3.15,23.0,776.5,517.25,391.04
2017,8,29,14,30,878.0,101.0,3.2,23.0,746.0,468.52,350.93
2017,8,29,14,45,869.5,98.0,3.25,23.0,709.0,417.62,308.09
2017,8,29,15,0,861.0,95.0,3.3,23.0,672.0,366.5,264.04
2017,8,29,15,15,847.0,92.5,3.3,22.5,629.5,314.23,218.91
2017,8,29,15,30,833.0,90.0,3.3,22.0,587.0,256.2,169.15
2017,8,29,15,45,817.0,86.0,3.35,21.5,540.5,203.85,124.92
2017,8,29,16,0,801.0,82.0,3.4,21.0,494.0,152.98,85.15
2017,8,29,16,15,775.5,78.5,3.4,20.5,443.5,103.57,53.84
2017,8,29,16,30,750.0,75.0,3.4,20.0,393.0,57.05,44.08
2017,8,29,16,45,717.5,69.5,3.45,19.5,341.5,49.39,37.67
2017,8,29,17,0,685.0,64.0,3.5,19.0,290.0,47.04,35.78
2017,8,29,17,15,632.0,58.5,3.45,18.5,238.0,40.56,30.16
2017,8,29,17,30,579.0,53.0,3.4,18.0,186.0,38.26,28.09
2017,8,29,17,45,498.0,44.5,3.35,17.5,137.5,33.24,23.44
2017,8,29,18,0,417.0,36.0,3.3,17.0,89.0,27.98,18.34
2017,8,29,18,15,272.5,24.0,3.3,16.5,52.0,19.07,8.33
2017,8,29,18,30,128.0,12.0,3.3,16.0,15.0,11.44,0.0
2017,8,29,18,45,64.0,6.0,3.35,15.5,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,121.0,10.5,2.95,12.5,18.0,62.2,0.0
2017,8,30,6,0,242.0,21.0,3.0,13.0,36.0,162.65,75.08
2017,8,30,6,15,361.0,32.0,3.0,13.5,79.0,256.48,202.92
2017,8,30,6,30,480.0,43.0,3.0,14.0,122.0,352.23,288.8
2017,8,30,6,45,546.0,51.5,3.05,14.5,172.0,422.35,350.11
2017,8,30,7,0,612.0,60.0,3.1,15.0,222.0,496.8,412.23
2017,8,30,7,15,660.0,65.5,3.0,15.5,275.0,558.65,461.39
2017,8,30,7,30,708.0,71.0,2.9,16.0,328.0,618.54,505.74
2017,8,30,7,45,735.0,77.0,2.85,16.5,379.5,668.48,540.76
2017,8,30,8,0,762.0,83.0,2.8,17.0,431.0,717.82,574.24
2017,8,30,8,15,787.0,87.0,2.75,17.5,481.5,762.21,603.16
2017,8,30,8,30,812.0,91.0,2.7,18.0,532.0,805.27,630.43
2017,8,30,8,45,825.0,96.0,2.65,19.0,577.5,837.54,648.28
2017,8,30,9,0,838.0,101.0,2.6,20.0,623.0,867.39,664.16
2017,8,30,9,15,852.0,103.5,2.6,20.5,664.5,892.62,678.29
2017,8,30,9,30,866.0,106.0,2.6,21.0,706.0,907.86,685.59
2017,8,30,9,45,887.5,102.5,2.6,21.5,744.5,927.76,696.18
2017,8,30,10,0,909.0,99.0,2.6,22.0,783.0,944.85,704.85
2017,8,30,10,15,916.5,100.5,2.6,22.0,813.0,951.57,708.06
2017,8,30,10,30,924.0,102.0,2.6,22.0,843.0,954.97,709.3
2017,8,30,10,45,931.0,102.0,2.65,22.5,865.5,952.97,706.2
2017,8,30,11,0,938.0,102.0,2.7,23.0,888.0,947.6,701.07
2017,8,30,11,15,941.5,102.5,2.75,23.0,903.0,936.29,693.49
2017,8,30,11,30,945.0,103.0,2.8,23.0,918.0,921.68,683.86
2017,8,30,11,45,948.5,102.5,2.85,23.5,925.0,902.84,670.19
2017,8,30,12,0,952.0,102.0,2.9,24.0,932.0,880.84,654.51
2017,8,30,12,15,952.0,102.0,2.95,24.0,931.0,853.48,636.51
2017,8,30,12,30,952.0,102.0,3.0,24.0,930.0,823.31,616.57
2017,8,30,12,45,944.5,104.5,3.05,24.0,919.0,787.32,592.53
2017,8,30,13,0,937.0,107.0,3.1,24.0,908.0,749.24,566.77
2017,8,30,13,15,933.5,106.5,3.1,24.0,891.0,709.21,537.31
2017,8,30,13,30,930.0,106.0,3.1,24.0,874.0,667.24,505.84
2017,8,30,13,45,927.5,103.5,3.15,24.0,850.0,622.36,471.71
2017,8,30,14,0,925.0,101.0,3.2,24.0,826.0,575.85,435.44
2017,8,30,14,15,917.5,99.5,3.2,23.5,794.0,526.35,396.56
2017,8,30,14,30,910.0,98.0,3.2,23.0,762.0,476.05,355.81
2017,8,30,14,45,902.5,94.5,3.2,23.0,724.5,423.51,311.48
2017,8,30,15,0,895.0,91.0,3.2,23.0,687.0,370.62,265.83
2017,8,30,15,15,881.0,88.5,3.2,22.5,643.5,316.61,219.19
2017,8,30,15,30,867.0,86.0,3.2,22.0,600.0,263.32,173.0
2017,8,30,15,45,851.0,82.5,3.2,22.0,552.0,203.02,122.37
2017,8,30,16,0,835.0,79.0,3.2,22.0,504.0,150.75,81.86
2017,8,30,16,15,809.0,75.5,3.15,21.5,452.5,99.55,50.43
2017,8,30,16,30,783.0,72.0,3.1,21.0,401.0,51.28,38.93
2017,8,30,16,45,749.0,67.0,3.1,20.5,347.5,47.69,36.04
2017,8,30,17,0,715.0,62.0,3.1,20.0,294.0,45.66,34.42
2017,8,30,17,15,660.5,56.5,3.05,19.0,240.5,43.06,32.29
2017,8,30,17,30,606.0,51.0,3.0,18.0,187.0,36.87,26.85
2017,8,30,17,45,518.5,42.5,2.95,17.5,137.5,31.75,22.11
2017,8,30,18,0,431.0,34.0,2.9,17.0,88.0,26.39,16.9
2017,8,30,18,15,271.5,22.5,2.9,16.5,50.5,17.86,6.64
2017,8,30,18,30,112.0,11.0,2.9,16.0,13.0,10.48,0.0
2017,8,30,18,45,56.0,5.5,2.9,15.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,31,5,45,116.5,10.0,1.05,13.5,17.0,59.57,0.0
2017,8,31,6,0,233.0,20.0,1.0,14.0,34.0,155.82,60.41
2017,8,31,6,15,357.5,31.5,0.95,14.5,77.5,253.41,197.27
2017,8,31,6,30,482.0,43.0,0.9,15.0,121.0,352.42,283.72
2017,8,31,6,45,553.5,51.0,0.9,15.5,172.0,425.2,344.98
2017,8,31,7,0,625.0,59.0,0.9,16.0,223.0,502.71,406.9
2017,8,31,7,15,673.0,64.5,0.85,16.5,276.5,564.93,453.79
2017,8,31,7,30,721.0,70.0,0.8,17.0,330.0,625.23,495.81
2017,8,31,7,45,750.0,75.5,0.8,18.0,382.0,676.42,528.78
2017,8,31,8,0,779.0,81.0,0.8,19.0,434.0,727.09,560.16
2017,8,31,8,15,803.0,84.5,0.85,20.0,484.5,770.44,586.13
2017,8,31,8,30,827.0,88.0,0.9,21.0,535.0,812.36,610.56
2017,8,31,8,45,839.5,93.5,0.95,22.5,580.5,845.06,627.17
2017,8,31,9,0,852.0,99.0,1.0,24.0,626.0,875.28,641.89
2017,8,31,9,15,865.5,101.5,1.0,24.5,668.0,900.19,654.7
2017,8,31,9,30,879.0,104.0,1.0,25.0,710.0,915.13,661.14
2017,8,31,9,45,861.5,119.0,1.0,26.0,738.5,927.52,664.85
2017,8,31,10,0,844.0,134.0,1.0,27.0,767.0,928.77,661.68
2017,8,31,10,15,852.5,136.0,0.95,27.5,796.5,936.07,663.0
2017,8,31,10,30,861.0,138.0,0.9,28.0,826.0,940.17,662.35
2017,8,31,10,45,863.0,141.5,0.85,29.0,847.0,936.73,655.89
2017,8,31,11,0,865.0,145.0,0.8,30.0,868.0,930.05,647.72
2017,8,31,11,15,868.5,146.0,0.75,30.5,882.0,918.94,638.34
2017,8,31,11,30,872.0,147.0,0.7,31.0,896.0,904.7,627.26
2017,8,31,11,45,872.0,148.0,0.7,32.0,902.0,884.46,612.36
2017,8,31,12,0,872.0,149.0,0.7,33.0,908.0,861.37,595.94
2017,8,31,12,15,871.5,149.0,0.65,33.0,906.0,834.2,578.7
2017,8,31,12,30,871.0,149.0,0.6,33.0,904.0,804.49,559.93
2017,8,31,12,45,862.0,151.5,0.55,33.5,892.0,768.53,535.83
2017,8,31,13,0,853.0,154.0,0.5,34.0,880.0,730.85,509.59
2017,8,31,13,15,847.5,153.0,0.55,34.0,862.0,690.77,483.94
2017,8,31,13,30,842.0,152.0,0.6,34.0,844.0,649.2,456.57
2017,8,31,13,45,830.0,152.0,0.7,34.0,817.5,603.52,426.11
2017,8,31,14,0,818.0,152.0,0.8,34.0,791.0,557.29,394.14
2017,8,31,14,15,807.0,149.5,0.85,34.0,758.5,509.07,359.29
2017,8,31,14,30,796.0,147.0,0.9,34.0,726.0,460.69,323.18
2017,8,31,14,45,776.5,146.0,0.95,34.0,686.0,405.77,281.5
2017,8,31,15,0,757.0,145.0,1.0,34.0,646.0,356.02,242.41
2017,8,31,15,15,738.0,140.5,1.1,33.5,602.5,304.96,202.25
2017,8,31,15,30,719.0,136.0,1.2,33.0,559.0,255.47,162.96
2017,8,31,15,45,689.5,131.5,1.3,32.5,510.0,206.03,125.04
2017,8,31,16,0,660.0,127.0,1.4,32.0,461.0,159.7,92.35
2017,8,31,16,15,627.0,120.0,1.45,31.0,410.5,114.49,66.55
2017,8,31,16,30,594.0,113.0,1.5,30.0,360.0,75.09,57.19
2017,8,31,16,45,545.0,105.0,1.6,29.0,308.0,72.54,55.53
2017,8,31,17,0,496.0,97.0,1.7,28.0,256.0,68.85,52.78
2017,8,31,17,15,437.0,84.5,1.7,27.0,206.0,61.37,46.67
2017,8,31,17,30,378.0,72.0,1.7,26.0,156.0,53.52,40.0
2017,8,31,17,45,293.0,56.0,1.7,25.0,110.5,42.46,30.35
2017,8,31,18,0,208.0,40.0,1.7,24.0,65.0,30.91,19.95
2017,8,31,18,15,104.0,20.0,1.65,23.5,32.5,15.58,3.81
2017,8,31,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
