Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,22,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,47.5,8.5,1.4,19.5,11.0,28.41,0.0
2017,9,1,6,0,95.0,17.0,1.4,20.0,22.0,82.0,21.56
2017,9,1,6,15,184.0,34.5,1.5,21.0,59.0,164.39,123.88
2017,9,1,6,30,273.0,52.0,1.6,22.0,96.0,242.74,191.7
2017,9,1,6,45,336.5,67.0,1.7,23.0,141.0,309.28,247.22
2017,9,1,7,0,400.0,82.0,1.8,24.0,186.0,380.42,304.23
2017,9,1,7,15,450.5,93.5,1.75,24.5,235.0,442.16,352.0
2017,9,1,7,30,501.0,105.0,1.7,25.0,284.0,506.47,399.74
2017,9,1,7,45,534.5,115.0,1.65,26.0,332.5,558.14,435.36
2017,9,1,8,0,568.0,125.0,1.6,27.0,381.0,616.17,473.95
2017,9,1,8,15,597.5,132.0,1.55,27.5,429.0,662.2,503.77
2017,9,1,8,30,627.0,139.0,1.5,28.0,477.0,707.51,531.77
2017,9,1,8,45,646.0,146.0,1.45,29.0,520.5,742.8,551.18
2017,9,1,9,0,665.0,153.0,1.4,30.0,564.0,776.35,568.99
2017,9,1,9,15,682.5,158.0,1.3,30.5,604.5,804.36,583.37
2017,9,1,9,30,700.0,163.0,1.2,31.0,645.0,830.15,596.04
2017,9,1,9,45,697.0,174.5,1.15,32.0,675.0,842.1,599.1
2017,9,1,10,0,694.0,186.0,1.1,33.0,705.0,851.07,600.45
2017,9,1,10,15,704.5,189.5,0.9,33.5,733.5,860.86,601.38
2017,9,1,10,30,715.0,193.0,0.7,34.0,762.0,867.83,600.25
2017,9,1,10,45,723.5,194.5,0.5,35.0,784.0,868.04,593.6
2017,9,1,11,0,732.0,196.0,0.3,36.0,806.0,865.36,585.34
2017,9,1,11,15,737.0,197.5,0.4,36.0,820.5,856.73,581.58
2017,9,1,11,30,742.0,199.0,0.5,36.0,835.0,845.28,576.28
2017,9,1,11,45,747.0,198.5,0.65,36.5,842.0,829.09,567.76
2017,9,1,12,0,752.0,198.0,0.8,37.0,849.0,810.25,557.46
2017,9,1,12,15,752.0,197.5,1.0,37.0,848.0,784.89,544.09
2017,9,1,12,30,752.0,197.0,1.2,37.0,847.0,757.32,528.64
2017,9,1,12,45,735.5,203.5,1.45,37.0,833.5,722.23,507.77
2017,9,1,13,0,719.0,210.0,1.7,37.0,820.0,686.13,485.32
2017,9,1,13,15,713.5,208.0,1.8,37.0,803.0,648.88,460.58
2017,9,1,13,30,708.0,206.0,1.9,37.0,786.0,610.52,434.43
2017,9,1,13,45,698.5,204.0,2.05,37.0,761.5,568.98,405.58
2017,9,1,14,0,689.0,202.0,2.2,37.0,737.0,527.03,375.57
2017,9,1,14,15,677.5,198.0,2.25,36.5,706.0,482.24,343.15
2017,9,1,14,30,666.0,194.0,2.3,36.0,675.0,437.66,309.9
2017,9,1,14,45,643.5,191.5,2.4,35.5,636.5,390.66,274.2
2017,9,1,15,0,621.0,189.0,2.5,35.0,598.0,345.37,238.97
2017,9,1,15,15,600.5,182.0,2.5,34.5,556.0,298.84,202.26
2017,9,1,15,30,580.0,175.0,2.5,34.0,514.0,254.55,167.32
2017,9,1,15,45,540.0,170.5,2.5,33.5,465.5,210.31,134.25
2017,9,1,16,0,500.0,166.0,2.5,33.0,417.0,170.2,106.89
2017,9,1,16,15,467.0,154.5,2.35,32.0,369.0,129.65,83.6
2017,9,1,16,30,434.0,143.0,2.2,31.0,321.0,97.01,75.05
2017,9,1,16,45,376.0,131.0,2.1,30.5,270.0,91.13,70.59
2017,9,1,17,0,318.0,119.0,2.0,30.0,219.0,89.56,69.56
2017,9,1,17,15,269.5,99.0,1.85,29.0,173.0,75.93,58.42
2017,9,1,17,30,221.0,79.0,1.7,28.0,127.0,61.75,46.51
2017,9,1,17,45,157.5,56.0,1.6,27.0,85.5,44.81,31.97
2017,9,1,18,0,94.0,33.0,1.5,26.0,44.0,27.17,16.57
2017,9,1,18,15,47.0,16.5,1.5,25.5,22.0,13.95,1.51
2017,9,1,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,19.5,5.0,1.2,22.0,6.0,13.07,0.0
2017,9,2,6,0,39.0,10.0,1.2,22.0,12.0,34.55,2.15
2017,9,2,6,15,91.0,31.0,1.2,22.5,43.0,98.37,71.55
2017,9,2,6,30,143.0,52.0,1.2,23.0,74.0,157.82,122.92
2017,9,2,6,45,194.5,74.0,1.3,23.5,116.5,221.01,175.68
2017,9,2,7,0,246.0,96.0,1.4,24.0,159.0,287.07,229.38
2017,9,2,7,15,289.0,115.0,1.4,24.5,205.5,346.15,275.74
2017,9,2,7,30,332.0,134.0,1.4,25.0,252.0,407.43,322.17
2017,9,2,7,45,368.5,149.5,1.4,26.0,299.5,461.21,360.69
2017,9,2,8,0,405.0,165.0,1.4,27.0,347.0,529.45,408.02
2017,9,2,8,15,434.0,177.5,1.35,27.5,393.0,575.94,438.91
2017,9,2,8,30,463.0,190.0,1.3,28.0,439.0,622.27,468.94
2017,9,2,8,45,488.0,200.0,1.3,29.0,482.5,661.87,492.96
2017,9,2,9,0,513.0,210.0,1.3,30.0,526.0,700.51,515.77
2017,9,2,9,15,532.0,218.0,1.3,31.0,564.5,730.36,532.18
2017,9,2,9,30,551.0,226.0,1.3,32.0,603.0,758.56,547.25
2017,9,2,9,45,554.0,238.0,1.35,33.0,634.0,774.76,554.48
2017,9,2,10,0,557.0,250.0,1.4,34.0,665.0,788.6,560.26
2017,9,2,10,15,568.0,255.0,1.25,34.5,692.5,799.87,563.74
2017,9,2,10,30,579.0,260.0,1.1,35.0,720.0,808.79,565.58
2017,9,2,10,45,590.5,262.0,0.95,36.0,742.0,814.9,564.38
2017,9,2,11,0,602.0,264.0,0.8,37.0,764.0,816.03,560.05
2017,9,2,11,15,607.5,266.5,0.65,37.0,778.0,809.78,553.39
2017,9,2,11,30,613.0,269.0,0.5,37.0,792.0,801.03,545.25
2017,9,2,11,45,622.0,266.0,0.4,37.5,800.5,787.59,534.14
2017,9,2,12,0,631.0,263.0,0.3,38.0,809.0,771.69,521.67
2017,9,2,12,15,631.0,263.0,0.45,38.0,807.0,749.15,509.9
2017,9,2,12,30,631.0,263.0,0.6,38.0,805.0,724.75,496.66
2017,9,2,12,45,630.5,259.5,0.75,38.5,797.0,695.11,478.65
2017,9,2,13,0,630.0,256.0,0.9,39.0,789.0,663.97,459.13
2017,9,2,13,15,624.0,253.5,1.05,38.5,772.0,628.82,438.15
2017,9,2,13,30,618.0,251.0,1.2,38.0,755.0,592.87,415.76
2017,9,2,13,45,621.0,241.0,1.35,38.0,734.5,554.84,390.36
2017,9,2,14,0,624.0,231.0,1.5,38.0,714.0,515.62,363.19
2017,9,2,14,15,612.0,226.0,1.6,37.5,683.5,472.6,332.92
2017,9,2,14,30,600.0,221.0,1.7,37.0,653.0,430.01,301.96
2017,9,2,14,45,596.0,210.0,1.8,37.0,619.5,385.89,268.34
2017,9,2,15,0,592.0,199.0,1.9,37.0,586.0,342.12,234.13
2017,9,2,15,15,571.5,191.0,1.9,36.5,544.5,295.99,198.43
2017,9,2,15,30,551.0,183.0,1.9,36.0,503.0,251.72,164.23
2017,9,2,15,45,537.0,170.5,1.95,35.5,460.5,207.12,130.59
2017,9,2,16,0,523.0,158.0,2.0,35.0,418.0,164.06,100.64
2017,9,2,16,15,490.5,147.0,1.9,34.0,370.0,122.87,77.92
2017,9,2,16,30,458.0,136.0,1.8,33.0,322.0,92.42,70.66
2017,9,2,16,45,428.0,120.5,1.75,32.0,275.5,83.91,64.2
2017,9,2,17,0,398.0,105.0,1.7,31.0,229.0,74.9,57.11
2017,9,2,17,15,343.0,89.5,1.6,30.0,181.5,65.32,49.32
2017,9,2,17,30,288.0,74.0,1.5,29.0,134.0,55.25,40.84
2017,9,2,17,45,226.0,54.5,1.45,28.0,93.5,41.46,28.98
2017,9,2,18,0,164.0,35.0,1.4,27.0,53.0,27.05,16.23
2017,9,2,18,15,82.0,17.5,1.4,26.0,26.5,13.66,0.0
2017,9,2,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.7,19.5,6.0,5.72,0.0
2017,9,3,6,0,0.0,12.0,1.7,20.0,12.0,11.13,0.0
2017,9,3,6,15,44.5,34.0,1.7,20.0,41.0,70.93,50.23
2017,9,3,6,30,89.0,56.0,1.7,20.0,70.0,124.6,97.1
2017,9,3,6,45,124.0,80.0,1.7,20.5,107.5,177.49,142.03
2017,9,3,7,0,159.0,104.0,1.7,21.0,145.0,231.78,187.08
2017,9,3,7,15,217.5,117.0,1.65,21.5,186.0,299.84,242.14
2017,9,3,7,30,276.0,130.0,1.6,22.0,227.0,361.63,290.64
2017,9,3,7,45,223.5,158.0,1.6,23.0,245.0,362.8,288.28
2017,9,3,8,0,171.0,186.0,1.6,24.0,263.0,346.56,272.73
2017,9,3,8,15,180.0,209.0,1.6,24.5,298.0,381.94,298.28
2017,9,3,8,30,189.0,232.0,1.6,25.0,333.0,416.86,322.66
2017,9,3,8,45,281.5,238.0,1.65,25.5,402.5,515.47,395.25
2017,9,3,9,0,374.0,244.0,1.7,26.0,472.0,603.64,457.82
2017,9,3,9,15,461.5,238.5,1.65,26.5,540.0,689.39,516.04
2017,9,3,9,30,549.0,233.0,1.6,27.0,608.0,762.91,564.29
2017,9,3,9,45,440.0,280.5,1.6,27.5,591.0,716.2,526.96
2017,9,3,10,0,331.0,328.0,1.6,28.0,574.0,655.11,481.1
2017,9,3,10,15,329.5,345.0,1.55,28.5,597.5,667.25,487.41
2017,9,3,10,30,328.0,362.0,1.5,29.0,621.0,677.67,491.93
2017,9,3,10,45,269.0,384.0,1.5,29.5,600.0,640.32,463.5
2017,9,3,11,0,210.0,406.0,1.5,30.0,579.0,593.73,429.34
2017,9,3,11,15,345.0,369.5,1.5,30.0,660.0,673.77,486.65
2017,9,3,11,30,480.0,333.0,1.5,30.0,741.0,747.06,536.99
2017,9,3,11,45,356.5,378.5,1.5,30.5,683.0,667.77,479.56
2017,9,3,12,0,233.0,424.0,1.5,31.0,625.0,593.51,426.14
2017,9,3,12,15,238.5,418.5,1.55,31.0,623.5,581.07,418.52
2017,9,3,12,30,244.0,413.0,1.6,31.0,622.0,569.23,410.73
2017,9,3,12,45,422.5,345.0,1.7,31.5,702.5,621.5,449.32
2017,9,3,13,0,601.0,277.0,1.8,32.0,783.0,660.43,477.19
2017,9,3,13,15,595.5,274.0,1.9,32.0,766.0,626.55,453.55
2017,9,3,13,30,590.0,271.0,2.0,32.0,749.0,591.39,429.04
2017,9,3,13,45,595.0,258.5,2.1,32.0,728.5,553.31,402.06
2017,9,3,14,0,600.0,246.0,2.2,32.0,708.0,513.58,373.13
2017,9,3,14,15,588.0,240.5,2.25,31.5,677.5,471.39,342.1
2017,9,3,14,30,576.0,235.0,2.3,31.0,647.0,429.17,310.21
2017,9,3,14,45,568.0,224.0,2.4,31.0,612.5,384.56,275.25
2017,9,3,15,0,560.0,213.0,2.5,31.0,578.0,340.35,239.86
2017,9,3,15,15,539.5,204.5,2.6,30.5,536.5,295.38,204.28
2017,9,3,15,30,519.0,196.0,2.7,30.0,495.0,252.32,170.3
2017,9,3,15,45,497.5,184.0,2.8,29.5,451.0,208.55,136.93
2017,9,3,16,0,476.0,172.0,2.9,29.0,407.0,167.13,107.99
2017,9,3,16,15,443.0,159.5,3.0,28.0,359.5,127.32,85.75
2017,9,3,16,30,410.0,147.0,3.1,27.0,312.0,100.41,79.27
2017,9,3,16,45,371.0,131.0,3.25,26.0,264.5,91.69,72.5
2017,9,3,17,0,332.0,115.0,3.4,25.0,217.0,86.95,68.88
2017,9,3,17,15,280.5,96.0,3.5,24.0,170.5,73.88,57.93
2017,9,3,17,30,229.0,77.0,3.6,23.0,124.0,60.31,46.22
2017,9,3,17,45,168.0,55.0,3.7,22.0,84.0,44.04,31.88
2017,9,3,18,0,107.0,33.0,3.8,21.0,44.0,27.14,16.59
2017,9,3,18,15,53.5,16.5,3.7,20.5,22.0,13.91,0.0
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.5,1.15,17.0,4.5,4.29,0.0
2017,9,4,6,0,0.0,9.0,1.2,17.0,9.0,8.34,0.0
2017,9,4,6,15,25.0,30.5,1.2,17.5,34.5,47.26,31.75
2017,9,4,6,30,50.0,52.0,1.2,18.0,60.0,96.67,74.55
2017,9,4,6,45,80.0,76.5,1.3,18.5,94.0,145.97,116.62
2017,9,4,7,0,110.0,101.0,1.4,19.0,128.0,196.15,158.7
2017,9,4,7,15,150.5,119.0,1.4,19.5,166.0,245.66,199.4
2017,9,4,7,30,191.0,137.0,1.4,20.0,204.0,297.84,241.07
2017,9,4,7,45,288.0,146.5,1.45,20.5,265.5,396.01,318.3
2017,9,4,8,0,385.0,156.0,1.5,21.0,327.0,501.61,397.92
2017,9,4,8,15,351.5,184.5,1.55,21.5,354.0,502.56,395.44
2017,9,4,8,30,318.0,213.0,1.6,22.0,381.0,513.65,400.82
2017,9,4,8,45,218.5,244.0,1.7,22.5,364.5,455.22,353.67
2017,9,4,9,0,119.0,275.0,1.8,23.0,348.0,404.86,312.18
2017,9,4,9,15,222.5,284.0,1.95,23.5,431.5,503.43,386.92
2017,9,4,9,30,326.0,293.0,2.1,24.0,515.0,616.67,468.73
2017,9,4,9,45,200.5,315.0,2.25,24.5,453.5,514.13,390.2
2017,9,4,10,0,75.0,337.0,2.4,25.0,392.0,410.12,310.13
2017,9,4,10,15,41.5,270.0,2.45,25.5,300.5,306.1,231.98
2017,9,4,10,30,8.0,203.0,2.5,26.0,209.0,199.5,150.12
2017,9,4,10,45,4.0,168.0,2.6,26.5,171.0,161.77,120.96
2017,9,4,11,0,0.0,133.0,2.7,27.0,133.0,124.72,92.04
2017,9,4,11,15,5.5,186.0,2.7,27.0,191.0,179.65,134.35
2017,9,4,11,30,11.0,239.0,2.7,27.0,249.0,234.21,175.6
2017,9,4,11,45,49.0,325.0,2.7,27.0,367.5,351.04,263.2
2017,9,4,12,0,87.0,411.0,2.7,27.0,486.0,459.53,341.87
2017,9,4,12,15,48.0,310.5,2.65,27.0,352.0,329.22,246.13
2017,9,4,12,30,9.0,210.0,2.6,27.0,218.0,202.33,151.0
2017,9,4,12,45,19.0,270.0,2.6,27.0,286.5,263.82,197.73
2017,9,4,13,0,29.0,330.0,2.6,27.0,355.0,322.16,240.96
2017,9,4,13,15,125.0,361.0,2.55,26.5,463.0,404.81,303.46
2017,9,4,13,30,221.0,392.0,2.5,26.0,571.0,478.15,357.41
2017,9,4,13,45,169.5,379.0,2.5,26.0,514.0,424.54,317.5
2017,9,4,14,0,118.0,366.0,2.5,26.0,457.0,375.42,281.34
2017,9,4,14,15,148.5,351.5,2.5,25.5,460.5,367.28,275.87
2017,9,4,14,30,179.0,337.0,2.5,25.0,464.0,356.21,267.53
2017,9,4,14,45,298.5,294.0,2.55,25.0,493.0,346.03,257.53
2017,9,4,15,0,418.0,251.0,2.6,25.0,522.0,324.06,236.65
2017,9,4,15,15,352.0,246.0,2.55,24.5,463.0,283.22,205.56
2017,9,4,15,30,286.0,241.0,2.5,24.0,404.0,243.2,176.06
2017,9,4,15,45,163.5,216.5,2.5,24.0,308.0,195.54,143.83
2017,9,4,16,0,41.0,192.0,2.5,24.0,212.0,161.41,122.88
2017,9,4,16,15,158.5,171.5,2.35,23.5,236.5,138.02,103.09
2017,9,4,16,30,276.0,151.0,2.2,23.0,261.0,109.73,88.41
2017,9,4,16,45,230.0,136.5,2.1,22.5,219.5,100.71,81.19
2017,9,4,17,0,184.0,122.0,2.0,22.0,178.0,95.74,77.19
2017,9,4,17,15,199.0,99.0,1.85,21.5,148.5,75.77,60.1
2017,9,4,17,30,214.0,76.0,1.7,21.0,119.0,59.55,45.9
2017,9,4,17,45,143.0,53.0,1.55,21.0,78.0,42.5,30.65
2017,9,4,18,0,72.0,30.0,1.4,21.0,37.0,24.76,14.44
2017,9,4,18,15,36.0,15.0,1.3,20.5,18.5,12.68,0.0
2017,9,4,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,1.4,18.5,7.0,6.67,0.0
2017,9,5,6,0,0.0,14.0,1.5,19.0,14.0,12.99,0.0
2017,9,5,6,15,84.0,34.5,1.6,19.0,46.5,102.59,74.16
2017,9,5,6,30,168.0,55.0,1.7,19.0,79.0,177.09,140.08
2017,9,5,6,45,237.0,73.0,1.8,19.5,123.0,244.77,197.92
2017,9,5,7,0,306.0,91.0,1.9,20.0,167.0,329.11,267.32
2017,9,5,7,15,356.5,105.5,1.9,20.5,214.0,390.21,316.15
2017,9,5,7,30,407.0,120.0,1.9,21.0,261.0,454.03,365.36
2017,9,5,7,45,455.5,128.0,1.9,21.5,310.0,510.69,407.61
2017,9,5,8,0,504.0,136.0,1.9,22.0,359.0,569.02,449.77
2017,9,5,8,15,534.5,144.5,1.9,22.0,405.0,614.67,482.11
2017,9,5,8,30,565.0,153.0,1.9,22.0,451.0,660.05,513.64
2017,9,5,8,45,600.5,154.5,1.9,22.5,496.5,707.14,544.86
2017,9,5,9,0,636.0,156.0,1.9,23.0,542.0,747.68,570.35
2017,9,5,9,15,654.0,160.5,1.9,23.5,581.0,774.79,586.17
2017,9,5,9,30,672.0,165.0,1.9,24.0,620.0,799.77,600.49
2017,9,5,9,45,685.5,169.0,1.9,24.5,654.0,817.84,610.08
2017,9,5,10,0,699.0,173.0,1.9,25.0,688.0,833.33,618.0
2017,9,5,10,15,709.5,176.0,1.9,25.5,715.5,842.36,621.68
2017,9,5,10,30,720.0,179.0,1.9,26.0,743.0,848.57,623.64
2017,9,5,10,45,743.5,171.5,1.95,26.5,768.0,852.34,624.59
2017,9,5,11,0,767.0,164.0,2.0,27.0,793.0,849.98,621.64
2017,9,5,11,15,771.5,165.0,2.0,27.0,807.0,840.47,614.92
2017,9,5,11,30,776.0,166.0,2.0,27.0,821.0,828.1,606.48
2017,9,5,11,45,792.0,158.5,2.0,27.5,831.0,814.07,595.89
2017,9,5,12,0,808.0,151.0,2.0,28.0,841.0,796.91,583.34
2017,9,5,12,15,808.0,150.5,2.0,28.0,839.5,771.0,566.19
2017,9,5,12,30,808.0,150.0,2.0,28.0,838.0,742.72,547.38
2017,9,5,12,45,812.0,146.0,2.05,28.0,830.0,711.77,526.08
2017,9,5,13,0,816.0,142.0,2.1,28.0,822.0,678.49,502.74
2017,9,5,13,15,811.0,141.0,2.1,28.0,805.0,640.04,474.91
2017,9,5,13,30,806.0,140.0,2.1,28.0,788.0,600.13,445.47
2017,9,5,13,45,804.0,135.5,2.1,28.0,764.5,557.51,413.45
2017,9,5,14,0,802.0,131.0,2.1,28.0,741.0,513.59,379.65
2017,9,5,14,15,792.0,128.5,2.05,28.0,710.0,466.64,342.57
2017,9,5,14,30,782.0,126.0,2.0,28.0,679.0,419.46,304.39
2017,9,5,14,45,767.5,123.5,2.0,28.0,641.5,370.67,264.31
2017,9,5,15,0,753.0,121.0,2.0,28.0,604.0,322.53,223.98
2017,9,5,15,15,734.5,117.0,1.95,27.5,561.5,268.02,179.02
2017,9,5,15,30,716.0,113.0,1.9,27.0,519.0,219.57,139.03
2017,9,5,15,45,685.5,110.5,1.85,27.0,471.5,172.28,102.14
2017,9,5,16,0,655.0,108.0,1.8,27.0,424.0,128.15,72.2
2017,9,5,16,15,621.5,102.0,1.75,26.5,375.5,84.62,50.95
2017,9,5,16,30,588.0,96.0,1.7,26.0,327.0,63.42,48.46
2017,9,5,16,45,533.5,90.0,1.65,25.5,276.5,61.91,47.43
2017,9,5,17,0,479.0,84.0,1.6,25.0,226.0,60.39,46.28
2017,9,5,17,15,415.5,73.0,1.6,24.5,178.5,53.49,40.38
2017,9,5,17,30,352.0,62.0,1.6,24.0,131.0,46.5,34.18
2017,9,5,17,45,261.5,47.5,1.65,23.5,90.0,36.35,25.06
2017,9,5,18,0,171.0,33.0,1.7,23.0,49.0,25.75,14.77
2017,9,5,18,15,85.5,16.5,1.75,22.0,24.5,13.03,0.0
2017,9,5,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,36.0,7.0,0.85,16.0,8.5,21.74,0.0
2017,9,6,6,0,72.0,14.0,0.9,16.0,17.0,63.21,0.0
2017,9,6,6,15,167.0,32.0,1.0,16.5,52.5,152.21,112.09
2017,9,6,6,30,262.0,50.0,1.1,17.0,88.0,232.32,185.16
2017,9,6,6,45,332.0,64.5,1.2,17.5,133.0,300.54,243.77
2017,9,6,7,0,402.0,79.0,1.3,18.0,178.0,374.08,304.6
2017,9,6,7,15,435.5,88.5,1.3,18.5,219.0,421.15,342.1
2017,9,6,7,30,469.0,98.0,1.3,19.0,260.0,469.68,379.21
2017,9,6,7,45,524.5,108.5,1.3,19.5,316.5,542.34,432.99
2017,9,6,8,0,580.0,119.0,1.3,20.0,373.0,611.79,482.36
2017,9,6,8,15,322.0,169.0,1.3,20.5,312.5,458.72,362.18
2017,9,6,8,30,64.0,219.0,1.3,21.0,252.0,284.99,222.83
2017,9,6,8,45,159.0,242.0,1.35,21.5,335.0,401.91,314.09
2017,9,6,9,0,254.0,265.0,1.4,22.0,418.0,521.96,402.39
2017,9,6,9,15,222.5,289.5,1.4,22.0,430.0,508.67,389.9
2017,9,6,9,30,191.0,314.0,1.4,22.0,442.0,506.48,386.34
2017,9,6,9,45,456.0,241.0,1.45,22.5,569.5,684.28,518.09
2017,9,6,10,0,721.0,168.0,1.5,23.0,697.0,845.38,628.38
2017,9,6,10,15,480.5,270.5,1.55,23.5,629.0,730.89,543.54
2017,9,6,10,30,240.0,373.0,1.6,24.0,561.0,597.42,444.52
2017,9,6,10,45,496.5,275.5,1.7,24.5,677.5,735.75,547.08
2017,9,6,11,0,753.0,178.0,1.8,25.0,794.0,852.88,627.86
2017,9,6,11,15,399.5,271.5,1.85,25.0,599.0,626.56,467.27
2017,9,6,11,30,46.0,365.0,1.9,25.0,404.0,390.79,291.25
2017,9,6,11,45,264.0,349.0,2.0,25.5,573.5,559.63,418.68
2017,9,6,12,0,482.0,333.0,2.1,26.0,743.0,709.34,524.63
2017,9,6,12,15,619.5,259.0,2.2,26.0,784.0,726.92,538.96
2017,9,6,12,30,757.0,185.0,2.3,26.0,825.0,735.24,547.56
2017,9,6,12,45,615.0,254.0,2.4,26.0,770.0,669.16,498.66
2017,9,6,13,0,473.0,323.0,2.5,26.0,715.0,608.89,453.81
2017,9,6,13,15,443.5,326.5,2.6,26.0,688.5,569.39,425.45
2017,9,6,13,30,414.0,330.0,2.7,26.0,662.0,531.18,397.46
2017,9,6,13,45,311.0,346.5,2.8,26.0,591.0,468.56,350.93
2017,9,6,14,0,208.0,363.0,2.9,26.0,520.0,415.93,311.72
2017,9,6,14,15,277.5,332.0,2.9,25.5,533.0,402.64,301.99
2017,9,6,14,30,347.0,301.0,2.9,25.0,546.0,387.29,289.39
2017,9,6,14,45,423.5,258.0,2.9,25.0,540.0,353.08,260.79
2017,9,6,15,0,500.0,215.0,2.9,25.0,534.0,315.89,228.32
2017,9,6,15,15,360.0,230.5,2.8,24.5,452.0,269.81,194.95
2017,9,6,15,30,220.0,246.0,2.7,24.0,370.0,237.91,174.58
2017,9,6,15,45,265.0,216.5,2.65,23.5,353.0,199.49,143.08
2017,9,6,16,0,310.0,187.0,2.6,23.0,336.0,163.78,115.45
2017,9,6,16,15,221.5,172.5,2.55,22.5,273.0,130.17,97.07
2017,9,6,16,30,133.0,158.0,2.5,22.0,210.0,120.63,98.12
2017,9,6,16,45,113.0,137.5,2.45,21.5,177.0,106.53,86.53
2017,9,6,17,0,93.0,117.0,2.4,21.0,144.0,91.97,74.28
2017,9,6,17,15,181.0,92.5,2.35,20.5,132.0,71.21,56.37
2017,9,6,17,30,269.0,68.0,2.3,20.0,120.0,51.22,38.81
2017,9,6,17,45,195.5,49.0,2.25,19.5,80.0,37.6,26.5
2017,9,6,18,0,122.0,30.0,2.2,19.0,40.0,24.75,13.85
2017,9,6,18,15,61.0,15.0,2.1,18.5,20.0,14.3,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,21.5,6.0,1.9,15.5,7.0,5.72,0.0
2017,9,7,6,0,43.0,12.0,2.0,16.0,14.0,39.23,0.0
2017,9,7,6,15,122.0,32.0,2.05,16.0,47.5,118.15,85.44
2017,9,7,6,30,201.0,52.0,2.1,16.0,81.0,201.37,161.09
2017,9,7,6,45,258.0,71.0,2.2,16.5,124.0,264.87,216.41
2017,9,7,7,0,315.0,90.0,2.3,17.0,167.0,332.4,273.36
2017,9,7,7,15,157.5,74.5,2.3,17.5,113.0,201.67,166.02
2017,9,7,7,30,0.0,59.0,2.3,18.0,59.0,54.86,40.57
2017,9,7,7,45,0.0,66.0,2.35,18.5,66.0,61.39,45.95
2017,9,7,8,0,0.0,73.0,2.4,19.0,73.0,67.94,51.13
2017,9,7,8,15,0.0,80.5,2.35,19.0,80.5,74.95,56.74
2017,9,7,8,30,0.0,88.0,2.3,19.0,88.0,82.01,62.33
2017,9,7,8,45,0.0,107.0,2.3,19.5,107.0,100.5,77.07
2017,9,7,9,0,0.0,126.0,2.3,20.0,126.0,119.01,91.59
2017,9,7,9,15,0.0,122.5,2.3,20.0,122.5,115.31,88.34
2017,9,7,9,30,0.0,119.0,2.3,20.0,119.0,111.75,85.27
2017,9,7,9,45,4.5,168.0,2.3,20.5,171.5,163.4,126.14
2017,9,7,10,0,9.0,217.0,2.3,21.0,224.0,215.35,166.3
2017,9,7,10,15,26.0,273.5,2.3,21.0,293.5,295.64,228.15
2017,9,7,10,30,43.0,330.0,2.3,21.0,363.0,366.9,281.68
2017,9,7,10,45,25.5,270.0,2.3,21.5,290.0,287.26,220.2
2017,9,7,11,0,8.0,210.0,2.3,22.0,217.0,205.13,156.54
2017,9,7,11,15,4.0,134.5,2.3,22.0,138.0,129.44,97.65
2017,9,7,11,30,0.0,59.0,2.3,22.0,59.0,55.08,38.66
2017,9,7,11,45,0.0,59.5,2.3,22.0,59.5,55.55,39.08
2017,9,7,12,0,0.0,60.0,2.3,22.0,60.0,56.02,39.44
2017,9,7,12,15,3.0,122.0,2.3,22.0,125.0,116.24,87.35
2017,9,7,12,30,6.0,184.0,2.3,22.0,190.0,175.87,133.95
2017,9,7,12,45,9.0,214.5,2.3,22.0,222.5,205.54,156.86
2017,9,7,13,0,12.0,245.0,2.3,22.0,255.0,234.52,179.13
2017,9,7,13,15,20.5,278.5,2.3,22.0,295.5,268.73,205.35
2017,9,7,13,30,29.0,312.0,2.3,22.0,336.0,298.0,227.58
2017,9,7,13,45,18.5,260.5,2.3,22.0,275.5,247.75,189.41
2017,9,7,14,0,8.0,209.0,2.3,22.0,215.0,195.4,149.4
2017,9,7,14,15,31.5,255.0,2.25,21.5,277.5,239.63,184.15
2017,9,7,14,30,55.0,301.0,2.2,21.0,340.0,281.73,216.52
2017,9,7,14,45,54.0,285.5,2.2,21.0,322.0,262.92,201.99
2017,9,7,15,0,53.0,270.0,2.2,21.0,304.0,244.27,187.72
2017,9,7,15,15,100.0,259.0,2.15,20.5,317.0,240.44,183.62
2017,9,7,15,30,147.0,248.0,2.1,20.0,330.0,224.33,169.33
2017,9,7,15,45,193.0,222.0,2.1,20.0,319.5,199.47,148.02
2017,9,7,16,0,239.0,196.0,2.1,20.0,309.0,162.57,118.7
2017,9,7,16,15,141.0,171.5,2.1,19.5,236.0,133.9,103.01
2017,9,7,16,30,43.0,147.0,2.1,19.0,163.0,119.59,98.38
2017,9,7,16,45,34.5,126.0,2.1,19.0,138.0,103.85,85.07
2017,9,7,17,0,26.0,105.0,2.1,19.0,113.0,87.74,71.2
2017,9,7,17,15,15.0,84.0,2.1,18.5,88.5,73.69,58.95
2017,9,7,17,30,4.0,63.0,2.1,18.0,64.0,55.9,43.14
2017,9,7,17,45,2.0,42.0,2.1,18.0,42.5,37.94,26.87
2017,9,7,18,0,0.0,21.0,2.1,18.0,21.0,19.5,9.33
2017,9,7,18,15,0.0,10.5,2.05,17.5,10.5,10.01,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,28.0,6.0,2.05,13.5,7.0,0.0,0.0
2017,9,8,6,0,56.0,12.0,2.1,14.0,14.0,37.07,0.0
2017,9,8,6,15,148.5,31.0,2.05,14.5,48.5,141.62,102.41
2017,9,8,6,30,241.0,50.0,2.0,15.0,83.0,220.27,176.83
2017,9,8,6,45,305.5,66.5,1.95,15.5,127.5,286.51,234.77
2017,9,8,7,0,370.0,83.0,1.9,16.0,172.0,357.55,294.49
2017,9,8,7,15,423.5,95.0,1.7,16.5,220.5,419.63,344.41
2017,9,8,7,30,477.0,107.0,1.5,17.0,269.0,484.58,394.14
2017,9,8,7,45,509.5,118.5,1.35,17.5,316.5,535.7,431.05
2017,9,8,8,0,542.0,130.0,1.2,18.0,364.0,587.25,466.67
2017,9,8,8,15,417.0,171.0,1.05,18.5,364.0,548.57,431.88
2017,9,8,8,30,292.0,212.0,0.9,19.0,364.0,488.35,382.12
2017,9,8,8,45,469.0,185.5,0.8,19.5,454.5,621.82,480.4
2017,9,8,9,0,646.0,159.0,0.7,20.0,545.0,754.1,569.94
2017,9,8,9,15,663.5,163.5,0.75,20.5,584.5,780.63,584.24
2017,9,8,9,30,681.0,168.0,0.8,21.0,624.0,804.94,598.4
2017,9,8,9,45,561.0,225.0,0.85,21.5,613.5,756.86,562.36
2017,9,8,10,0,441.0,282.0,0.9,22.0,603.0,709.08,525.95
2017,9,8,10,15,600.0,223.5,1.05,22.0,678.0,788.0,584.59
2017,9,8,10,30,759.0,165.0,1.2,22.0,753.0,860.86,634.5
2017,9,8,10,45,767.0,166.0,1.35,22.5,774.0,855.88,630.38
2017,9,8,11,0,775.0,167.0,1.5,23.0,795.0,851.94,627.85
2017,9,8,11,15,779.0,168.0,1.6,23.0,808.5,841.6,621.71
2017,9,8,11,30,783.0,169.0,1.7,23.0,822.0,828.4,613.72
2017,9,8,11,45,785.5,168.5,1.85,23.5,827.5,809.7,601.36
2017,9,8,12,0,788.0,168.0,2.0,24.0,833.0,788.36,587.15
2017,9,8,12,15,787.5,168.0,2.1,24.0,830.5,762.67,570.41
2017,9,8,12,30,787.0,168.0,2.2,24.0,828.0,734.68,551.18
2017,9,8,12,45,777.0,171.0,2.3,24.5,816.0,700.7,526.21
2017,9,8,13,0,767.0,174.0,2.4,25.0,804.0,665.32,499.88
2017,9,8,13,15,641.5,231.0,2.45,24.5,750.5,603.91,454.6
2017,9,8,13,30,516.0,288.0,2.5,24.0,697.0,550.23,414.51
2017,9,8,13,45,630.5,225.0,2.55,24.0,708.5,529.69,399.64
2017,9,8,14,0,745.0,162.0,2.6,24.0,720.0,498.64,375.35
2017,9,8,14,15,733.5,159.0,2.55,24.0,688.5,452.41,337.96
2017,9,8,14,30,722.0,156.0,2.5,24.0,657.0,406.24,299.85
2017,9,8,14,45,711.5,150.0,2.5,24.0,621.0,358.22,259.63
2017,9,8,15,0,701.0,144.0,2.5,24.0,585.0,310.61,219.07
2017,9,8,15,15,681.0,139.0,2.4,23.5,542.5,262.18,178.34
2017,9,8,15,30,661.0,134.0,2.3,23.0,500.0,215.53,139.79
2017,9,8,15,45,641.5,126.0,2.25,22.5,455.0,168.52,103.33
2017,9,8,16,0,622.0,118.0,2.2,22.0,410.0,123.62,73.56
2017,9,8,16,15,587.0,111.0,2.15,21.5,361.0,81.53,55.78
2017,9,8,16,30,552.0,104.0,2.1,21.0,312.0,70.9,56.01
2017,9,8,16,45,511.0,93.5,2.05,21.0,263.5,65.96,51.86
2017,9,8,17,0,470.0,83.0,2.0,21.0,215.0,59.94,46.67
2017,9,8,17,15,403.5,71.0,1.95,20.5,167.5,52.44,40.1
2017,9,8,17,30,337.0,59.0,1.9,20.0,120.0,44.58,32.99
2017,9,8,17,45,246.5,43.0,1.85,19.5,79.5,33.11,22.5
2017,9,8,18,0,156.0,27.0,1.8,19.0,39.0,21.14,9.85
2017,9,8,18,15,78.0,13.5,1.85,18.5,19.5,12.87,0.0
2017,9,8,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,35.5,6.0,1.45,14.5,7.5,0.0,0.0
2017,9,9,6,0,71.0,12.0,1.5,15.0,15.0,43.78,0.0
2017,9,9,6,15,179.0,28.5,1.45,15.5,49.5,152.83,108.56
2017,9,9,6,30,287.0,45.0,1.4,16.0,84.0,237.79,189.68
2017,9,9,6,45,367.0,57.5,1.35,16.5,130.0,309.75,252.01
2017,9,9,7,0,447.0,70.0,1.3,17.0,176.0,391.42,319.42
2017,9,9,7,15,502.0,79.0,1.15,17.5,226.0,455.22,369.56
2017,9,9,7,30,557.0,88.0,1.0,18.0,276.0,521.36,418.88
2017,9,9,7,45,599.0,94.5,0.9,18.5,326.0,576.93,458.18
2017,9,9,8,0,641.0,101.0,0.8,19.0,376.0,633.07,495.64
2017,9,9,8,15,437.0,160.0,0.8,19.5,358.0,550.53,429.87
2017,9,9,8,30,233.0,219.0,0.8,20.0,340.0,435.09,339.55
2017,9,9,8,45,252.5,238.0,0.8,20.5,380.0,487.31,377.3
2017,9,9,9,0,272.0,257.0,0.8,21.0,420.0,526.09,403.25
2017,9,9,9,15,527.0,191.0,0.8,21.5,533.0,685.35,519.24
2017,9,9,9,30,782.0,125.0,0.8,22.0,646.0,839.07,620.06
2017,9,9,9,45,779.5,135.0,0.85,23.0,677.0,850.51,622.57
2017,9,9,10,0,777.0,145.0,0.9,24.0,708.0,858.74,625.01
2017,9,9,10,15,786.5,147.5,0.95,24.0,736.5,866.54,629.73
2017,9,9,10,30,796.0,150.0,1.0,24.0,765.0,871.31,632.62
2017,9,9,10,45,804.5,150.5,1.1,24.5,786.5,870.04,631.3
2017,9,9,11,0,813.0,151.0,1.2,25.0,808.0,865.67,628.1
2017,9,9,11,15,817.0,152.0,1.3,25.5,821.5,854.88,620.81
2017,9,9,11,30,821.0,153.0,1.4,26.0,835.0,841.11,611.66
2017,9,9,11,45,826.0,151.5,1.5,26.5,842.0,822.75,599.53
2017,9,9,12,0,831.0,150.0,1.6,27.0,849.0,801.54,585.52
2017,9,9,12,15,831.0,150.0,1.65,27.0,846.5,775.19,568.73
2017,9,9,12,30,831.0,150.0,1.7,27.0,844.0,746.4,549.68
2017,9,9,12,45,826.0,150.5,1.8,27.0,833.5,712.3,526.48
2017,9,9,13,0,821.0,151.0,1.9,27.0,823.0,676.35,501.46
2017,9,9,13,15,816.0,149.5,1.95,27.0,805.0,636.95,473.14
2017,9,9,13,30,811.0,148.0,2.0,27.0,787.0,596.11,443.08
2017,9,9,13,45,808.5,143.5,2.1,27.0,763.0,552.69,410.62
2017,9,9,14,0,806.0,139.0,2.2,27.0,739.0,508.02,376.2
2017,9,9,14,15,795.5,136.5,2.2,27.0,707.0,460.53,338.4
2017,9,9,14,30,785.0,134.0,2.2,27.0,675.0,412.88,299.5
2017,9,9,14,45,774.0,129.5,2.25,27.0,638.0,363.41,258.46
2017,9,9,15,0,763.0,125.0,2.3,27.0,601.0,309.32,213.24
2017,9,9,15,15,744.0,121.0,2.3,26.5,557.5,258.85,171.11
2017,9,9,15,30,725.0,117.0,2.3,26.0,514.0,209.95,131.05
2017,9,9,15,45,700.5,111.5,2.35,26.0,466.5,160.99,93.73
2017,9,9,16,0,676.0,106.0,2.4,26.0,419.0,114.61,64.31
2017,9,9,16,15,641.0,99.5,2.35,25.5,369.0,70.09,54.1
2017,9,9,16,30,606.0,93.0,2.3,25.0,319.0,62.53,47.99
2017,9,9,16,45,556.5,85.0,2.25,24.5,268.0,59.29,45.42
2017,9,9,17,0,507.0,77.0,2.2,24.0,217.0,55.87,42.58
2017,9,9,17,15,437.5,66.0,2.05,23.0,168.5,49.52,37.14
2017,9,9,17,30,368.0,55.0,1.9,22.0,120.0,41.63,30.12
2017,9,9,17,45,265.0,40.0,1.8,21.0,78.5,30.84,20.33
2017,9,9,18,0,162.0,25.0,1.7,20.0,37.0,19.6,7.77
2017,9,9,18,15,81.0,12.5,1.7,19.5,18.5,11.91,0.0
2017,9,9,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,23.0,5.0,0.65,15.5,5.5,0.0,0.0
2017,9,10,6,0,46.0,10.0,0.7,16.0,11.0,30.39,0.0
2017,9,10,6,15,137.5,28.5,0.65,16.5,44.0,131.36,90.3
2017,9,10,6,30,229.0,47.0,0.6,17.0,77.0,208.95,164.65
2017,9,10,6,45,300.5,62.5,0.6,17.5,121.5,277.15,222.96
2017,9,10,7,0,372.0,78.0,0.6,18.0,166.0,350.82,283.3
2017,9,10,7,15,426.5,90.0,0.6,18.5,214.5,413.4,332.56
2017,9,10,7,30,481.0,102.0,0.6,19.0,263.0,478.9,381.94
2017,9,10,7,45,519.5,112.0,0.6,20.0,311.5,532.52,419.63
2017,9,10,8,0,558.0,122.0,0.6,21.0,360.0,592.18,460.03
2017,9,10,8,15,589.0,129.0,0.65,22.0,407.5,638.23,489.97
2017,9,10,8,30,620.0,136.0,0.7,23.0,455.0,683.58,518.54
2017,9,10,8,45,643.0,142.0,0.75,24.0,499.0,720.13,540.01
2017,9,10,9,0,666.0,148.0,0.8,25.0,543.0,755.05,560.08
2017,9,10,9,15,684.0,152.5,0.75,25.5,582.5,782.09,574.29
2017,9,10,9,30,702.0,157.0,0.7,26.0,622.0,806.88,586.89
2017,9,10,9,45,753.5,142.5,0.7,27.0,665.5,837.42,602.68
2017,9,10,10,0,805.0,128.0,0.7,28.0,709.0,862.6,614.73
2017,9,10,10,15,814.5,129.5,0.65,28.5,737.0,869.38,615.56
2017,9,10,10,30,824.0,131.0,0.6,29.0,765.0,873.07,614.79
2017,9,10,10,45,833.0,131.0,0.55,30.0,787.0,871.59,609.76
2017,9,10,11,0,842.0,131.0,0.5,31.0,809.0,866.95,602.99
2017,9,10,11,15,846.0,132.0,0.4,31.5,822.5,855.93,592.8
2017,9,10,11,30,850.0,133.0,0.3,32.0,836.0,837.4,578.32
2017,9,10,11,45,855.0,131.0,0.2,32.5,842.5,818.86,564.23
2017,9,10,12,0,860.0,129.0,0.1,33.0,849.0,797.43,548.76
2017,9,10,12,15,859.5,129.0,0.25,33.0,846.5,770.9,534.83
2017,9,10,12,30,859.0,129.0,0.4,33.0,844.0,741.88,519.47
2017,9,10,12,45,855.5,129.0,0.6,33.0,833.5,708.43,500.37
2017,9,10,13,0,852.0,129.0,0.8,33.0,823.0,672.95,478.83
2017,9,10,13,15,737.5,186.5,0.95,33.0,777.5,617.1,440.66
2017,9,10,13,30,623.0,244.0,1.1,33.0,732.0,568.0,406.34
2017,9,10,13,45,728.5,182.0,1.25,33.0,735.0,537.89,386.24
2017,9,10,14,0,834.0,120.0,1.4,33.0,738.0,501.11,359.44
2017,9,10,14,15,823.5,118.0,1.5,33.0,705.5,452.88,322.55
2017,9,10,14,30,813.0,116.0,1.6,33.0,673.0,404.41,284.35
2017,9,10,14,45,802.0,112.0,1.7,33.0,635.5,354.07,243.74
2017,9,10,15,0,791.0,108.0,1.8,33.0,598.0,304.01,202.53
2017,9,10,15,15,772.5,104.5,1.85,32.5,554.5,253.17,161.1
2017,9,10,15,30,754.0,101.0,1.9,32.0,511.0,203.8,121.74
2017,9,10,15,45,730.5,96.5,2.0,31.5,464.0,149.42,81.67
2017,9,10,16,0,707.0,92.0,2.1,31.0,417.0,102.41,53.46
2017,9,10,16,15,604.5,97.0,2.1,30.0,352.0,64.58,48.51
2017,9,10,16,30,502.0,102.0,2.1,29.0,287.0,70.45,53.81
2017,9,10,16,45,455.0,93.0,2.1,28.5,241.0,65.8,50.11
2017,9,10,17,0,408.0,84.0,2.1,28.0,195.0,60.91,46.08
2017,9,10,17,15,354.0,69.5,2.05,27.0,150.5,51.52,38.14
2017,9,10,17,30,300.0,55.0,2.0,26.0,106.0,41.67,29.55
2017,9,10,17,45,210.0,39.0,1.95,25.0,68.5,30.09,19.19
2017,9,10,18,0,120.0,23.0,1.9,24.0,31.0,18.02,5.32
2017,9,10,18,15,60.0,11.5,1.9,23.5,15.5,10.96,0.0
2017,9,10,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
