Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,1.85,18.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.0,18.0,10.0,9.53,0.0
2017,9,11,6,15,80.0,27.5,2.05,18.0,38.0,88.9,57.78
2017,9,11,6,30,160.0,45.0,2.1,18.0,66.0,157.11,123.24
2017,9,11,6,45,201.5,64.0,2.2,18.5,102.5,209.61,169.35
2017,9,11,7,0,243.0,83.0,2.3,19.0,139.0,264.55,216.11
2017,9,11,7,15,273.5,100.0,2.3,19.5,178.5,311.79,255.06
2017,9,11,7,30,304.0,117.0,2.3,20.0,218.0,360.45,293.79
2017,9,11,7,45,378.5,126.0,2.3,20.5,272.5,445.67,360.21
2017,9,11,8,0,453.0,135.0,2.3,21.0,327.0,521.67,417.48
2017,9,11,8,15,544.5,127.5,2.3,21.5,386.0,599.98,475.28
2017,9,11,8,30,636.0,120.0,2.3,22.0,445.0,676.48,529.2
2017,9,11,8,45,624.0,138.5,2.35,22.5,481.5,698.57,542.14
2017,9,11,9,0,612.0,157.0,2.4,23.0,518.0,717.37,553.08
2017,9,11,9,15,505.5,210.5,2.35,23.5,522.5,685.45,524.8
2017,9,11,9,30,399.0,264.0,2.3,24.0,527.0,641.01,488.24
2017,9,11,9,45,437.0,264.0,2.3,24.5,566.0,684.81,518.0
2017,9,11,10,0,475.0,264.0,2.3,25.0,605.0,715.44,537.77
2017,9,11,10,15,653.5,192.0,2.3,25.0,681.0,796.11,596.7
2017,9,11,10,30,832.0,120.0,2.3,25.0,757.0,865.37,641.97
2017,9,11,10,45,840.0,120.5,2.3,25.5,778.5,857.9,634.35
2017,9,11,11,0,848.0,121.0,2.3,26.0,800.0,853.4,629.57
2017,9,11,11,15,852.0,121.5,2.25,26.5,814.0,842.4,620.19
2017,9,11,11,30,856.0,122.0,2.2,27.0,828.0,828.39,609.0
2017,9,11,11,45,632.0,237.0,2.2,27.5,760.0,746.55,550.13
2017,9,11,12,0,408.0,352.0,2.2,28.0,692.0,659.62,484.36
2017,9,11,12,15,635.0,236.5,2.1,28.0,763.5,704.89,520.25
2017,9,11,12,30,862.0,121.0,2.0,28.0,835.0,733.14,542.25
2017,9,11,12,45,573.5,252.0,1.95,28.5,725.0,626.01,461.28
2017,9,11,13,0,285.0,383.0,1.9,29.0,615.0,530.32,388.61
2017,9,11,13,15,385.5,337.0,1.8,29.0,642.5,534.37,392.62
2017,9,11,13,30,486.0,291.0,1.7,29.0,670.0,528.63,388.31
2017,9,11,13,45,499.0,269.5,1.65,29.0,647.5,490.89,360.39
2017,9,11,14,0,512.0,248.0,1.6,29.0,625.0,451.59,330.82
2017,9,11,14,15,380.0,280.0,1.55,29.0,553.0,397.01,290.14
2017,9,11,14,30,248.0,312.0,1.5,29.0,481.0,349.4,255.47
2017,9,11,14,45,124.0,221.5,1.5,29.0,306.0,228.25,167.73
2017,9,11,15,0,0.0,131.0,1.5,29.0,131.0,120.48,88.99
2017,9,11,15,15,0.0,70.5,1.5,28.5,70.5,65.65,46.66
2017,9,11,15,30,0.0,10.0,1.5,28.0,10.0,9.28,1.83
2017,9,11,15,45,0.0,53.0,1.55,28.0,53.0,49.29,34.11
2017,9,11,16,0,0.0,96.0,1.6,28.0,96.0,88.33,65.41
2017,9,11,16,15,0.0,106.0,1.65,27.5,106.0,95.7,75.09
2017,9,11,16,30,0.0,116.0,1.7,27.0,116.0,102.33,80.99
2017,9,11,16,45,0.0,96.0,1.75,26.5,96.0,85.52,67.16
2017,9,11,17,0,0.0,76.0,1.8,26.0,76.0,68.49,52.88
2017,9,11,17,15,0.0,58.0,2.15,25.0,58.0,52.85,39.57
2017,9,11,17,30,0.0,40.0,2.5,24.0,40.0,37.01,25.82
2017,9,11,17,45,0.0,24.5,2.9,23.0,24.5,22.74,13.16
2017,9,11,18,0,0.0,9.0,3.3,22.0,9.0,8.33,0.0
2017,9,11,18,15,0.0,4.5,3.25,21.0,4.5,4.29,0.0
2017,9,11,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.75,18.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,1.8,18.0,8.0,7.63,0.0
2017,9,12,6,15,63.0,28.0,1.8,18.0,36.0,81.2,50.6
2017,9,12,6,30,126.0,48.0,1.8,18.0,64.0,144.16,112.21
2017,9,12,6,45,187.0,67.0,1.8,18.5,103.5,205.76,165.67
2017,9,12,7,0,248.0,86.0,1.8,19.0,143.0,271.69,221.27
2017,9,12,7,15,309.5,96.5,1.75,19.0,186.0,342.72,279.65
2017,9,12,7,30,371.0,107.0,1.7,19.0,229.0,406.58,330.74
2017,9,12,7,45,427.5,117.0,1.65,19.5,280.0,469.32,378.58
2017,9,12,8,0,484.0,127.0,1.6,20.0,331.0,534.24,426.34
2017,9,12,8,15,477.0,148.0,1.55,20.5,369.0,564.18,445.47
2017,9,12,8,30,470.0,169.0,1.5,21.0,407.0,591.61,462.47
2017,9,12,8,45,572.5,153.0,1.5,21.5,470.0,670.23,518.57
2017,9,12,9,0,675.0,137.0,1.5,22.0,533.0,746.15,569.31
2017,9,12,9,15,535.5,200.0,1.5,22.5,528.0,697.82,530.37
2017,9,12,9,30,396.0,263.0,1.5,23.0,523.0,636.05,481.85
2017,9,12,9,45,306.0,300.0,1.5,23.5,507.5,596.99,450.44
2017,9,12,10,0,216.0,337.0,1.5,24.0,492.0,543.41,408.66
2017,9,12,10,15,403.0,292.0,1.5,24.5,595.0,675.39,504.41
2017,9,12,10,30,590.0,247.0,1.5,25.0,698.0,784.99,579.89
2017,9,12,10,45,422.0,314.5,1.5,25.5,642.0,699.96,515.41
2017,9,12,11,0,254.0,382.0,1.5,26.0,586.0,607.82,447.17
2017,9,12,11,15,267.5,378.0,1.6,26.5,595.5,605.61,446.07
2017,9,12,11,30,281.0,374.0,1.7,27.0,605.0,602.13,443.33
2017,9,12,11,45,557.5,254.0,1.8,27.5,715.0,699.48,516.2
2017,9,12,12,0,834.0,134.0,1.9,28.0,825.0,778.3,571.96
2017,9,12,12,15,833.0,133.5,2.05,28.0,822.5,750.67,553.83
2017,9,12,12,30,832.0,133.0,2.2,28.0,820.0,720.66,534.25
2017,9,12,12,45,820.5,137.5,2.35,28.0,807.0,685.97,510.13
2017,9,12,13,0,809.0,142.0,2.5,28.0,794.0,649.78,484.36
2017,9,12,13,15,803.5,140.5,2.6,27.5,776.0,610.52,456.62
2017,9,12,13,30,798.0,139.0,2.7,27.0,758.0,569.9,427.03
2017,9,12,13,45,787.0,139.0,2.8,27.0,732.0,526.59,393.72
2017,9,12,14,0,776.0,139.0,2.9,27.0,706.0,482.76,359.12
2017,9,12,14,15,764.5,136.0,2.9,26.5,674.5,435.83,321.79
2017,9,12,14,30,753.0,133.0,2.9,26.0,643.0,388.9,283.43
2017,9,12,14,45,738.0,130.0,2.9,26.0,605.5,336.39,239.55
2017,9,12,15,0,723.0,127.0,2.9,26.0,568.0,288.84,198.92
2017,9,12,15,15,368.0,155.5,2.9,25.5,379.5,196.21,136.4
2017,9,12,15,30,13.0,184.0,2.9,25.0,191.0,164.86,125.82
2017,9,12,15,45,60.0,186.5,2.9,24.5,214.5,161.3,121.79
2017,9,12,16,0,107.0,189.0,2.9,24.0,238.0,150.34,113.14
2017,9,12,16,15,54.5,154.0,2.9,23.5,179.0,125.06,101.17
2017,9,12,16,30,2.0,119.0,2.9,23.0,120.0,104.43,84.19
2017,9,12,16,45,1.0,99.5,2.9,22.5,100.0,88.05,70.5
2017,9,12,17,0,0.0,80.0,2.9,22.0,80.0,71.48,56.36
2017,9,12,17,15,160.5,66.0,2.9,21.0,91.5,52.23,39.69
2017,9,12,17,30,321.0,52.0,2.9,20.0,103.0,39.61,28.46
2017,9,12,17,45,217.5,36.5,2.9,19.5,65.0,28.32,17.9
2017,9,12,18,0,114.0,21.0,2.9,19.0,27.0,16.54,0.68
2017,9,12,18,15,57.0,10.5,2.85,18.5,13.5,10.01,0.0
2017,9,12,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,2.4,15.5,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,2.5,16.0,4.0,3.81,0.0
2017,9,13,6,15,0.0,19.0,2.65,16.0,19.0,17.64,6.19
2017,9,13,6,30,0.0,34.0,2.8,16.0,34.0,32.82,21.29
2017,9,13,6,45,0.0,55.0,2.95,16.5,55.0,55.57,40.91
2017,9,13,7,0,0.0,76.0,3.1,17.0,76.0,77.42,59.6
2017,9,13,7,15,9.0,96.0,3.1,17.0,99.0,103.39,81.8
2017,9,13,7,30,18.0,116.0,3.1,17.0,122.0,129.72,103.96
2017,9,13,7,45,9.0,124.5,3.15,17.5,127.5,130.13,103.61
2017,9,13,8,0,0.0,133.0,3.2,18.0,133.0,130.52,103.14
2017,9,13,8,15,0.0,132.5,3.15,18.0,132.5,128.15,100.86
2017,9,13,8,30,0.0,132.0,3.1,18.0,132.0,126.44,99.12
2017,9,13,8,45,109.5,195.5,3.1,18.5,260.0,304.52,244.97
2017,9,13,9,0,219.0,259.0,3.1,19.0,388.0,468.2,372.19
2017,9,13,9,15,167.0,280.0,3.05,19.5,382.5,446.61,351.63
2017,9,13,9,30,115.0,301.0,3.0,20.0,377.0,422.84,330.4
2017,9,13,9,45,115.0,318.0,2.95,20.5,397.5,438.11,340.43
2017,9,13,10,0,115.0,335.0,2.9,21.0,418.0,452.64,349.66
2017,9,13,10,15,196.5,344.5,2.9,21.0,492.0,529.22,407.91
2017,9,13,10,30,278.0,354.0,2.9,21.0,566.0,614.51,470.68
2017,9,13,10,45,176.5,361.5,2.9,21.5,498.0,518.72,396.71
2017,9,13,11,0,75.0,369.0,2.9,22.0,430.0,425.91,324.83
2017,9,13,11,15,77.5,373.5,2.9,22.0,437.0,427.93,326.48
2017,9,13,11,30,80.0,378.0,2.9,22.0,444.0,429.55,327.45
2017,9,13,11,45,63.5,369.0,2.95,22.0,421.5,402.69,307.01
2017,9,13,12,0,47.0,360.0,3.0,22.0,399.0,376.73,287.3
2017,9,13,12,15,29.0,298.5,3.05,22.0,323.0,301.69,230.74
2017,9,13,12,30,11.0,237.0,3.1,22.0,247.0,228.17,174.49
2017,9,13,12,45,21.0,279.0,3.15,22.0,297.0,272.25,208.71
2017,9,13,13,0,31.0,321.0,3.2,22.0,347.0,313.26,239.96
2017,9,13,13,15,25.5,299.5,3.2,21.5,320.0,287.24,220.54
2017,9,13,13,30,20.0,278.0,3.2,21.0,293.0,264.99,204.06
2017,9,13,13,45,17.0,261.0,3.25,21.0,273.5,246.4,189.96
2017,9,13,14,0,14.0,244.0,3.3,21.0,254.0,228.21,176.12
2017,9,13,14,15,36.0,267.5,3.25,21.0,292.5,249.9,193.02
2017,9,13,14,30,58.0,291.0,3.2,21.0,331.0,271.77,209.65
2017,9,13,14,45,130.0,282.5,3.2,21.0,363.5,275.18,210.62
2017,9,13,15,0,202.0,274.0,3.2,21.0,396.0,276.21,208.67
2017,9,13,15,15,166.0,253.5,3.1,20.5,349.0,238.3,179.88
2017,9,13,15,30,130.0,233.0,3.0,20.0,302.0,204.4,154.8
2017,9,13,15,45,123.0,212.5,2.95,20.0,273.0,177.5,134.41
2017,9,13,16,0,116.0,192.0,2.9,20.0,244.0,151.54,115.91
2017,9,13,16,15,110.0,168.5,2.8,19.5,213.0,127.25,104.68
2017,9,13,16,30,104.0,145.0,2.7,19.0,182.0,111.55,91.69
2017,9,13,16,45,92.0,122.5,2.65,18.5,151.0,95.91,78.46
2017,9,13,17,0,80.0,100.0,2.6,18.0,120.0,79.75,64.47
2017,9,13,17,15,61.5,77.5,2.5,17.5,91.0,65.5,51.8
2017,9,13,17,30,43.0,55.0,2.4,17.0,62.0,47.54,35.61
2017,9,13,17,45,21.5,34.5,2.3,17.0,38.0,30.61,19.8
2017,9,13,18,0,0.0,14.0,2.2,17.0,14.0,12.99,0.0
2017,9,13,18,15,0.0,7.0,2.2,16.5,7.0,6.67,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,8.5,4.5,2.45,14.0,4.5,0.0,0.0
2017,9,14,6,0,17.0,9.0,2.5,14.0,9.0,16.14,0.0
2017,9,14,6,15,121.5,27.5,2.55,14.0,41.5,117.81,70.41
2017,9,14,6,30,226.0,46.0,2.6,14.0,74.0,205.09,163.08
2017,9,14,6,45,308.5,61.0,2.7,14.5,119.0,277.64,227.79
2017,9,14,7,0,391.0,76.0,2.8,15.0,164.0,356.78,295.67
2017,9,14,7,15,264.5,105.0,2.8,15.0,171.0,311.47,258.83
2017,9,14,7,30,138.0,134.0,2.8,15.0,178.0,255.78,211.45
2017,9,14,7,45,160.0,152.5,2.8,15.5,212.5,294.25,242.81
2017,9,14,8,0,182.0,171.0,2.8,16.0,247.0,333.61,273.81
2017,9,14,8,15,251.5,185.0,2.8,16.5,303.5,417.44,340.13
2017,9,14,8,30,321.0,199.0,2.8,17.0,360.0,491.66,397.09
2017,9,14,8,45,265.0,229.0,2.85,17.5,370.5,483.71,387.16
2017,9,14,9,0,209.0,259.0,2.9,18.0,381.0,459.3,365.32
2017,9,14,9,15,329.0,251.0,2.9,18.0,458.0,563.26,446.04
2017,9,14,9,30,449.0,243.0,2.9,18.0,535.0,669.06,525.01
2017,9,14,9,45,390.0,277.0,2.95,18.5,540.5,642.26,501.23
2017,9,14,10,0,331.0,311.0,3.0,19.0,546.0,624.89,485.07
2017,9,14,10,15,592.5,216.0,3.0,19.0,656.5,760.96,589.48
2017,9,14,10,30,854.0,121.0,3.0,19.0,767.0,876.48,670.58
2017,9,14,10,45,861.0,121.0,3.05,19.5,787.5,867.23,661.48
2017,9,14,11,0,868.0,121.0,3.1,20.0,808.0,860.82,655.55
2017,9,14,11,15,870.5,121.5,3.1,20.0,820.0,848.01,646.23
2017,9,14,11,30,873.0,122.0,3.1,20.0,832.0,832.17,634.96
2017,9,14,11,45,873.0,122.5,3.15,20.0,836.5,811.39,620.62
2017,9,14,12,0,873.0,123.0,3.2,20.0,841.0,787.81,604.37
2017,9,14,12,15,691.5,215.0,3.25,20.0,782.0,717.98,551.97
2017,9,14,12,30,510.0,307.0,3.3,20.0,723.0,648.12,497.52
2017,9,14,12,45,501.5,303.5,3.35,20.5,708.5,616.28,473.27
2017,9,14,13,0,493.0,300.0,3.4,21.0,694.0,583.83,448.09
2017,9,14,13,15,680.0,206.0,3.45,21.0,735.5,587.06,452.26
2017,9,14,13,30,867.0,112.0,3.5,21.0,777.0,578.56,445.93
2017,9,14,13,45,859.5,110.5,3.6,21.0,751.0,533.67,409.78
2017,9,14,14,0,852.0,109.0,3.7,21.0,725.0,487.75,372.01
2017,9,14,14,15,842.0,107.0,3.75,20.5,692.5,435.27,328.86
2017,9,14,14,30,832.0,105.0,3.8,20.0,660.0,386.16,287.0
2017,9,14,14,45,816.5,103.0,3.9,20.0,621.5,335.26,242.41
2017,9,14,15,0,801.0,101.0,4.0,20.0,583.0,285.05,197.96
2017,9,14,15,15,782.0,98.0,4.05,19.5,539.0,234.23,153.9
2017,9,14,15,30,763.0,95.0,4.1,19.0,495.0,184.94,112.91
2017,9,14,15,45,734.0,92.5,4.2,19.0,447.0,136.87,77.64
2017,9,14,16,0,705.0,90.0,4.3,19.0,399.0,86.03,48.63
2017,9,14,16,15,668.0,84.5,4.3,18.5,349.0,54.76,42.47
2017,9,14,16,30,631.0,79.0,4.3,18.0,299.0,53.19,41.3
2017,9,14,16,45,572.0,73.0,4.3,17.5,247.5,51.08,39.57
2017,9,14,17,0,513.0,67.0,4.3,17.0,196.0,48.93,37.68
2017,9,14,17,15,431.0,57.5,4.2,16.5,148.0,43.55,32.75
2017,9,14,17,30,349.0,48.0,4.1,16.0,100.0,37.96,27.37
2017,9,14,17,45,219.5,33.5,4.05,15.5,61.5,26.11,15.9
2017,9,14,18,0,90.0,19.0,4.0,15.0,23.0,15.03,0.0
2017,9,14,18,15,45.0,9.5,3.9,14.5,11.5,9.05,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,15,6,15,156.5,20.0,2.05,12.5,39.0,120.79,68.34
2017,9,15,6,30,313.0,40.0,2.0,13.0,78.0,242.38,193.21
2017,9,15,6,45,400.0,52.0,2.0,13.5,124.5,319.19,261.92
2017,9,15,7,0,487.0,64.0,2.0,14.0,171.0,402.22,332.6
2017,9,15,7,15,546.5,72.0,1.85,14.5,222.5,468.21,386.43
2017,9,15,7,30,606.0,80.0,1.7,15.0,274.0,536.71,439.52
2017,9,15,7,45,450.0,118.5,1.55,15.5,276.5,483.98,394.48
2017,9,15,8,0,294.0,157.0,1.4,16.0,279.0,411.61,334.08
2017,9,15,8,15,249.5,185.5,1.3,16.5,297.5,415.91,334.78
2017,9,15,8,30,205.0,214.0,1.2,17.0,316.0,403.81,322.38
2017,9,15,8,45,195.0,236.5,1.1,17.5,341.0,422.01,333.86
2017,9,15,9,0,185.0,259.0,1.0,18.0,366.0,438.8,343.79
2017,9,15,9,15,325.0,247.0,0.85,18.5,451.0,554.31,429.22
2017,9,15,9,30,465.0,235.0,0.7,19.0,536.0,672.55,510.83
2017,9,15,9,45,677.5,166.0,0.55,20.0,631.0,785.37,584.77
2017,9,15,10,0,890.0,97.0,0.4,21.0,726.0,881.9,639.83
2017,9,15,10,15,897.5,98.5,0.35,21.5,754.0,887.07,638.34
2017,9,15,10,30,905.0,100.0,0.3,22.0,782.0,888.96,636.37
2017,9,15,10,45,907.5,102.5,0.3,22.5,801.5,884.31,631.46
2017,9,15,11,0,910.0,105.0,0.3,23.0,821.0,876.34,624.73
2017,9,15,11,15,912.5,105.5,0.45,23.0,834.0,863.07,618.91
2017,9,15,11,30,915.0,106.0,0.6,23.0,847.0,846.62,611.1
2017,9,15,11,45,914.0,107.5,0.75,23.5,851.0,825.29,598.81
2017,9,15,12,0,913.0,109.0,0.9,24.0,855.0,801.05,584.39
2017,9,15,12,15,715.0,205.5,1.0,24.0,788.5,723.13,531.66
2017,9,15,12,30,517.0,302.0,1.1,24.0,722.0,646.1,476.56
2017,9,15,12,45,707.0,207.0,1.25,24.0,773.0,663.32,493.11
2017,9,15,13,0,897.0,112.0,1.4,24.0,824.0,667.22,498.43
2017,9,15,13,15,892.0,111.0,1.55,24.0,805.0,626.28,468.9
2017,9,15,13,30,887.0,110.0,1.7,24.0,786.0,583.67,437.48
2017,9,15,13,45,876.0,110.0,1.85,24.0,759.0,537.43,402.27
2017,9,15,14,0,865.0,110.0,2.0,24.0,732.0,490.41,365.25
2017,9,15,14,15,854.5,108.0,2.15,23.5,698.5,437.09,323.02
2017,9,15,14,30,844.0,106.0,2.3,23.0,665.0,387.17,281.8
2017,9,15,14,45,825.0,105.5,2.5,23.0,624.5,335.87,238.1
2017,9,15,15,0,806.0,105.0,2.7,23.0,584.0,285.61,194.7
2017,9,15,15,15,786.0,101.5,2.85,22.5,539.5,233.94,150.97
2017,9,15,15,30,766.0,98.0,3.0,22.0,495.0,183.94,110.45
2017,9,15,15,45,733.0,95.5,3.2,22.0,446.0,129.91,71.65
2017,9,15,16,0,700.0,93.0,3.4,22.0,397.0,84.36,48.51
2017,9,15,16,15,662.5,87.5,3.5,21.0,346.0,57.32,44.26
2017,9,15,16,30,625.0,82.0,3.6,20.0,295.0,55.86,43.3
2017,9,15,16,45,564.0,75.5,3.75,19.5,243.5,53.46,41.33
2017,9,15,17,0,503.0,69.0,3.9,19.0,192.0,51.02,39.17
2017,9,15,17,15,421.0,58.0,3.8,18.0,144.0,44.35,33.2
2017,9,15,17,30,339.0,47.0,3.7,17.0,96.0,36.07,25.55
2017,9,15,17,45,212.5,31.5,3.65,16.5,58.0,24.58,14.24
2017,9,15,18,0,86.0,16.0,3.6,16.0,20.0,12.63,0.0
2017,9,15,18,15,43.0,8.0,3.4,15.5,10.0,7.63,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,111.5,20.5,1.5,13.5,33.5,99.07,50.23
2017,9,16,6,30,223.0,41.0,1.5,14.0,67.0,195.69,154.18
2017,9,16,6,45,302.5,57.0,1.5,14.5,111.5,267.59,218.09
2017,9,16,7,0,382.0,73.0,1.5,15.0,156.0,345.62,284.3
2017,9,16,7,15,441.5,84.5,1.4,15.5,205.0,410.1,336.98
2017,9,16,7,30,501.0,96.0,1.3,16.0,254.0,477.85,389.79
2017,9,16,7,45,541.0,105.5,1.25,16.5,303.5,536.32,433.17
2017,9,16,8,0,581.0,115.0,1.2,17.0,353.0,591.85,472.76
2017,9,16,8,15,587.0,121.5,1.2,17.5,388.0,617.9,489.59
2017,9,16,8,30,593.0,128.0,1.2,18.0,423.0,642.0,504.8
2017,9,16,8,45,610.0,137.5,1.2,18.5,465.5,676.38,526.97
2017,9,16,9,0,627.0,147.0,1.2,19.0,508.0,708.97,547.19
2017,9,16,9,15,609.5,167.5,1.2,19.0,538.5,722.42,554.46
2017,9,16,9,30,592.0,188.0,1.2,19.0,569.0,732.49,559.33
2017,9,16,9,45,616.5,193.0,1.3,19.5,608.5,759.39,576.92
2017,9,16,10,0,641.0,198.0,1.4,20.0,648.0,783.93,592.57
2017,9,16,10,15,648.0,206.0,1.45,20.0,676.5,793.9,598.54
2017,9,16,10,30,655.0,214.0,1.5,20.0,705.0,801.11,602.84
2017,9,16,10,45,714.5,194.0,1.55,20.5,743.5,821.54,616.24
2017,9,16,11,0,774.0,174.0,1.6,21.0,782.0,838.07,625.93
2017,9,16,11,15,778.5,175.5,1.65,21.0,795.0,827.44,618.67
2017,9,16,11,30,783.0,177.0,1.7,21.0,808.0,813.9,609.81
2017,9,16,11,45,783.5,178.0,1.75,21.5,812.5,792.05,594.23
2017,9,16,12,0,784.0,179.0,1.8,22.0,817.0,769.97,577.85
2017,9,16,12,15,654.5,238.5,1.8,22.0,770.0,706.98,531.12
2017,9,16,12,30,525.0,298.0,1.8,22.0,723.0,645.59,485.46
2017,9,16,12,45,573.5,274.0,1.85,22.0,732.0,632.48,477.09
2017,9,16,13,0,622.0,250.0,1.9,22.0,741.0,615.18,464.88
2017,9,16,13,15,535.5,273.0,1.95,22.0,688.5,555.47,420.35
2017,9,16,13,30,449.0,296.0,2.0,22.0,636.0,500.99,379.44
2017,9,16,13,45,347.5,314.5,2.05,22.0,572.5,443.88,336.34
2017,9,16,14,0,246.0,333.0,2.1,22.0,509.0,396.56,300.58
2017,9,16,14,15,274.0,311.0,2.15,22.0,498.5,369.07,279.13
2017,9,16,14,30,302.0,289.0,2.2,22.0,488.0,343.15,257.96
2017,9,16,14,45,439.5,229.5,2.25,22.0,499.5,313.13,230.28
2017,9,16,15,0,577.0,170.0,2.3,22.0,511.0,273.29,192.59
2017,9,16,15,15,537.0,167.5,2.35,21.5,466.0,230.07,157.74
2017,9,16,15,30,497.0,165.0,2.4,21.0,421.0,190.17,127.2
2017,9,16,15,45,531.5,146.5,2.45,21.0,396.0,148.95,95.69
2017,9,16,16,0,566.0,128.0,2.5,21.0,371.0,104.22,69.41
2017,9,16,16,15,526.0,118.0,2.55,20.5,321.5,81.14,64.92
2017,9,16,16,30,486.0,108.0,2.6,20.0,272.0,76.1,60.86
2017,9,16,16,45,429.5,96.0,2.65,19.5,222.5,69.25,55.07
2017,9,16,17,0,373.0,84.0,2.7,19.0,173.0,62.06,48.77
2017,9,16,17,15,300.0,67.0,2.65,18.5,127.5,50.53,38.45
2017,9,16,17,30,227.0,50.0,2.6,18.0,82.0,38.48,27.41
2017,9,16,17,45,113.5,31.0,2.6,17.5,47.0,25.5,14.44
2017,9,16,18,0,0.0,12.0,2.6,17.0,12.0,11.44,0.0
2017,9,16,18,15,0.0,6.0,2.6,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,17,6,15,117.5,20.0,1.95,12.5,33.5,100.29,45.37
2017,9,17,6,30,235.0,40.0,2.0,13.0,67.0,200.31,158.11
2017,9,17,6,45,323.5,55.0,2.05,13.5,113.0,276.16,226.27
2017,9,17,7,0,412.0,70.0,2.1,14.0,159.0,358.99,297.27
2017,9,17,7,15,472.5,81.0,2.05,14.5,209.0,424.45,351.61
2017,9,17,7,30,533.0,92.0,2.0,15.0,259.0,497.21,409.26
2017,9,17,7,45,577.0,100.0,1.95,15.5,309.5,554.27,452.46
2017,9,17,8,0,621.0,108.0,1.9,16.0,360.0,611.9,494.5
2017,9,17,8,15,652.5,114.0,1.85,16.5,409.0,657.84,526.12
2017,9,17,8,30,684.0,120.0,1.8,17.0,458.0,702.91,555.76
2017,9,17,8,45,713.0,123.0,1.8,17.5,504.0,741.3,580.25
2017,9,17,9,0,742.0,126.0,1.8,18.0,550.0,778.08,603.21
2017,9,17,9,15,759.5,130.0,1.75,18.5,590.5,804.43,618.09
2017,9,17,9,30,777.0,134.0,1.7,19.0,631.0,828.3,631.16
2017,9,17,9,45,820.0,123.0,1.7,19.5,673.0,851.13,643.96
2017,9,17,10,0,863.0,112.0,1.7,20.0,715.0,875.22,657.56
2017,9,17,10,15,871.0,113.5,1.7,20.0,743.0,874.09,655.47
2017,9,17,10,30,879.0,115.0,1.7,20.0,771.0,876.06,655.9
2017,9,17,10,45,885.5,115.5,1.75,20.5,791.5,872.48,652.02
2017,9,17,11,0,892.0,116.0,1.8,21.0,812.0,865.64,646.16
2017,9,17,11,15,895.0,117.0,1.9,21.0,824.5,853.2,638.41
2017,9,17,11,30,898.0,118.0,2.0,21.0,837.0,837.6,628.59
2017,9,17,11,45,899.5,117.5,2.1,21.5,842.0,816.29,613.72
2017,9,17,12,0,901.0,117.0,2.2,22.0,847.0,792.07,596.87
2017,9,17,12,15,727.0,201.5,2.3,22.0,789.5,721.65,546.04
2017,9,17,12,30,553.0,286.0,2.4,22.0,732.0,651.47,493.28
2017,9,17,12,45,723.0,200.5,2.55,22.5,774.0,661.35,502.72
2017,9,17,13,0,893.0,115.0,2.7,23.0,816.0,659.32,502.0
2017,9,17,13,15,887.0,114.0,2.75,22.5,796.5,617.83,471.16
2017,9,17,13,30,881.0,113.0,2.8,22.0,777.0,574.77,438.47
2017,9,17,13,45,875.0,110.5,2.9,22.0,750.5,529.04,402.13
2017,9,17,14,0,869.0,108.0,3.0,22.0,724.0,482.15,363.82
2017,9,17,14,15,858.0,106.0,3.05,22.0,690.5,428.38,319.21
2017,9,17,14,30,847.0,104.0,3.1,22.0,657.0,378.14,276.14
2017,9,17,14,45,835.5,100.0,3.15,22.0,618.0,326.08,230.86
2017,9,17,15,0,824.0,96.0,3.2,22.0,579.0,274.33,185.47
2017,9,17,15,15,804.0,93.0,3.2,21.5,534.0,222.31,141.17
2017,9,17,15,30,784.0,90.0,3.2,21.0,489.0,171.92,100.63
2017,9,17,15,45,762.5,84.5,3.25,21.0,441.0,121.23,65.32
2017,9,17,16,0,741.0,79.0,3.3,21.0,393.0,72.78,42.51
2017,9,17,16,15,703.5,74.5,3.25,20.5,342.0,48.32,36.57
2017,9,17,16,30,666.0,70.0,3.2,20.0,291.0,47.16,35.72
2017,9,17,16,45,616.5,63.0,3.2,19.5,240.0,43.92,32.98
2017,9,17,17,0,567.0,56.0,3.2,19.0,189.0,40.52,29.96
2017,9,17,17,15,482.5,47.0,3.1,18.0,140.0,35.16,25.1
2017,9,17,17,30,398.0,38.0,3.0,17.0,91.0,29.54,19.77
2017,9,17,17,45,259.0,25.5,2.9,16.5,53.5,20.26,9.85
2017,9,17,18,0,120.0,13.0,2.8,16.0,16.0,12.39,0.0
2017,9,17,18,15,60.0,6.5,2.75,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,157.5,16.5,3.15,15.0,34.0,116.39,44.65
2017,9,18,6,30,315.0,33.0,3.2,15.0,68.0,233.81,183.42
2017,9,18,6,45,403.5,43.0,3.3,15.5,113.0,307.81,251.27
2017,9,18,7,0,492.0,53.0,3.4,16.0,158.0,388.45,321.0
2017,9,18,7,15,551.0,60.0,3.45,16.5,207.0,452.02,374.47
2017,9,18,7,30,610.0,67.0,3.5,17.0,256.0,518.3,427.91
2017,9,18,7,45,653.0,71.0,3.6,17.5,306.0,571.51,469.1
2017,9,18,8,0,696.0,75.0,3.7,18.0,356.0,622.13,506.06
2017,9,18,8,15,724.0,79.0,3.6,18.5,403.5,665.01,535.56
2017,9,18,8,30,752.0,83.0,3.5,19.0,451.0,706.77,563.46
2017,9,18,8,45,776.5,84.5,3.4,19.5,496.0,741.29,585.39
2017,9,18,9,0,801.0,86.0,3.3,20.0,541.0,773.94,605.59
2017,9,18,9,15,567.5,178.0,3.25,20.5,512.0,689.19,539.81
2017,9,18,9,30,334.0,270.0,3.2,21.0,483.0,583.65,454.55
2017,9,18,9,45,305.5,293.0,3.2,21.5,496.0,582.54,451.47
2017,9,18,10,0,277.0,316.0,3.2,22.0,509.0,579.42,446.43
2017,9,18,10,15,287.5,322.0,3.3,22.0,529.5,589.7,453.64
2017,9,18,10,30,298.0,328.0,3.4,22.0,550.0,598.72,459.9
2017,9,18,10,45,184.5,342.5,3.5,22.0,481.5,502.3,386.08
2017,9,18,11,0,71.0,357.0,3.6,22.0,413.0,408.93,313.53
2017,9,18,11,15,51.5,340.0,3.75,22.0,381.0,371.82,285.42
2017,9,18,11,30,32.0,323.0,3.9,22.0,349.0,335.91,257.8
2017,9,18,11,45,173.5,348.5,4.05,22.0,488.5,470.82,362.88
2017,9,18,12,0,315.0,374.0,4.2,22.0,628.0,595.02,456.18
2017,9,18,12,15,427.5,331.0,4.25,22.0,674.5,623.28,478.28
2017,9,18,12,30,540.0,288.0,4.3,22.0,721.0,641.8,493.2
2017,9,18,12,45,563.0,265.0,4.35,22.0,710.5,612.14,471.31
2017,9,18,13,0,586.0,242.0,4.4,22.0,700.0,580.21,447.56
2017,9,18,13,15,563.5,250.0,4.4,21.5,682.0,546.23,421.63
2017,9,18,13,30,541.0,258.0,4.4,21.0,664.0,512.81,395.68
2017,9,18,13,45,514.5,255.5,4.45,21.0,631.0,469.2,361.14
2017,9,18,14,0,488.0,253.0,4.5,21.0,598.0,427.09,327.28
2017,9,18,14,15,671.0,171.0,4.55,20.5,620.5,402.43,304.88
2017,9,18,14,30,854.0,89.0,4.6,20.0,643.0,368.8,272.08
2017,9,18,14,45,741.5,119.5,4.65,20.0,579.0,306.56,220.46
2017,9,18,15,0,629.0,150.0,4.7,20.0,515.0,263.12,185.0
2017,9,18,15,15,432.5,181.5,4.7,19.5,424.0,215.72,152.29
2017,9,18,15,30,236.0,213.0,4.7,19.0,333.0,192.18,141.79
2017,9,18,15,45,258.0,188.0,4.75,19.0,307.0,158.91,116.12
2017,9,18,16,0,280.0,163.0,4.8,19.0,281.0,123.7,93.46
2017,9,18,16,15,267.0,144.0,4.75,18.5,244.5,105.48,86.66
2017,9,18,16,30,254.0,125.0,4.7,18.0,208.0,93.33,76.43
2017,9,18,16,45,232.5,105.0,4.7,17.5,170.5,79.95,64.89
2017,9,18,17,0,211.0,85.0,4.7,17.0,133.0,66.0,52.57
2017,9,18,17,15,177.5,65.0,4.55,16.5,98.0,51.48,39.47
2017,9,18,17,30,144.0,45.0,4.4,16.0,63.0,36.42,25.64
2017,9,18,17,45,72.0,27.5,4.3,15.5,36.5,22.69,10.93
2017,9,18,18,0,0.0,10.0,4.2,15.0,10.0,9.53,0.0
2017,9,18,18,15,0.0,5.0,4.15,14.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,6,15,129.5,17.0,2.7,12.5,31.5,99.04,28.84
2017,9,19,6,30,259.0,34.0,2.8,13.0,63.0,202.89,159.13
2017,9,19,6,45,330.5,48.0,2.9,13.5,104.5,268.8,220.47
2017,9,19,7,0,402.0,62.0,3.0,14.0,146.0,340.18,282.93
2017,9,19,7,15,444.0,74.5,3.0,14.5,191.0,395.28,329.76
2017,9,19,7,30,486.0,87.0,3.0,15.0,236.0,456.85,379.73
2017,9,19,7,45,519.5,96.5,3.05,16.0,281.5,506.24,417.65
2017,9,19,8,0,553.0,106.0,3.1,17.0,327.0,555.81,454.33
2017,9,19,8,15,677.5,91.0,2.95,17.5,396.5,645.42,520.99
2017,9,19,8,30,802.0,76.0,2.8,18.0,466.0,735.1,583.67
2017,9,19,8,45,821.5,78.5,2.65,18.5,511.0,767.65,602.88
2017,9,19,9,0,841.0,81.0,2.5,19.0,556.0,791.72,616.01
2017,9,19,9,15,760.0,117.5,2.3,19.0,570.0,781.5,605.55
2017,9,19,9,30,679.0,154.0,2.1,19.0,584.0,762.78,589.52
2017,9,19,9,45,776.0,125.5,1.95,19.5,643.0,810.69,619.59
2017,9,19,10,0,873.0,97.0,1.8,20.0,702.0,854.78,645.55
2017,9,19,10,15,881.0,98.5,1.7,20.0,729.5,859.98,646.48
2017,9,19,10,30,889.0,100.0,1.6,20.0,757.0,861.95,645.73
2017,9,19,10,45,897.0,99.5,1.55,20.5,778.0,858.51,640.85
2017,9,19,11,0,905.0,99.0,1.5,21.0,799.0,851.79,633.99
2017,9,19,11,15,908.5,99.5,1.55,21.0,811.5,839.15,625.72
2017,9,19,11,30,912.0,100.0,1.6,21.0,824.0,823.31,615.43
2017,9,19,11,45,916.0,98.5,1.7,21.5,829.5,802.73,601.33
2017,9,19,12,0,920.0,97.0,1.8,22.0,835.0,779.09,585.14
2017,9,19,12,15,709.0,197.5,1.95,22.0,765.0,698.53,527.68
2017,9,19,12,30,498.0,298.0,2.1,22.0,695.0,619.79,468.68
2017,9,19,12,45,556.0,272.5,2.25,22.5,709.5,611.66,463.38
2017,9,19,13,0,614.0,247.0,2.4,23.0,724.0,598.83,453.65
2017,9,19,13,15,763.5,168.0,2.45,23.0,746.5,584.5,443.9
2017,9,19,13,30,913.0,89.0,2.5,23.0,769.0,562.08,426.65
2017,9,19,13,45,907.5,87.5,2.65,23.0,743.0,516.28,390.17
2017,9,19,14,0,902.0,86.0,2.8,23.0,717.0,469.2,351.63
2017,9,19,14,15,892.0,84.5,2.85,22.5,683.5,419.29,310.22
2017,9,19,14,30,882.0,83.0,2.9,22.0,650.0,368.93,267.25
2017,9,19,14,45,869.5,80.5,3.0,22.0,611.0,316.8,221.64
2017,9,19,15,0,857.0,78.0,3.1,22.0,572.0,264.93,176.02
2017,9,19,15,15,839.0,75.5,3.15,22.0,527.5,212.55,131.21
2017,9,19,15,30,821.0,73.0,3.2,22.0,483.0,154.79,85.24
2017,9,19,15,45,796.5,70.0,3.25,22.0,434.5,104.15,51.94
2017,9,19,16,0,772.0,67.0,3.3,22.0,386.0,56.0,33.4
2017,9,19,16,15,736.5,63.0,3.3,21.5,335.0,44.63,33.24
2017,9,19,16,30,701.0,59.0,3.3,21.0,284.0,43.23,32.16
2017,9,19,16,45,648.0,53.5,3.35,20.5,232.5,40.48,29.82
2017,9,19,17,0,595.0,48.0,3.4,20.0,181.0,37.65,27.29
2017,9,19,17,15,507.5,40.5,3.35,19.0,133.0,30.04,20.47
2017,9,19,17,30,420.0,33.0,3.3,18.0,85.0,25.5,16.04
2017,9,19,17,45,262.5,21.5,3.25,17.5,48.5,16.96,5.77
2017,9,19,18,0,105.0,10.0,3.2,17.0,12.0,9.53,0.0
2017,9,19,18,15,52.5,5.0,3.15,16.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,6,15,160.0,16.0,2.25,14.5,32.5,114.5,21.09
2017,9,20,6,30,320.0,32.0,2.4,15.0,65.0,233.66,181.02
2017,9,20,6,45,415.0,41.0,2.55,15.5,110.0,309.68,251.46
2017,9,20,7,0,510.0,50.0,2.7,16.0,155.0,392.81,323.18
2017,9,20,7,15,569.5,56.5,2.8,16.5,204.5,456.24,376.52
2017,9,20,7,30,629.0,63.0,2.9,17.0,254.0,522.41,429.8
2017,9,20,7,45,667.5,67.5,3.05,17.5,303.5,573.34,469.12
2017,9,20,8,0,706.0,72.0,3.2,18.0,353.0,621.61,504.31
2017,9,20,8,15,360.5,122.0,3.2,18.0,266.0,433.57,353.81
2017,9,20,8,30,15.0,172.0,3.2,18.0,179.0,181.29,143.9
2017,9,20,8,45,11.0,176.5,3.25,18.5,182.0,181.14,143.41
2017,9,20,9,0,7.0,181.0,3.3,19.0,185.0,181.17,142.6
2017,9,20,9,15,6.5,185.5,3.35,19.0,189.5,184.22,144.63
2017,9,20,9,30,6.0,190.0,3.4,19.0,194.0,187.4,146.8
2017,9,20,9,45,33.0,246.0,3.5,19.5,269.0,276.37,217.16
2017,9,20,10,0,60.0,302.0,3.6,20.0,344.0,356.75,278.87
2017,9,20,10,15,261.0,291.0,3.65,20.0,481.5,532.07,416.58
2017,9,20,10,30,462.0,280.0,3.7,20.0,619.0,693.13,537.76
2017,9,20,10,45,254.5,306.0,3.75,20.5,493.5,530.09,411.34
2017,9,20,11,0,47.0,332.0,3.8,21.0,368.0,363.43,280.08
2017,9,20,11,15,28.5,280.0,3.85,21.0,302.5,293.54,226.76
2017,9,20,11,30,10.0,228.0,3.9,21.0,237.0,222.08,171.13
2017,9,20,11,45,16.5,263.0,3.95,21.0,277.0,259.23,200.14
2017,9,20,12,0,23.0,298.0,4.0,21.0,317.0,295.5,228.03
2017,9,20,12,15,16.5,262.5,4.05,21.0,276.0,256.17,197.57
2017,9,20,12,30,10.0,227.0,4.1,21.0,235.0,217.7,167.74
2017,9,20,12,45,11.0,235.0,4.2,21.0,244.0,224.68,173.33
2017,9,20,13,0,12.0,243.0,4.3,21.0,253.0,231.39,178.67
2017,9,20,13,15,135.5,295.5,4.35,20.5,396.5,342.58,266.53
2017,9,20,13,30,259.0,348.0,4.4,20.0,540.0,438.8,340.13
2017,9,20,13,45,189.5,338.0,4.45,20.0,475.5,383.98,297.32
2017,9,20,14,0,120.0,328.0,4.5,20.0,411.0,332.6,257.79
2017,9,20,14,15,190.0,307.5,4.5,19.5,432.0,332.66,257.27
2017,9,20,14,30,260.0,287.0,4.5,19.0,453.0,320.63,246.08
2017,9,20,14,45,323.5,254.5,4.55,19.0,448.0,295.51,223.21
2017,9,20,15,0,387.0,222.0,4.6,19.0,443.0,264.22,194.45
2017,9,20,15,15,317.0,214.5,4.55,18.5,386.0,221.63,162.17
2017,9,20,15,30,247.0,207.0,4.5,18.0,329.0,186.16,137.15
2017,9,20,15,45,162.0,187.0,4.45,18.0,264.0,155.56,117.87
2017,9,20,16,0,77.0,167.0,4.4,18.0,199.0,134.45,111.58
2017,9,20,16,15,72.0,145.5,4.35,17.5,172.0,117.82,97.72
2017,9,20,16,30,67.0,124.0,4.3,17.0,145.0,101.76,84.08
2017,9,20,16,45,59.0,102.5,4.3,16.5,118.5,85.31,69.81
2017,9,20,17,0,51.0,81.0,4.3,16.0,92.0,68.49,54.88
2017,9,20,17,15,36.0,60.0,4.15,15.5,67.0,51.65,39.63
2017,9,20,17,30,21.0,39.0,4.0,15.0,42.0,34.45,23.78
2017,9,20,17,45,10.5,19.5,3.9,15.0,21.0,17.92,5.15
2017,9,20,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
