Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,171.0,11.0,2.6,12.5,23.5,86.5,0.0
2017,10,1,6,30,342.0,22.0,2.7,13.0,47.0,218.27,136.5
2017,10,1,6,45,458.5,30.5,2.8,13.5,93.0,301.36,241.0
2017,10,1,7,0,575.0,39.0,2.9,14.0,139.0,394.58,323.76
2017,10,1,7,15,639.5,44.5,3.0,14.5,189.5,460.3,380.94
2017,10,1,7,30,704.0,50.0,3.1,15.0,240.0,528.62,437.62
2017,10,1,7,45,744.5,54.0,3.25,16.0,291.5,581.11,478.74
2017,10,1,8,0,785.0,58.0,3.4,17.0,343.0,633.68,517.03
2017,10,1,8,15,812.0,61.5,3.35,17.5,391.5,675.52,546.09
2017,10,1,8,30,839.0,65.0,3.3,18.0,440.0,710.11,568.95
2017,10,1,8,45,859.0,67.0,3.3,18.5,485.0,741.62,589.29
2017,10,1,9,0,879.0,69.0,3.3,19.0,530.0,770.92,607.7
2017,10,1,9,15,892.5,71.0,3.25,19.5,569.5,792.61,620.15
2017,10,1,9,30,906.0,73.0,3.2,20.0,609.0,811.42,630.5
2017,10,1,9,45,907.0,78.5,3.15,20.5,640.5,821.16,634.44
2017,10,1,10,0,908.0,84.0,3.1,21.0,672.0,827.48,636.11
2017,10,1,10,15,915.5,85.0,3.05,21.5,699.0,830.62,635.7
2017,10,1,10,30,923.0,86.0,3.0,22.0,726.0,830.42,633.13
2017,10,1,10,45,927.0,87.0,2.95,22.5,745.0,824.09,626.47
2017,10,1,11,0,931.0,88.0,2.9,23.0,764.0,814.41,617.72
2017,10,1,11,15,933.5,88.5,2.85,23.0,775.0,799.76,606.88
2017,10,1,11,30,936.0,89.0,2.8,23.0,786.0,781.88,593.96
2017,10,1,11,45,936.0,89.5,2.75,23.5,789.5,759.05,576.57
2017,10,1,12,0,936.0,90.0,2.7,24.0,793.0,733.26,557.27
2017,10,1,12,15,934.5,90.0,2.7,24.0,788.0,703.14,534.9
2017,10,1,12,30,933.0,90.0,2.7,24.0,783.0,670.39,510.15
2017,10,1,12,45,928.0,90.0,2.7,24.0,770.0,633.09,481.63
2017,10,1,13,0,923.0,90.0,2.7,24.0,757.0,593.71,450.99
2017,10,1,13,15,917.5,89.0,2.75,24.0,736.5,551.28,417.52
2017,10,1,13,30,912.0,88.0,2.8,24.0,716.0,507.2,381.9
2017,10,1,13,45,903.5,87.0,2.85,24.0,688.0,460.41,343.26
2017,10,1,14,0,895.0,86.0,2.9,24.0,660.0,412.65,302.81
2017,10,1,14,15,883.5,84.0,2.9,24.0,625.5,362.29,259.43
2017,10,1,14,30,872.0,82.0,2.9,24.0,591.0,311.7,215.21
2017,10,1,14,45,855.5,80.0,2.9,24.0,550.5,259.97,170.26
2017,10,1,15,0,839.0,78.0,2.9,24.0,510.0,202.96,122.4
2017,10,1,15,15,817.5,75.0,2.9,23.5,465.5,151.27,82.48
2017,10,1,15,30,796.0,72.0,2.9,23.0,421.0,101.4,50.99
2017,10,1,15,45,762.5,69.5,2.9,22.5,371.5,53.84,40.95
2017,10,1,16,0,729.0,67.0,2.9,22.0,322.0,48.66,36.69
2017,10,1,16,15,684.5,62.0,2.8,21.0,272.0,46.5,35.02
2017,10,1,16,30,640.0,57.0,2.7,20.0,222.0,40.38,29.78
2017,10,1,16,45,564.0,50.0,2.65,19.5,171.5,36.67,26.42
2017,10,1,17,0,488.0,43.0,2.6,19.0,121.0,32.85,22.77
2017,10,1,17,15,359.5,32.0,2.55,18.0,78.0,25.14,15.42
2017,10,1,17,30,231.0,21.0,2.5,17.0,35.0,17.02,1.73
2017,10,1,17,45,115.5,10.5,2.45,16.0,17.5,10.01,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,6,15,183.0,11.0,2.85,12.5,23.5,91.33,0.0
2017,10,2,6,30,366.0,22.0,2.9,13.0,47.0,221.54,130.09
2017,10,2,6,45,482.5,30.5,3.0,13.5,93.5,312.38,248.98
2017,10,2,7,0,599.0,39.0,3.1,14.0,140.0,406.18,332.77
2017,10,2,7,15,664.0,44.5,3.15,14.5,192.5,472.87,390.89
2017,10,2,7,30,729.0,50.0,3.2,15.0,245.0,542.09,448.26
2017,10,2,7,45,770.5,54.0,3.3,15.5,297.0,595.83,491.14
2017,10,2,8,0,812.0,58.0,3.4,16.0,349.0,649.62,531.2
2017,10,2,8,15,839.5,61.0,3.35,16.5,399.0,685.94,556.05
2017,10,2,8,30,867.0,64.0,3.3,17.0,449.0,726.5,583.4
2017,10,2,8,45,887.0,66.5,3.25,17.5,495.0,759.02,604.14
2017,10,2,9,0,907.0,69.0,3.2,18.0,541.0,789.21,622.84
2017,10,2,9,15,921.0,70.5,3.1,18.5,581.5,810.89,634.87
2017,10,2,9,30,935.0,72.0,3.0,19.0,622.0,829.62,644.74
2017,10,2,9,45,939.5,76.0,2.95,19.5,655.0,840.51,649.36
2017,10,2,10,0,944.0,80.0,2.9,20.0,688.0,847.95,651.7
2017,10,2,10,15,951.0,81.0,2.8,20.0,715.5,850.57,651.72
2017,10,2,10,30,958.0,82.0,2.7,20.0,743.0,849.73,649.5
2017,10,2,10,45,963.0,83.0,2.65,20.5,762.5,843.82,643.07
2017,10,2,11,0,968.0,84.0,2.6,21.0,782.0,834.43,634.44
2017,10,2,11,15,970.5,84.5,2.55,21.0,793.5,819.15,623.14
2017,10,2,11,30,973.0,85.0,2.5,21.0,805.0,800.53,609.69
2017,10,2,11,45,973.0,85.0,2.45,21.5,808.0,776.36,591.35
2017,10,2,12,0,973.0,85.0,2.4,22.0,811.0,749.11,571.03
2017,10,2,12,15,971.5,84.5,2.4,22.0,806.0,717.45,547.61
2017,10,2,12,30,970.0,84.0,2.4,22.0,801.0,683.07,521.65
2017,10,2,12,45,958.0,87.5,2.45,22.5,785.5,643.74,490.78
2017,10,2,13,0,946.0,91.0,2.5,23.0,770.0,602.65,458.05
2017,10,2,13,15,940.0,90.0,2.55,23.0,748.5,559.01,423.65
2017,10,2,13,30,934.0,89.0,2.6,23.0,727.0,513.72,387.04
2017,10,2,13,45,923.5,88.5,2.7,23.0,698.0,465.55,347.34
2017,10,2,14,0,913.0,88.0,2.8,23.0,669.0,416.52,305.87
2017,10,2,14,15,901.0,86.0,2.85,22.5,634.0,365.14,262.05
2017,10,2,14,30,889.0,84.0,2.9,22.0,599.0,313.54,217.22
2017,10,2,14,45,871.5,82.0,2.95,22.0,557.5,260.74,171.17
2017,10,2,15,0,854.0,80.0,3.0,22.0,516.0,202.82,122.46
2017,10,2,15,15,831.5,77.0,3.05,21.5,470.0,150.31,82.13
2017,10,2,15,30,809.0,74.0,3.1,21.0,424.0,99.72,50.95
2017,10,2,15,45,776.0,70.5,3.15,21.0,374.0,50.84,38.63
2017,10,2,16,0,743.0,67.0,3.2,21.0,324.0,48.96,37.12
2017,10,2,16,15,695.0,62.0,3.2,20.0,272.0,46.79,35.43
2017,10,2,16,30,647.0,57.0,3.2,19.0,220.0,40.65,30.13
2017,10,2,16,45,567.0,50.0,3.2,18.5,169.0,36.93,26.73
2017,10,2,17,0,487.0,43.0,3.2,18.0,118.0,33.13,23.05
2017,10,2,17,15,349.5,32.0,3.2,17.0,75.0,25.4,15.52
2017,10,2,17,30,212.0,21.0,3.2,16.0,32.0,17.27,0.0
2017,10,2,17,45,106.0,10.5,3.25,15.0,16.0,10.01,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,6,15,102.0,12.0,1.85,8.5,18.5,56.23,0.0
2017,10,3,6,30,204.0,24.0,1.9,9.0,37.0,149.52,80.53
2017,10,3,6,45,325.5,36.0,2.0,10.0,80.0,241.33,193.5
2017,10,3,7,0,447.0,48.0,2.1,11.0,123.0,335.04,276.71
2017,10,3,7,15,522.0,56.5,2.1,11.5,172.5,405.24,337.67
2017,10,3,7,30,597.0,65.0,2.1,12.0,222.0,479.09,399.01
2017,10,3,7,45,647.0,70.5,2.15,12.5,273.0,535.75,444.42
2017,10,3,8,0,697.0,76.0,2.2,13.0,324.0,593.24,488.76
2017,10,3,8,15,730.5,80.5,2.2,13.5,372.5,638.05,521.09
2017,10,3,8,30,764.0,85.0,2.2,14.0,421.0,678.71,548.98
2017,10,3,8,45,791.0,87.5,2.2,15.0,467.0,714.38,571.49
2017,10,3,9,0,818.0,90.0,2.2,16.0,513.0,748.09,592.05
2017,10,3,9,15,835.5,92.5,2.1,16.5,553.0,772.12,605.67
2017,10,3,9,30,853.0,95.0,2.0,17.0,593.0,793.43,617.2
2017,10,3,9,45,872.5,94.5,1.95,18.0,629.0,809.99,624.54
2017,10,3,10,0,892.0,94.0,1.9,19.0,665.0,818.36,626.2
2017,10,3,10,15,901.0,95.5,1.9,19.5,692.5,822.9,627.03
2017,10,3,10,30,910.0,97.0,1.9,20.0,720.0,824.12,625.76
2017,10,3,10,45,917.0,97.5,1.9,20.5,740.0,819.35,620.56
2017,10,3,11,0,924.0,98.0,1.9,21.0,760.0,811.23,613.28
2017,10,3,11,15,927.5,98.5,1.9,21.0,772.0,797.13,603.25
2017,10,3,11,30,931.0,99.0,1.9,21.0,784.0,779.78,591.14
2017,10,3,11,45,933.0,98.5,1.95,21.5,788.0,757.21,574.81
2017,10,3,12,0,935.0,98.0,2.0,22.0,792.0,731.62,555.86
2017,10,3,12,15,934.0,98.0,2.0,22.0,787.5,701.64,533.54
2017,10,3,12,30,933.0,98.0,2.0,22.0,783.0,669.01,508.95
2017,10,3,12,45,930.0,97.0,2.05,22.0,770.0,631.78,480.84
2017,10,3,13,0,927.0,96.0,2.1,22.0,757.0,592.35,450.42
2017,10,3,13,15,921.5,95.0,2.1,22.0,736.0,549.65,416.55
2017,10,3,13,30,916.0,94.0,2.1,22.0,715.0,505.31,380.54
2017,10,3,13,45,908.5,92.0,2.15,22.0,687.0,457.82,341.33
2017,10,3,14,0,901.0,90.0,2.2,22.0,659.0,409.29,300.2
2017,10,3,14,15,888.5,88.0,2.25,22.0,624.0,358.33,256.31
2017,10,3,14,30,876.0,86.0,2.3,22.0,589.0,307.23,211.66
2017,10,3,14,45,860.0,83.0,2.35,22.0,548.0,249.06,161.69
2017,10,3,15,0,844.0,80.0,2.4,22.0,507.0,196.88,117.84
2017,10,3,15,15,820.5,77.0,2.45,21.5,460.5,144.91,78.56
2017,10,3,15,30,797.0,74.0,2.5,21.0,414.0,94.98,48.85
2017,10,3,15,45,764.5,70.0,2.55,21.0,364.5,49.63,37.6
2017,10,3,16,0,732.0,66.0,2.6,21.0,315.0,48.34,36.59
2017,10,3,16,15,683.0,60.5,2.6,20.0,263.5,45.71,34.48
2017,10,3,16,30,634.0,55.0,2.6,19.0,212.0,39.22,28.87
2017,10,3,16,45,556.5,47.5,2.65,18.5,162.0,35.01,25.03
2017,10,3,17,0,479.0,40.0,2.7,18.0,112.0,30.66,20.86
2017,10,3,17,15,342.5,29.0,2.75,17.0,70.0,22.82,13.16
2017,10,3,17,30,206.0,18.0,2.8,16.0,28.0,14.56,0.0
2017,10,3,17,45,103.0,9.0,2.9,15.5,14.0,8.58,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,6,15,134.0,10.5,0.55,10.5,19.0,68.48,0.0
2017,10,4,6,30,268.0,21.0,0.5,11.0,38.0,175.27,83.22
2017,10,4,6,45,392.0,31.5,0.5,11.5,82.0,269.62,211.86
2017,10,4,7,0,516.0,42.0,0.5,12.0,126.0,364.88,294.79
2017,10,4,7,15,587.0,48.5,0.45,12.5,176.0,432.02,350.82
2017,10,4,7,30,658.0,55.0,0.4,13.0,226.0,498.62,403.62
2017,10,4,7,45,704.5,59.5,0.4,13.5,277.5,553.87,445.46
2017,10,4,8,0,751.0,64.0,0.4,14.0,329.0,609.52,485.42
2017,10,4,8,15,782.0,68.0,0.4,14.5,378.0,653.5,514.53
2017,10,4,8,30,813.0,72.0,0.4,15.0,427.0,696.27,541.96
2017,10,4,8,45,836.0,74.0,0.45,16.0,472.0,729.04,561.45
2017,10,4,9,0,859.0,76.0,0.5,17.0,517.0,753.93,575.29
2017,10,4,9,15,875.0,78.5,0.5,17.5,557.5,777.39,588.33
2017,10,4,9,30,891.0,81.0,0.5,18.0,598.0,798.07,599.39
2017,10,4,9,45,900.5,83.5,0.55,19.0,631.5,810.61,604.79
2017,10,4,10,0,910.0,86.0,0.6,20.0,665.0,819.95,608.24
2017,10,4,10,15,918.5,87.0,0.6,20.5,692.0,823.53,608.31
2017,10,4,10,30,927.0,88.0,0.6,21.0,719.0,823.76,606.4
2017,10,4,10,45,934.0,88.5,0.6,21.5,739.0,818.88,601.35
2017,10,4,11,0,941.0,89.0,0.6,22.0,759.0,810.59,594.3
2017,10,4,11,15,944.5,89.0,0.6,22.0,771.0,795.77,584.27
2017,10,4,11,30,948.0,89.0,0.6,22.0,783.0,777.67,572.28
2017,10,4,11,45,950.0,89.0,0.6,22.5,786.5,755.29,556.48
2017,10,4,12,0,952.0,89.0,0.6,23.0,790.0,729.83,538.27
2017,10,4,12,15,951.0,88.5,0.65,23.0,785.5,698.97,517.06
2017,10,4,12,30,950.0,88.0,0.7,23.0,781.0,665.42,493.52
2017,10,4,12,45,942.0,90.0,0.75,23.5,767.0,627.65,465.42
2017,10,4,13,0,934.0,92.0,0.8,24.0,753.0,587.92,435.28
2017,10,4,13,15,928.5,91.0,0.85,24.0,732.0,544.99,402.88
2017,10,4,13,30,923.0,90.0,0.9,24.0,711.0,500.41,368.2
2017,10,4,13,45,915.5,88.0,1.0,24.0,683.0,452.67,330.33
2017,10,4,14,0,908.0,86.0,1.1,24.0,655.0,403.88,290.32
2017,10,4,14,15,895.5,84.0,1.15,23.5,619.5,352.69,247.74
2017,10,4,14,30,883.0,82.0,1.2,23.0,584.0,301.36,204.14
2017,10,4,14,45,866.5,79.5,1.3,23.0,543.0,248.85,159.41
2017,10,4,15,0,850.0,77.0,1.4,23.0,502.0,191.12,112.03
2017,10,4,15,15,827.0,74.0,1.45,22.5,456.0,139.03,73.54
2017,10,4,15,30,804.0,71.0,1.5,22.0,410.0,88.91,44.98
2017,10,4,15,45,770.5,67.0,1.6,22.0,360.0,47.48,35.59
2017,10,4,16,0,737.0,63.0,1.7,22.0,310.0,46.08,34.49
2017,10,4,16,15,688.0,58.0,1.7,21.0,258.5,43.78,32.66
2017,10,4,16,30,639.0,53.0,1.7,20.0,207.0,41.46,30.7
2017,10,4,16,45,560.0,45.5,1.7,19.5,157.0,33.55,23.62
2017,10,4,17,0,481.0,38.0,1.7,19.0,107.0,29.11,19.39
2017,10,4,17,15,342.5,27.0,1.75,18.0,66.0,21.2,11.5
2017,10,4,17,30,204.0,16.0,1.8,17.0,25.0,12.84,0.0
2017,10,4,17,45,102.0,8.0,1.9,16.0,12.5,7.63,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,15,146.5,10.0,0.55,10.5,18.5,73.05,0.0
2017,10,5,6,30,293.0,20.0,0.5,11.0,37.0,184.06,73.48
2017,10,5,6,45,416.0,29.5,0.5,11.5,81.0,278.27,217.43
2017,10,5,7,0,539.0,39.0,0.5,12.0,125.0,366.84,295.97
2017,10,5,7,15,609.5,45.5,0.5,12.5,176.0,435.19,353.52
2017,10,5,7,30,680.0,52.0,0.5,13.0,227.0,506.49,410.4
2017,10,5,7,45,723.5,57.0,0.5,13.5,278.0,560.76,451.6
2017,10,5,8,0,767.0,62.0,0.5,14.0,329.0,615.25,490.83
2017,10,5,8,15,797.0,65.5,0.5,15.0,378.0,658.12,518.29
2017,10,5,8,30,827.0,69.0,0.5,16.0,427.0,699.71,543.93
2017,10,5,8,45,848.5,71.5,0.55,17.0,472.5,732.08,563.13
2017,10,5,9,0,870.0,74.0,0.6,18.0,518.0,756.55,576.65
2017,10,5,9,15,885.5,76.5,0.55,18.5,558.0,779.66,588.62
2017,10,5,9,30,901.0,79.0,0.5,19.0,598.0,799.93,598.52
2017,10,5,9,45,908.5,82.0,0.45,20.0,631.0,811.45,601.43
2017,10,5,10,0,916.0,85.0,0.4,21.0,664.0,819.7,602.35
2017,10,5,10,15,924.0,86.5,0.4,21.5,691.0,823.33,602.45
2017,10,5,10,30,932.0,88.0,0.4,22.0,718.0,823.59,600.56
2017,10,5,10,45,937.5,88.5,0.45,22.5,737.5,817.42,595.62
2017,10,5,11,0,943.0,89.0,0.5,23.0,757.0,807.87,588.71
2017,10,5,11,15,946.0,89.5,0.6,23.5,769.0,793.08,579.37
2017,10,5,11,30,949.0,90.0,0.7,24.0,781.0,775.02,567.92
2017,10,5,11,45,950.5,90.0,0.8,24.5,784.0,752.2,553.28
2017,10,5,12,0,952.0,90.0,0.9,25.0,787.0,726.32,535.75
2017,10,5,12,15,950.5,90.0,1.0,25.0,782.5,695.57,514.89
2017,10,5,12,30,949.0,90.0,1.1,25.0,778.0,662.15,491.56
2017,10,5,12,45,949.5,88.0,1.2,25.0,765.5,625.48,465.24
2017,10,5,13,0,950.0,86.0,1.3,25.0,753.0,586.34,436.25
2017,10,5,13,15,944.5,85.0,1.4,25.0,732.0,542.85,403.1
2017,10,5,13,30,939.0,84.0,1.5,25.0,711.0,497.67,367.55
2017,10,5,13,45,930.0,82.5,1.6,25.0,682.5,449.15,328.36
2017,10,5,14,0,921.0,81.0,1.7,25.0,654.0,399.68,287.19
2017,10,5,14,15,909.0,79.5,1.75,24.5,618.5,348.56,244.14
2017,10,5,14,30,897.0,78.0,1.8,24.0,583.0,297.21,200.13
2017,10,5,14,45,880.5,75.5,1.85,24.0,542.0,244.12,154.7
2017,10,5,15,0,864.0,73.0,1.9,24.0,501.0,191.75,111.65
2017,10,5,15,15,841.0,70.5,1.9,23.5,454.5,133.45,68.84
2017,10,5,15,30,818.0,68.0,1.9,23.0,408.0,83.12,41.41
2017,10,5,15,45,785.0,64.0,1.95,23.0,358.0,45.36,33.63
2017,10,5,16,0,752.0,60.0,2.0,23.0,308.0,43.86,32.43
2017,10,5,16,15,703.0,55.0,1.9,22.0,256.5,41.45,30.49
2017,10,5,16,30,654.0,50.0,1.8,21.0,205.0,39.01,28.41
2017,10,5,16,45,574.5,43.0,1.75,20.0,155.0,34.62,24.46
2017,10,5,17,0,495.0,36.0,1.7,19.0,105.0,27.57,18.0
2017,10,5,17,15,352.0,25.5,1.75,18.0,63.5,20.04,10.23
2017,10,5,17,30,209.0,15.0,1.8,17.0,22.0,14.3,0.0
2017,10,5,17,45,104.5,7.5,1.85,16.5,11.0,7.15,0.0
2017,10,5,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,6,15,147.5,9.5,1.1,11.5,17.5,72.6,0.0
2017,10,6,6,30,295.0,19.0,1.1,12.0,35.0,181.86,54.82
2017,10,6,6,45,423.0,28.5,1.1,13.0,80.0,279.33,217.06
2017,10,6,7,0,551.0,38.0,1.1,14.0,125.0,370.49,298.5
2017,10,6,7,15,622.0,44.5,1.05,14.5,176.0,439.23,356.85
2017,10,6,7,30,693.0,51.0,1.0,15.0,227.0,510.95,414.4
2017,10,6,7,45,738.0,55.5,0.95,15.5,278.5,565.75,456.14
2017,10,6,8,0,783.0,60.0,0.9,16.0,330.0,620.82,495.74
2017,10,6,8,15,813.5,63.5,0.9,16.5,380.0,664.26,524.81
2017,10,6,8,30,844.0,67.0,0.9,17.0,430.0,706.39,552.1
2017,10,6,8,45,865.0,70.0,0.9,18.0,475.5,733.51,567.07
2017,10,6,9,0,886.0,73.0,0.9,19.0,521.0,764.04,584.21
2017,10,6,9,15,901.0,75.0,0.85,19.5,561.5,786.24,595.66
2017,10,6,9,30,916.0,77.0,0.8,20.0,602.0,805.55,605.1
2017,10,6,9,45,921.0,81.0,0.8,21.0,634.5,816.27,608.41
2017,10,6,10,0,926.0,85.0,0.8,22.0,667.0,823.62,609.66
2017,10,6,10,15,934.0,86.5,0.8,22.5,694.5,827.12,609.7
2017,10,6,10,30,942.0,88.0,0.8,23.0,722.0,827.22,607.69
2017,10,6,10,45,946.5,89.5,0.8,24.0,741.0,821.17,600.69
2017,10,6,11,0,951.0,91.0,0.8,25.0,760.0,811.69,591.72
2017,10,6,11,15,954.5,91.5,0.75,25.5,772.0,797.03,579.97
2017,10,6,11,30,958.0,92.0,0.7,26.0,784.0,779.06,566.27
2017,10,6,11,45,959.0,91.5,0.7,26.5,787.5,755.1,549.59
2017,10,6,12,0,960.0,91.0,0.7,27.0,791.0,728.1,530.03
2017,10,6,12,15,959.0,91.0,0.8,27.0,785.5,697.37,509.64
2017,10,6,12,30,958.0,91.0,0.9,27.0,780.0,663.93,486.74
2017,10,6,12,45,956.5,89.5,1.0,27.5,767.0,626.23,459.25
2017,10,6,13,0,955.0,88.0,1.1,28.0,754.0,586.18,429.27
2017,10,6,13,15,949.0,87.0,1.2,28.0,732.5,542.21,396.37
2017,10,6,13,30,943.0,86.0,1.3,28.0,711.0,496.59,361.08
2017,10,6,13,45,934.0,84.5,1.45,28.0,682.0,447.89,322.5
2017,10,6,14,0,925.0,83.0,1.6,28.0,653.0,398.22,281.86
2017,10,6,14,15,912.5,81.0,1.7,27.5,617.5,346.35,238.87
2017,10,6,14,30,900.0,79.0,1.8,27.0,582.0,294.31,194.95
2017,10,6,14,45,883.0,76.5,1.95,27.0,540.0,241.02,150.07
2017,10,6,15,0,866.0,74.0,2.1,27.0,498.0,188.49,107.71
2017,10,6,15,15,842.0,71.0,2.15,26.5,451.5,129.75,65.66
2017,10,6,15,30,818.0,68.0,2.2,26.0,405.0,79.05,39.42
2017,10,6,15,45,784.5,64.5,2.3,25.5,354.5,45.97,33.79
2017,10,6,16,0,751.0,61.0,2.4,25.0,304.0,44.92,33.05
2017,10,6,16,15,700.0,55.5,2.3,23.5,252.5,42.11,30.84
2017,10,6,16,30,649.0,50.0,2.2,22.0,201.0,39.24,28.45
2017,10,6,16,45,565.5,43.0,2.15,21.0,150.5,31.88,21.94
2017,10,6,17,0,482.0,36.0,2.1,20.0,100.0,27.8,18.02
2017,10,6,17,15,333.0,24.5,2.05,19.0,59.5,19.31,9.15
2017,10,6,17,30,184.0,13.0,2.0,18.0,19.0,12.39,0.0
2017,10,6,17,45,92.0,6.5,2.0,17.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,122.0,9.0,1.15,12.5,15.5,60.8,0.0
2017,10,7,6,30,244.0,18.0,1.2,13.0,31.0,154.88,26.67
2017,10,7,6,45,371.5,29.0,1.3,13.5,73.5,252.59,195.03
2017,10,7,7,0,499.0,40.0,1.4,14.0,116.0,348.05,281.04
2017,10,7,7,15,572.5,47.0,1.4,14.5,165.5,415.77,339.39
2017,10,7,7,30,646.0,54.0,1.4,15.0,215.0,483.02,394.76
2017,10,7,7,45,692.0,59.0,1.45,15.5,265.5,537.57,437.9
2017,10,7,8,0,738.0,64.0,1.5,16.0,316.0,592.48,479.5
2017,10,7,8,15,770.0,68.0,1.45,17.0,364.5,636.33,508.84
2017,10,7,8,30,802.0,72.0,1.4,18.0,413.0,679.03,536.0
2017,10,7,8,45,824.5,74.5,1.35,19.0,458.0,711.37,554.81
2017,10,7,9,0,847.0,77.0,1.3,20.0,503.0,741.56,571.63
2017,10,7,9,15,863.5,79.5,1.2,20.5,542.5,759.24,579.93
2017,10,7,9,30,880.0,82.0,1.1,21.0,582.0,779.79,590.13
2017,10,7,9,45,886.0,86.0,1.05,22.0,614.5,790.92,593.27
2017,10,7,10,0,892.0,90.0,1.0,23.0,647.0,798.83,594.36
2017,10,7,10,15,900.5,91.5,1.0,23.5,673.5,802.63,594.67
2017,10,7,10,30,909.0,93.0,1.0,24.0,700.0,803.14,592.98
2017,10,7,10,45,914.5,94.0,1.0,24.5,719.5,797.48,587.39
2017,10,7,11,0,920.0,95.0,1.0,25.0,739.0,788.5,579.84
2017,10,7,11,15,923.0,95.5,1.05,25.0,750.0,773.87,570.48
2017,10,7,11,30,926.0,96.0,1.1,25.0,761.0,756.05,559.09
2017,10,7,11,45,926.5,96.5,1.2,25.5,764.5,733.38,543.77
2017,10,7,12,0,927.0,97.0,1.3,26.0,768.0,707.76,525.21
2017,10,7,12,15,925.5,96.5,1.5,26.0,762.5,677.1,504.58
2017,10,7,12,30,924.0,96.0,1.7,26.0,757.0,643.87,481.31
2017,10,7,12,45,922.0,95.0,1.95,26.5,744.0,607.46,454.25
2017,10,7,13,0,920.0,94.0,2.2,27.0,731.0,568.82,424.56
2017,10,7,13,15,913.0,93.0,2.35,26.5,710.0,525.71,391.84
2017,10,7,13,30,906.0,92.0,2.5,26.0,689.0,481.11,356.8
2017,10,7,13,45,895.5,90.5,2.7,26.0,660.0,433.42,317.69
2017,10,7,14,0,885.0,89.0,2.9,26.0,631.0,384.98,276.86
2017,10,7,14,15,871.0,87.0,3.0,25.5,595.5,334.56,234.05
2017,10,7,14,30,857.0,85.0,3.1,25.0,560.0,278.98,186.73
2017,10,7,14,45,836.5,83.0,3.25,25.0,518.0,227.28,142.68
2017,10,7,15,0,816.0,81.0,3.4,25.0,476.0,176.86,101.84
2017,10,7,15,15,789.5,78.0,3.45,24.5,430.0,126.61,66.55
2017,10,7,15,30,763.0,75.0,3.5,24.0,384.0,78.77,42.69
2017,10,7,15,45,723.5,71.0,3.55,23.5,334.5,51.34,38.72
2017,10,7,16,0,684.0,67.0,3.6,23.0,285.0,45.51,33.85
2017,10,7,16,15,628.5,61.0,3.55,22.0,235.0,42.84,31.67
2017,10,7,16,30,573.0,55.0,3.5,21.0,185.0,40.1,29.29
2017,10,7,16,45,480.0,47.0,3.5,20.0,137.0,35.47,25.09
2017,10,7,17,0,387.0,39.0,3.5,19.0,89.0,30.73,20.5
2017,10,7,17,15,236.5,26.0,3.5,18.0,52.0,20.9,9.75
2017,10,7,17,30,86.0,13.0,3.5,17.0,15.0,12.39,0.0
2017,10,7,17,45,43.0,6.5,3.55,16.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,8,6,15,101.5,9.5,2.4,10.5,14.5,52.22,0.0
2017,10,8,6,30,203.0,19.0,2.5,11.0,29.0,135.03,1.52
2017,10,8,6,45,350.5,29.5,2.6,12.0,72.0,241.47,186.93
2017,10,8,7,0,498.0,40.0,2.7,13.0,115.0,345.86,281.84
2017,10,8,7,15,576.0,47.0,2.85,13.5,165.0,415.87,343.71
2017,10,8,7,30,654.0,54.0,3.0,14.0,215.0,485.56,402.95
2017,10,8,7,45,709.5,57.5,3.2,14.5,267.5,544.49,451.36
2017,10,8,8,0,765.0,61.0,3.4,15.0,320.0,604.19,498.56
2017,10,8,8,15,797.0,64.5,3.45,15.5,369.0,647.89,530.39
2017,10,8,8,30,829.0,68.0,3.5,16.0,418.0,690.37,560.31
2017,10,8,8,45,856.0,69.5,3.6,17.0,464.5,719.57,578.71
2017,10,8,9,0,883.0,71.0,3.7,18.0,511.0,752.35,599.47
2017,10,8,9,15,899.0,73.0,3.65,18.5,551.5,775.04,613.01
2017,10,8,9,30,915.0,75.0,3.6,19.0,592.0,794.89,624.42
2017,10,8,9,45,919.0,80.0,3.6,19.5,624.5,805.84,629.64
2017,10,8,10,0,923.0,85.0,3.6,20.0,657.0,813.37,632.57
2017,10,8,10,15,932.0,86.0,3.6,20.5,684.5,816.92,632.79
2017,10,8,10,30,941.0,87.0,3.6,21.0,712.0,817.06,630.76
2017,10,8,10,45,946.5,88.0,3.6,21.5,732.0,811.1,624.6
2017,10,8,11,0,952.0,89.0,3.6,22.0,752.0,801.72,616.23
2017,10,8,11,15,956.0,89.5,3.6,22.0,764.0,787.31,605.65
2017,10,8,11,30,960.0,90.0,3.6,22.0,776.0,769.56,592.84
2017,10,8,11,45,961.5,90.5,3.6,22.5,779.5,746.82,575.35
2017,10,8,12,0,963.0,91.0,3.6,23.0,783.0,720.98,554.38
2017,10,8,12,15,962.5,91.0,3.6,23.0,778.5,690.41,530.81
2017,10,8,12,30,962.0,91.0,3.6,23.0,774.0,657.09,504.8
2017,10,8,12,45,949.5,94.5,3.6,23.5,758.5,617.76,472.85
2017,10,8,13,0,937.0,98.0,3.6,24.0,743.0,576.75,439.15
2017,10,8,13,15,931.0,97.0,3.6,24.0,721.5,533.37,403.9
2017,10,8,13,30,925.0,96.0,3.6,24.0,700.0,488.39,366.52
2017,10,8,13,45,743.5,141.5,3.65,24.0,614.0,407.82,303.55
2017,10,8,14,0,562.0,187.0,3.7,24.0,528.0,346.6,256.07
2017,10,8,14,15,723.0,137.0,3.65,24.0,550.0,320.79,228.69
2017,10,8,14,30,884.0,87.0,3.6,24.0,572.0,282.95,189.42
2017,10,8,14,45,873.0,82.5,3.6,24.0,531.5,229.67,143.44
2017,10,8,15,0,862.0,78.0,3.6,24.0,491.0,176.7,100.24
2017,10,8,15,15,837.5,74.5,3.5,23.5,444.0,123.91,63.57
2017,10,8,15,30,813.0,71.0,3.4,23.0,397.0,73.29,39.42
2017,10,8,15,45,690.0,82.0,3.3,23.0,334.0,55.07,42.02
2017,10,8,16,0,567.0,93.0,3.2,23.0,271.0,67.01,52.38
2017,10,8,16,15,506.0,82.5,3.0,22.0,221.0,61.37,47.68
2017,10,8,16,30,445.0,72.0,2.8,21.0,171.0,53.62,40.97
2017,10,8,16,45,296.0,57.0,2.6,20.5,116.0,43.16,31.6
2017,10,8,17,0,147.0,42.0,2.4,20.0,61.0,34.14,23.17
2017,10,8,17,15,82.5,23.5,2.45,19.5,33.0,19.58,7.85
2017,10,8,17,30,18.0,5.0,2.5,19.0,5.0,4.77,0.0
2017,10,8,17,45,9.0,2.5,2.55,18.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,6,15,21.0,5.5,2.65,11.5,6.5,14.12,0.0
2017,10,9,6,30,42.0,11.0,2.6,12.0,13.0,37.11,0.0
2017,10,9,6,45,104.0,32.0,2.6,12.5,45.0,106.49,79.36
2017,10,9,7,0,166.0,53.0,2.6,13.0,77.0,169.41,136.94
2017,10,9,7,15,224.0,74.0,2.55,13.5,120.5,232.59,192.18
2017,10,9,7,30,282.0,95.0,2.5,14.0,164.0,298.4,248.18
2017,10,9,7,45,325.0,113.5,2.5,15.0,209.5,353.63,293.3
2017,10,9,8,0,368.0,132.0,2.5,16.0,255.0,420.58,345.86
2017,10,9,8,15,405.0,146.0,2.45,16.5,300.0,468.76,382.71
2017,10,9,8,30,442.0,160.0,2.4,17.0,345.0,517.05,418.63
2017,10,9,8,45,467.5,172.0,2.35,18.0,386.5,554.39,444.31
2017,10,9,9,0,493.0,184.0,2.3,19.0,428.0,590.67,468.51
2017,10,9,9,15,515.5,193.0,2.2,19.5,466.0,620.01,487.71
2017,10,9,9,30,538.0,202.0,2.1,20.0,504.0,647.69,505.31
2017,10,9,9,45,567.5,204.0,2.05,20.5,539.0,671.29,520.22
2017,10,9,10,0,597.0,206.0,2.0,21.0,574.0,692.85,533.45
2017,10,9,10,15,608.5,210.5,1.9,21.5,599.0,700.93,536.38
2017,10,9,10,30,620.0,215.0,1.8,22.0,624.0,706.53,537.61
2017,10,9,10,45,567.5,243.5,1.7,22.5,626.0,686.02,519.25
2017,10,9,11,0,515.0,272.0,1.6,23.0,628.0,663.56,499.93
2017,10,9,11,15,519.5,274.5,1.5,23.0,638.0,655.62,493.11
2017,10,9,11,30,524.0,277.0,1.4,23.0,648.0,645.61,484.68
2017,10,9,11,45,479.0,296.5,1.3,23.5,637.0,616.13,460.91
2017,10,9,12,0,434.0,316.0,1.2,24.0,626.0,584.09,435.66
2017,10,9,12,15,431.0,315.0,1.2,24.0,621.0,563.49,420.66
2017,10,9,12,30,428.0,314.0,1.2,24.0,616.0,541.83,404.61
2017,10,9,12,45,472.5,290.0,1.25,24.5,617.5,525.3,392.01
2017,10,9,13,0,517.0,266.0,1.3,25.0,619.0,503.81,375.25
2017,10,9,13,15,507.0,261.0,1.3,24.5,598.5,468.87,349.25
2017,10,9,13,30,497.0,256.0,1.3,24.0,578.0,433.76,322.61
2017,10,9,13,45,434.5,265.5,1.35,24.0,538.5,393.0,291.34
2017,10,9,14,0,372.0,275.0,1.4,24.0,499.0,354.63,261.99
2017,10,9,14,15,354.0,263.0,1.45,23.5,466.5,317.09,232.96
2017,10,9,14,30,336.0,251.0,1.5,23.0,434.0,280.95,204.8
2017,10,9,14,45,305.0,238.0,1.6,23.0,394.5,243.17,175.8
2017,10,9,15,0,274.0,225.0,1.7,23.0,355.0,208.33,150.02
2017,10,9,15,15,247.0,205.5,1.65,22.5,314.0,177.76,129.28
2017,10,9,15,30,220.0,186.0,1.6,22.0,273.0,144.98,109.37
2017,10,9,15,45,201.5,162.5,1.6,22.0,234.5,122.46,99.68
2017,10,9,16,0,183.0,139.0,1.6,22.0,196.0,106.59,86.37
2017,10,9,16,15,145.5,113.0,1.5,21.0,153.0,88.56,71.23
2017,10,9,16,30,108.0,87.0,1.4,20.0,110.0,69.89,55.14
2017,10,9,16,45,82.0,62.0,1.3,19.5,77.0,51.23,38.61
2017,10,9,17,0,56.0,37.0,1.2,19.0,44.0,31.79,21.19
2017,10,9,17,15,28.0,18.5,1.15,18.0,22.0,16.5,4.79
2017,10,9,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,6,15,5.0,2.5,1.25,11.0,3.0,4.48,0.0
2017,10,10,6,30,10.0,5.0,1.2,11.0,6.0,9.89,0.0
2017,10,10,6,45,35.0,21.5,1.2,11.5,26.5,45.12,30.33
2017,10,10,7,0,60.0,38.0,1.2,12.0,47.0,79.63,61.97
2017,10,10,7,15,90.0,64.5,1.15,12.5,83.5,131.82,107.34
2017,10,10,7,30,120.0,91.0,1.1,13.0,120.0,184.1,151.99
2017,10,10,7,45,149.5,118.0,1.05,14.0,162.5,237.03,195.6
2017,10,10,8,0,179.0,145.0,1.0,15.0,205.0,290.22,237.87
2017,10,10,8,15,204.0,169.0,0.9,15.5,246.5,336.6,273.58
2017,10,10,8,30,229.0,193.0,0.8,16.0,288.0,382.96,308.09
2017,10,10,8,45,252.0,212.5,0.75,17.0,328.0,422.11,335.67
2017,10,10,9,0,275.0,232.0,0.7,18.0,368.0,471.69,369.96
2017,10,10,9,15,293.0,248.5,0.85,18.5,403.0,502.56,391.78
2017,10,10,9,30,311.0,265.0,1.0,19.0,438.0,532.42,412.77
2017,10,10,9,45,438.5,238.0,1.15,20.0,497.5,606.3,466.96
2017,10,10,10,0,566.0,211.0,1.3,21.0,557.0,671.8,513.55
2017,10,10,10,15,578.5,215.5,1.4,21.0,582.0,680.57,519.03
2017,10,10,10,30,591.0,220.0,1.5,21.0,607.0,686.96,523.4
2017,10,10,10,45,572.5,234.5,1.65,21.5,618.5,677.95,515.73
2017,10,10,11,0,554.0,249.0,1.8,22.0,630.0,666.82,506.64
2017,10,10,11,15,558.5,251.5,1.8,22.0,640.5,658.49,500.05
2017,10,10,11,30,563.0,254.0,1.8,22.0,651.0,647.97,491.86
2017,10,10,11,45,539.0,266.0,1.85,22.5,647.0,625.22,473.84
2017,10,10,12,0,515.0,278.0,1.9,23.0,643.0,601.52,455.18
2017,10,10,12,15,512.5,277.0,1.95,23.0,638.5,578.53,438.19
2017,10,10,12,30,510.0,276.0,2.0,23.0,634.0,554.22,419.95
2017,10,10,12,45,531.5,249.5,2.05,23.0,616.0,519.15,394.06
2017,10,10,13,0,553.0,223.0,2.1,23.0,598.0,481.74,365.78
2017,10,10,13,15,559.5,212.5,2.1,23.0,582.5,448.89,339.73
2017,10,10,13,30,566.0,202.0,2.1,23.0,567.0,414.55,311.85
2017,10,10,13,45,540.5,200.5,2.15,23.0,536.5,374.23,279.23
2017,10,10,14,0,515.0,199.0,2.2,23.0,506.0,335.26,247.25
2017,10,10,14,15,455.0,202.5,2.15,22.5,462.5,292.19,213.18
2017,10,10,14,30,395.0,206.0,2.1,22.0,419.0,258.67,187.03
2017,10,10,14,45,291.5,204.0,2.1,21.5,355.0,214.07,155.03
2017,10,10,15,0,188.0,202.0,2.1,21.0,291.0,185.16,136.89
2017,10,10,15,15,210.0,179.5,2.05,20.5,269.5,156.54,115.15
2017,10,10,15,30,232.0,157.0,2.0,20.0,248.0,119.42,90.13
2017,10,10,15,45,193.0,145.0,2.0,19.5,214.0,111.72,91.61
2017,10,10,16,0,154.0,133.0,2.0,19.0,180.0,102.64,84.08
2017,10,10,16,15,125.0,109.5,2.05,18.5,143.5,86.1,69.83
2017,10,10,16,30,96.0,86.0,2.1,18.0,107.0,69.02,54.8
2017,10,10,16,45,64.0,62.0,2.15,17.5,74.5,51.04,38.69
2017,10,10,17,0,32.0,38.0,2.2,17.0,42.0,33.58,22.71
2017,10,10,17,15,16.0,19.0,2.25,16.5,21.0,17.47,3.92
2017,10,10,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,2.5,10.0,4.0,3.81,0.0
2017,10,11,6,30,0.0,8.0,2.5,10.0,8.0,7.41,0.0
2017,10,11,6,45,45.5,28.5,2.55,10.0,35.0,62.69,43.78
