Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,7,0,91.0,49.0,2.6,10.0,62.0,113.67,91.05
2017,10,11,7,15,133.0,76.0,2.65,10.5,103.0,173.94,144.09
2017,10,11,7,30,175.0,103.0,2.7,11.0,144.0,234.73,196.66
2017,10,11,7,45,227.5,125.0,2.8,11.5,191.5,305.72,256.54
2017,10,11,8,0,280.0,147.0,2.9,12.0,239.0,369.31,308.86
2017,10,11,8,15,297.0,167.5,2.9,12.5,278.0,408.21,339.29
2017,10,11,8,30,314.0,188.0,2.9,13.0,317.0,446.6,368.58
2017,10,11,8,45,402.5,173.0,2.95,14.0,357.0,504.69,413.81
2017,10,11,9,0,491.0,158.0,3.0,15.0,397.0,555.97,452.71
2017,10,11,9,15,509.0,167.0,2.95,15.5,432.0,581.99,470.43
2017,10,11,9,30,527.0,176.0,2.9,16.0,467.0,606.3,486.69
2017,10,11,9,45,542.0,182.5,2.9,16.5,497.5,623.67,497.74
2017,10,11,10,0,557.0,189.0,2.9,17.0,528.0,638.95,507.16
2017,10,11,10,15,587.5,188.5,2.8,17.0,559.0,660.18,521.73
2017,10,11,10,30,618.0,188.0,2.7,17.0,590.0,675.12,531.58
2017,10,11,10,45,620.0,194.5,2.65,17.5,607.5,673.09,527.7
2017,10,11,11,0,622.0,201.0,2.6,18.0,625.0,668.55,522.15
2017,10,11,11,15,472.0,257.5,2.55,18.0,582.5,600.38,468.27
2017,10,11,11,30,322.0,314.0,2.5,18.0,540.0,532.46,414.63
2017,10,11,11,45,338.5,311.0,2.5,18.5,549.0,528.1,410.69
2017,10,11,12,0,355.0,308.0,2.5,19.0,558.0,521.93,404.94
2017,10,11,12,15,383.0,297.5,2.5,19.0,565.5,513.91,398.68
2017,10,11,12,30,411.0,287.0,2.5,19.0,573.0,503.35,390.28
2017,10,11,12,45,395.5,285.5,2.5,19.5,556.5,474.6,366.98
2017,10,11,13,0,380.0,284.0,2.5,20.0,540.0,445.95,343.72
2017,10,11,13,15,350.0,281.5,2.45,20.0,511.5,410.06,315.4
2017,10,11,13,30,320.0,279.0,2.4,20.0,483.0,375.85,288.25
2017,10,11,13,45,349.5,258.5,2.4,20.0,473.0,351.08,267.54
2017,10,11,14,0,379.0,238.0,2.4,20.0,463.0,323.48,243.86
2017,10,11,14,15,355.5,227.5,2.35,19.5,428.5,286.1,213.7
2017,10,11,14,30,332.0,217.0,2.3,19.0,394.0,250.65,185.15
2017,10,11,14,45,282.0,217.0,2.25,19.0,359.0,220.29,161.92
2017,10,11,15,0,232.0,217.0,2.2,19.0,324.0,199.31,147.52
2017,10,11,15,15,211.5,193.0,2.25,18.0,283.5,163.9,122.53
2017,10,11,15,30,191.0,169.0,2.3,17.0,243.0,131.03,102.04
2017,10,11,15,45,165.0,142.0,2.4,16.5,200.0,109.61,90.9
2017,10,11,16,0,139.0,115.0,2.5,16.0,157.0,91.04,74.97
2017,10,11,16,15,113.5,88.5,2.6,15.5,118.5,72.04,58.32
2017,10,11,16,30,88.0,62.0,2.7,15.0,80.0,52.17,40.61
2017,10,11,16,45,65.0,41.5,2.8,14.5,53.0,35.93,25.9
2017,10,11,17,0,42.0,21.0,2.9,14.0,26.0,18.94,10.43
2017,10,11,17,15,21.0,10.5,2.9,13.5,13.0,9.69,0.0
2017,10,11,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,6,15,45.5,7.5,3.4,8.0,9.5,7.15,0.0
2017,10,12,6,30,91.0,15.0,3.4,8.0,19.0,55.39,0.0
2017,10,12,6,45,222.0,31.5,3.45,8.5,58.0,175.97,130.56
2017,10,12,7,0,353.0,48.0,3.5,9.0,97.0,269.8,221.83
2017,10,12,7,15,439.0,59.5,3.55,9.5,145.5,344.25,288.78
2017,10,12,7,30,525.0,71.0,3.6,10.0,194.0,422.97,356.93
2017,10,12,7,45,581.5,79.5,3.65,11.0,244.5,483.54,407.13
2017,10,12,8,0,638.0,88.0,3.7,12.0,295.0,545.18,456.13
2017,10,12,8,15,677.0,94.0,3.6,12.5,343.5,592.68,492.61
2017,10,12,8,30,716.0,100.0,3.5,13.0,392.0,639.45,527.32
2017,10,12,8,45,740.5,105.5,3.4,13.5,436.5,674.11,551.6
2017,10,12,9,0,765.0,111.0,3.3,14.0,481.0,706.8,573.56
2017,10,12,9,15,785.5,115.0,3.15,14.5,521.0,732.57,589.43
2017,10,12,9,30,806.0,119.0,3.0,15.0,561.0,755.76,603.15
2017,10,12,9,45,791.5,133.0,2.95,15.5,588.5,760.85,604.03
2017,10,12,10,0,777.0,147.0,2.9,16.0,616.0,762.45,602.49
2017,10,12,10,15,788.0,149.5,2.75,16.5,642.5,767.76,603.28
2017,10,12,10,30,799.0,152.0,2.6,17.0,669.0,769.99,601.76
2017,10,12,10,45,778.0,166.0,2.5,17.5,681.0,757.43,589.35
2017,10,12,11,0,757.0,180.0,2.4,18.0,693.0,742.07,575.15
2017,10,12,11,15,761.5,181.0,2.35,18.5,704.0,729.36,563.81
2017,10,12,11,30,766.0,182.0,2.3,19.0,715.0,713.84,550.41
2017,10,12,11,45,735.0,196.5,2.25,19.5,709.5,685.09,526.95
2017,10,12,12,0,704.0,211.0,2.2,20.0,704.0,655.1,502.65
2017,10,12,12,15,701.5,210.0,2.15,20.0,698.0,627.2,481.17
2017,10,12,12,30,699.0,209.0,2.1,20.0,692.0,597.48,458.01
2017,10,12,12,45,735.5,189.0,2.1,20.0,688.5,569.65,436.4
2017,10,12,13,0,772.0,169.0,2.1,20.0,685.0,537.64,410.88
2017,10,12,13,15,762.0,166.5,2.15,20.0,662.5,495.8,377.3
2017,10,12,13,30,752.0,164.0,2.2,20.0,640.0,453.2,342.36
2017,10,12,13,45,697.0,175.5,2.25,20.5,602.0,405.72,302.88
2017,10,12,14,0,642.0,187.0,2.3,21.0,564.0,362.05,266.25
2017,10,12,14,15,621.5,181.0,2.3,20.5,528.0,315.51,227.58
2017,10,12,14,30,601.0,175.0,2.3,20.0,492.0,271.32,190.68
2017,10,12,14,45,551.0,173.0,2.3,20.0,446.5,226.62,155.07
2017,10,12,15,0,501.0,171.0,2.3,20.0,401.0,186.49,125.45
2017,10,12,15,15,467.0,159.0,2.25,19.5,356.5,144.67,97.99
2017,10,12,15,30,433.0,147.0,2.2,19.0,312.0,106.38,87.04
2017,10,12,15,45,387.5,132.5,2.15,18.5,265.0,93.89,76.63
2017,10,12,16,0,342.0,118.0,2.1,18.0,218.0,89.07,72.66
2017,10,12,16,15,289.0,98.5,2.15,17.0,172.5,75.64,61.09
2017,10,12,16,30,236.0,79.0,2.2,16.0,127.0,61.73,48.77
2017,10,12,16,45,177.5,56.5,2.25,15.5,87.0,45.14,33.73
2017,10,12,17,0,119.0,34.0,2.3,15.0,47.0,27.91,17.74
2017,10,12,17,15,59.5,17.0,2.3,14.5,23.5,14.32,0.0
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,13,6,15,24.0,6.0,1.65,8.5,6.5,0.0,0.0
2017,10,13,6,30,48.0,12.0,1.6,9.0,13.0,32.96,0.0
2017,10,13,6,45,153.0,31.0,1.6,9.5,48.5,141.06,101.04
2017,10,13,7,0,258.0,50.0,1.6,10.0,84.0,223.0,180.96
2017,10,13,7,15,338.0,64.5,1.7,10.5,129.5,291.76,242.01
2017,10,13,7,30,418.0,79.0,1.8,11.0,175.0,365.41,305.08
2017,10,13,7,45,485.0,88.0,1.95,12.0,224.5,427.94,356.66
2017,10,13,8,0,552.0,97.0,2.1,13.0,274.0,496.31,410.86
2017,10,13,8,15,592.5,104.5,2.1,13.5,321.0,544.49,447.62
2017,10,13,8,30,633.0,112.0,2.1,14.0,368.0,592.15,482.88
2017,10,13,8,45,671.5,115.0,2.15,14.5,413.0,632.51,512.03
2017,10,13,9,0,710.0,118.0,2.2,15.0,458.0,671.46,539.52
2017,10,13,9,15,731.5,122.5,2.1,15.5,497.5,697.77,556.04
2017,10,13,9,30,753.0,127.0,2.0,16.0,537.0,721.67,570.41
2017,10,13,9,45,764.0,132.0,1.95,17.0,569.0,735.61,576.52
2017,10,13,10,0,775.0,137.0,1.9,18.0,601.0,746.65,580.62
2017,10,13,10,15,786.0,139.0,1.85,18.5,627.5,751.45,581.46
2017,10,13,10,30,797.0,141.0,1.8,19.0,654.0,753.2,580.16
2017,10,13,10,45,792.5,148.0,1.8,19.5,669.5,745.77,572.55
2017,10,13,11,0,788.0,155.0,1.8,20.0,685.0,735.39,563.0
2017,10,13,11,15,792.0,156.0,1.75,20.5,696.0,722.07,551.26
2017,10,13,11,30,796.0,157.0,1.7,21.0,707.0,705.89,537.51
2017,10,13,11,45,776.0,166.5,1.7,21.5,704.5,679.48,516.53
2017,10,13,12,0,756.0,176.0,1.7,22.0,702.0,651.29,494.25
2017,10,13,12,15,753.5,175.5,1.75,22.0,696.5,622.72,473.04
2017,10,13,12,30,751.0,175.0,1.8,22.0,691.0,592.16,449.93
2017,10,13,12,45,737.5,177.0,1.85,22.0,675.5,556.21,422.34
2017,10,13,13,0,724.0,179.0,1.9,22.0,660.0,519.35,393.49
2017,10,13,13,15,714.5,176.0,1.95,22.0,638.0,479.17,361.56
2017,10,13,13,30,705.0,173.0,2.0,22.0,616.0,438.33,328.35
2017,10,13,13,45,667.5,177.5,2.1,22.0,582.5,393.43,291.79
2017,10,13,14,0,630.0,182.0,2.2,22.0,549.0,350.84,256.56
2017,10,13,14,15,610.5,176.0,2.25,21.5,514.5,305.47,218.97
2017,10,13,14,30,591.0,170.0,2.3,21.0,480.0,262.22,182.98
2017,10,13,14,45,550.5,166.0,2.35,21.0,437.0,218.36,147.92
2017,10,13,15,0,510.0,162.0,2.4,21.0,394.0,178.13,118.16
2017,10,13,15,15,476.5,151.0,2.35,20.5,350.5,136.91,91.75
2017,10,13,15,30,443.0,140.0,2.3,20.0,307.0,99.12,80.51
2017,10,13,15,45,397.5,126.5,2.25,20.0,260.5,89.74,72.62
2017,10,13,16,0,352.0,113.0,2.2,20.0,214.0,81.95,65.94
2017,10,13,16,15,297.5,94.5,2.25,19.0,169.0,72.87,58.18
2017,10,13,16,30,243.0,76.0,2.3,18.0,124.0,59.58,46.46
2017,10,13,16,45,180.0,54.5,2.35,17.0,84.0,43.64,32.14
2017,10,13,17,0,117.0,33.0,2.4,16.0,44.0,27.11,16.74
2017,10,13,17,15,58.5,16.5,2.45,15.0,22.0,13.9,0.0
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,14,6,15,75.5,6.5,2.75,9.5,9.0,0.0,0.0
2017,10,14,6,30,151.0,13.0,2.8,10.0,18.0,79.61,0.0
2017,10,14,6,45,300.5,25.5,2.85,10.5,57.0,204.24,143.83
2017,10,14,7,0,450.0,38.0,2.9,11.0,96.0,308.0,249.66
2017,10,14,7,15,534.5,46.5,3.05,11.5,145.5,379.93,314.78
2017,10,14,7,30,619.0,55.0,3.2,12.0,195.0,456.23,380.66
2017,10,14,7,45,670.5,61.0,3.35,12.5,245.5,512.45,427.96
2017,10,14,8,0,722.0,67.0,3.5,13.0,296.0,565.71,471.16
2017,10,14,8,15,758.0,71.5,3.4,13.5,345.0,611.33,505.98
2017,10,14,8,30,794.0,76.0,3.3,14.0,394.0,655.9,538.38
2017,10,14,8,45,817.0,80.0,3.25,15.0,438.5,689.22,559.88
2017,10,14,9,0,840.0,84.0,3.2,16.0,483.0,720.35,579.23
2017,10,14,9,15,858.5,87.0,3.1,16.5,523.5,744.54,593.9
2017,10,14,9,30,877.0,90.0,3.0,17.0,564.0,765.93,606.36
2017,10,14,9,45,871.0,99.5,2.9,17.5,594.0,773.33,608.57
2017,10,14,10,0,865.0,109.0,2.8,18.0,624.0,777.22,608.44
2017,10,14,10,15,875.5,110.5,2.75,18.5,651.0,781.39,608.94
2017,10,14,10,30,886.0,112.0,2.7,19.0,678.0,782.25,607.21
2017,10,14,10,45,870.5,123.0,2.65,19.5,692.0,770.8,596.91
2017,10,14,11,0,855.0,134.0,2.6,20.0,706.0,756.26,584.14
2017,10,14,11,15,859.0,134.5,2.5,20.0,717.0,741.98,572.38
2017,10,14,11,30,863.0,135.0,2.4,20.0,728.0,724.63,558.35
2017,10,14,11,45,841.0,145.5,2.35,20.5,725.0,697.1,535.81
2017,10,14,12,0,819.0,156.0,2.3,21.0,722.0,667.73,511.91
2017,10,14,12,15,817.5,155.5,2.25,21.0,716.5,638.16,489.0
2017,10,14,12,30,816.0,155.0,2.2,21.0,711.0,606.35,464.05
2017,10,14,12,45,828.5,146.5,2.15,21.5,702.0,574.15,437.59
2017,10,14,13,0,841.0,138.0,2.1,22.0,693.0,537.94,407.6
2017,10,14,13,15,833.0,136.0,2.05,22.0,671.0,495.66,373.23
2017,10,14,13,30,825.0,134.0,2.0,22.0,649.0,452.28,337.23
2017,10,14,13,45,783.5,142.0,1.95,22.5,613.5,400.86,294.33
2017,10,14,14,0,742.0,150.0,1.9,23.0,578.0,354.96,255.34
2017,10,14,14,15,723.5,145.5,1.8,23.0,542.5,307.14,214.74
2017,10,14,14,30,705.0,141.0,1.7,23.0,507.0,260.28,175.11
2017,10,14,14,45,665.5,139.5,1.65,23.0,463.0,213.78,137.95
2017,10,14,15,0,626.0,138.0,1.6,23.0,419.0,170.98,106.77
2017,10,14,15,15,591.5,130.0,1.45,22.5,373.5,125.38,78.86
2017,10,14,15,30,557.0,122.0,1.3,22.0,328.0,84.82,67.62
2017,10,14,15,45,504.5,112.5,1.15,21.5,279.5,79.92,63.73
2017,10,14,16,0,452.0,103.0,1.0,21.0,231.0,74.84,59.5
2017,10,14,16,15,387.5,88.5,1.1,20.0,183.0,65.65,51.65
2017,10,14,16,30,323.0,74.0,1.2,19.0,135.0,56.08,43.18
2017,10,14,16,45,234.5,54.5,1.3,18.5,92.0,42.0,30.45
2017,10,14,17,0,146.0,35.0,1.4,18.0,49.0,27.36,16.46
2017,10,14,17,15,73.0,17.5,1.4,17.5,24.5,14.66,0.0
2017,10,14,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,15,6,15,26.5,5.0,2.9,9.5,5.5,0.0,0.0
2017,10,15,6,30,53.0,10.0,2.9,10.0,11.0,32.96,0.0
2017,10,15,6,45,163.0,28.0,2.95,10.5,45.5,138.03,92.69
2017,10,15,7,0,273.0,46.0,3.0,11.0,80.0,223.92,180.73
2017,10,15,7,15,356.5,60.0,3.05,11.5,125.5,293.91,243.6
2017,10,15,7,30,440.0,74.0,3.1,12.0,171.0,369.02,308.56
2017,10,15,7,45,494.5,84.5,3.15,12.5,219.0,425.86,356.53
2017,10,15,8,0,549.0,95.0,3.2,13.0,267.0,487.63,406.63
2017,10,15,8,15,590.5,103.0,3.15,14.0,314.0,536.56,443.88
2017,10,15,8,30,632.0,111.0,3.1,15.0,361.0,585.01,479.41
2017,10,15,8,45,659.0,117.5,3.05,16.0,404.0,620.73,503.96
2017,10,15,9,0,686.0,124.0,3.0,17.0,447.0,654.73,526.53
2017,10,15,9,15,708.5,128.5,2.85,17.5,486.0,681.26,543.53
2017,10,15,9,30,731.0,133.0,2.7,18.0,525.0,705.43,558.42
2017,10,15,9,45,738.5,139.5,2.6,19.0,556.0,718.08,563.6
2017,10,15,10,0,746.0,146.0,2.5,20.0,587.0,727.85,566.64
2017,10,15,10,15,757.5,148.5,2.4,20.5,613.0,733.4,567.85
2017,10,15,10,30,769.0,151.0,2.3,21.0,639.0,735.97,566.92
2017,10,15,10,45,758.0,161.0,2.2,21.5,653.0,727.0,557.44
2017,10,15,11,0,747.0,171.0,2.1,22.0,667.0,715.26,546.15
2017,10,15,11,15,751.0,172.0,2.0,22.5,677.5,702.36,534.46
2017,10,15,11,30,755.0,173.0,1.9,23.0,688.0,686.72,520.82
2017,10,15,11,45,735.0,182.5,1.85,23.5,685.5,661.1,500.1
2017,10,15,12,0,715.0,192.0,1.8,24.0,683.0,633.87,478.24
2017,10,15,12,15,712.5,191.5,1.7,24.5,677.5,606.34,456.06
2017,10,15,12,30,710.0,191.0,1.6,25.0,672.0,576.95,432.32
2017,10,15,12,45,737.5,175.5,1.5,25.5,666.0,547.76,408.67
2017,10,15,13,0,765.0,160.0,1.4,26.0,660.0,515.01,381.87
2017,10,15,13,15,755.5,157.5,1.3,26.0,638.5,473.94,349.15
2017,10,15,13,30,746.0,155.0,1.2,26.0,617.0,432.08,315.24
2017,10,15,13,45,697.5,164.0,1.15,26.5,581.0,385.89,277.7
2017,10,15,14,0,649.0,173.0,1.1,27.0,545.0,342.89,242.49
2017,10,15,14,15,629.5,167.5,1.0,26.5,510.0,298.47,206.43
2017,10,15,14,30,610.0,162.0,0.9,26.0,475.0,254.1,170.56
2017,10,15,14,45,560.5,160.5,0.85,26.0,430.5,210.29,137.21
2017,10,15,15,0,511.0,159.0,0.8,26.0,386.0,170.96,109.98
2017,10,15,15,15,476.5,148.0,0.75,25.5,342.5,129.99,85.58
2017,10,15,15,30,442.0,137.0,0.7,25.0,299.0,95.65,75.81
2017,10,15,15,45,386.0,124.5,0.7,24.5,251.5,88.8,70.39
2017,10,15,16,0,330.0,112.0,0.7,24.0,204.0,85.0,67.33
2017,10,15,16,15,274.5,92.5,0.75,23.0,159.0,71.41,55.86
2017,10,15,16,30,219.0,73.0,0.8,22.0,114.0,57.35,43.65
2017,10,15,16,45,151.5,50.0,0.9,21.0,74.5,40.21,28.52
2017,10,15,17,0,84.0,27.0,1.0,20.0,35.0,22.39,11.98
2017,10,15,17,15,42.0,13.5,1.0,19.5,17.5,12.87,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,1.7,10.5,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,1.7,11.0,8.0,7.63,0.0
2017,10,16,6,45,121.5,26.5,1.75,11.5,41.5,114.31,72.23
2017,10,16,7,0,243.0,45.0,1.8,12.0,75.0,206.41,164.8
2017,10,16,7,15,324.0,61.0,1.85,12.5,120.0,276.29,226.82
2017,10,16,7,30,405.0,77.0,1.9,13.0,165.0,350.97,290.6
2017,10,16,7,45,481.5,85.0,1.95,14.0,215.0,416.73,344.67
2017,10,16,8,0,558.0,93.0,2.0,15.0,265.0,488.96,401.6
2017,10,16,8,15,599.0,100.5,1.9,15.5,312.5,537.01,437.72
2017,10,16,8,30,640.0,108.0,1.8,16.0,360.0,584.52,472.17
2017,10,16,8,45,679.5,111.5,1.7,16.5,405.5,625.66,500.76
2017,10,16,9,0,719.0,115.0,1.6,17.0,451.0,665.39,527.42
2017,10,16,9,15,741.0,119.0,1.6,17.5,490.0,691.22,543.89
2017,10,16,9,30,763.0,123.0,1.6,18.0,529.0,714.63,558.44
2017,10,16,9,45,777.5,126.5,1.65,19.0,562.0,729.3,565.9
2017,10,16,10,0,792.0,130.0,1.7,20.0,595.0,741.08,571.28
2017,10,16,10,15,803.5,132.5,1.7,20.5,621.5,746.55,572.88
2017,10,16,10,30,815.0,135.0,1.7,21.0,648.0,748.92,572.34
2017,10,16,10,45,812.5,140.5,1.7,22.0,664.5,741.22,563.56
2017,10,16,11,0,810.0,146.0,1.7,23.0,681.0,730.55,552.84
2017,10,16,11,15,675.0,186.5,1.6,23.5,637.0,661.05,499.67
2017,10,16,11,30,540.0,227.0,1.5,24.0,593.0,590.17,445.88
2017,10,16,11,45,667.0,193.5,1.45,24.5,647.0,624.56,470.1
2017,10,16,12,0,794.0,160.0,1.4,25.0,701.0,648.46,485.22
2017,10,16,12,15,792.0,159.5,1.3,25.0,695.5,619.29,462.31
2017,10,16,12,30,790.0,159.0,1.2,25.0,690.0,587.99,438.03
2017,10,16,12,45,680.5,181.5,1.15,25.5,632.5,520.36,386.98
2017,10,16,13,0,571.0,204.0,1.1,26.0,575.0,457.21,339.22
2017,10,16,13,15,440.0,235.5,0.95,26.0,516.5,399.98,295.92
2017,10,16,13,30,309.0,267.0,0.8,26.0,458.0,353.12,260.76
2017,10,16,13,45,334.5,248.5,0.7,26.5,446.0,328.56,240.28
2017,10,16,14,0,360.0,230.0,0.6,27.0,434.0,301.5,217.28
2017,10,16,14,15,494.5,193.0,0.45,27.0,455.0,280.91,195.57
2017,10,16,14,30,629.0,156.0,0.3,27.0,476.0,251.2,165.54
2017,10,16,14,45,589.0,152.5,0.2,27.0,433.0,205.75,130.94
2017,10,16,15,0,549.0,149.0,0.1,27.0,390.0,164.7,102.7
2017,10,16,15,15,514.0,139.0,0.25,26.0,346.0,122.75,79.26
2017,10,16,15,30,479.0,129.0,0.4,25.0,302.0,90.21,71.18
2017,10,16,15,45,423.5,117.0,0.6,24.5,254.0,83.56,65.96
2017,10,16,16,0,368.0,105.0,0.8,24.0,206.0,76.65,60.26
2017,10,16,16,15,309.0,87.5,0.95,23.0,161.0,65.13,50.49
2017,10,16,16,30,250.0,70.0,1.1,22.0,116.0,55.22,41.79
2017,10,16,16,45,175.0,48.5,1.25,21.0,75.5,39.1,27.47
2017,10,16,17,0,100.0,27.0,1.4,20.0,35.0,22.38,11.51
2017,10,16,17,15,50.0,13.5,1.4,19.5,17.5,12.87,0.0
2017,10,16,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,9.0,2.0,0.6,13.0,2.0,0.0,0.0
2017,10,17,6,30,18.0,4.0,0.6,13.0,4.0,11.65,0.0
2017,10,17,6,45,75.5,22.0,0.6,13.5,30.0,73.46,41.54
2017,10,17,7,0,133.0,40.0,0.6,14.0,56.0,131.11,102.06
2017,10,17,7,15,191.0,62.0,0.55,14.0,96.5,193.84,156.72
2017,10,17,7,30,249.0,84.0,0.5,14.0,137.0,258.52,211.37
2017,10,17,7,45,296.5,102.5,0.5,14.5,181.5,314.13,256.8
2017,10,17,8,0,344.0,121.0,0.5,15.0,226.0,371.31,301.84
2017,10,17,8,15,360.0,129.0,0.45,15.5,254.5,406.6,327.84
2017,10,17,8,30,376.0,137.0,0.4,16.0,283.0,431.5,345.37
2017,10,17,8,45,280.5,168.5,0.4,16.5,284.0,393.94,313.72
2017,10,17,9,0,185.0,200.0,0.4,17.0,285.0,352.43,279.23
2017,10,17,9,15,202.0,216.5,0.45,17.5,317.0,381.65,301.03
2017,10,17,9,30,219.0,233.0,0.5,18.0,349.0,410.24,321.38
2017,10,17,9,45,397.0,203.0,0.55,19.0,428.5,524.87,406.97
2017,10,17,10,0,575.0,173.0,0.6,20.0,508.0,619.79,474.37
2017,10,17,10,15,615.0,182.5,0.65,20.5,554.5,657.57,498.38
2017,10,17,10,30,655.0,192.0,0.7,21.0,601.0,688.27,517.93
2017,10,17,10,45,671.0,179.0,0.8,22.0,609.0,676.26,508.17
2017,10,17,11,0,687.0,166.0,0.9,23.0,617.0,661.34,496.82
2017,10,17,11,15,642.5,186.0,0.85,23.5,612.5,635.24,475.71
2017,10,17,11,30,598.0,206.0,0.8,24.0,608.0,607.86,453.89
2017,10,17,11,45,460.5,253.5,0.8,24.5,563.5,544.95,406.58
2017,10,17,12,0,323.0,301.0,0.8,25.0,519.0,485.27,361.65
2017,10,17,12,15,308.5,301.5,0.75,25.0,508.5,462.95,345.18
2017,10,17,12,30,294.0,302.0,0.7,25.0,498.0,440.6,328.28
2017,10,17,12,45,295.0,295.0,0.7,25.5,488.5,419.68,312.09
2017,10,17,13,0,296.0,288.0,0.7,26.0,479.0,398.09,295.22
2017,10,17,13,15,390.5,252.5,0.8,26.0,496.0,392.09,290.01
2017,10,17,13,30,485.0,217.0,0.9,26.0,513.0,376.29,276.21
2017,10,17,13,45,457.5,214.0,1.0,26.0,483.0,338.29,246.54
2017,10,17,14,0,430.0,211.0,1.1,26.0,453.0,302.02,217.95
2017,10,17,14,15,382.0,218.0,1.2,25.5,423.0,274.09,196.58
2017,10,17,14,30,334.0,225.0,1.3,25.0,393.0,246.26,175.92
2017,10,17,14,45,328.0,206.5,1.4,25.0,361.0,209.84,147.6
2017,10,17,15,0,322.0,188.0,1.5,25.0,329.0,174.03,121.34
2017,10,17,15,15,305.0,169.5,1.45,24.0,291.0,138.41,99.14
2017,10,17,15,30,288.0,151.0,1.4,23.0,253.0,110.36,89.03
2017,10,17,15,45,338.5,125.5,1.4,22.0,229.0,94.02,75.65
2017,10,17,16,0,389.0,100.0,1.4,21.0,205.0,73.1,57.97
2017,10,17,16,15,328.5,83.5,1.4,20.0,159.5,62.25,48.62
2017,10,17,16,30,268.0,67.0,1.4,19.0,114.0,50.95,38.58
2017,10,17,16,45,197.5,47.0,1.45,18.0,75.5,36.3,25.36
2017,10,17,17,0,127.0,27.0,1.5,17.0,37.0,21.09,10.13
2017,10,17,17,15,63.5,13.5,1.6,16.5,18.5,12.87,0.0
2017,10,17,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,6,45,111.0,21.5,0.8,9.5,34.5,98.45,53.7
2017,10,18,7,0,222.0,43.0,0.7,10.0,69.0,191.85,152.26
2017,10,18,7,15,301.5,59.5,0.6,10.5,113.0,260.11,212.62
2017,10,18,7,30,381.0,76.0,0.5,11.0,157.0,333.09,273.89
2017,10,18,7,45,443.0,87.5,0.45,11.5,204.5,393.06,322.51
2017,10,18,8,0,505.0,99.0,0.4,12.0,252.0,455.27,370.75
2017,10,18,8,15,546.5,108.0,0.35,12.5,298.0,502.55,405.5
2017,10,18,8,30,588.0,117.0,0.3,13.0,344.0,553.45,441.57
2017,10,18,8,45,625.5,122.5,0.3,13.5,388.0,594.32,469.69
2017,10,18,9,0,663.0,128.0,0.3,14.0,432.0,633.81,496.14
2017,10,18,9,15,685.5,133.0,0.4,14.5,470.5,660.27,514.0
2017,10,18,9,30,708.0,138.0,0.5,15.0,509.0,684.43,530.22
2017,10,18,9,45,727.5,140.5,0.6,16.0,542.0,701.19,540.18
2017,10,18,10,0,747.0,143.0,0.7,17.0,575.0,715.22,548.18
2017,10,18,10,15,758.5,145.5,0.8,17.5,600.5,720.55,551.03
2017,10,18,10,30,770.0,148.0,0.9,18.0,626.0,722.91,551.86
2017,10,18,10,45,778.0,149.5,1.0,19.0,644.5,718.71,547.08
2017,10,18,11,0,786.0,151.0,1.1,20.0,663.0,711.52,540.18
2017,10,18,11,15,790.0,152.0,1.2,20.0,673.5,698.1,530.88
2017,10,18,11,30,794.0,153.0,1.3,20.0,684.0,681.84,519.41
2017,10,18,11,45,794.0,153.5,1.45,20.5,686.0,659.78,502.99
2017,10,18,12,0,794.0,154.0,1.6,21.0,688.0,635.21,484.41
2017,10,18,12,15,791.5,153.5,1.7,21.0,681.5,605.86,462.53
2017,10,18,12,30,789.0,153.0,1.8,21.0,675.0,574.42,438.57
2017,10,18,12,45,755.5,162.5,1.95,21.0,654.5,534.53,407.87
2017,10,18,13,0,722.0,172.0,2.1,21.0,634.0,494.93,376.72
2017,10,18,13,15,711.5,169.5,2.2,21.0,612.5,455.21,344.62
2017,10,18,13,30,701.0,167.0,2.3,21.0,591.0,414.91,311.25
2017,10,18,13,45,686.5,163.0,2.45,21.0,562.5,371.58,274.97
2017,10,18,14,0,672.0,159.0,2.6,21.0,534.0,328.5,238.23
2017,10,18,14,15,652.5,154.0,2.65,20.5,499.0,283.8,200.43
2017,10,18,14,30,633.0,149.0,2.7,20.0,464.0,240.3,163.92
2017,10,18,14,45,607.5,141.5,2.75,19.5,424.0,195.23,127.91
2017,10,18,15,0,582.0,134.0,2.8,19.0,384.0,151.22,96.12
2017,10,18,15,15,547.0,125.5,2.8,18.5,340.0,109.21,72.59
2017,10,18,15,30,512.0,117.0,2.8,18.0,296.0,82.08,66.51
2017,10,18,15,45,468.5,105.0,2.8,17.5,250.5,75.2,60.73
2017,10,18,16,0,425.0,93.0,2.8,17.0,205.0,68.04,54.53
2017,10,18,16,15,361.0,78.0,2.75,16.0,159.5,58.2,45.85
2017,10,18,16,30,297.0,63.0,2.7,15.0,114.0,47.96,36.56
2017,10,18,16,45,215.5,44.5,2.65,14.5,75.0,34.43,24.01
2017,10,18,17,0,134.0,26.0,2.6,14.0,36.0,20.36,8.98
2017,10,18,17,15,67.0,13.0,2.6,13.5,18.0,12.39,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,6,45,188.0,16.5,2.3,10.5,37.5,128.79,63.77
2017,10,19,7,0,376.0,33.0,2.4,11.0,75.0,256.83,204.06
2017,10,19,7,15,464.0,41.0,2.4,11.0,119.5,325.35,267.94
2017,10,19,7,30,552.0,49.0,2.4,11.0,164.0,398.8,332.51
2017,10,19,7,45,602.0,55.5,2.45,11.5,210.0,451.45,377.44
2017,10,19,8,0,652.0,62.0,2.5,12.0,256.0,505.12,421.3
2017,10,19,8,15,688.5,66.5,2.45,12.0,301.5,544.86,453.15
2017,10,19,8,30,725.0,71.0,2.4,12.0,347.0,587.36,486.0
2017,10,19,8,45,452.5,133.5,2.4,12.5,312.5,480.8,396.81
2017,10,19,9,0,180.0,196.0,2.4,13.0,278.0,343.04,281.4
2017,10,19,9,15,143.0,213.0,2.4,13.0,282.0,334.13,273.26
2017,10,19,9,30,106.0,230.0,2.4,13.0,286.0,314.05,255.68
2017,10,19,9,45,88.5,240.5,2.4,13.5,289.0,309.9,250.91
2017,10,19,10,0,71.0,251.0,2.4,14.0,292.0,305.42,245.87
2017,10,19,10,15,124.0,269.5,2.45,14.0,344.5,368.57,296.39
2017,10,19,10,30,177.0,288.0,2.5,14.0,397.0,421.18,337.62
2017,10,19,10,45,132.0,292.0,2.55,14.5,375.0,387.96,309.57
2017,10,19,11,0,87.0,296.0,2.6,15.0,353.0,348.97,277.52
2017,10,19,11,15,64.5,287.0,2.7,15.0,329.5,320.56,254.84
2017,10,19,11,30,42.0,278.0,2.8,15.0,306.0,293.25,232.92
2017,10,19,11,45,42.5,279.5,2.9,15.5,307.5,291.59,231.19
2017,10,19,12,0,43.0,281.0,3.0,16.0,309.0,289.73,229.26
2017,10,19,12,15,83.0,296.0,3.05,16.0,350.5,322.51,255.37
2017,10,19,12,30,123.0,311.0,3.1,16.0,392.0,352.78,278.95
2017,10,19,12,45,83.0,288.5,3.2,16.0,343.0,304.52,240.83
2017,10,19,13,0,43.0,266.0,3.3,16.0,294.0,260.5,206.16
2017,10,19,13,15,211.5,255.0,3.25,15.5,383.0,316.47,249.97
2017,10,19,13,30,380.0,244.0,3.2,15.0,472.0,356.3,278.34
2017,10,19,13,45,192.0,209.0,3.2,15.0,324.5,246.94,193.16
2017,10,19,14,0,4.0,174.0,3.2,15.0,177.0,158.85,126.16
2017,10,19,14,15,2.0,142.0,3.15,15.0,143.5,129.9,102.86
2017,10,19,14,30,0.0,110.0,3.1,15.0,110.0,101.19,79.43
2017,10,19,14,45,108.0,143.5,3.1,15.0,189.5,135.07,103.0
2017,10,19,15,0,216.0,177.0,3.1,15.0,269.0,159.21,119.37
2017,10,19,15,15,207.0,159.0,3.1,14.5,239.5,130.53,100.17
2017,10,19,15,30,198.0,141.0,3.1,14.0,210.0,109.18,91.45
2017,10,19,15,45,187.0,121.0,3.1,14.0,178.5,90.61,75.2
2017,10,19,16,0,176.0,101.0,3.1,14.0,147.0,77.09,63.18
2017,10,19,16,15,155.0,81.0,3.0,13.5,115.5,63.03,50.56
2017,10,19,16,30,134.0,61.0,2.9,13.0,84.0,48.45,37.22
2017,10,19,16,45,92.0,42.5,2.8,13.0,56.0,34.42,24.04
2017,10,19,17,0,50.0,24.0,2.7,13.0,28.0,20.88,8.36
2017,10,19,17,15,25.0,12.0,2.65,12.5,14.0,11.44,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,45,71.0,20.5,1.4,9.5,28.0,67.47,25.79
2017,10,20,7,0,142.0,41.0,1.4,10.0,56.0,138.04,107.87
2017,10,20,7,15,195.0,59.0,1.45,10.5,91.5,190.82,156.22
2017,10,20,7,30,248.0,77.0,1.5,11.0,127.0,246.32,204.87
2017,10,20,7,45,284.0,93.0,1.6,11.5,165.5,291.27,243.47
2017,10,20,8,0,320.0,109.0,1.7,12.0,204.0,337.39,281.81
2017,10,20,8,15,357.0,119.0,1.8,12.0,240.5,388.63,323.64
2017,10,20,8,30,394.0,129.0,1.9,12.0,277.0,429.61,356.53
2017,10,20,8,45,372.5,150.5,2.0,12.5,303.5,443.54,365.76
2017,10,20,9,0,351.0,172.0,2.1,13.0,330.0,444.25,364.69
2017,10,20,9,15,405.0,176.5,2.1,13.0,374.0,498.78,407.03
2017,10,20,9,30,459.0,181.0,2.1,13.0,418.0,542.08,439.86
2017,10,20,9,45,583.5,153.5,2.15,13.5,474.0,604.73,487.83
2017,10,20,10,0,708.0,126.0,2.2,14.0,530.0,662.03,530.64
2017,10,20,10,15,644.0,155.5,2.25,14.0,535.0,642.15,513.18
2017,10,20,10,30,580.0,185.0,2.3,14.0,540.0,615.38,491.32
2017,10,20,10,45,713.5,149.0,2.35,14.5,598.5,665.99,529.64
2017,10,20,11,0,847.0,113.0,2.4,15.0,657.0,705.69,558.62
2017,10,20,11,15,520.0,212.5,2.45,15.0,548.5,567.69,450.1
2017,10,20,11,30,193.0,312.0,2.5,15.0,440.0,428.2,338.83
2017,10,20,11,45,295.0,293.0,2.65,15.5,488.5,468.91,371.4
2017,10,20,12,0,397.0,274.0,2.8,16.0,537.0,499.33,394.45
2017,10,20,12,15,446.0,254.0,2.9,16.0,547.0,494.73,390.58
2017,10,20,12,30,495.0,234.0,3.0,16.0,557.0,483.34,381.28
2017,10,20,12,45,353.5,263.5,3.1,16.0,492.0,416.54,328.26
2017,10,20,13,0,212.0,293.0,3.2,16.0,427.0,360.01,283.62
2017,10,20,13,15,371.5,243.5,3.3,16.0,468.5,370.77,290.5
2017,10,20,13,30,531.0,194.0,3.4,16.0,510.0,367.15,283.79
2017,10,20,13,45,361.5,220.5,3.5,16.0,431.0,307.98,237.46
2017,10,20,14,0,192.0,247.0,3.6,16.0,352.0,263.44,204.65
2017,10,20,14,15,484.5,170.5,3.65,15.5,413.0,251.13,184.09
2017,10,20,14,30,777.0,94.0,3.7,15.0,474.0,219.64,144.45
2017,10,20,14,45,599.0,119.0,3.8,15.0,397.0,169.65,109.87
2017,10,20,15,0,421.0,144.0,3.9,15.0,320.0,140.16,95.88
2017,10,20,15,15,390.0,134.5,3.9,14.5,284.0,106.17,76.81
2017,10,20,15,30,359.0,125.0,3.9,14.0,248.0,88.01,72.87
2017,10,20,15,45,333.0,109.0,3.9,14.0,210.0,78.3,64.35
2017,10,20,16,0,307.0,93.0,3.9,14.0,172.0,68.18,55.29
2017,10,20,16,15,356.0,72.5,3.7,13.5,145.0,54.25,42.73
2017,10,20,16,30,405.0,52.0,3.5,13.0,118.0,40.94,30.54
2017,10,20,16,45,288.5,39.0,3.35,12.5,78.0,30.28,20.39
2017,10,20,17,0,172.0,26.0,3.2,12.0,38.0,20.55,6.79
2017,10,20,17,15,86.0,13.0,3.1,11.5,19.0,12.39,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
