Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,21,6,45,191.5,15.5,1.35,8.5,35.5,125.81,40.33
2017,10,21,7,0,383.0,31.0,1.3,9.0,71.0,255.28,200.97
2017,10,21,7,15,475.5,39.0,1.25,9.5,116.0,325.53,266.66
2017,10,21,7,30,568.0,47.0,1.2,10.0,161.0,401.08,331.74
2017,10,21,7,45,624.5,52.0,1.2,10.5,208.0,451.96,374.77
2017,10,21,8,0,681.0,57.0,1.2,11.0,255.0,508.43,420.09
2017,10,21,8,15,717.5,61.0,1.35,11.5,300.5,551.37,453.97
2017,10,21,8,30,754.0,65.0,1.5,12.0,346.0,593.46,486.19
2017,10,21,8,45,780.5,67.5,1.65,13.0,388.5,625.71,509.04
2017,10,21,9,0,807.0,70.0,1.8,14.0,431.0,656.05,529.37
2017,10,21,9,15,824.5,72.0,1.8,14.5,468.0,677.25,542.57
2017,10,21,9,30,842.0,74.0,1.8,15.0,505.0,691.18,550.36
2017,10,21,9,45,856.0,75.5,1.8,15.5,537.0,704.12,557.48
2017,10,21,10,0,870.0,77.0,1.8,16.0,569.0,714.09,562.49
2017,10,21,10,15,878.5,78.0,1.7,16.0,594.0,716.48,562.39
2017,10,21,10,30,887.0,79.0,1.6,16.0,619.0,715.71,560.18
2017,10,21,10,45,893.5,80.0,1.55,16.5,636.5,710.32,554.21
2017,10,21,11,0,900.0,81.0,1.5,17.0,654.0,701.71,546.13
2017,10,21,11,15,903.0,81.0,1.5,17.0,664.0,686.5,534.21
2017,10,21,11,30,906.0,81.0,1.5,17.0,674.0,668.24,519.86
2017,10,21,11,45,906.5,81.0,1.55,17.5,676.0,645.42,501.44
2017,10,21,12,0,907.0,81.0,1.6,18.0,678.0,619.79,480.7
2017,10,21,12,15,905.0,81.0,1.6,18.0,672.0,590.05,457.15
2017,10,21,12,30,903.0,81.0,1.6,18.0,666.0,557.86,431.29
2017,10,21,12,45,903.0,78.5,1.65,18.5,653.5,522.0,401.58
2017,10,21,13,0,903.0,76.0,1.7,19.0,641.0,483.9,369.45
2017,10,21,13,15,896.5,75.0,1.75,19.0,620.0,442.39,334.59
2017,10,21,13,30,890.0,74.0,1.8,19.0,599.0,399.43,297.63
2017,10,21,13,45,880.5,72.5,1.85,19.0,571.0,353.8,257.73
2017,10,21,14,0,871.0,71.0,1.9,19.0,543.0,307.41,216.49
2017,10,21,14,15,857.0,69.0,1.95,19.0,509.0,258.99,173.58
2017,10,21,14,30,843.0,67.0,2.0,19.0,475.0,210.67,131.55
2017,10,21,14,45,824.0,64.5,2.1,19.0,435.5,161.6,91.75
2017,10,21,15,0,805.0,62.0,2.2,19.0,396.0,107.77,53.71
2017,10,21,15,15,776.5,59.0,2.25,18.5,352.0,60.24,31.91
2017,10,21,15,30,748.0,56.0,2.3,18.0,308.0,40.32,30.01
2017,10,21,15,45,703.5,52.5,2.35,18.0,261.0,38.9,28.79
2017,10,21,16,0,659.0,49.0,2.4,18.0,214.0,37.53,27.52
2017,10,21,16,15,592.5,43.5,2.35,17.0,167.5,34.36,24.67
2017,10,21,16,30,526.0,38.0,2.3,16.0,121.0,31.19,21.63
2017,10,21,16,45,401.5,29.0,2.3,15.5,79.0,22.4,13.32
2017,10,21,17,0,277.0,20.0,2.3,15.0,37.0,15.97,2.43
2017,10,21,17,15,138.5,10.0,2.4,14.5,18.5,9.53,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,22,6,45,215.0,14.0,1.75,9.5,36.0,132.67,25.47
2017,10,22,7,0,430.0,28.0,1.8,10.0,72.0,267.44,208.68
2017,10,22,7,15,522.0,35.5,1.8,10.5,118.0,339.15,277.18
2017,10,22,7,30,614.0,43.0,1.8,11.0,164.0,415.52,343.61
2017,10,22,7,45,671.0,47.5,1.8,12.0,212.5,471.55,390.4
2017,10,22,8,0,728.0,52.0,1.8,13.0,261.0,528.58,435.62
2017,10,22,8,15,763.5,55.5,1.75,13.5,307.5,571.11,468.14
2017,10,22,8,30,799.0,59.0,1.7,14.0,354.0,612.68,498.6
2017,10,22,8,45,826.0,61.0,1.65,15.0,397.5,640.26,516.14
2017,10,22,9,0,853.0,63.0,1.6,16.0,441.0,670.97,535.07
2017,10,22,9,15,870.5,65.5,1.55,16.5,479.5,693.39,548.44
2017,10,22,9,30,888.0,68.0,1.5,17.0,518.0,713.09,559.71
2017,10,22,9,45,896.5,71.0,1.45,17.5,550.0,724.02,564.63
2017,10,22,10,0,905.0,74.0,1.4,18.0,582.0,731.77,567.4
2017,10,22,10,15,914.0,75.0,1.35,18.5,607.5,734.37,566.65
2017,10,22,10,30,923.0,76.0,1.3,19.0,633.0,733.69,563.76
2017,10,22,10,45,930.5,76.5,1.3,19.5,651.5,728.07,558.12
2017,10,22,11,0,938.0,77.0,1.3,20.0,670.0,719.1,550.35
2017,10,22,11,15,941.5,77.0,1.25,20.0,680.5,703.61,537.98
2017,10,22,11,30,945.0,77.0,1.2,20.0,691.0,684.91,523.11
2017,10,22,11,45,946.5,77.0,1.2,20.5,693.5,661.84,504.48
2017,10,22,12,0,948.0,77.0,1.2,21.0,696.0,635.78,483.5
2017,10,22,12,15,947.0,76.5,1.25,21.0,690.5,604.95,460.06
2017,10,22,12,30,946.0,76.0,1.3,21.0,685.0,571.52,434.13
2017,10,22,12,45,938.5,77.0,1.4,21.5,670.5,533.86,403.86
2017,10,22,13,0,931.0,78.0,1.5,22.0,656.0,494.32,371.37
2017,10,22,13,15,924.5,77.0,1.55,22.0,635.0,451.68,336.16
2017,10,22,13,30,918.0,76.0,1.6,22.0,614.0,407.55,298.79
2017,10,22,13,45,908.5,74.5,1.7,22.0,585.5,360.7,258.54
2017,10,22,14,0,899.0,73.0,1.8,22.0,557.0,313.03,216.85
2017,10,22,14,15,885.0,71.5,1.85,22.0,522.0,263.73,173.74
2017,10,22,14,30,871.0,70.0,1.9,22.0,487.0,214.46,131.57
2017,10,22,14,45,851.0,67.0,1.95,22.0,446.0,163.48,91.12
2017,10,22,15,0,831.0,64.0,2.0,22.0,405.0,107.93,53.03
2017,10,22,15,15,802.0,61.0,1.95,21.5,360.0,59.16,32.17
2017,10,22,15,30,773.0,58.0,1.9,21.0,315.0,42.2,31.26
2017,10,22,15,45,730.5,54.0,1.9,20.5,267.0,40.43,29.81
2017,10,22,16,0,688.0,50.0,1.9,20.0,219.0,38.68,28.28
2017,10,22,16,15,618.0,44.0,1.9,19.0,170.5,35.08,25.05
2017,10,22,16,30,548.0,38.0,1.9,18.0,122.0,31.45,21.6
2017,10,22,16,45,423.0,28.5,1.95,17.0,79.0,22.15,12.87
2017,10,22,17,0,298.0,19.0,2.0,16.0,36.0,15.21,0.11
2017,10,22,17,15,149.0,9.5,2.0,15.5,18.0,9.05,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,6,45,216.5,13.0,1.65,13.5,34.5,128.03,2.38
2017,10,23,7,0,433.0,26.0,1.7,14.0,69.0,265.38,202.06
2017,10,23,7,15,524.5,33.0,1.85,14.5,114.0,335.65,269.83
2017,10,23,7,30,616.0,40.0,2.0,15.0,159.0,410.7,334.89
2017,10,23,7,45,671.0,44.5,2.15,15.5,206.5,465.2,381.28
2017,10,23,8,0,726.0,49.0,2.3,16.0,254.0,520.68,426.49
2017,10,23,8,15,761.5,52.5,2.35,16.5,300.5,562.96,459.4
2017,10,23,8,30,797.0,56.0,2.4,17.0,347.0,604.31,490.4
2017,10,23,8,45,821.5,58.5,2.5,18.0,389.5,630.71,508.12
2017,10,23,9,0,846.0,61.0,2.6,19.0,432.0,660.14,527.24
2017,10,23,9,15,863.5,63.0,2.6,19.5,470.0,681.82,540.78
2017,10,23,9,30,881.0,65.0,2.6,20.0,508.0,700.82,552.27
2017,10,23,9,45,888.5,68.5,2.6,20.5,539.5,711.59,557.73
2017,10,23,10,0,896.0,72.0,2.6,21.0,571.0,719.2,561.02
2017,10,23,10,15,905.0,73.0,2.6,21.5,596.0,721.8,560.83
2017,10,23,10,30,914.0,74.0,2.6,22.0,621.0,721.16,558.48
2017,10,23,10,45,920.0,74.5,2.6,22.5,639.0,714.59,552.07
2017,10,23,11,0,926.0,75.0,2.6,23.0,657.0,704.75,543.5
2017,10,23,11,15,929.5,75.5,2.6,23.5,667.5,690.0,530.66
2017,10,23,11,30,933.0,76.0,2.6,24.0,678.0,672.07,515.46
2017,10,23,11,45,934.5,76.0,2.6,24.5,680.5,649.29,496.65
2017,10,23,12,0,936.0,76.0,2.6,25.0,683.0,623.57,475.49
2017,10,23,12,15,934.5,75.5,2.6,25.0,677.0,592.86,451.29
2017,10,23,12,30,933.0,75.0,2.6,25.0,671.0,559.61,424.73
2017,10,23,12,45,923.5,77.0,2.6,25.5,656.5,522.45,393.88
2017,10,23,13,0,914.0,79.0,2.6,26.0,642.0,483.56,361.16
2017,10,23,13,15,906.5,78.0,2.55,26.0,620.5,441.25,325.78
2017,10,23,13,30,899.0,77.0,2.5,26.0,599.0,397.55,288.54
2017,10,23,13,45,889.0,75.5,2.45,26.5,570.5,351.44,248.27
2017,10,23,14,0,879.0,74.0,2.4,27.0,542.0,304.59,207.05
2017,10,23,14,15,864.0,72.0,2.3,27.0,507.0,255.68,164.88
2017,10,23,14,30,849.0,70.0,2.2,27.0,472.0,206.95,123.98
2017,10,23,14,45,829.0,67.0,2.15,27.0,432.0,151.72,81.15
2017,10,23,15,0,809.0,64.0,2.1,27.0,392.0,102.95,49.58
2017,10,23,15,15,778.5,61.0,1.85,26.5,347.5,55.47,30.96
2017,10,23,15,30,748.0,58.0,1.6,26.0,303.0,42.3,30.66
2017,10,23,15,45,704.5,53.5,1.4,25.5,255.5,40.12,28.88
2017,10,23,16,0,661.0,49.0,1.2,25.0,208.0,37.92,26.99
2017,10,23,16,15,590.0,43.0,1.2,24.0,161.0,34.3,23.79
2017,10,23,16,30,519.0,37.0,1.2,23.0,114.0,30.64,20.38
2017,10,23,16,45,392.5,27.5,1.25,22.5,73.0,21.39,11.73
2017,10,23,17,0,266.0,18.0,1.3,22.0,32.0,14.42,0.0
2017,10,23,17,15,133.0,9.0,1.3,21.5,16.0,8.58,0.0
2017,10,23,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,45,201.0,13.5,2.15,14.5,33.0,122.53,0.0
2017,10,24,7,0,402.0,27.0,2.2,15.0,66.0,255.66,192.02
2017,10,24,7,15,499.0,35.0,2.25,15.5,111.0,322.45,258.27
2017,10,24,7,30,596.0,43.0,2.3,16.0,156.0,400.65,325.8
2017,10,24,7,45,652.0,48.5,2.4,16.5,203.5,456.34,373.07
2017,10,24,8,0,708.0,54.0,2.5,17.0,251.0,512.98,419.09
2017,10,24,8,15,745.5,58.0,2.5,17.5,297.5,556.6,452.94
2017,10,24,8,30,783.0,62.0,2.5,18.0,344.0,599.34,484.83
2017,10,24,8,45,807.5,65.0,2.55,19.0,387.0,630.91,506.49
2017,10,24,9,0,832.0,68.0,2.6,20.0,430.0,660.43,525.6
2017,10,24,9,15,850.0,70.0,2.55,20.5,467.5,677.2,535.25
2017,10,24,9,30,868.0,72.0,2.5,21.0,505.0,696.2,546.49
2017,10,24,9,45,884.0,73.0,2.5,22.0,538.0,709.8,552.92
2017,10,24,10,0,900.0,74.0,2.5,23.0,571.0,720.37,557.21
2017,10,24,10,15,908.5,75.0,2.45,23.5,596.0,722.51,556.36
2017,10,24,10,30,917.0,76.0,2.4,24.0,621.0,721.4,553.41
2017,10,24,10,45,922.0,77.0,2.4,24.5,638.5,714.59,546.88
2017,10,24,11,0,927.0,78.0,2.4,25.0,656.0,704.5,537.89
2017,10,24,11,15,930.0,78.5,2.35,25.5,666.0,689.33,524.6
2017,10,24,11,30,933.0,79.0,2.3,26.0,676.0,671.01,509.02
2017,10,24,11,45,932.5,79.5,2.3,26.5,678.0,647.47,489.87
2017,10,24,12,0,932.0,80.0,2.3,27.0,680.0,621.08,468.46
2017,10,24,12,15,930.0,80.0,2.2,27.5,674.0,590.65,443.44
2017,10,24,12,30,928.0,80.0,2.1,28.0,668.0,557.72,416.27
2017,10,24,12,45,922.5,79.5,2.05,28.5,654.0,520.27,385.62
2017,10,24,13,0,917.0,79.0,2.0,29.0,640.0,480.9,352.98
2017,10,24,13,15,909.5,78.0,1.9,29.0,618.5,438.51,318.02
2017,10,24,13,30,902.0,77.0,1.8,29.0,597.0,394.75,281.25
2017,10,24,13,45,890.5,76.0,1.75,29.0,568.0,348.54,242.12
2017,10,24,14,0,879.0,75.0,1.7,29.0,539.0,301.71,202.01
2017,10,24,14,15,864.0,73.0,1.5,28.5,504.0,252.88,160.75
2017,10,24,14,30,849.0,71.0,1.3,28.0,469.0,199.06,116.74
2017,10,24,14,45,827.0,68.5,1.15,28.0,428.5,149.32,78.98
2017,10,24,15,0,805.0,66.0,1.0,28.0,388.0,101.03,48.76
2017,10,24,15,15,774.5,62.5,1.0,27.5,343.5,53.5,31.44
2017,10,24,15,30,744.0,59.0,1.0,27.0,299.0,43.31,31.39
2017,10,24,15,45,698.0,54.5,1.0,26.5,252.0,41.15,29.63
2017,10,24,16,0,652.0,50.0,1.0,26.0,205.0,39.0,27.77
2017,10,24,16,15,579.0,43.5,1.05,25.5,157.5,34.95,24.16
2017,10,24,16,30,506.0,37.0,1.1,25.0,110.0,28.22,18.1
2017,10,24,16,45,253.0,33.0,1.2,24.5,69.5,25.75,14.89
2017,10,24,17,0,0.0,29.0,1.3,24.0,29.0,24.64,0.0
2017,10,24,17,15,0.0,14.5,1.3,23.5,14.5,13.82,0.0
2017,10,24,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,45,198.5,13.5,1.2,13.5,31.5,119.94,0.0
2017,10,25,7,0,397.0,27.0,1.2,14.0,63.0,251.89,186.54
2017,10,25,7,15,496.5,35.0,1.25,14.5,108.0,319.1,254.36
2017,10,25,7,30,596.0,43.0,1.3,15.0,153.0,398.24,322.17
2017,10,25,7,45,654.0,48.0,1.4,16.0,201.0,454.28,368.72
2017,10,25,8,0,712.0,53.0,1.5,17.0,249.0,511.33,413.89
2017,10,25,8,15,750.0,57.0,1.4,17.5,295.5,555.15,446.74
2017,10,25,8,30,788.0,61.0,1.3,18.0,342.0,598.12,477.42
2017,10,25,8,45,814.5,63.5,1.25,19.0,385.5,630.36,498.39
2017,10,25,9,0,841.0,66.0,1.2,20.0,429.0,660.6,516.83
2017,10,25,9,15,859.0,68.5,1.2,20.5,467.0,678.02,526.76
2017,10,25,9,30,877.0,71.0,1.2,21.0,505.0,697.58,538.23
2017,10,25,9,45,887.5,73.5,1.25,22.0,536.5,709.01,543.35
2017,10,25,10,0,898.0,76.0,1.3,23.0,568.0,717.34,546.41
2017,10,25,10,15,907.0,77.0,1.25,23.5,593.5,719.74,545.53
2017,10,25,10,30,916.0,78.0,1.2,24.0,619.0,718.89,542.58
2017,10,25,10,45,922.5,79.0,1.15,25.0,637.0,713.03,535.33
2017,10,25,11,0,929.0,80.0,1.1,26.0,655.0,703.86,525.4
2017,10,25,11,15,932.0,80.5,1.05,26.5,665.0,688.6,512.24
2017,10,25,11,30,935.0,81.0,1.0,27.0,675.0,670.19,496.88
2017,10,25,11,45,936.0,80.5,0.95,27.5,677.5,646.47,477.8
2017,10,25,12,0,937.0,80.0,0.9,28.0,680.0,619.85,456.56
2017,10,25,12,15,935.5,80.0,0.85,28.0,674.0,589.57,433.35
2017,10,25,12,30,934.0,80.0,0.8,28.0,668.0,556.73,407.89
2017,10,25,12,45,918.5,83.5,0.75,28.5,651.5,518.12,377.07
2017,10,25,13,0,903.0,87.0,0.7,29.0,635.0,478.17,344.81
2017,10,25,13,15,895.0,86.0,0.7,29.0,613.5,436.08,311.31
2017,10,25,13,30,887.0,85.0,0.7,29.0,592.0,392.68,275.96
2017,10,25,13,45,876.5,83.0,0.75,29.0,563.5,346.52,237.99
2017,10,25,14,0,866.0,81.0,0.8,29.0,535.0,295.4,195.67
2017,10,25,14,15,849.5,79.0,0.85,28.5,499.5,246.49,155.3
2017,10,25,14,30,833.0,77.0,0.9,28.0,464.0,198.01,116.14
2017,10,25,14,45,810.5,74.0,0.95,28.0,423.5,148.68,79.32
2017,10,25,15,0,788.0,71.0,1.0,28.0,383.0,100.89,50.15
2017,10,25,15,15,755.0,67.5,1.0,27.0,338.0,54.38,40.67
2017,10,25,15,30,722.0,64.0,1.0,26.0,293.0,47.7,35.28
2017,10,25,15,45,673.5,58.5,1.05,25.5,246.0,44.83,32.9
2017,10,25,16,0,625.0,53.0,1.1,25.0,199.0,38.24,27.23
2017,10,25,16,15,546.5,46.0,1.2,24.0,152.0,34.25,23.7
2017,10,25,16,30,468.0,39.0,1.3,23.0,105.0,30.18,19.88
2017,10,25,16,45,330.5,28.0,1.4,22.0,65.5,22.18,11.96
2017,10,25,17,0,193.0,17.0,1.5,21.0,26.0,13.76,0.0
2017,10,25,17,15,96.5,8.5,1.5,20.5,13.0,8.1,0.0
2017,10,25,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,197.0,13.0,1.3,13.5,30.5,117.08,0.0
2017,10,26,7,0,394.0,26.0,1.3,14.0,61.0,247.89,180.6
2017,10,26,7,15,495.0,34.0,1.35,14.5,105.5,315.29,250.87
2017,10,26,7,30,596.0,42.0,1.4,15.0,150.0,394.73,319.26
2017,10,26,7,45,658.0,46.5,1.5,16.0,198.5,452.18,367.17
2017,10,26,8,0,720.0,51.0,1.6,17.0,247.0,510.83,413.79
2017,10,26,8,15,757.5,55.0,1.6,17.5,293.5,554.31,447.13
2017,10,26,8,30,795.0,59.0,1.6,18.0,340.0,596.92,478.49
2017,10,26,8,45,822.5,61.5,1.6,19.0,383.0,629.79,500.59
2017,10,26,9,0,850.0,64.0,1.6,20.0,426.0,655.92,516.82
2017,10,26,9,15,868.0,66.0,1.65,20.5,464.0,677.56,530.42
2017,10,26,9,30,886.0,68.0,1.7,21.0,502.0,696.54,542.0
2017,10,26,9,45,895.0,70.5,1.8,22.0,533.5,706.95,546.78
2017,10,26,10,0,904.0,73.0,1.9,23.0,565.0,714.23,549.43
2017,10,26,10,15,913.0,74.5,1.9,23.5,590.5,717.16,549.46
2017,10,26,10,30,922.0,76.0,1.9,24.0,616.0,716.81,547.35
2017,10,26,10,45,927.5,77.0,1.9,24.5,634.0,710.21,541.0
2017,10,26,11,0,933.0,78.0,1.9,25.0,652.0,700.31,531.8
2017,10,26,11,15,936.5,78.5,1.8,25.5,662.0,685.33,518.32
2017,10,26,11,30,940.0,79.0,1.7,26.0,672.0,667.16,502.56
2017,10,26,11,45,940.0,79.0,1.65,26.5,674.0,643.26,483.01
2017,10,26,12,0,940.0,79.0,1.6,27.0,676.0,616.5,461.25
2017,10,26,12,15,938.5,78.5,1.5,27.5,670.0,585.67,436.05
2017,10,26,12,30,937.0,78.0,1.4,28.0,664.0,552.32,408.69
2017,10,26,12,45,933.0,77.5,1.35,28.5,650.0,515.38,378.59
2017,10,26,13,0,929.0,77.0,1.3,29.0,636.0,476.39,346.41
2017,10,26,13,15,921.5,76.0,1.2,29.0,614.5,433.67,311.34
2017,10,26,13,30,914.0,75.0,1.1,29.0,593.0,389.55,274.48
2017,10,26,13,45,903.5,73.5,1.0,29.0,564.0,342.87,235.09
2017,10,26,14,0,893.0,72.0,0.9,29.0,535.0,295.48,194.75
2017,10,26,14,15,877.5,70.0,0.8,29.0,500.0,246.11,153.28
2017,10,26,14,30,862.0,68.0,0.7,29.0,465.0,196.95,113.37
2017,10,26,14,45,840.5,65.5,0.65,29.0,424.5,141.73,72.5
2017,10,26,15,0,819.0,63.0,0.6,29.0,384.0,93.07,43.7
2017,10,26,15,15,788.0,59.5,0.6,28.0,339.0,45.16,32.72
2017,10,26,15,30,757.0,56.0,0.6,27.0,294.0,41.22,29.63
2017,10,26,15,45,710.0,52.0,0.65,26.5,246.5,39.39,28.13
2017,10,26,16,0,663.0,48.0,0.7,26.0,199.0,37.61,26.56
2017,10,26,16,15,587.0,41.5,0.85,25.0,152.0,33.48,22.9
2017,10,26,16,30,511.0,35.0,1.0,24.0,105.0,29.29,18.98
2017,10,26,16,45,255.5,29.5,1.2,23.0,64.5,23.77,12.83
2017,10,26,17,0,0.0,24.0,1.4,22.0,24.0,20.73,0.0
2017,10,26,17,15,0.0,12.0,1.45,21.5,12.0,11.44,0.0
2017,10,26,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,45,190.0,12.5,0.8,13.5,28.5,95.13,0.0
2017,10,27,7,0,380.0,25.0,0.8,14.0,57.0,238.72,169.85
2017,10,27,7,15,483.0,33.5,0.8,14.5,101.5,306.64,242.18
2017,10,27,7,30,586.0,42.0,0.8,15.0,146.0,386.89,310.52
2017,10,27,7,45,647.0,47.0,0.85,16.0,194.0,443.86,357.4
2017,10,27,8,0,708.0,52.0,0.9,17.0,242.0,501.97,402.91
2017,10,27,8,15,747.0,56.0,0.85,17.5,288.0,545.95,435.72
2017,10,27,8,30,786.0,60.0,0.8,18.0,334.0,589.11,466.46
2017,10,27,8,45,813.0,62.5,0.75,18.5,377.0,621.36,488.01
2017,10,27,9,0,840.0,65.0,0.7,19.0,420.0,651.63,507.41
2017,10,27,9,15,858.5,67.5,0.65,20.0,458.5,669.25,515.86
2017,10,27,9,30,877.0,70.0,0.6,21.0,497.0,688.96,525.59
2017,10,27,9,45,880.5,74.5,0.6,22.0,527.0,697.74,528.29
2017,10,27,10,0,884.0,79.0,0.6,23.0,557.0,703.34,528.99
2017,10,27,10,15,893.5,80.5,0.55,23.5,582.0,706.52,528.48
2017,10,27,10,30,903.0,82.0,0.5,24.0,607.0,706.48,525.93
2017,10,27,10,45,909.5,83.0,0.5,24.5,625.0,700.61,519.84
2017,10,27,11,0,916.0,84.0,0.5,25.0,643.0,691.49,511.54
2017,10,27,11,15,919.0,84.5,0.5,25.5,653.0,676.36,499.16
2017,10,27,11,30,922.0,85.0,0.5,26.0,663.0,658.13,484.63
2017,10,27,11,45,922.5,85.0,0.55,26.5,665.0,634.87,467.13
2017,10,27,12,0,923.0,85.0,0.6,27.0,667.0,608.78,447.38
2017,10,27,12,15,921.0,84.5,0.65,27.0,661.0,578.12,424.9
2017,10,27,12,30,919.0,84.0,0.7,27.0,655.0,545.02,400.08
2017,10,27,12,45,904.0,87.5,0.75,27.5,638.5,507.26,370.47
2017,10,27,13,0,889.0,91.0,0.8,28.0,622.0,468.17,339.23
2017,10,27,13,15,880.5,90.0,0.8,28.0,600.5,423.76,303.77
2017,10,27,13,30,872.0,89.0,0.8,28.0,579.0,380.35,268.1
2017,10,27,13,45,861.0,86.5,0.85,28.0,550.5,333.88,229.57
2017,10,27,14,0,850.0,84.0,0.9,28.0,522.0,286.9,190.05
2017,10,27,14,15,833.0,82.0,0.95,28.0,487.0,238.84,149.95
2017,10,27,14,30,816.0,80.0,1.0,28.0,452.0,191.29,111.55
2017,10,27,14,45,793.0,76.5,1.05,28.0,411.5,142.59,75.91
2017,10,27,15,0,770.0,73.0,1.1,28.0,371.0,95.52,48.45
2017,10,27,15,15,735.5,69.0,1.1,27.0,326.5,50.44,37.36
2017,10,27,15,30,701.0,65.0,1.1,26.0,282.0,48.96,36.36
2017,10,27,15,45,651.0,59.5,1.15,25.5,235.0,41.99,30.46
2017,10,27,16,0,601.0,54.0,1.2,25.0,188.0,39.44,28.22
2017,10,27,16,15,517.5,46.0,1.3,24.0,142.0,34.62,23.94
2017,10,27,16,30,434.0,38.0,1.4,23.0,96.0,29.65,19.3
2017,10,27,16,45,291.0,26.5,1.5,22.0,58.0,21.12,10.46
2017,10,27,17,0,148.0,15.0,1.6,21.0,20.0,14.3,0.0
2017,10,27,17,15,74.0,7.5,1.6,20.0,10.0,7.15,0.0
2017,10,27,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,6,45,154.5,13.0,0.55,11.5,25.5,79.52,0.0
2017,10,28,7,0,309.0,26.0,0.5,12.0,51.0,203.71,141.83
2017,10,28,7,15,417.5,35.5,0.5,12.5,94.0,279.53,221.3
2017,10,28,7,30,526.0,45.0,0.5,13.0,137.0,360.78,290.55
2017,10,28,7,45,590.5,51.0,0.55,13.5,183.5,418.1,338.53
2017,10,28,8,0,655.0,57.0,0.6,14.0,230.0,477.22,385.91
2017,10,28,8,15,697.0,61.5,0.6,14.5,275.5,518.67,417.61
2017,10,28,8,30,739.0,66.0,0.6,15.0,321.0,563.19,450.26
2017,10,28,8,45,767.5,69.5,0.6,15.5,363.5,596.7,473.58
2017,10,28,9,0,796.0,73.0,0.6,16.0,406.0,628.38,494.89
2017,10,28,9,15,816.5,75.5,0.6,16.5,443.5,651.33,509.38
2017,10,28,9,30,837.0,78.0,0.6,17.0,481.0,671.72,521.79
2017,10,28,9,45,843.5,82.5,0.6,18.0,511.5,682.0,525.74
2017,10,28,10,0,850.0,87.0,0.6,19.0,542.0,689.21,527.53
2017,10,28,10,15,860.5,88.5,0.5,19.5,567.0,692.68,526.39
2017,10,28,10,30,871.0,90.0,0.4,20.0,592.0,692.98,523.02
2017,10,28,10,45,878.0,91.0,0.35,21.0,610.0,684.31,513.35
2017,10,28,11,0,885.0,92.0,0.3,22.0,628.0,675.79,503.8
2017,10,28,11,15,888.5,92.5,0.25,22.5,638.0,661.37,491.19
2017,10,28,11,30,892.0,93.0,0.2,23.0,648.0,643.94,476.53
2017,10,28,11,45,893.5,93.0,0.15,23.5,650.0,621.86,458.64
2017,10,28,12,0,895.0,93.0,0.1,24.0,652.0,596.99,438.73
2017,10,28,12,15,893.0,92.5,0.2,24.5,646.0,567.07,416.46
2017,10,28,12,30,891.0,92.0,0.3,25.0,640.0,534.78,392.11
2017,10,28,12,45,892.0,89.0,0.45,25.5,627.5,499.33,365.26
2017,10,28,13,0,893.0,86.0,0.6,26.0,615.0,461.63,335.72
2017,10,28,13,15,885.0,84.5,0.75,25.5,593.5,419.71,303.22
2017,10,28,13,30,877.0,83.0,0.9,25.0,572.0,376.51,268.39
2017,10,28,13,45,865.5,81.5,1.05,25.0,543.5,327.34,227.49
2017,10,28,14,0,854.0,80.0,1.2,25.0,515.0,281.06,187.97
2017,10,28,14,15,837.0,78.0,1.3,24.5,480.5,232.96,147.51
2017,10,28,14,30,820.0,76.0,1.4,24.0,446.0,185.36,108.74
2017,10,28,14,45,795.5,73.0,1.5,24.0,405.5,136.89,73.01
2017,10,28,15,0,771.0,70.0,1.6,24.0,365.0,90.19,46.07
2017,10,28,15,15,736.5,66.0,1.6,23.5,321.0,48.13,35.98
2017,10,28,15,30,702.0,62.0,1.6,23.0,277.0,46.55,34.77
2017,10,28,15,45,649.5,57.0,1.65,22.5,230.0,40.16,29.28
2017,10,28,16,0,597.0,52.0,1.7,22.0,183.0,37.94,27.29
2017,10,28,16,15,514.5,44.5,1.8,20.5,137.5,33.49,23.32
2017,10,28,16,30,432.0,37.0,1.9,19.0,92.0,28.94,18.99
2017,10,28,16,45,286.5,25.5,2.0,18.0,55.0,20.35,9.66
2017,10,28,17,0,141.0,14.0,2.1,17.0,18.0,13.34,0.0
2017,10,28,17,15,70.5,7.0,2.15,16.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,6,45,44.5,13.5,1.15,10.5,17.0,32.05,0.0
2017,10,29,7,0,89.0,27.0,1.1,11.0,34.0,88.22,57.49
2017,10,29,7,15,130.5,45.0,1.1,11.5,63.5,134.85,106.49
2017,10,29,7,30,172.0,63.0,1.1,12.0,93.0,180.79,147.43
2017,10,29,7,45,195.5,81.5,1.1,12.5,125.0,218.86,180.54
2017,10,29,8,0,219.0,100.0,1.1,13.0,157.0,257.21,212.83
2017,10,29,8,15,238.0,116.0,1.1,13.5,188.5,289.72,239.34
2017,10,29,8,30,257.0,132.0,1.1,14.0,220.0,322.14,264.95
2017,10,29,8,45,243.0,152.0,1.15,14.5,243.5,337.65,276.06
2017,10,29,9,0,229.0,172.0,1.2,15.0,267.0,351.43,285.55
2017,10,29,9,15,428.0,146.0,1.2,15.0,343.0,464.54,376.02
2017,10,29,9,30,627.0,120.0,1.2,15.0,419.0,575.55,460.82
2017,10,29,9,45,387.5,180.0,1.3,15.5,369.0,472.28,377.26
2017,10,29,10,0,148.0,240.0,1.4,16.0,319.0,352.82,280.88
2017,10,29,10,15,179.5,250.5,1.45,16.5,350.5,381.19,303.02
2017,10,29,10,30,211.0,261.0,1.5,17.0,382.0,408.42,323.11
2017,10,29,10,45,522.5,187.0,1.55,17.5,498.0,546.36,430.64
2017,10,29,11,0,834.0,113.0,1.6,18.0,614.0,663.43,517.34
2017,10,29,11,15,702.5,153.0,1.7,18.0,580.0,604.99,471.58
2017,10,29,11,30,571.0,193.0,1.8,18.0,546.0,543.5,424.63
2017,10,29,11,45,490.0,221.5,1.9,18.5,525.0,506.12,394.8
2017,10,29,12,0,409.0,250.0,2.0,19.0,504.0,467.23,363.67
2017,10,29,12,15,367.5,257.5,2.05,19.0,484.5,436.21,339.36
2017,10,29,12,30,326.0,265.0,2.1,19.0,465.0,406.41,315.83
2017,10,29,12,45,299.0,263.5,2.15,19.0,444.0,376.93,292.54
2017,10,29,13,0,272.0,262.0,2.2,19.0,423.0,348.63,270.02
2017,10,29,13,15,425.0,212.5,2.15,19.0,452.5,348.41,266.87
2017,10,29,13,30,578.0,163.0,2.1,19.0,482.0,335.77,251.88
2017,10,29,13,45,572.5,155.5,2.1,19.0,458.0,298.72,219.69
2017,10,29,14,0,567.0,148.0,2.1,19.0,434.0,261.31,187.06
2017,10,29,14,15,374.5,170.5,2.1,18.5,354.0,210.55,151.65
2017,10,29,14,30,182.0,193.0,2.1,18.0,274.0,184.68,138.61
2017,10,29,14,45,205.0,173.0,2.1,18.0,257.0,159.17,117.8
2017,10,29,15,0,228.0,153.0,2.1,18.0,240.0,126.11,93.18
2017,10,29,15,15,210.0,137.5,2.15,17.5,210.0,101.41,83.43
2017,10,29,15,30,192.0,122.0,2.2,17.0,180.0,91.32,74.91
2017,10,29,15,45,174.5,103.0,2.25,16.5,149.0,78.47,63.75
2017,10,29,16,0,157.0,84.0,2.3,16.0,118.0,65.16,51.92
2017,10,29,16,15,262.5,62.0,2.25,15.0,101.5,47.16,35.83
2017,10,29,16,30,368.0,40.0,2.2,14.0,85.0,31.94,21.94
2017,10,29,16,45,226.0,26.5,2.2,13.5,50.0,21.48,10.16
2017,10,29,17,0,84.0,13.0,2.2,13.0,15.0,12.39,0.0
2017,10,29,17,15,42.0,6.5,2.2,12.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,51.5,13.5,4.1,10.0,17.5,34.89,0.0
2017,10,30,7,0,103.0,27.0,4.2,10.0,35.0,94.21,59.16
2017,10,30,7,15,157.0,44.5,4.25,10.5,66.0,147.37,117.26
2017,10,30,7,30,211.0,62.0,4.3,11.0,97.0,199.73,164.76
2017,10,30,7,45,246.5,78.5,4.4,11.5,132.0,242.69,203.11
2017,10,30,8,0,282.0,95.0,4.5,12.0,167.0,286.74,241.33
2017,10,30,8,15,310.5,107.5,4.5,12.0,201.0,322.09,271.74
2017,10,30,8,30,339.0,120.0,4.5,12.0,235.0,368.51,310.33
2017,10,30,8,45,556.5,98.5,4.5,12.5,315.0,491.15,412.12
2017,10,30,9,0,774.0,77.0,4.5,13.0,395.0,611.86,508.84
2017,10,30,9,15,794.5,80.0,4.5,13.0,432.0,634.95,525.7
2017,10,30,9,30,815.0,83.0,4.5,13.0,469.0,655.52,540.77
2017,10,30,9,45,624.5,139.0,4.5,13.5,446.0,590.92,485.24
2017,10,30,10,0,434.0,195.0,4.5,14.0,423.0,514.44,420.58
2017,10,30,10,15,648.5,142.0,4.5,14.0,501.5,602.1,491.96
2017,10,30,10,30,863.0,89.0,4.5,14.0,580.0,679.11,552.84
2017,10,30,10,45,871.0,89.0,4.5,14.5,597.5,672.93,545.48
2017,10,30,11,0,879.0,89.0,4.5,15.0,615.0,661.31,534.41
2017,10,30,11,15,882.0,89.5,4.45,15.0,624.5,646.73,521.68
2017,10,30,11,30,885.0,90.0,4.4,15.0,634.0,629.17,506.53
2017,10,30,11,45,887.5,89.5,4.4,15.0,636.0,607.42,488.15
2017,10,30,12,0,890.0,89.0,4.4,15.0,638.0,582.86,467.28
2017,10,30,12,15,888.5,88.5,4.35,15.0,632.0,553.48,442.12
2017,10,30,12,30,887.0,88.0,4.3,15.0,626.0,521.72,414.61
2017,10,30,12,45,875.0,90.0,4.3,15.0,611.0,485.26,382.99
2017,10,30,13,0,863.0,92.0,4.3,15.0,596.0,445.21,347.93
2017,10,30,13,15,855.0,91.0,4.2,15.0,575.0,404.44,311.37
2017,10,30,13,30,847.0,90.0,4.1,15.0,554.0,362.5,273.18
2017,10,30,13,45,838.0,87.5,4.05,15.0,527.0,317.96,232.49
2017,10,30,14,0,829.0,85.0,4.0,15.0,500.0,272.79,191.06
2017,10,30,14,15,812.0,82.5,3.95,14.5,466.0,225.62,149.16
2017,10,30,14,30,795.0,80.0,3.9,14.0,432.0,179.02,109.57
2017,10,30,14,45,773.5,76.5,3.85,14.0,393.0,131.94,73.88
2017,10,30,15,0,752.0,73.0,3.8,14.0,354.0,86.36,47.75
2017,10,30,15,15,716.5,69.0,3.7,13.5,310.5,51.05,40.17
2017,10,30,15,30,681.0,65.0,3.6,13.0,267.0,45.05,34.93
2017,10,30,15,45,624.0,60.0,3.55,13.0,221.0,42.95,32.99
2017,10,30,16,0,567.0,55.0,3.5,13.0,175.0,40.89,30.96
2017,10,30,16,15,479.5,46.5,3.35,12.5,130.0,35.66,26.0
2017,10,30,16,30,392.0,38.0,3.2,12.0,85.0,30.28,20.6
2017,10,30,16,45,240.5,25.5,3.1,11.5,50.0,20.72,8.94
2017,10,30,17,0,89.0,13.0,3.0,11.0,15.0,12.39,0.0
2017,10,30,17,15,44.5,6.5,2.9,11.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
