Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,45,94.0,14.0,1.05,10.5,20.5,53.21,0.0
2017,10,31,7,0,188.0,28.0,1.1,11.0,41.0,143.18,86.25
2017,10,31,7,15,295.5,41.0,1.15,11.0,80.5,220.28,174.59
2017,10,31,7,30,403.0,54.0,1.2,11.0,120.0,299.43,244.68
2017,10,31,7,45,473.5,63.0,1.3,11.5,164.5,360.04,297.02
2017,10,31,8,0,544.0,72.0,1.4,12.0,209.0,422.64,349.17
2017,10,31,8,15,591.0,78.5,1.4,12.5,253.0,469.76,386.89
2017,10,31,8,30,638.0,85.0,1.4,13.0,297.0,516.7,423.09
2017,10,31,8,45,675.0,88.5,1.4,13.5,339.0,553.2,450.11
2017,10,31,9,0,712.0,92.0,1.4,14.0,381.0,588.33,475.35
2017,10,31,9,15,735.0,95.5,1.3,14.0,418.0,612.48,491.8
2017,10,31,9,30,758.0,99.0,1.2,14.0,455.0,634.34,506.17
2017,10,31,9,45,780.5,99.5,1.2,14.5,487.0,647.69,514.09
2017,10,31,10,0,803.0,100.0,1.2,15.0,519.0,661.0,521.82
2017,10,31,10,15,814.0,101.5,1.05,15.5,543.5,664.72,520.9
2017,10,31,10,30,825.0,103.0,0.9,16.0,568.0,665.4,517.69
2017,10,31,10,45,836.0,102.5,0.8,16.5,586.0,660.88,511.28
2017,10,31,11,0,847.0,102.0,0.7,17.0,604.0,653.23,502.61
2017,10,31,11,15,851.0,102.5,0.6,17.0,614.0,639.11,490.17
2017,10,31,11,30,855.0,103.0,0.5,17.0,624.0,622.06,475.58
2017,10,31,11,45,858.0,102.0,0.4,17.5,626.0,600.04,456.5
2017,10,31,12,0,861.0,101.0,0.3,18.0,628.0,575.28,435.35
2017,10,31,12,15,859.0,100.5,0.3,18.0,622.0,545.76,412.43
2017,10,31,12,30,857.0,100.0,0.3,18.0,616.0,513.97,387.36
2017,10,31,12,45,849.5,100.0,0.35,18.5,602.0,478.06,358.43
2017,10,31,13,0,842.0,100.0,0.4,19.0,588.0,440.58,327.61
2017,10,31,13,15,833.5,98.5,0.5,19.0,567.0,399.97,294.56
2017,10,31,13,30,825.0,97.0,0.6,19.0,546.0,358.3,259.63
2017,10,31,13,45,812.5,94.5,0.75,19.0,518.0,313.73,221.82
2017,10,31,14,0,800.0,92.0,0.9,19.0,490.0,268.91,183.15
2017,10,31,14,15,781.5,89.5,1.0,18.5,455.5,222.9,144.19
2017,10,31,14,30,763.0,87.0,1.1,18.0,421.0,177.65,107.4
2017,10,31,14,45,737.0,83.0,1.2,18.0,382.0,126.82,70.11
2017,10,31,15,0,711.0,79.0,1.3,18.0,343.0,82.21,45.66
2017,10,31,15,15,674.0,74.5,1.4,17.5,299.5,50.66,39.18
2017,10,31,15,30,637.0,70.0,1.5,17.0,256.0,49.19,38.02
2017,10,31,15,45,582.0,63.5,1.6,17.0,211.0,46.03,35.15
2017,10,31,16,0,527.0,57.0,1.7,17.0,166.0,42.81,32.12
2017,10,31,16,15,441.0,47.5,1.75,16.0,122.5,36.75,26.53
2017,10,31,16,30,355.0,38.0,1.8,15.0,79.0,30.48,20.4
2017,10,31,16,45,217.0,24.0,1.9,14.5,45.5,19.43,7.0
2017,10,31,17,0,79.0,10.0,2.0,14.0,12.0,9.53,0.0
2017,10,31,17,15,39.5,5.0,2.1,13.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,45,98.5,12.5,1.05,9.5,19.0,53.35,0.0
2017,11,1,7,0,197.0,25.0,1.0,10.0,38.0,140.94,78.23
2017,11,1,7,15,306.5,37.5,0.95,10.5,77.5,220.64,174.19
2017,11,1,7,30,416.0,50.0,0.9,11.0,117.0,300.54,244.52
2017,11,1,7,45,486.5,58.5,0.85,11.5,161.0,360.37,295.59
2017,11,1,8,0,557.0,67.0,0.8,12.0,205.0,422.3,346.19
2017,11,1,8,15,603.5,73.0,0.8,12.5,249.0,468.51,382.7
2017,11,1,8,30,650.0,79.0,0.8,13.0,293.0,514.55,417.71
2017,11,1,8,45,685.0,83.0,0.8,14.0,334.5,550.33,442.92
2017,11,1,9,0,720.0,87.0,0.8,15.0,376.0,584.72,466.25
2017,11,1,9,15,742.5,90.0,0.8,15.0,412.5,607.95,482.42
2017,11,1,9,30,765.0,93.0,0.8,15.0,449.0,626.52,495.05
2017,11,1,9,45,786.0,94.0,0.85,15.5,481.0,642.08,504.93
2017,11,1,10,0,807.0,95.0,0.9,16.0,513.0,654.86,512.66
2017,11,1,10,15,818.0,96.5,0.9,16.5,537.5,658.56,513.19
2017,11,1,10,30,829.0,98.0,0.9,17.0,562.0,659.22,511.58
2017,11,1,10,45,835.0,99.5,0.95,17.5,579.0,653.56,505.94
2017,11,1,11,0,841.0,101.0,1.0,18.0,596.0,644.86,498.11
2017,11,1,11,15,844.5,101.5,1.05,18.0,605.5,630.55,487.11
2017,11,1,11,30,848.0,102.0,1.1,18.0,615.0,613.36,473.85
2017,11,1,11,45,848.0,102.5,1.15,18.0,616.5,591.33,456.79
2017,11,1,12,0,848.0,103.0,1.2,18.0,618.0,566.69,437.47
2017,11,1,12,15,845.5,102.5,1.25,18.0,612.0,537.31,414.2
2017,11,1,12,30,843.0,102.0,1.3,18.0,606.0,505.74,388.72
2017,11,1,12,45,827.5,105.0,1.4,18.5,590.5,469.62,358.71
2017,11,1,13,0,812.0,108.0,1.5,19.0,575.0,432.48,327.25
2017,11,1,13,15,802.5,106.5,1.55,19.0,554.0,392.69,293.46
2017,11,1,13,30,793.0,105.0,1.6,19.0,533.0,352.0,258.18
2017,11,1,13,45,782.0,101.5,1.7,19.0,505.5,308.4,220.15
2017,11,1,14,0,771.0,98.0,1.8,19.0,478.0,264.48,181.57
2017,11,1,14,15,751.5,95.0,1.85,18.5,444.0,215.13,139.68
2017,11,1,14,30,732.0,92.0,1.9,18.0,410.0,170.44,103.28
2017,11,1,14,45,708.0,87.5,1.95,18.0,371.5,125.27,70.59
2017,11,1,15,0,684.0,83.0,2.0,18.0,333.0,81.93,47.26
2017,11,1,15,15,645.5,77.5,2.0,17.5,290.0,53.19,41.41
2017,11,1,15,30,607.0,72.0,2.0,17.0,247.0,51.01,39.6
2017,11,1,15,45,553.0,64.5,2.05,17.0,203.0,47.05,36.04
2017,11,1,16,0,499.0,57.0,2.1,17.0,159.0,43.0,32.25
2017,11,1,16,15,411.5,47.0,2.0,16.0,116.5,36.47,26.24
2017,11,1,16,30,324.0,37.0,1.9,15.0,74.0,29.71,19.63
2017,11,1,16,45,162.0,18.5,1.8,14.5,37.0,14.35,2.85
2017,11,1,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,45,88.5,12.0,1.1,9.5,17.5,48.36,0.0
2017,11,2,7,0,177.0,24.0,1.1,10.0,35.0,128.78,62.99
2017,11,2,7,15,285.5,37.0,1.15,10.5,73.0,208.59,163.9
2017,11,2,7,30,394.0,50.0,1.2,11.0,111.0,287.34,234.06
2017,11,2,7,45,464.0,58.5,1.25,11.5,154.5,346.06,285.06
2017,11,2,8,0,534.0,67.0,1.3,12.0,198.0,406.85,335.9
2017,11,2,8,15,581.0,73.5,1.35,12.0,241.0,453.23,374.18
2017,11,2,8,30,628.0,80.0,1.4,12.0,284.0,499.52,411.23
2017,11,2,8,45,662.0,84.0,1.5,12.5,324.5,534.16,437.73
2017,11,2,9,0,696.0,88.0,1.6,13.0,365.0,567.45,462.54
2017,11,2,9,15,719.0,91.5,1.65,13.5,401.5,591.24,479.26
2017,11,2,9,30,742.0,95.0,1.7,14.0,438.0,612.83,494.02
2017,11,2,9,45,753.5,99.5,1.75,14.5,467.5,625.45,501.72
2017,11,2,10,0,765.0,104.0,1.8,15.0,497.0,635.32,507.31
2017,11,2,10,15,776.5,106.0,1.8,15.0,521.0,637.91,508.18
2017,11,2,10,30,788.0,108.0,1.8,15.0,545.0,639.61,508.32
2017,11,2,10,45,795.5,109.5,1.85,15.5,562.5,635.21,503.27
2017,11,2,11,0,803.0,111.0,1.9,16.0,580.0,627.87,496.01
2017,11,2,11,15,807.5,111.5,1.9,16.0,589.5,614.72,485.01
2017,11,2,11,30,812.0,112.0,1.9,16.0,599.0,598.76,471.79
2017,11,2,11,45,816.0,110.5,1.9,16.5,601.5,577.75,453.79
2017,11,2,12,0,820.0,109.0,1.9,17.0,604.0,554.09,433.57
2017,11,2,12,15,817.5,109.0,1.9,17.0,598.0,525.99,410.43
2017,11,2,12,30,815.0,109.0,1.9,17.0,592.0,495.76,385.19
2017,11,2,12,45,804.0,110.0,1.95,17.5,577.5,460.73,355.25
2017,11,2,13,0,793.0,111.0,2.0,18.0,563.0,424.49,323.81
2017,11,2,13,15,783.5,109.0,2.0,18.0,542.5,385.05,289.77
2017,11,2,13,30,774.0,107.0,2.0,18.0,522.0,344.77,254.39
2017,11,2,13,45,762.5,103.5,2.0,18.0,494.5,298.43,213.82
2017,11,2,14,0,751.0,100.0,2.0,18.0,467.0,254.99,175.35
2017,11,2,14,15,731.5,97.0,2.0,17.5,433.5,210.45,137.2
2017,11,2,14,30,712.0,94.0,2.0,17.0,400.0,166.84,101.7
2017,11,2,14,45,685.5,89.5,2.0,17.0,361.5,122.57,69.99
2017,11,2,15,0,659.0,85.0,2.0,17.0,323.0,80.41,47.89
2017,11,2,15,15,619.5,79.5,1.95,16.5,281.0,54.98,43.17
2017,11,2,15,30,580.0,74.0,1.9,16.0,239.0,52.87,41.41
2017,11,2,15,45,517.5,67.0,1.9,16.0,195.0,49.41,38.26
2017,11,2,16,0,455.0,60.0,1.9,16.0,151.0,45.92,34.92
2017,11,2,16,15,367.5,49.0,1.8,15.5,110.0,38.55,28.06
2017,11,2,16,30,280.0,38.0,1.7,15.0,69.0,29.59,19.4
2017,11,2,16,45,140.0,19.0,1.6,15.0,34.5,14.86,2.03
2017,11,2,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,7.5,2.35,10.5,7.5,7.15,0.0
2017,11,3,7,0,0.0,15.0,2.4,11.0,15.0,13.92,0.66
2017,11,3,7,15,0.0,32.5,2.45,11.5,32.5,32.46,20.87
2017,11,3,7,30,0.0,50.0,2.5,12.0,50.0,50.98,37.44
2017,11,3,7,45,5.0,68.0,2.55,12.5,69.0,72.09,55.92
2017,11,3,8,0,10.0,86.0,2.6,13.0,88.0,93.02,74.04
2017,11,3,8,15,15.5,103.0,2.6,13.0,107.5,113.01,91.23
2017,11,3,8,30,21.0,120.0,2.6,13.0,127.0,133.06,108.23
2017,11,3,8,45,25.0,135.5,2.65,13.5,145.0,158.28,129.03
2017,11,3,9,0,29.0,151.0,2.7,14.0,163.0,175.99,143.27
2017,11,3,9,15,102.0,175.0,2.7,14.5,221.0,257.24,210.7
2017,11,3,9,30,175.0,199.0,2.7,15.0,279.0,329.68,269.15
2017,11,3,9,45,381.5,171.0,2.7,15.5,361.0,450.34,366.5
2017,11,3,10,0,588.0,143.0,2.7,16.0,443.0,557.38,449.73
2017,11,3,10,15,447.5,189.0,2.7,16.0,423.5,504.46,405.35
2017,11,3,10,30,307.0,235.0,2.7,16.0,404.0,446.76,358.0
2017,11,3,10,45,163.5,225.5,2.7,16.5,316.0,331.77,265.62
2017,11,3,11,0,20.0,216.0,2.7,17.0,228.0,217.06,171.84
2017,11,3,11,15,129.5,244.0,2.7,17.0,321.5,318.87,254.28
2017,11,3,11,30,239.0,272.0,2.7,17.0,415.0,404.48,321.1
2017,11,3,11,45,238.5,273.0,2.75,17.0,416.0,396.03,313.61
2017,11,3,12,0,238.0,274.0,2.8,17.0,417.0,386.84,305.93
2017,11,3,12,15,119.0,211.5,2.8,17.0,283.0,259.03,205.22
2017,11,3,12,30,0.0,149.0,2.8,17.0,149.0,138.2,108.17
2017,11,3,12,45,0.5,158.0,2.85,17.0,158.5,146.26,114.99
2017,11,3,13,0,1.0,167.0,2.9,17.0,168.0,154.05,121.41
2017,11,3,13,15,0.5,127.0,2.9,17.0,127.5,117.56,91.82
2017,11,3,13,30,0.0,87.0,2.9,17.0,87.0,81.05,61.97
2017,11,3,13,45,0.0,52.5,2.95,17.0,52.5,48.82,35.32
2017,11,3,14,0,0.0,18.0,3.0,17.0,18.0,16.71,8.44
2017,11,3,14,15,0.0,35.0,2.95,16.5,35.0,32.51,21.85
2017,11,3,14,30,0.0,52.0,2.9,16.0,52.0,48.34,35.33
2017,11,3,14,45,0.0,61.0,2.85,16.0,61.0,56.72,42.49
2017,11,3,15,0,0.0,70.0,2.8,16.0,70.0,65.11,49.65
2017,11,3,15,15,0.0,61.0,2.65,15.5,61.0,56.73,44.91
2017,11,3,15,30,0.0,52.0,2.5,15.0,52.0,48.33,37.55
2017,11,3,15,45,0.0,42.0,2.45,15.0,42.0,39.01,29.17
2017,11,3,16,0,0.0,32.0,2.4,15.0,32.0,29.7,20.71
2017,11,3,16,15,0.0,23.0,2.2,14.5,23.0,21.33,13.07
2017,11,3,16,30,0.0,14.0,2.0,14.0,14.0,12.97,5.32
2017,11,3,16,45,0.0,7.0,1.8,13.5,7.0,6.48,0.0
2017,11,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.81,0.0
2017,11,4,7,0,0.0,8.0,2.4,10.0,8.0,7.41,0.0
2017,11,4,7,15,0.0,17.5,2.45,10.0,17.5,16.22,7.6
2017,11,4,7,30,0.0,27.0,2.5,10.0,27.0,25.05,15.7
2017,11,4,7,45,0.0,37.5,2.55,10.0,37.5,34.83,24.43
2017,11,4,8,0,0.0,48.0,2.6,10.0,48.0,44.61,33.1
2017,11,4,8,15,0.0,59.0,2.65,10.5,59.0,54.97,42.08
2017,11,4,8,30,0.0,70.0,2.7,11.0,70.0,65.66,51.2
2017,11,4,8,45,0.0,80.5,2.75,11.5,80.5,75.8,59.7
2017,11,4,9,0,0.0,91.0,2.8,12.0,91.0,85.9,68.06
2017,11,4,9,15,0.0,75.5,2.8,12.5,75.5,70.27,54.51
2017,11,4,9,30,0.0,60.0,2.8,13.0,60.0,55.8,42.03
2017,11,4,9,45,0.0,99.0,2.8,13.5,99.0,92.8,73.02
2017,11,4,10,0,0.0,138.0,2.8,14.0,138.0,130.87,104.35
2017,11,4,10,15,0.0,149.5,2.8,14.0,149.5,141.69,113.04
2017,11,4,10,30,0.0,161.0,2.8,14.0,161.0,152.43,121.67
2017,11,4,10,45,5.5,179.5,2.85,14.5,183.0,173.37,138.51
2017,11,4,11,0,11.0,198.0,2.9,15.0,205.0,193.95,154.86
2017,11,4,11,15,17.5,212.5,2.9,15.0,223.5,210.82,168.4
2017,11,4,11,30,24.0,227.0,2.9,15.0,242.0,227.15,181.44
2017,11,4,11,45,455.0,157.0,2.95,15.5,428.0,412.42,332.26
2017,11,4,12,0,886.0,87.0,3.0,16.0,614.0,561.05,445.45
2017,11,4,12,15,884.5,86.5,3.1,16.0,608.5,532.02,420.13
2017,11,4,12,30,883.0,86.0,3.2,16.0,603.0,500.64,393.42
2017,11,4,12,45,881.0,84.5,3.3,16.0,590.5,465.88,363.39
2017,11,4,13,0,879.0,83.0,3.4,16.0,578.0,429.09,330.97
2017,11,4,13,15,871.5,82.0,3.4,15.5,557.0,388.9,295.56
2017,11,4,13,30,864.0,81.0,3.4,15.0,536.0,344.09,255.67
2017,11,4,13,45,855.0,78.5,3.45,15.0,509.0,299.35,214.79
2017,11,4,14,0,846.0,76.0,3.5,15.0,482.0,253.93,173.31
2017,11,4,14,15,828.5,73.5,3.5,14.5,448.0,206.54,131.7
2017,11,4,14,30,811.0,71.0,3.5,14.0,414.0,159.72,93.07
2017,11,4,14,45,790.5,67.5,3.5,14.0,375.0,112.62,59.57
2017,11,4,15,0,770.0,64.0,3.5,14.0,336.0,66.87,37.36
2017,11,4,15,15,734.0,60.0,3.4,13.5,293.0,44.39,34.25
2017,11,4,15,30,698.0,56.0,3.3,13.0,250.0,42.63,32.74
2017,11,4,15,45,647.5,50.5,3.2,12.5,205.0,39.51,29.91
2017,11,4,16,0,597.0,45.0,3.1,12.0,160.0,36.37,26.93
2017,11,4,16,15,505.5,37.5,2.9,11.5,116.0,28.53,19.6
2017,11,4,16,30,414.0,30.0,2.7,11.0,72.0,23.7,14.44
2017,11,4,16,45,207.0,15.0,2.5,10.5,36.0,11.55,0.0
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,6,45,123.0,10.0,2.35,6.5,16.5,59.63,0.0
2017,11,5,7,0,246.0,20.0,2.4,7.0,33.0,149.71,26.18
2017,11,5,7,15,371.5,30.0,2.45,7.5,72.5,238.77,186.3
2017,11,5,7,30,497.0,40.0,2.5,8.0,112.0,323.8,266.28
2017,11,5,7,45,569.0,46.5,2.6,8.5,157.0,382.62,319.48
2017,11,5,8,0,641.0,53.0,2.7,9.0,202.0,443.7,372.43
2017,11,5,8,15,686.5,57.5,2.7,9.5,247.0,485.13,407.42
2017,11,5,8,30,732.0,62.0,2.7,10.0,292.0,530.05,443.67
2017,11,5,8,45,763.5,65.5,2.75,10.5,334.0,564.26,470.29
2017,11,5,9,0,795.0,69.0,2.8,11.0,376.0,596.73,494.75
2017,11,5,9,15,816.0,71.5,2.75,11.0,413.0,619.25,511.38
2017,11,5,9,30,837.0,74.0,2.7,11.0,450.0,639.23,525.72
2017,11,5,9,45,851.0,76.0,2.65,11.5,481.0,651.33,532.75
2017,11,5,10,0,865.0,78.0,2.6,12.0,512.0,660.46,537.37
2017,11,5,10,15,875.5,79.5,2.55,12.5,537.0,660.35,534.99
2017,11,5,10,30,886.0,81.0,2.5,13.0,562.0,660.76,532.86
2017,11,5,10,45,893.0,82.0,2.5,13.5,579.0,655.22,526.42
2017,11,5,11,0,900.0,83.0,2.5,14.0,596.0,646.52,517.56
2017,11,5,11,15,903.0,83.5,2.45,14.0,606.0,631.72,504.73
2017,11,5,11,30,906.0,84.0,2.4,14.0,616.0,613.91,489.48
2017,11,5,11,45,907.0,83.5,2.35,14.0,617.5,591.03,470.19
2017,11,5,12,0,908.0,83.0,2.3,14.0,619.0,565.38,448.47
2017,11,5,12,15,905.5,83.0,2.3,14.0,613.0,535.8,423.49
2017,11,5,12,30,903.0,83.0,2.3,14.0,607.0,503.85,396.13
2017,11,5,12,45,894.5,83.0,2.35,14.5,592.5,467.09,363.88
2017,11,5,13,0,886.0,83.0,2.4,15.0,578.0,428.69,329.71
2017,11,5,13,15,877.0,82.0,2.4,15.0,556.5,387.77,293.35
2017,11,5,13,30,868.0,81.0,2.4,15.0,535.0,342.35,252.75
2017,11,5,13,45,855.5,79.0,2.45,15.0,506.5,297.03,211.81
2017,11,5,14,0,843.0,77.0,2.5,15.0,478.0,251.33,170.53
2017,11,5,14,15,824.5,74.5,2.5,14.5,443.5,204.01,129.35
2017,11,5,14,30,806.0,72.0,2.5,14.0,409.0,157.36,91.3
2017,11,5,14,45,780.0,69.0,2.55,14.0,369.5,110.63,58.85
2017,11,5,15,0,754.0,66.0,2.6,14.0,330.0,65.82,38.13
2017,11,5,15,15,716.0,62.0,2.6,13.5,286.5,46.22,35.89
2017,11,5,15,30,678.0,58.0,2.6,13.0,243.0,44.53,34.45
2017,11,5,15,45,620.5,52.5,2.6,13.0,198.0,37.83,28.34
2017,11,5,16,0,563.0,47.0,2.6,13.0,153.0,35.07,25.63
2017,11,5,16,15,468.0,39.0,2.45,12.0,110.0,29.99,20.8
2017,11,5,16,30,373.0,31.0,2.3,11.0,67.0,24.78,15.19
2017,11,5,16,45,186.5,15.5,2.2,10.5,33.5,12.08,0.0
2017,11,5,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,45,112.0,9.5,1.3,8.0,15.0,54.3,0.0
2017,11,6,7,0,224.0,19.0,1.3,8.0,30.0,137.0,0.0
2017,11,6,7,15,352.5,29.0,1.35,8.5,68.5,227.34,174.14
2017,11,6,7,30,481.0,39.0,1.4,9.0,107.0,312.69,254.23
2017,11,6,7,45,559.0,45.0,1.45,9.5,152.0,373.26,308.05
2017,11,6,8,0,637.0,51.0,1.5,10.0,197.0,432.69,358.88
2017,11,6,8,15,683.0,55.5,1.5,10.5,241.5,478.06,396.25
2017,11,6,8,30,729.0,60.0,1.5,11.0,286.0,522.99,431.73
2017,11,6,8,45,764.0,62.0,1.5,11.5,328.0,557.38,457.78
2017,11,6,9,0,799.0,64.0,1.5,12.0,370.0,590.16,481.75
2017,11,6,9,15,821.0,66.5,1.4,12.0,407.0,613.29,497.85
2017,11,6,9,30,843.0,69.0,1.3,12.0,444.0,633.92,511.63
2017,11,6,9,45,853.0,72.5,1.25,12.5,475.0,645.19,517.48
2017,11,6,10,0,863.0,76.0,1.2,13.0,506.0,653.44,520.98
2017,11,6,10,15,874.5,77.5,1.1,13.0,531.0,654.04,519.4
2017,11,6,10,30,886.0,79.0,1.0,13.0,556.0,655.1,517.97
2017,11,6,10,45,610.0,159.0,0.95,13.5,492.5,558.45,440.94
2017,11,6,11,0,334.0,239.0,0.9,14.0,429.0,448.65,354.24
2017,11,6,11,15,619.5,161.0,0.95,14.0,520.0,540.34,426.66
2017,11,6,11,30,905.0,83.0,1.0,14.0,611.0,608.86,477.73
2017,11,6,11,45,908.0,82.5,1.05,14.5,613.5,587.16,458.7
2017,11,6,12,0,911.0,82.0,1.1,15.0,616.0,562.59,438.13
2017,11,6,12,15,909.5,82.0,1.1,15.0,610.5,533.48,414.17
2017,11,6,12,30,908.0,82.0,1.1,15.0,605.0,501.94,387.81
2017,11,6,12,45,911.5,78.0,1.15,15.0,593.0,466.49,358.06
2017,11,6,13,0,915.0,74.0,1.2,15.0,581.0,428.62,325.51
2017,11,6,13,15,907.5,73.0,1.15,15.0,560.0,387.31,289.14
2017,11,6,13,30,900.0,72.0,1.1,15.0,539.0,344.65,250.98
2017,11,6,13,45,890.0,70.0,1.1,15.0,511.5,299.28,210.36
2017,11,6,14,0,880.0,68.0,1.1,15.0,484.0,253.2,169.11
2017,11,6,14,15,863.0,66.0,1.05,15.0,449.5,205.4,127.68
2017,11,6,14,30,846.0,64.0,1.0,15.0,415.0,153.02,85.35
2017,11,6,14,45,822.5,61.5,1.0,15.0,375.5,105.1,52.89
2017,11,6,15,0,799.0,59.0,1.0,15.0,336.0,58.76,32.72
2017,11,6,15,15,763.5,55.5,1.0,14.5,292.0,41.0,31.13
2017,11,6,15,30,728.0,52.0,1.0,14.0,248.0,39.52,29.87
2017,11,6,15,45,672.5,47.0,1.05,14.0,202.5,36.7,27.24
2017,11,6,16,0,617.0,42.0,1.1,14.0,157.0,33.88,24.48
2017,11,6,16,15,523.0,35.0,1.2,13.0,113.0,29.08,19.89
2017,11,6,16,30,429.0,28.0,1.3,12.0,69.0,24.21,14.46
2017,11,6,16,45,214.5,14.0,1.45,11.5,34.5,10.83,0.0
2017,11,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,45,97.0,9.0,2.6,4.5,13.0,47.46,0.0
2017,11,7,7,0,194.0,18.0,2.6,5.0,26.0,121.07,0.0
2017,11,7,7,15,317.0,30.0,2.65,5.5,64.5,210.51,161.43
2017,11,7,7,30,440.0,42.0,2.7,6.0,103.0,293.73,242.4
2017,11,7,7,45,504.5,51.5,2.75,7.0,146.0,350.14,293.64
2017,11,7,8,0,569.0,61.0,2.8,8.0,189.0,408.51,344.23
2017,11,7,8,15,618.5,67.5,2.8,8.5,233.5,456.07,384.6
2017,11,7,8,30,668.0,74.0,2.8,9.0,278.0,503.58,423.38
2017,11,7,8,45,695.0,80.0,2.8,9.5,318.5,536.22,448.9
2017,11,7,9,0,722.0,86.0,2.8,10.0,359.0,567.21,472.32
2017,11,7,9,15,746.0,90.0,2.7,10.5,396.5,592.01,489.92
2017,11,7,9,30,770.0,94.0,2.6,11.0,434.0,614.52,505.24
2017,11,7,9,45,784.5,97.5,2.55,12.0,464.5,627.81,512.33
2017,11,7,10,0,799.0,101.0,2.5,13.0,495.0,636.32,515.66
2017,11,7,10,15,811.0,103.0,2.4,13.0,520.0,641.0,517.6
2017,11,7,10,30,823.0,105.0,2.3,13.0,545.0,642.66,517.16
2017,11,7,10,45,832.0,106.0,2.25,13.0,562.5,638.31,512.39
2017,11,7,11,0,841.0,107.0,2.2,13.0,580.0,630.88,505.24
2017,11,7,11,15,845.5,108.0,2.1,13.0,590.5,617.7,493.39
2017,11,7,11,30,850.0,109.0,2.0,13.0,601.0,601.58,479.18
2017,11,7,11,45,855.0,107.5,1.9,13.5,604.0,580.38,460.14
2017,11,7,12,0,860.0,106.0,1.8,14.0,607.0,556.37,438.74
2017,11,7,12,15,858.0,105.5,1.7,14.5,601.0,527.15,413.11
2017,11,7,12,30,856.0,105.0,1.6,15.0,595.0,495.69,385.4
2017,11,7,12,45,881.0,93.5,1.55,15.5,588.0,463.21,356.51
2017,11,7,13,0,906.0,82.0,1.5,16.0,581.0,429.35,325.67
2017,11,7,13,15,898.5,81.0,1.45,16.0,560.0,388.34,289.5
2017,11,7,13,30,891.0,80.0,1.4,16.0,539.0,345.99,251.62
2017,11,7,13,45,882.0,77.5,1.35,16.0,511.0,297.04,208.13
2017,11,7,14,0,873.0,75.0,1.3,16.0,483.0,250.67,166.68
2017,11,7,14,15,855.5,72.5,1.3,16.0,448.5,202.36,125.12
2017,11,7,14,30,838.0,70.0,1.3,16.0,414.0,154.58,86.93
2017,11,7,14,45,816.5,66.5,1.35,16.0,374.5,106.44,54.71
2017,11,7,15,0,795.0,63.0,1.4,16.0,335.0,59.72,35.03
2017,11,7,15,15,758.0,59.0,1.25,15.5,291.0,44.1,33.74
2017,11,7,15,30,721.0,55.0,1.1,15.0,247.0,42.3,32.2
2017,11,7,15,45,666.0,49.5,0.95,15.0,201.0,39.14,29.26
2017,11,7,16,0,611.0,44.0,0.8,15.0,155.0,35.96,26.19
2017,11,7,16,15,513.5,36.0,0.65,14.5,110.5,30.23,20.73
2017,11,7,16,30,416.0,28.0,0.5,14.0,66.0,22.29,12.56
2017,11,7,16,45,208.0,14.0,0.35,14.0,33.0,10.91,0.0
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,1.75,9.5,4.5,4.29,0.0
2017,11,8,7,0,0.0,9.0,1.8,10.0,9.0,8.34,0.0
2017,11,8,7,15,0.0,22.5,1.9,10.5,22.5,20.89,10.64
2017,11,8,7,30,0.0,36.0,2.0,11.0,36.0,34.49,23.39
2017,11,8,7,45,0.0,51.5,2.1,11.5,51.5,50.38,37.41
2017,11,8,8,0,0.0,67.0,2.2,12.0,67.0,65.9,50.94
2017,11,8,8,15,0.0,82.5,2.3,12.0,82.5,81.19,64.2
2017,11,8,8,30,0.0,98.0,2.4,12.0,98.0,96.33,77.14
2017,11,8,8,45,0.5,112.5,2.55,12.0,112.5,110.55,89.14
2017,11,8,9,0,1.0,127.0,2.7,12.0,127.0,124.72,100.95
2017,11,8,9,15,23.5,152.0,2.7,12.0,162.5,163.98,134.14
2017,11,8,9,30,46.0,177.0,2.7,12.0,198.0,211.37,173.51
2017,11,8,9,45,23.0,152.5,2.75,12.5,163.0,161.3,130.96
2017,11,8,10,0,0.0,128.0,2.8,13.0,128.0,121.13,96.67
2017,11,8,10,15,8.5,161.5,2.8,13.0,166.5,159.2,128.32
2017,11,8,10,30,17.0,195.0,2.8,13.0,205.0,196.97,159.2
2017,11,8,10,45,10.5,185.5,2.8,13.5,191.5,182.42,146.6
2017,11,8,11,0,4.0,176.0,2.8,14.0,178.0,168.39,134.62
2017,11,8,11,15,12.0,195.5,2.9,14.0,202.0,191.11,153.21
2017,11,8,11,30,20.0,215.0,3.0,14.0,226.0,213.18,171.07
2017,11,8,11,45,198.5,225.5,3.15,14.5,340.0,324.67,261.77
2017,11,8,12,0,377.0,236.0,3.3,15.0,454.0,421.33,336.98
2017,11,8,12,15,199.0,225.0,3.4,15.0,340.0,308.02,246.27
2017,11,8,12,30,21.0,214.0,3.5,15.0,226.0,206.78,164.95
2017,11,8,12,45,10.5,158.5,3.65,15.0,164.5,150.78,119.72
2017,11,8,13,0,0.0,103.0,3.8,15.0,103.0,95.73,74.58
2017,11,8,13,15,0.0,122.5,3.85,15.0,122.5,113.22,89.24
2017,11,8,13,30,0.0,142.0,3.9,15.0,142.0,130.15,103.37
2017,11,8,13,45,0.0,120.0,4.0,15.5,120.0,110.33,86.93
2017,11,8,14,0,0.0,98.0,4.1,16.0,98.0,90.61,70.55
2017,11,8,14,15,0.0,94.0,4.0,16.0,94.0,86.8,67.53
2017,11,8,14,30,0.0,90.0,3.9,16.0,90.0,82.94,64.45
2017,11,8,14,45,0.0,81.0,3.8,16.0,81.0,74.76,57.71
2017,11,8,15,0,0.0,72.0,3.7,16.0,72.0,66.61,50.94
2017,11,8,15,15,0.0,62.0,3.6,15.5,62.0,57.64,45.72
2017,11,8,15,30,0.0,52.0,3.5,15.0,52.0,48.34,37.51
2017,11,8,15,45,0.0,42.0,3.4,15.0,42.0,39.01,29.09
2017,11,8,16,0,0.0,32.0,3.3,15.0,32.0,29.7,20.59
2017,11,8,16,15,0.0,22.5,3.25,14.5,22.5,20.87,12.49
2017,11,8,16,30,0.0,13.0,3.2,14.0,13.0,12.04,4.03
2017,11,8,16,45,0.0,6.5,3.2,14.0,6.5,6.02,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.0,1.3,10.5,9.0,8.58,0.0
2017,11,9,7,0,0.0,18.0,1.3,11.0,18.0,17.16,0.0
2017,11,9,7,15,126.0,31.0,1.35,11.5,47.0,111.29,78.67
2017,11,9,7,30,252.0,44.0,1.4,12.0,76.0,199.56,159.43
2017,11,9,7,45,289.0,58.5,1.45,12.5,110.0,240.98,196.83
2017,11,9,8,0,326.0,73.0,1.5,13.0,144.0,283.52,233.76
2017,11,9,8,15,347.5,87.5,1.5,13.5,178.0,317.89,262.63
2017,11,9,8,30,369.0,102.0,1.5,14.0,212.0,351.82,290.07
2017,11,9,8,45,378.5,116.5,1.55,14.5,243.5,377.78,310.29
2017,11,9,9,0,388.0,131.0,1.6,15.0,275.0,402.42,328.9
2017,11,9,9,15,396.5,143.0,1.65,15.0,303.0,422.21,343.94
2017,11,9,9,30,405.0,155.0,1.7,15.0,331.0,440.47,357.55
2017,11,9,9,45,289.5,185.0,1.8,15.5,315.5,389.13,314.73
2017,11,9,10,0,174.0,215.0,1.9,16.0,300.0,336.87,271.1
2017,11,9,10,15,92.0,198.5,1.95,16.0,243.5,256.04,205.74
2017,11,9,10,30,10.0,182.0,2.0,16.0,187.0,179.66,142.79
2017,11,9,10,45,216.0,197.5,2.1,16.5,317.0,338.17,272.21
2017,11,9,11,0,422.0,213.0,2.2,17.0,447.0,477.45,379.92
2017,11,9,11,15,655.5,148.5,2.25,17.0,519.0,541.92,429.62
2017,11,9,11,30,889.0,84.0,2.3,17.0,591.0,590.88,466.56
2017,11,9,11,45,888.5,84.5,2.35,17.5,592.5,568.74,446.97
2017,11,9,12,0,888.0,85.0,2.4,18.0,594.0,543.94,425.53
2017,11,9,12,15,885.5,84.5,2.45,18.0,588.0,514.66,401.09
2017,11,9,12,30,883.0,84.0,2.5,18.0,582.0,483.09,374.31
2017,11,9,12,45,488.0,164.0,2.55,18.0,438.5,355.13,275.68
2017,11,9,13,0,93.0,244.0,2.6,18.0,295.0,254.5,199.65
2017,11,9,13,15,94.0,234.0,2.6,17.5,284.0,239.95,188.42
2017,11,9,13,30,95.0,224.0,2.6,17.0,273.0,225.21,176.66
2017,11,9,13,45,262.5,194.0,2.6,17.0,317.5,231.48,175.99
2017,11,9,14,0,430.0,164.0,2.6,17.0,362.0,223.92,162.15
2017,11,9,14,15,432.0,150.0,2.55,16.5,336.5,189.02,132.58
2017,11,9,14,30,434.0,136.0,2.5,16.0,311.0,153.65,104.19
2017,11,9,14,45,412.5,127.0,2.5,16.0,280.0,120.2,81.42
2017,11,9,15,0,391.0,118.0,2.5,16.0,249.0,88.59,65.95
2017,11,9,15,15,519.0,88.0,2.35,15.5,237.5,63.8,51.15
2017,11,9,15,30,647.0,58.0,2.2,15.0,226.0,41.14,31.11
2017,11,9,15,45,586.0,52.0,2.05,15.0,182.0,37.98,28.18
2017,11,9,16,0,525.0,46.0,1.9,15.0,138.0,34.79,25.06
2017,11,9,16,15,421.5,37.5,1.75,14.0,97.0,29.22,19.75
2017,11,9,16,30,318.0,29.0,1.6,13.0,56.0,23.49,13.02
2017,11,9,16,45,159.0,14.5,1.45,12.5,28.0,11.54,0.0
2017,11,9,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.5,1.6,11.0,10.5,10.01,0.0
2017,11,10,7,0,0.0,21.0,1.6,11.0,21.0,20.02,0.0
2017,11,10,7,15,223.5,28.0,1.65,11.5,56.5,161.11,112.76
2017,11,10,7,30,447.0,35.0,1.7,12.0,92.0,284.18,226.61
2017,11,10,7,45,527.0,41.0,1.8,12.5,134.5,343.36,279.74
2017,11,10,8,0,607.0,47.0,1.9,13.0,177.0,401.91,330.32
2017,11,10,8,15,655.5,51.5,1.9,13.0,220.0,447.19,368.83
2017,11,10,8,30,704.0,56.0,1.9,13.0,263.0,492.28,405.75
2017,11,10,8,45,738.0,59.0,1.95,13.5,304.0,526.27,432.21
2017,11,10,9,0,772.0,62.0,2.0,14.0,345.0,558.75,456.66
2017,11,10,9,15,794.5,64.5,2.0,14.5,381.0,581.6,472.79
2017,11,10,9,30,817.0,67.0,2.0,15.0,417.0,602.08,486.71
2017,11,10,9,45,410.0,113.0,2.05,15.5,289.0,393.96,321.0
2017,11,10,10,0,3.0,159.0,2.1,16.0,161.0,154.23,122.22
2017,11,10,10,15,115.5,195.5,2.15,16.0,256.0,274.73,221.97
2017,11,10,10,30,228.0,232.0,2.2,16.0,351.0,379.38,305.05
2017,11,10,10,45,114.0,165.5,2.25,16.5,225.0,236.1,189.5
2017,11,10,11,0,0.0,99.0,2.3,17.0,99.0,92.37,71.03
2017,11,10,11,15,0.0,116.5,2.35,17.0,116.5,108.85,84.68
2017,11,10,11,30,0.0,134.0,2.4,17.0,134.0,125.21,97.97
2017,11,10,11,45,4.0,162.0,2.45,17.0,164.5,153.37,120.84
