Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,12,0,8.0,190.0,2.5,17.0,195.0,180.9,143.01
2017,11,10,12,15,20.0,207.0,2.5,17.0,219.0,201.35,159.4
2017,11,10,12,30,32.0,224.0,2.5,17.0,243.0,220.7,174.77
2017,11,10,12,45,16.0,191.0,2.5,17.0,200.5,182.17,143.93
2017,11,10,13,0,0.0,158.0,2.5,17.0,158.0,145.36,114.49
2017,11,10,13,15,178.5,179.5,2.45,16.5,269.0,221.05,172.77
2017,11,10,13,30,357.0,201.0,2.4,16.0,380.0,279.42,213.84
2017,11,10,13,45,212.5,197.0,2.4,16.0,302.0,223.19,171.31
2017,11,10,14,0,68.0,193.0,2.4,16.0,224.0,180.2,141.3
2017,11,10,14,15,421.5,133.0,2.3,16.0,303.0,172.49,119.79
2017,11,10,14,30,775.0,73.0,2.2,16.0,382.0,143.11,81.0
2017,11,10,14,45,755.5,68.0,2.15,16.0,344.5,97.29,51.22
2017,11,10,15,0,736.0,63.0,2.1,16.0,307.0,52.77,41.28
2017,11,10,15,15,696.5,59.0,1.95,15.5,265.0,44.4,33.99
2017,11,10,15,30,657.0,55.0,1.8,15.0,223.0,42.63,32.45
2017,11,10,15,45,602.0,48.5,1.65,15.0,180.0,35.22,25.72
2017,11,10,16,0,547.0,42.0,1.5,15.0,137.0,31.45,22.11
2017,11,10,16,15,444.5,34.0,1.4,14.0,96.0,26.19,17.08
2017,11,10,16,30,342.0,26.0,1.3,13.0,55.0,20.76,10.55
2017,11,10,16,45,171.0,13.0,1.2,12.5,27.5,12.39,0.0
2017,11,10,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,6,45,103.0,6.5,0.35,9.0,10.0,0.0,0.0
2017,11,11,7,0,206.0,13.0,0.3,9.0,20.0,98.7,0.0
2017,11,11,7,15,347.0,23.0,0.3,9.5,56.5,209.26,142.21
2017,11,11,7,30,488.0,33.0,0.3,10.0,93.0,294.46,232.27
2017,11,11,7,45,562.5,39.5,0.3,10.5,136.5,353.45,284.4
2017,11,11,8,0,637.0,46.0,0.3,11.0,180.0,414.52,335.31
2017,11,11,8,15,685.0,50.0,0.35,11.5,223.5,459.41,371.97
2017,11,11,8,30,733.0,54.0,0.4,12.0,267.0,504.0,406.93
2017,11,11,8,45,763.0,57.5,0.5,12.5,307.5,536.54,432.0
2017,11,11,9,0,793.0,61.0,0.6,13.0,348.0,567.39,455.08
2017,11,11,9,15,815.0,63.5,0.55,13.0,385.0,590.08,470.72
2017,11,11,9,30,837.0,66.0,0.5,13.0,422.0,610.31,484.14
2017,11,11,9,45,638.0,118.0,0.5,13.5,401.0,546.15,432.66
2017,11,11,10,0,439.0,170.0,0.5,14.0,380.0,469.88,372.54
2017,11,11,10,15,648.0,126.5,0.5,14.5,453.5,553.78,436.58
2017,11,11,10,30,857.0,83.0,0.5,15.0,527.0,627.68,489.35
2017,11,11,10,45,581.5,158.5,0.5,15.5,464.0,525.5,409.47
2017,11,11,11,0,306.0,234.0,0.5,16.0,401.0,420.91,328.41
2017,11,11,11,15,592.5,160.0,0.55,16.0,491.0,512.21,399.58
2017,11,11,11,30,879.0,86.0,0.6,16.0,581.0,581.12,449.89
2017,11,11,11,45,697.0,139.0,0.65,16.0,532.5,514.81,398.34
2017,11,11,12,0,515.0,192.0,0.7,16.0,484.0,449.03,348.3
2017,11,11,12,15,695.0,139.0,0.75,16.0,528.5,468.56,362.23
2017,11,11,12,30,875.0,86.0,0.8,16.0,573.0,474.49,363.62
2017,11,11,12,45,550.0,162.5,0.9,16.5,466.5,376.08,288.48
2017,11,11,13,0,225.0,239.0,1.0,17.0,360.0,298.15,230.67
2017,11,11,13,15,537.5,159.5,1.05,16.5,432.0,320.35,241.87
2017,11,11,13,30,850.0,80.0,1.1,16.0,504.0,319.79,230.64
2017,11,11,13,45,836.0,78.0,1.2,16.0,476.5,275.5,191.26
2017,11,11,14,0,822.0,76.0,1.3,16.0,449.0,231.01,152.03
2017,11,11,14,15,802.5,73.5,1.35,16.0,415.5,185.23,113.23
2017,11,11,14,30,783.0,71.0,1.4,16.0,382.0,140.25,78.32
2017,11,11,14,45,755.0,68.0,1.45,16.0,343.0,95.36,50.23
2017,11,11,15,0,727.0,65.0,1.5,16.0,304.0,52.6,41.13
2017,11,11,15,15,686.0,60.5,1.5,15.5,262.0,45.84,35.28
2017,11,11,15,30,645.0,56.0,1.5,15.0,220.0,39.8,29.94
2017,11,11,15,45,584.0,50.0,1.5,14.5,176.5,36.58,26.98
2017,11,11,16,0,523.0,44.0,1.5,14.0,133.0,33.31,23.83
2017,11,11,16,15,419.5,35.0,1.5,13.0,92.5,27.21,17.99
2017,11,11,16,30,316.0,26.0,1.5,12.0,52.0,20.88,10.34
2017,11,11,16,45,158.0,13.0,1.55,11.5,26.0,12.39,0.0
2017,11,11,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.5,1.4,9.0,8.5,0.0,0.0
2017,11,12,7,0,0.0,17.0,1.4,9.0,17.0,16.2,0.0
2017,11,12,7,15,222.0,25.5,1.4,9.5,52.0,153.42,99.99
2017,11,12,7,30,444.0,34.0,1.4,10.0,87.0,278.3,221.48
2017,11,12,7,45,527.0,40.5,1.4,10.5,130.0,338.9,276.34
2017,11,12,8,0,610.0,47.0,1.4,11.0,173.0,398.78,328.02
2017,11,12,8,15,659.5,51.5,1.45,11.5,216.0,444.38,366.46
2017,11,12,8,30,709.0,56.0,1.5,12.0,259.0,489.78,403.18
2017,11,12,8,45,745.0,58.5,1.55,12.5,300.0,524.21,430.07
2017,11,12,9,0,781.0,61.0,1.6,13.0,341.0,557.15,454.92
2017,11,12,9,15,803.0,63.5,1.55,13.0,377.0,579.65,471.33
2017,11,12,9,30,825.0,66.0,1.5,13.0,413.0,599.74,485.5
2017,11,12,9,45,572.0,129.0,1.5,13.5,377.5,514.06,415.52
2017,11,12,10,0,319.0,192.0,1.5,14.0,342.0,408.71,330.11
2017,11,12,10,15,261.5,211.0,1.5,14.0,338.5,388.87,313.72
2017,11,12,10,30,204.0,230.0,1.5,14.0,335.0,361.1,290.65
2017,11,12,10,45,232.0,234.5,1.5,14.5,357.5,377.28,302.63
2017,11,12,11,0,260.0,239.0,1.5,15.0,380.0,397.8,317.41
2017,11,12,11,15,570.0,160.0,1.5,15.0,476.5,494.17,393.56
2017,11,12,11,30,880.0,81.0,1.5,15.0,573.0,573.63,453.27
2017,11,12,11,45,730.5,124.5,1.55,15.5,533.5,515.96,406.08
2017,11,12,12,0,581.0,168.0,1.6,16.0,494.0,457.86,359.67
2017,11,12,12,15,485.5,194.0,1.6,16.0,465.0,416.37,326.52
2017,11,12,12,30,390.0,220.0,1.6,16.0,436.0,376.93,294.98
2017,11,12,12,45,469.5,192.5,1.6,16.0,446.5,368.47,286.4
2017,11,12,13,0,549.0,165.0,1.6,16.0,457.0,352.45,270.7
2017,11,12,13,15,681.0,126.0,1.6,16.0,473.5,337.73,253.72
2017,11,12,13,30,813.0,87.0,1.6,16.0,490.0,313.01,226.86
2017,11,12,13,45,803.0,83.5,1.65,16.0,463.5,269.99,188.33
2017,11,12,14,0,793.0,80.0,1.7,16.0,437.0,226.51,149.71
2017,11,12,14,15,772.0,77.5,1.7,16.0,403.5,181.94,111.99
2017,11,12,14,30,751.0,75.0,1.7,16.0,370.0,138.36,78.4
2017,11,12,14,45,727.5,70.5,1.7,16.0,332.5,94.13,50.74
2017,11,12,15,0,704.0,66.0,1.7,16.0,295.0,51.63,40.28
2017,11,12,15,15,662.0,61.5,1.6,15.5,253.5,42.6,32.4
2017,11,12,15,30,620.0,57.0,1.5,15.0,212.0,40.71,30.73
2017,11,12,15,45,563.0,50.0,1.45,14.5,170.0,36.68,27.05
2017,11,12,16,0,506.0,43.0,1.4,14.0,128.0,32.54,23.12
2017,11,12,16,15,401.0,34.5,1.35,13.5,88.0,26.86,17.6
2017,11,12,16,30,296.0,26.0,1.3,13.0,48.0,21.01,9.96
2017,11,12,16,45,148.0,13.0,1.3,12.5,24.0,12.39,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,45,53.0,6.0,1.9,10.5,7.5,0.0,0.0
2017,11,13,7,0,106.0,12.0,1.9,11.0,15.0,55.12,0.0
2017,11,13,7,15,243.5,23.5,1.95,11.5,47.0,158.76,97.01
2017,11,13,7,30,381.0,35.0,2.0,12.0,79.0,247.85,195.45
2017,11,13,7,45,462.5,43.0,2.1,12.5,120.0,307.57,249.96
2017,11,13,8,0,544.0,51.0,2.2,13.0,161.0,370.44,304.4
2017,11,13,8,15,595.5,56.0,2.2,13.0,202.5,415.4,343.17
2017,11,13,8,30,647.0,61.0,2.2,13.0,244.0,460.6,380.79
2017,11,13,8,45,683.5,64.5,2.25,13.5,283.5,492.23,405.96
2017,11,13,9,0,720.0,68.0,2.3,14.0,323.0,525.75,431.71
2017,11,13,9,15,743.5,71.0,2.3,14.0,358.5,549.06,449.43
2017,11,13,9,30,767.0,74.0,2.3,14.0,394.0,570.14,465.04
2017,11,13,9,45,383.5,112.0,2.3,14.5,272.0,371.9,305.1
2017,11,13,10,0,0.0,150.0,2.3,15.0,150.0,143.45,114.02
2017,11,13,10,15,0.0,144.5,2.3,15.5,144.5,137.17,108.9
2017,11,13,10,30,0.0,139.0,2.3,16.0,139.0,131.22,103.67
2017,11,13,10,45,9.5,170.0,2.3,16.5,175.5,166.67,132.4
2017,11,13,11,0,19.0,201.0,2.3,17.0,212.0,201.57,160.16
2017,11,13,11,15,214.0,208.5,2.3,17.0,328.0,332.25,265.96
2017,11,13,11,30,409.0,216.0,2.3,17.0,444.0,443.51,352.11
2017,11,13,11,45,411.0,216.5,2.3,17.0,446.0,431.46,341.18
2017,11,13,12,0,413.0,217.0,2.3,17.0,448.0,418.02,329.7
2017,11,13,12,15,412.5,215.0,2.25,17.0,443.5,399.76,314.25
2017,11,13,12,30,412.0,213.0,2.2,17.0,439.0,380.41,297.75
2017,11,13,12,45,209.5,195.5,2.2,17.0,310.5,263.99,207.12
2017,11,13,13,0,7.0,178.0,2.2,17.0,182.0,165.61,130.65
2017,11,13,13,15,6.0,171.5,2.2,17.0,175.0,158.44,125.19
2017,11,13,13,30,5.0,165.0,2.2,17.0,168.0,151.34,119.61
2017,11,13,13,45,2.5,113.5,2.2,17.0,115.0,105.06,81.96
2017,11,13,14,0,0.0,62.0,2.2,17.0,62.0,57.67,42.89
2017,11,13,14,15,0.0,67.5,2.15,16.5,67.5,62.8,47.41
2017,11,13,14,30,0.0,73.0,2.1,16.0,73.0,67.93,51.92
2017,11,13,14,45,0.0,65.5,2.05,16.0,65.5,60.93,46.11
2017,11,13,15,0,0.0,58.0,2.0,16.0,58.0,53.93,42.34
2017,11,13,15,15,0.0,49.5,1.85,15.5,49.5,46.0,35.41
2017,11,13,15,30,0.0,41.0,1.7,15.0,41.0,38.08,28.38
2017,11,13,15,45,0.0,32.5,1.6,15.0,32.5,30.16,21.19
2017,11,13,16,0,0.0,24.0,1.5,15.0,24.0,22.26,13.96
2017,11,13,16,15,0.0,16.5,1.4,14.5,16.5,15.29,7.52
2017,11,13,16,30,0.0,9.0,1.3,14.0,9.0,8.33,0.33
2017,11,13,16,45,0.0,4.5,1.2,13.5,4.5,4.29,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,14,6,45,59.0,6.0,1.5,8.0,7.0,0.0,0.0
2017,11,14,7,0,118.0,12.0,1.5,8.0,14.0,59.68,0.0
2017,11,14,7,15,272.0,23.0,1.5,8.5,48.0,168.63,96.6
2017,11,14,7,30,426.0,34.0,1.5,9.0,82.0,266.56,210.88
2017,11,14,7,45,517.0,40.5,1.5,9.5,125.0,330.12,269.37
2017,11,14,8,0,608.0,47.0,1.5,10.0,168.0,393.0,324.02
2017,11,14,8,15,660.0,52.0,1.35,10.5,212.0,440.22,363.42
2017,11,14,8,30,712.0,57.0,1.2,11.0,256.0,487.32,400.72
2017,11,14,8,45,751.0,59.5,1.1,11.5,297.5,523.35,427.98
2017,11,14,9,0,790.0,62.0,1.0,12.0,339.0,557.94,452.93
2017,11,14,9,15,813.0,64.5,0.95,12.5,375.5,581.01,468.57
2017,11,14,9,30,836.0,67.0,0.9,13.0,412.0,601.65,481.91
2017,11,14,9,45,854.5,68.0,0.85,14.0,443.5,615.1,488.64
2017,11,14,10,0,873.0,69.0,0.8,15.0,475.0,622.35,490.69
2017,11,14,10,15,883.5,70.5,0.85,15.0,499.5,625.85,492.62
2017,11,14,10,30,894.0,72.0,0.9,15.0,524.0,626.26,492.2
2017,11,14,10,45,901.5,72.5,0.95,15.5,542.0,620.61,486.39
2017,11,14,11,0,909.0,73.0,1.0,16.0,560.0,611.82,478.18
2017,11,14,11,15,913.0,73.5,1.05,16.0,569.5,597.88,466.91
2017,11,14,11,30,917.0,74.0,1.1,16.0,579.0,580.9,453.16
2017,11,14,11,45,918.5,74.0,1.15,16.0,581.5,559.1,435.51
2017,11,14,12,0,920.0,74.0,1.2,16.0,584.0,534.49,415.33
2017,11,14,12,15,759.0,115.0,1.2,16.0,533.0,469.08,364.04
2017,11,14,12,30,598.0,156.0,1.2,16.0,482.0,410.27,317.96
2017,11,14,12,45,750.5,114.0,1.25,16.5,513.5,408.69,312.78
2017,11,14,13,0,903.0,72.0,1.3,17.0,545.0,399.54,299.42
2017,11,14,13,15,894.0,71.0,1.25,16.5,524.0,358.95,263.82
2017,11,14,13,30,885.0,70.0,1.2,16.0,503.0,317.14,226.75
2017,11,14,13,45,796.0,79.5,1.2,16.0,453.0,260.57,180.03
2017,11,14,14,0,707.0,89.0,1.2,16.0,403.0,210.01,139.16
2017,11,14,14,15,690.0,85.0,1.2,16.0,372.0,168.58,104.41
2017,11,14,14,30,673.0,81.0,1.2,16.0,341.0,127.88,73.34
2017,11,14,14,45,720.0,69.0,1.2,16.0,321.5,89.17,48.05
2017,11,14,15,0,767.0,57.0,1.2,16.0,302.0,41.84,31.63
2017,11,14,15,15,727.0,53.5,1.1,15.5,260.0,40.27,30.35
2017,11,14,15,30,687.0,50.0,1.0,15.0,218.0,38.75,29.0
2017,11,14,15,45,624.0,44.5,0.95,14.5,174.0,35.42,25.91
2017,11,14,16,0,561.0,39.0,0.9,14.0,130.0,32.07,22.67
2017,11,14,16,15,454.0,31.0,0.95,13.5,89.0,26.16,16.89
2017,11,14,16,30,347.0,23.0,1.0,13.0,48.0,18.4,7.13
2017,11,14,16,45,173.5,11.5,1.1,12.5,24.0,10.96,0.0
2017,11,14,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,1.55,9.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,1.6,9.0,5.0,4.77,0.0
2017,11,15,7,15,0.0,20.5,1.75,9.0,20.5,19.87,5.41
2017,11,15,7,30,0.0,36.0,1.9,9.0,36.0,37.03,24.99
2017,11,15,7,45,13.5,54.5,2.1,9.5,57.0,63.47,48.54
2017,11,15,8,0,27.0,73.0,2.3,10.0,78.0,95.68,76.77
2017,11,15,8,15,37.0,91.0,2.25,10.0,100.0,120.27,98.4
2017,11,15,8,30,47.0,109.0,2.2,10.0,122.0,144.83,119.68
2017,11,15,8,45,57.5,125.0,2.2,10.5,143.5,167.1,138.46
2017,11,15,9,0,68.0,141.0,2.2,11.0,165.0,189.41,156.91
2017,11,15,9,15,34.0,130.5,2.2,11.5,142.5,154.02,126.22
2017,11,15,9,30,0.0,120.0,2.2,12.0,120.0,114.85,92.28
2017,11,15,9,45,50.5,161.0,2.25,12.5,184.5,193.84,158.76
2017,11,15,10,0,101.0,202.0,2.3,13.0,249.0,267.32,218.69
2017,11,15,10,15,101.5,212.5,2.35,13.5,262.0,275.73,224.39
2017,11,15,10,30,102.0,223.0,2.4,14.0,275.0,283.72,229.94
2017,11,15,10,45,267.0,211.0,2.45,14.5,352.0,378.02,306.2
2017,11,15,11,0,432.0,199.0,2.5,15.0,429.0,460.43,370.34
2017,11,15,11,15,307.5,225.0,2.55,15.0,390.0,399.91,320.9
2017,11,15,11,30,183.0,251.0,2.6,15.0,351.0,343.7,275.29
2017,11,15,11,45,94.5,216.5,2.7,15.5,268.5,254.13,203.24
2017,11,15,12,0,6.0,182.0,2.8,16.0,186.0,172.34,136.69
2017,11,15,12,15,82.0,215.5,2.95,16.0,260.5,238.57,190.37
2017,11,15,12,30,158.0,249.0,3.1,16.0,335.0,297.84,236.79
2017,11,15,12,45,83.5,214.0,3.3,16.5,259.5,228.57,181.21
2017,11,15,13,0,9.0,179.0,3.5,17.0,184.0,167.1,132.28
2017,11,15,13,15,4.5,151.5,3.6,17.0,154.0,140.28,110.73
2017,11,15,13,30,0.0,124.0,3.7,17.0,124.0,114.05,89.48
2017,11,15,13,45,129.5,154.0,3.8,17.0,211.0,165.59,127.48
2017,11,15,14,0,259.0,184.0,3.9,17.0,298.0,202.43,151.67
2017,11,15,14,15,188.5,173.0,3.85,16.5,253.0,171.11,128.84
2017,11,15,14,30,118.0,162.0,3.8,16.0,208.0,143.03,109.56
2017,11,15,14,45,394.0,114.5,3.8,16.0,244.0,103.52,70.29
2017,11,15,15,0,670.0,67.0,3.8,16.0,280.0,45.6,34.94
2017,11,15,15,15,626.5,62.5,3.75,15.5,239.5,43.73,33.38
2017,11,15,15,30,583.0,58.0,3.7,15.0,199.0,41.89,31.72
2017,11,15,15,45,519.0,51.0,3.65,14.5,157.5,37.87,28.02
2017,11,15,16,0,455.0,44.0,3.6,14.0,116.0,33.78,24.09
2017,11,15,16,15,348.5,34.0,3.65,13.5,78.5,26.74,17.27
2017,11,15,16,30,242.0,24.0,3.7,13.0,41.0,19.41,7.22
2017,11,15,16,45,121.0,12.0,3.8,13.0,20.5,11.44,0.0
2017,11,15,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,17.5,1.55,11.0,17.5,16.25,2.1
2017,11,16,7,30,0.0,35.0,1.6,11.0,35.0,36.07,23.83
2017,11,16,7,45,13.0,52.5,1.65,11.5,55.0,60.92,45.92
2017,11,16,8,0,26.0,70.0,1.7,12.0,75.0,91.32,72.41
2017,11,16,8,15,33.5,87.0,1.75,12.0,95.5,113.31,91.64
2017,11,16,8,30,41.0,104.0,1.8,12.0,116.0,135.23,110.54
2017,11,16,8,45,46.0,120.5,1.85,12.0,135.0,155.0,127.28
2017,11,16,9,0,51.0,137.0,1.9,12.0,154.0,174.6,143.63
2017,11,16,9,15,25.5,79.5,1.9,12.0,88.0,93.15,74.66
2017,11,16,9,30,0.0,22.0,1.9,12.0,22.0,20.41,11.97
2017,11,16,9,45,0.0,34.5,1.95,12.0,34.5,32.04,21.96
2017,11,16,10,0,0.0,47.0,2.0,12.0,47.0,43.68,31.88
2017,11,16,10,15,1.0,103.5,2.0,12.0,104.0,97.63,77.54
2017,11,16,10,30,2.0,160.0,2.0,12.0,161.0,153.21,123.69
2017,11,16,10,45,1.0,139.0,2.05,12.0,139.5,131.48,105.4
2017,11,16,11,0,0.0,118.0,2.1,12.0,118.0,110.45,87.82
2017,11,16,11,15,2.5,148.0,2.1,12.0,149.5,140.2,112.55
2017,11,16,11,30,5.0,178.0,2.1,12.0,181.0,169.55,136.65
2017,11,16,11,45,5.5,178.5,2.15,12.5,182.0,169.57,136.3
2017,11,16,12,0,6.0,179.0,2.2,13.0,183.0,169.54,136.01
2017,11,16,12,15,3.0,145.5,2.2,13.0,147.5,136.54,108.91
2017,11,16,12,30,0.0,112.0,2.2,13.0,112.0,104.11,82.13
2017,11,16,12,45,0.0,101.5,2.25,13.0,101.5,94.38,74.12
2017,11,16,13,0,0.0,91.0,2.3,13.0,91.0,84.7,66.11
2017,11,16,13,15,3.5,128.5,2.3,13.0,130.5,119.53,95.24
2017,11,16,13,30,7.0,166.0,2.3,13.0,170.0,152.54,122.58
2017,11,16,13,45,3.5,96.5,2.35,13.0,98.5,90.16,70.8
2017,11,16,14,0,0.0,27.0,2.4,13.0,27.0,25.06,15.85
2017,11,16,14,15,0.0,66.0,2.4,13.0,66.0,61.39,46.96
2017,11,16,14,30,0.0,105.0,2.4,13.0,105.0,95.22,75.71
2017,11,16,14,45,0.0,93.5,2.4,13.0,93.5,84.78,66.95
2017,11,16,15,0,0.0,82.0,2.4,13.0,82.0,74.43,61.13
2017,11,16,15,15,0.0,70.0,2.3,12.5,70.0,63.93,51.88
2017,11,16,15,30,0.0,58.0,2.2,12.0,58.0,53.32,42.37
2017,11,16,15,45,0.0,46.0,2.15,12.0,46.0,42.61,32.55
2017,11,16,16,0,0.0,34.0,2.1,12.0,34.0,31.58,22.35
2017,11,16,16,15,0.0,23.0,1.95,11.5,23.0,21.34,12.75
2017,11,16,16,30,0.0,12.0,1.8,11.0,12.0,11.12,1.41
2017,11,16,16,45,0.0,6.0,1.7,11.0,6.0,5.72,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,7,15,242.5,14.0,2.0,7.5,39.0,136.01,46.21
2017,11,17,7,30,485.0,28.0,2.0,8.0,78.0,276.85,215.91
2017,11,17,7,45,574.5,34.0,2.05,9.0,121.5,340.6,277.28
2017,11,17,8,0,664.0,40.0,2.1,10.0,165.0,407.32,335.48
2017,11,17,8,15,715.0,44.0,2.15,10.0,209.0,453.25,376.05
2017,11,17,8,30,766.0,48.0,2.2,10.0,253.0,499.02,414.92
2017,11,17,8,45,801.5,50.5,2.25,10.5,295.0,533.43,442.64
2017,11,17,9,0,837.0,53.0,2.3,11.0,337.0,562.21,465.06
2017,11,17,9,15,859.0,55.0,2.3,11.5,374.0,584.53,481.36
2017,11,17,9,30,881.0,57.0,2.3,12.0,411.0,604.42,495.25
2017,11,17,9,45,889.0,61.0,2.35,12.5,441.5,615.47,502.08
2017,11,17,10,0,897.0,65.0,2.4,13.0,472.0,623.44,506.38
2017,11,17,10,15,908.0,66.0,2.3,13.0,497.0,626.69,507.23
2017,11,17,10,30,919.0,67.0,2.2,13.0,522.0,626.79,505.55
2017,11,17,10,45,925.5,68.0,2.15,13.5,539.5,621.0,498.62
2017,11,17,11,0,932.0,69.0,2.1,14.0,557.0,612.02,489.17
2017,11,17,11,15,935.5,69.5,1.95,14.0,567.0,597.62,475.91
2017,11,17,11,30,939.0,70.0,1.8,14.0,577.0,580.15,460.11
2017,11,17,11,45,940.0,70.0,1.7,14.0,579.5,557.83,440.68
2017,11,17,12,0,941.0,70.0,1.6,14.0,582.0,532.68,418.74
2017,11,17,12,15,939.0,70.0,1.55,14.0,576.5,503.4,393.46
2017,11,17,12,30,937.0,70.0,1.5,14.0,571.0,471.66,365.74
2017,11,17,12,45,925.0,71.5,1.45,14.5,556.5,435.07,333.12
2017,11,17,13,0,913.0,73.0,1.4,15.0,542.0,396.96,298.8
2017,11,17,13,15,904.5,72.0,1.4,15.0,521.5,356.41,262.62
2017,11,17,13,30,896.0,71.0,1.4,15.0,501.0,314.58,224.83
2017,11,17,13,45,884.5,69.0,1.45,15.0,473.5,270.09,184.86
2017,11,17,14,0,873.0,67.0,1.5,15.0,446.0,225.0,144.87
2017,11,17,14,15,854.5,65.0,1.5,14.5,412.0,174.13,102.45
2017,11,17,14,30,836.0,63.0,1.5,14.0,378.0,127.93,67.92
2017,11,17,14,45,810.0,60.0,1.55,14.0,339.5,81.36,41.17
2017,11,17,15,0,784.0,57.0,1.6,14.0,301.0,42.23,32.26
2017,11,17,15,15,743.5,53.0,1.55,13.5,258.0,40.22,30.55
2017,11,17,15,30,703.0,49.0,1.5,13.0,215.0,38.24,28.75
2017,11,17,15,45,640.0,43.5,1.45,12.5,171.0,34.86,25.58
2017,11,17,16,0,577.0,38.0,1.4,12.0,127.0,31.49,22.26
2017,11,17,16,15,463.5,30.0,1.5,11.0,86.0,25.52,16.32
2017,11,17,16,30,350.0,22.0,1.6,10.0,45.0,19.41,5.99
2017,11,17,16,45,175.0,11.0,1.75,9.5,22.5,10.48,0.0
2017,11,17,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,18,7,15,231.5,14.5,1.9,4.5,37.0,132.75,29.24
2017,11,18,7,30,463.0,29.0,2.0,5.0,74.0,265.58,207.51
2017,11,18,7,45,552.0,35.5,2.1,6.0,117.5,329.12,270.4
2017,11,18,8,0,641.0,42.0,2.2,7.0,161.0,395.44,329.2
2017,11,18,8,15,694.5,47.0,2.15,7.5,205.5,443.34,371.03
2017,11,18,8,30,748.0,52.0,2.1,8.0,250.0,491.18,410.93
2017,11,18,8,45,780.5,55.5,2.1,8.5,291.0,524.74,438.02
2017,11,18,9,0,813.0,59.0,2.1,9.0,332.0,556.64,462.75
2017,11,18,9,15,836.0,61.5,2.05,9.5,369.5,579.73,479.5
2017,11,18,9,30,859.0,64.0,2.0,10.0,407.0,600.35,493.76
2017,11,18,9,45,877.5,65.5,2.0,10.5,438.5,610.86,500.21
2017,11,18,10,0,896.0,67.0,2.0,11.0,470.0,622.21,506.99
2017,11,18,10,15,906.5,68.0,1.95,11.5,495.0,625.13,506.84
2017,11,18,10,30,917.0,69.0,1.9,12.0,520.0,624.92,504.21
2017,11,18,10,45,639.0,139.0,1.85,12.5,458.5,528.95,426.24
2017,11,18,11,0,361.0,209.0,1.8,13.0,397.0,420.19,338.4
2017,11,18,11,15,648.0,141.0,1.75,13.0,485.5,510.67,410.12
2017,11,18,11,30,935.0,73.0,1.7,13.0,574.0,578.4,460.47
2017,11,18,11,45,934.5,73.5,1.65,13.5,576.0,555.93,439.58
2017,11,18,12,0,934.0,74.0,1.6,14.0,578.0,530.7,417.02
2017,11,18,12,15,931.5,73.5,1.5,14.0,572.5,500.91,391.15
2017,11,18,12,30,929.0,73.0,1.4,14.0,567.0,468.73,362.91
2017,11,18,12,45,923.0,72.5,1.35,14.5,553.5,432.92,330.9
2017,11,18,13,0,917.0,72.0,1.3,15.0,540.0,395.26,296.86
2017,11,18,13,15,908.0,71.0,1.25,15.0,519.0,354.5,260.43
2017,11,18,13,30,899.0,70.0,1.2,15.0,498.0,312.5,222.48
2017,11,18,13,45,884.5,68.5,1.15,15.0,470.0,267.74,182.37
2017,11,18,14,0,870.0,67.0,1.1,15.0,442.0,222.62,142.59
2017,11,18,14,15,851.0,65.0,1.05,14.5,408.0,171.96,100.62
2017,11,18,14,30,832.0,63.0,1.0,14.0,374.0,125.99,66.62
2017,11,18,14,45,802.5,60.5,0.95,14.0,335.0,79.99,40.84
2017,11,18,15,0,773.0,58.0,0.9,14.0,296.0,43.15,33.09
2017,11,18,15,15,731.5,54.0,0.85,13.5,253.5,41.17,31.42
2017,11,18,15,30,690.0,50.0,0.8,13.0,211.0,39.23,29.65
2017,11,18,15,45,622.5,44.5,0.75,12.5,167.0,35.89,26.51
2017,11,18,16,0,555.0,39.0,0.7,12.0,123.0,32.57,23.21
2017,11,18,16,15,442.5,30.0,0.8,11.5,82.5,23.45,14.46
2017,11,18,16,30,330.0,21.0,0.9,11.0,42.0,16.88,3.74
2017,11,18,16,45,165.0,10.5,1.0,11.0,21.0,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,7,15,209.0,14.5,1.55,5.5,34.0,121.71,6.87
2017,11,19,7,30,418.0,29.0,1.5,6.0,68.0,249.93,192.11
2017,11,19,7,45,507.5,36.5,1.45,6.5,110.0,311.69,254.17
2017,11,19,8,0,597.0,44.0,1.4,7.0,152.0,372.91,308.69
2017,11,19,8,15,652.0,49.0,1.3,7.0,195.0,420.62,350.4
2017,11,19,8,30,707.0,54.0,1.2,7.0,238.0,468.35,390.26
2017,11,19,8,45,742.5,57.5,1.15,7.5,279.0,502.9,417.6
2017,11,19,9,0,778.0,61.0,1.1,8.0,320.0,535.96,442.63
2017,11,19,9,15,802.5,64.0,0.95,8.5,356.5,560.11,459.01
2017,11,19,9,30,827.0,67.0,0.8,9.0,393.0,581.92,472.76
2017,11,19,9,45,734.0,87.5,0.7,10.0,393.5,552.1,445.85
2017,11,19,10,0,641.0,108.0,0.6,11.0,394.0,516.69,415.32
2017,11,19,10,15,739.5,97.5,0.75,11.5,445.0,559.4,448.2
2017,11,19,10,30,838.0,87.0,0.9,12.0,496.0,597.76,476.32
2017,11,19,10,45,847.0,88.0,1.1,13.0,513.5,593.61,471.57
2017,11,19,11,0,856.0,89.0,1.3,14.0,531.0,586.41,464.63
2017,11,19,11,15,742.0,115.5,1.2,14.0,504.0,534.84,423.29
2017,11,19,11,30,628.0,142.0,1.1,14.0,477.0,483.22,382.17
2017,11,19,11,45,615.5,149.5,1.05,14.0,479.0,466.58,368.02
2017,11,19,12,0,603.0,157.0,1.0,14.0,481.0,448.48,352.28
2017,11,19,12,15,731.0,123.0,0.9,14.0,512.0,453.64,353.44
2017,11,19,12,30,859.0,89.0,0.8,14.0,543.0,451.0,347.13
2017,11,19,12,45,634.5,140.5,0.75,14.0,471.5,378.53,290.5
2017,11,19,13,0,410.0,192.0,0.7,14.0,400.0,317.2,243.97
2017,11,19,13,15,402.5,187.0,0.75,14.0,384.5,290.7,221.8
2017,11,19,13,30,395.0,182.0,0.8,14.0,369.0,265.48,200.11
2017,11,19,13,45,343.5,177.5,0.9,14.5,333.5,229.59,171.17
2017,11,19,14,0,292.0,173.0,1.0,15.0,298.0,197.5,145.97
2017,11,19,14,15,264.5,162.0,1.05,14.5,268.5,167.87,123.07
2017,11,19,14,30,237.0,151.0,1.1,14.0,239.0,140.55,103.19
2017,11,19,14,45,225.0,137.0,1.15,14.0,213.5,114.19,85.29
2017,11,19,15,0,213.0,123.0,1.2,14.0,188.0,92.02,76.32
2017,11,19,15,15,200.0,106.0,1.1,13.5,160.5,80.58,66.37
2017,11,19,15,30,187.0,89.0,1.0,13.0,133.0,68.77,55.87
2017,11,19,15,45,166.5,72.0,0.95,12.5,104.5,56.56,44.8
2017,11,19,16,0,146.0,55.0,0.9,12.0,76.0,43.97,33.18
2017,11,19,16,15,101.0,38.5,0.9,11.5,50.5,31.32,21.08
2017,11,19,16,30,56.0,22.0,0.9,11.0,25.0,18.31,3.68
2017,11,19,16,45,28.0,11.0,0.9,11.0,12.5,10.48,0.0
2017,11,19,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,11.0,1.75,11.0,11.0,10.2,0.0
2017,11,20,7,30,0.0,22.0,1.8,11.0,22.0,20.42,10.46
2017,11,20,7,45,0.0,36.5,1.85,11.5,36.5,34.98,23.77
2017,11,20,8,0,0.0,51.0,1.9,12.0,51.0,49.72,36.76
2017,11,20,8,15,0.0,66.0,1.85,12.0,66.0,64.73,49.92
2017,11,20,8,30,0.0,81.0,1.8,12.0,81.0,79.53,62.75
2017,11,20,8,45,0.0,95.0,1.8,12.5,95.0,93.06,74.19
2017,11,20,9,0,0.0,109.0,1.8,13.0,109.0,106.51,85.35
2017,11,20,9,15,125.5,134.0,1.75,13.0,183.0,220.16,181.95
2017,11,20,9,30,251.0,159.0,1.7,13.0,257.0,329.59,271.52
2017,11,20,9,45,130.5,158.5,1.65,13.5,210.0,246.48,201.54
2017,11,20,10,0,10.0,158.0,1.6,14.0,163.0,158.23,127.07
2017,11,20,10,15,5.0,126.0,1.6,14.0,128.5,122.14,97.26
2017,11,20,10,30,0.0,94.0,1.6,14.0,94.0,87.79,68.53
2017,11,20,10,45,0.0,86.5,1.6,14.5,86.5,80.58,62.35
2017,11,20,11,0,0.0,79.0,1.6,15.0,79.0,73.56,56.32
2017,11,20,11,15,5.5,133.0,1.6,15.0,136.5,127.58,101.08
2017,11,20,11,30,11.0,187.0,1.6,15.0,194.0,181.3,144.7
2017,11,20,11,45,26.5,203.5,1.65,15.5,218.5,203.66,162.32
2017,11,20,12,0,42.0,220.0,1.7,16.0,243.0,226.7,180.31
2017,11,20,12,15,33.5,211.5,1.7,16.0,229.5,211.91,168.3
2017,11,20,12,30,25.0,203.0,1.7,16.0,216.0,197.49,156.76
2017,11,20,12,45,42.0,209.0,1.75,16.0,230.5,206.93,164.2
2017,11,20,13,0,59.0,215.0,1.8,16.0,245.0,214.35,169.77
2017,11,20,13,15,79.0,210.5,1.75,16.0,249.0,212.04,167.21
2017,11,20,13,30,99.0,206.0,1.7,16.0,253.0,207.83,162.91
2017,11,20,13,45,85.0,192.5,1.65,16.5,231.5,186.79,145.75
2017,11,20,14,0,71.0,179.0,1.6,17.0,210.0,166.98,129.86
2017,11,20,14,15,35.5,113.5,1.45,17.0,129.0,105.56,81.2
2017,11,20,14,30,0.0,48.0,1.3,17.0,48.0,44.6,32.13
2017,11,20,14,45,0.0,43.0,1.2,17.0,43.0,39.94,28.29
