Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,15,0,0.0,38.0,1.1,17.0,38.0,35.28,25.74
2017,11,20,15,15,0.0,32.0,1.0,16.5,32.0,29.69,20.83
2017,11,20,15,30,0.0,26.0,0.9,16.0,26.0,24.11,15.84
2017,11,20,15,45,0.0,20.5,0.85,15.5,20.5,19.0,11.21
2017,11,20,16,0,0.0,15.0,0.8,15.0,15.0,13.89,6.53
2017,11,20,16,15,0.0,10.0,0.8,14.5,10.0,9.26,2.16
2017,11,20,16,30,0.0,5.0,0.8,14.0,5.0,4.62,0.0
2017,11,20,16,45,0.0,2.5,0.85,14.0,2.5,2.38,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,7,15,120.0,14.5,2.15,10.0,25.0,79.05,0.0
2017,11,21,7,30,240.0,29.0,2.2,10.0,50.0,167.54,123.05
2017,11,21,7,45,301.5,41.5,2.25,10.5,84.0,214.17,172.15
2017,11,21,8,0,363.0,54.0,2.3,11.0,118.0,265.33,218.08
2017,11,21,8,15,401.5,65.0,2.25,11.0,153.0,304.44,252.98
2017,11,21,8,30,440.0,76.0,2.2,11.0,188.0,343.96,287.06
2017,11,21,8,45,461.5,87.0,2.2,11.5,221.5,373.86,311.7
2017,11,21,9,0,483.0,98.0,2.2,12.0,255.0,402.73,334.66
2017,11,21,9,15,502.5,106.0,2.1,12.0,285.5,425.66,352.64
2017,11,21,9,30,522.0,114.0,2.0,12.0,316.0,447.11,368.97
2017,11,21,9,45,486.0,132.5,1.95,12.5,332.5,445.48,365.61
2017,11,21,10,0,450.0,151.0,1.9,13.0,349.0,441.34,360.29
2017,11,21,10,15,418.5,167.5,1.8,13.5,359.5,435.64,353.66
2017,11,21,10,30,387.0,184.0,1.7,14.0,370.0,421.27,340.41
2017,11,21,10,45,610.5,132.0,1.65,14.5,437.5,499.78,401.46
2017,11,21,11,0,834.0,80.0,1.6,15.0,505.0,559.7,445.74
2017,11,21,11,15,838.5,80.5,1.5,15.0,515.0,547.02,433.56
2017,11,21,11,30,843.0,81.0,1.4,15.0,525.0,531.52,419.63
2017,11,21,11,45,846.0,80.5,1.35,15.5,528.0,511.45,401.54
2017,11,21,12,0,849.0,80.0,1.3,16.0,531.0,488.74,381.19
2017,11,21,12,15,847.5,80.0,1.25,16.0,526.0,461.93,358.06
2017,11,21,12,30,846.0,80.0,1.2,16.0,521.0,432.89,332.73
2017,11,21,12,45,843.0,78.5,1.15,16.5,509.0,399.72,303.13
2017,11,21,13,0,840.0,77.0,1.1,17.0,497.0,364.74,271.6
2017,11,21,13,15,831.5,75.5,1.0,17.0,478.0,326.38,237.41
2017,11,21,13,30,823.0,74.0,0.9,17.0,459.0,286.95,201.99
2017,11,21,13,45,629.0,110.0,0.85,17.5,394.5,234.57,162.7
2017,11,21,14,0,435.0,146.0,0.8,18.0,330.0,197.98,138.56
2017,11,21,14,15,460.5,129.0,0.75,18.0,310.5,164.22,109.83
2017,11,21,14,30,486.0,112.0,0.7,18.0,291.0,127.91,81.45
2017,11,21,14,45,464.5,103.5,0.65,18.0,260.0,93.62,61.43
2017,11,21,15,0,443.0,95.0,0.6,18.0,229.0,68.0,54.24
2017,11,21,15,15,415.5,84.0,0.6,17.5,195.0,61.14,48.37
2017,11,21,15,30,388.0,73.0,0.6,17.0,161.0,54.08,42.13
2017,11,21,15,45,349.0,60.0,0.6,16.5,126.5,45.2,34.13
2017,11,21,16,0,310.0,47.0,0.6,16.0,92.0,36.01,25.68
2017,11,21,16,15,233.0,33.5,0.65,15.5,60.5,26.04,16.12
2017,11,21,16,30,156.0,20.0,0.7,15.0,29.0,15.74,0.59
2017,11,21,16,45,78.0,10.0,0.8,14.5,14.5,9.53,0.0
2017,11,21,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,22,7,15,163.5,14.0,2.0,10.5,28.0,97.9,0.0
2017,11,22,7,30,327.0,28.0,2.0,11.0,56.0,204.31,147.04
2017,11,22,7,45,424.5,36.5,2.05,11.5,95.5,267.5,213.42
2017,11,22,8,0,522.0,45.0,2.1,12.0,135.0,335.22,273.12
2017,11,22,8,15,581.5,51.0,2.0,12.5,176.5,383.45,314.84
2017,11,22,8,30,641.0,57.0,1.9,13.0,218.0,432.39,355.36
2017,11,22,8,45,681.0,61.0,1.85,13.5,257.5,465.23,381.82
2017,11,22,9,0,721.0,65.0,1.8,14.0,297.0,500.4,408.95
2017,11,22,9,15,667.5,79.5,1.65,14.5,313.5,494.23,402.13
2017,11,22,9,30,614.0,94.0,1.5,15.0,330.0,481.72,390.34
2017,11,22,9,45,471.0,133.0,1.4,15.5,322.5,435.72,351.75
2017,11,22,10,0,328.0,172.0,1.3,16.0,315.0,382.5,307.57
2017,11,22,10,15,354.0,178.0,1.25,16.5,340.0,400.08,320.33
2017,11,22,10,30,380.0,184.0,1.2,17.0,365.0,416.17,331.19
2017,11,22,10,45,375.5,194.0,1.2,17.5,378.5,417.21,330.29
2017,11,22,11,0,371.0,204.0,1.2,18.0,392.0,416.82,328.38
2017,11,22,11,15,321.5,216.0,1.15,18.0,381.0,392.65,308.57
2017,11,22,11,30,272.0,228.0,1.1,18.0,370.0,368.8,289.25
2017,11,22,11,45,566.0,156.0,1.05,18.5,453.5,440.8,343.32
2017,11,22,12,0,860.0,84.0,1.0,19.0,537.0,495.98,380.97
2017,11,22,12,15,492.0,159.5,0.95,19.0,418.5,374.14,287.93
2017,11,22,12,30,124.0,235.0,0.9,19.0,300.0,268.41,208.24
2017,11,22,12,45,62.0,128.0,0.85,19.0,160.5,142.2,109.86
2017,11,22,13,0,0.0,21.0,0.8,19.0,21.0,19.5,10.64
2017,11,22,13,15,0.0,37.0,0.7,19.0,37.0,34.38,23.16
2017,11,22,13,30,0.0,53.0,0.6,19.0,53.0,49.28,35.6
2017,11,22,13,45,0.0,67.0,0.55,19.0,67.0,62.33,46.47
2017,11,22,14,0,0.0,81.0,0.5,19.0,81.0,75.26,57.21
2017,11,22,14,15,239.0,97.0,0.45,18.5,184.0,112.52,77.55
2017,11,22,14,30,478.0,113.0,0.4,18.0,287.0,127.27,81.4
2017,11,22,14,45,453.0,105.0,0.4,18.0,256.0,93.65,61.98
2017,11,22,15,0,428.0,97.0,0.4,18.0,225.0,69.54,55.57
2017,11,22,15,15,401.0,85.5,0.45,17.5,191.5,62.33,49.39
2017,11,22,15,30,374.0,74.0,0.5,17.0,158.0,54.89,42.83
2017,11,22,15,45,333.0,60.5,0.6,16.5,123.5,45.62,34.47
2017,11,22,16,0,292.0,47.0,0.7,16.0,89.0,36.03,25.67
2017,11,22,16,15,217.5,33.5,0.75,15.5,58.5,26.06,16.04
2017,11,22,16,30,143.0,20.0,0.8,15.0,28.0,15.76,0.0
2017,11,22,16,45,71.5,10.0,0.85,15.0,14.0,9.53,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,36.5,14.5,0.85,12.0,17.5,28.79,0.0
2017,11,23,7,30,73.0,29.0,0.8,12.0,35.0,81.08,54.32
2017,11,23,7,45,105.5,45.5,0.75,12.5,60.5,117.42,91.32
2017,11,23,8,0,138.0,62.0,0.7,13.0,86.0,153.78,123.45
2017,11,23,8,15,155.0,79.5,0.7,13.5,112.5,184.24,149.78
2017,11,23,8,30,172.0,97.0,0.7,14.0,139.0,214.49,175.17
2017,11,23,8,45,182.0,113.5,0.75,14.5,165.0,239.28,195.44
2017,11,23,9,0,192.0,130.0,0.8,15.0,191.0,255.03,207.99
2017,11,23,9,15,199.5,144.0,0.9,15.5,214.0,274.17,222.96
2017,11,23,9,30,207.0,158.0,1.0,16.0,237.0,292.65,237.07
2017,11,23,9,45,103.5,137.0,1.1,16.5,176.5,205.88,165.95
2017,11,23,10,0,0.0,116.0,1.2,17.0,116.0,109.88,86.0
2017,11,23,10,15,0.0,97.5,1.2,17.5,97.5,91.34,70.65
2017,11,23,10,30,0.0,79.0,1.2,18.0,79.0,73.55,55.78
2017,11,23,10,45,3.5,125.5,1.25,18.5,127.5,119.99,93.71
2017,11,23,11,0,7.0,172.0,1.3,19.0,176.0,166.53,130.86
2017,11,23,11,15,33.0,197.5,1.35,19.0,215.0,208.27,164.12
2017,11,23,11,30,59.0,223.0,1.4,19.0,254.0,244.29,192.37
2017,11,23,11,45,59.0,224.0,1.45,19.5,255.0,241.83,189.75
2017,11,23,12,0,59.0,225.0,1.5,20.0,256.0,239.18,187.16
2017,11,23,12,15,41.0,211.0,1.5,20.0,232.5,214.58,167.73
2017,11,23,12,30,23.0,197.0,1.5,20.0,209.0,191.03,149.23
2017,11,23,12,45,22.5,193.0,1.55,20.0,204.5,185.49,144.92
2017,11,23,13,0,22.0,189.0,1.6,20.0,200.0,179.91,140.54
2017,11,23,13,15,11.0,143.5,1.6,20.0,149.0,134.9,104.78
2017,11,23,13,30,0.0,98.0,1.6,20.0,98.0,90.76,69.43
2017,11,23,13,45,0.0,92.5,1.6,20.0,92.5,85.66,65.43
2017,11,23,14,0,0.0,87.0,1.6,20.0,87.0,80.56,61.36
2017,11,23,14,15,0.0,80.0,1.55,19.5,80.0,74.16,56.3
2017,11,23,14,30,0.0,73.0,1.5,19.0,73.0,67.77,51.22
2017,11,23,14,45,0.0,65.0,1.45,19.0,65.0,60.46,45.2
2017,11,23,15,0,0.0,57.0,1.4,19.0,57.0,53.0,41.01
2017,11,23,15,15,0.0,48.5,1.3,18.5,48.5,45.07,34.12
2017,11,23,15,30,0.0,40.0,1.2,18.0,40.0,37.15,27.11
2017,11,23,15,45,0.0,31.0,1.15,17.5,31.0,28.77,19.61
2017,11,23,16,0,0.0,22.0,1.1,17.0,22.0,20.4,12.03
2017,11,23,16,15,0.0,14.5,1.2,16.5,14.5,13.44,5.45
2017,11,23,16,30,0.0,7.0,1.3,16.0,7.0,6.48,0.0
2017,11,23,16,45,0.0,3.5,1.4,16.0,3.5,3.34,0.0
2017,11,23,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,24,7,15,198.5,11.5,2.45,11.5,27.0,91.76,0.0
2017,11,24,7,30,397.0,23.0,2.5,12.0,54.0,219.82,149.64
2017,11,24,7,45,492.0,30.0,2.55,12.5,93.5,283.97,224.44
2017,11,24,8,0,587.0,37.0,2.6,13.0,133.0,350.28,283.81
2017,11,24,8,15,643.0,41.5,2.45,13.0,174.5,396.56,324.97
2017,11,24,8,30,699.0,46.0,2.3,13.0,216.0,443.14,364.61
2017,11,24,8,45,733.5,49.5,2.15,13.5,255.5,476.47,391.46
2017,11,24,9,0,768.0,53.0,2.0,14.0,295.0,508.44,415.96
2017,11,24,9,15,792.5,55.0,1.9,14.0,330.0,531.13,433.25
2017,11,24,9,30,817.0,57.0,1.8,14.0,365.0,547.99,445.55
2017,11,24,9,45,619.5,104.5,1.7,14.5,349.0,492.8,399.2
2017,11,24,10,0,422.0,152.0,1.6,15.0,333.0,422.16,341.15
2017,11,24,10,15,405.5,165.5,1.55,15.5,347.5,422.46,340.05
2017,11,24,10,30,389.0,179.0,1.5,16.0,362.0,414.15,331.9
2017,11,24,10,45,630.5,125.0,1.5,16.5,434.5,499.01,397.38
2017,11,24,11,0,872.0,71.0,1.5,17.0,507.0,562.9,444.29
2017,11,24,11,15,877.0,71.5,1.45,17.5,517.0,550.66,431.85
2017,11,24,11,30,882.0,72.0,1.4,18.0,527.0,535.49,417.68
2017,11,24,11,45,885.0,71.5,1.35,18.5,530.5,515.41,399.64
2017,11,24,12,0,888.0,71.0,1.3,19.0,534.0,492.59,379.27
2017,11,24,12,15,886.5,71.0,1.3,19.0,529.5,465.6,356.33
2017,11,24,12,30,885.0,71.0,1.3,19.0,525.0,436.27,331.07
2017,11,24,12,45,890.0,67.0,1.35,19.5,514.0,403.37,301.99
2017,11,24,13,0,895.0,63.0,1.4,20.0,503.0,368.05,270.32
2017,11,24,13,15,526.0,133.0,1.4,20.0,389.5,277.65,204.62
2017,11,24,13,30,157.0,203.0,1.4,20.0,276.0,217.93,166.21
2017,11,24,13,45,79.5,172.0,1.45,20.0,209.5,168.49,129.29
2017,11,24,14,0,2.0,141.0,1.5,20.0,143.0,127.1,99.13
2017,11,24,14,15,157.5,138.5,1.45,19.5,196.0,137.43,101.22
2017,11,24,14,30,313.0,136.0,1.4,19.0,249.0,133.86,93.37
2017,11,24,14,45,305.5,122.0,1.35,19.0,222.5,104.53,74.72
2017,11,24,15,0,298.0,108.0,1.3,19.0,196.0,82.11,66.29
2017,11,24,15,15,489.5,75.5,1.25,18.5,195.0,55.75,43.43
2017,11,24,15,30,681.0,43.0,1.2,18.0,194.0,33.42,23.83
2017,11,24,15,45,615.5,38.0,1.2,17.5,152.0,30.31,20.94
2017,11,24,16,0,550.0,33.0,1.2,17.0,110.0,27.2,17.88
2017,11,24,16,15,434.0,25.5,1.2,16.5,72.0,21.55,12.06
2017,11,24,16,30,318.0,18.0,1.2,16.0,34.0,15.74,0.0
2017,11,24,16,45,159.0,9.0,1.3,15.5,17.0,8.58,0.0
2017,11,24,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,7,15,26.0,13.0,2.65,9.5,15.0,22.9,0.0
2017,11,25,7,30,52.0,26.0,2.7,10.0,30.0,58.48,35.33
2017,11,25,7,45,77.0,43.0,2.8,10.5,53.5,92.71,71.33
2017,11,25,8,0,102.0,60.0,2.9,11.0,77.0,125.24,100.73
2017,11,25,8,15,116.0,77.5,2.85,11.5,102.0,153.15,125.49
2017,11,25,8,30,130.0,95.0,2.8,12.0,127.0,180.86,149.5
2017,11,25,8,45,137.5,112.0,2.75,12.5,150.5,204.11,169.13
2017,11,25,9,0,145.0,129.0,2.7,13.0,174.0,226.88,187.85
2017,11,25,9,15,151.5,143.5,2.55,13.5,195.5,245.48,202.66
2017,11,25,9,30,158.0,158.0,2.4,14.0,217.0,263.56,216.69
2017,11,25,9,45,283.0,156.0,2.25,15.0,272.0,339.2,277.72
2017,11,25,10,0,408.0,154.0,2.1,16.0,327.0,415.0,336.43
2017,11,25,10,15,379.0,169.5,2.05,16.5,337.5,402.74,324.72
2017,11,25,10,30,350.0,185.0,2.0,17.0,348.0,397.23,318.62
2017,11,25,10,45,381.5,186.0,1.95,18.0,370.5,409.57,326.35
2017,11,25,11,0,413.0,187.0,1.9,19.0,393.0,425.86,336.63
2017,11,25,11,15,414.0,191.5,1.95,19.0,401.0,420.63,331.67
2017,11,25,11,30,415.0,196.0,2.0,19.0,409.0,413.88,325.57
2017,11,25,11,45,484.5,178.5,2.05,19.5,428.5,418.5,327.68
2017,11,25,12,0,554.0,161.0,2.1,20.0,448.0,418.71,325.79
2017,11,25,12,15,339.0,196.0,2.15,20.0,371.0,335.42,261.01
2017,11,25,12,30,124.0,231.0,2.2,20.0,294.0,264.13,206.16
2017,11,25,12,45,144.0,225.5,2.25,20.0,297.5,259.48,202.06
2017,11,25,13,0,164.0,220.0,2.3,20.0,301.0,253.15,196.13
2017,11,25,13,15,116.0,207.5,2.2,19.5,263.5,218.65,169.53
2017,11,25,13,30,68.0,195.0,2.1,19.0,226.0,189.63,147.68
2017,11,25,13,45,49.0,178.0,2.05,19.0,200.0,166.36,129.53
2017,11,25,14,0,30.0,161.0,2.0,19.0,174.0,144.98,113.02
2017,11,25,14,15,35.0,151.0,1.85,18.5,165.0,133.91,104.15
2017,11,25,14,30,40.0,141.0,1.7,18.0,156.0,122.26,94.92
2017,11,25,14,45,36.0,127.0,1.55,18.0,139.0,106.92,83.14
2017,11,25,15,0,32.0,113.0,1.4,18.0,122.0,93.38,76.34
2017,11,25,15,15,26.5,97.0,1.3,17.5,104.0,81.07,65.71
2017,11,25,15,30,21.0,81.0,1.2,17.0,86.0,68.48,54.63
2017,11,25,15,45,12.5,64.0,1.2,16.5,67.0,56.45,43.81
2017,11,25,16,0,4.0,47.0,1.2,16.0,48.0,41.96,30.67
2017,11,25,16,15,2.0,30.5,1.2,15.5,31.0,27.7,17.09
2017,11,25,16,30,0.0,14.0,1.2,15.0,14.0,12.99,0.0
2017,11,25,16,45,0.0,7.0,1.25,15.0,7.0,6.67,0.0
2017,11,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.0,3.6,13.0,7.0,6.67,0.0
2017,11,26,7,30,0.0,14.0,3.6,13.0,14.0,12.98,2.98
2017,11,26,7,45,0.0,26.5,3.6,13.5,26.5,24.61,14.56
2017,11,26,8,0,0.0,39.0,3.6,14.0,39.0,36.69,25.23
2017,11,26,8,15,0.0,52.0,3.65,14.0,52.0,49.68,36.61
2017,11,26,8,30,0.0,65.0,3.7,14.0,65.0,62.5,47.75
2017,11,26,8,45,0.0,77.5,3.75,14.0,77.5,74.65,58.2
2017,11,26,9,0,0.0,90.0,3.8,14.0,90.0,86.73,68.46
2017,11,26,9,15,0.0,102.0,3.75,14.0,102.0,98.21,78.1
2017,11,26,9,30,0.0,114.0,3.7,14.0,114.0,109.63,87.6
2017,11,26,9,45,0.0,92.0,3.7,14.5,92.0,86.53,67.88
2017,11,26,10,0,0.0,70.0,3.7,15.0,70.0,65.13,49.64
2017,11,26,10,15,0.0,105.0,3.7,15.0,105.0,98.71,77.75
2017,11,26,10,30,0.0,140.0,3.7,15.0,140.0,132.72,105.89
2017,11,26,10,45,0.0,135.0,3.75,15.0,135.0,127.3,101.22
2017,11,26,11,0,0.0,130.0,3.8,15.0,130.0,122.09,96.81
2017,11,26,11,15,0.0,118.5,3.75,15.0,118.5,110.85,87.43
2017,11,26,11,30,0.0,107.0,3.7,15.0,107.0,99.84,78.24
2017,11,26,11,45,0.0,94.5,3.65,15.5,94.5,88.05,68.28
2017,11,26,12,0,0.0,82.0,3.6,16.0,82.0,76.37,58.44
2017,11,26,12,15,0.0,84.0,3.5,15.5,84.0,78.24,60.13
2017,11,26,12,30,0.0,86.0,3.4,15.0,86.0,80.1,61.84
2017,11,26,12,45,0.0,86.0,3.35,15.0,86.0,80.09,61.87
2017,11,26,13,0,0.0,86.0,3.3,15.0,86.0,80.07,61.91
2017,11,26,13,15,0.0,47.0,3.15,15.0,47.0,43.69,31.39
2017,11,26,13,30,0.0,8.0,3.0,15.0,8.0,7.42,0.66
2017,11,26,13,45,0.0,35.0,2.95,15.0,35.0,32.5,22.05
2017,11,26,14,0,0.0,62.0,2.9,15.0,62.0,57.66,43.41
2017,11,26,14,15,0.0,61.0,2.8,14.5,61.0,56.72,42.77
2017,11,26,14,30,0.0,60.0,2.7,14.0,60.0,55.79,42.13
2017,11,26,14,45,0.0,54.0,2.6,14.0,54.0,50.19,37.41
2017,11,26,15,0,0.0,48.0,2.5,14.0,48.0,44.6,34.38
2017,11,26,15,15,0.0,40.5,2.35,13.5,40.5,37.61,28.16
2017,11,26,15,30,0.0,33.0,2.2,13.0,33.0,30.63,21.85
2017,11,26,15,45,0.0,25.5,2.1,13.0,25.5,23.65,15.42
2017,11,26,16,0,0.0,18.0,2.0,13.0,18.0,16.68,8.97
2017,11,26,16,15,0.0,11.5,1.95,13.0,11.5,10.65,3.14
2017,11,26,16,30,0.0,5.0,1.9,13.0,5.0,4.62,0.0
2017,11,26,16,45,0.0,2.5,1.85,13.0,2.5,2.38,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,7,15,79.5,14.5,1.55,8.5,20.0,45.49,0.0
2017,11,27,7,30,159.0,29.0,1.5,9.0,40.0,123.82,72.19
2017,11,27,7,45,283.5,40.5,1.5,9.5,77.5,200.88,157.97
2017,11,27,8,0,408.0,52.0,1.5,10.0,115.0,278.99,226.77
2017,11,27,8,15,479.5,59.5,1.6,10.0,155.5,332.36,273.88
2017,11,27,8,30,551.0,67.0,1.7,10.0,196.0,386.8,320.63
2017,11,27,8,45,605.0,71.0,1.85,10.5,236.0,428.51,355.45
2017,11,27,9,0,659.0,75.0,2.0,11.0,276.0,469.6,388.75
2017,11,27,9,15,690.5,79.0,2.1,11.0,312.0,496.94,410.82
2017,11,27,9,30,722.0,83.0,2.2,11.0,348.0,522.42,430.94
2017,11,27,9,45,761.0,81.0,2.3,11.5,381.5,541.25,444.86
2017,11,27,10,0,800.0,79.0,2.4,12.0,415.0,560.25,458.51
2017,11,27,10,15,814.0,80.5,2.4,12.0,439.5,565.85,461.79
2017,11,27,10,30,828.0,82.0,2.4,12.0,464.0,568.53,462.71
2017,11,27,10,45,840.0,82.0,2.45,12.5,482.5,565.48,458.42
2017,11,27,11,0,852.0,82.0,2.5,13.0,501.0,559.4,451.65
2017,11,27,11,15,857.0,83.0,2.45,13.0,511.0,547.57,440.7
2017,11,27,11,30,862.0,84.0,2.4,13.0,521.0,532.84,427.29
2017,11,27,11,45,867.0,82.5,2.4,13.5,524.5,512.69,408.86
2017,11,27,12,0,872.0,81.0,2.4,14.0,528.0,489.78,387.96
2017,11,27,12,15,870.0,80.5,2.3,14.0,523.5,462.09,363.39
2017,11,27,12,30,868.0,80.0,2.2,14.0,519.0,432.15,336.57
2017,11,27,12,45,867.5,78.0,2.15,14.0,507.5,399.23,306.92
2017,11,27,13,0,867.0,76.0,2.1,14.0,496.0,364.26,275.0
2017,11,27,13,15,857.5,74.5,2.0,14.0,476.5,325.14,239.34
2017,11,27,13,30,848.0,73.0,1.9,14.0,457.0,284.97,202.51
2017,11,27,13,45,834.5,71.0,1.85,14.0,431.0,242.61,164.19
2017,11,27,14,0,821.0,69.0,1.8,14.0,405.0,199.95,126.54
2017,11,27,14,15,800.5,66.5,1.75,14.0,373.0,155.88,90.36
2017,11,27,14,30,780.0,64.0,1.7,14.0,341.0,112.61,59.58
2017,11,27,14,45,752.0,60.5,1.7,14.0,304.0,69.28,37.48
2017,11,27,15,0,724.0,57.0,1.7,14.0,267.0,42.99,32.94
2017,11,27,15,15,679.5,53.0,1.6,13.5,226.5,40.97,31.18
2017,11,27,15,30,635.0,49.0,1.5,13.0,186.0,39.02,29.36
2017,11,27,15,45,568.0,42.5,1.4,12.5,145.0,34.69,25.28
2017,11,27,16,0,501.0,36.0,1.3,12.0,104.0,27.73,18.72
2017,11,27,16,15,378.5,27.0,1.35,11.5,67.0,21.27,11.93
2017,11,27,16,30,256.0,18.0,1.4,11.0,30.0,14.55,0.0
2017,11,27,16,45,128.0,9.0,1.5,10.5,15.0,8.58,0.0
2017,11,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,7,15,151.5,11.0,1.6,6.5,21.0,70.42,0.0
2017,11,28,7,30,303.0,22.0,1.6,7.0,42.0,174.97,96.27
2017,11,28,7,45,410.5,30.5,1.65,7.5,79.5,246.47,194.33
2017,11,28,8,0,518.0,39.0,1.7,8.0,117.0,316.61,258.51
2017,11,28,8,15,581.0,44.5,1.8,8.5,158.0,361.02,298.77
2017,11,28,8,30,644.0,50.0,1.9,9.0,199.0,410.8,341.7
2017,11,28,8,45,686.5,53.5,2.05,10.0,238.0,447.39,372.03
2017,11,28,9,0,729.0,57.0,2.2,11.0,277.0,482.93,400.32
2017,11,28,9,15,756.0,60.0,2.25,11.5,312.5,507.72,419.57
2017,11,28,9,30,783.0,63.0,2.3,12.0,348.0,530.42,436.56
2017,11,28,9,45,800.5,65.5,2.35,12.5,378.0,544.71,446.5
2017,11,28,10,0,818.0,68.0,2.4,13.0,408.0,556.35,454.07
2017,11,28,10,15,831.0,69.5,2.4,13.0,432.5,561.46,457.02
2017,11,28,10,30,844.0,71.0,2.4,13.0,457.0,563.65,457.55
2017,11,28,10,45,850.5,72.5,2.4,13.5,474.5,559.19,451.96
2017,11,28,11,0,857.0,74.0,2.4,14.0,492.0,551.78,443.97
2017,11,28,11,15,861.5,74.5,2.4,14.0,502.0,538.02,431.79
2017,11,28,11,30,866.0,75.0,2.4,14.0,512.0,523.1,418.44
2017,11,28,11,45,865.5,75.5,2.45,14.0,515.0,502.93,400.87
2017,11,28,12,0,865.0,76.0,2.5,14.0,518.0,480.2,380.92
2017,11,28,12,15,862.5,76.0,2.5,14.0,513.0,453.67,357.41
2017,11,28,12,30,860.0,76.0,2.5,14.0,508.0,423.7,330.7
2017,11,28,12,45,703.0,112.5,2.55,14.5,460.5,367.57,284.42
2017,11,28,13,0,546.0,149.0,2.6,15.0,413.0,318.61,244.74
2017,11,28,13,15,672.5,114.5,2.6,14.5,426.5,302.92,226.58
2017,11,28,13,30,799.0,80.0,2.6,14.0,440.0,277.74,198.82
2017,11,28,13,45,782.0,78.5,2.65,14.0,414.0,237.14,162.14
2017,11,28,14,0,765.0,77.0,2.7,14.0,388.0,196.63,126.49
2017,11,28,14,15,743.0,74.0,2.65,14.0,356.5,154.48,91.95
2017,11,28,14,30,721.0,71.0,2.6,14.0,325.0,113.39,62.74
2017,11,28,14,45,687.0,68.0,2.55,14.0,289.0,68.89,38.82
2017,11,28,15,0,653.0,65.0,2.5,14.0,253.0,45.4,35.09
2017,11,28,15,15,605.5,60.0,2.35,13.5,214.0,43.03,32.99
2017,11,28,15,30,558.0,55.0,2.2,13.0,175.0,40.67,30.8
2017,11,28,15,45,482.0,48.0,2.1,12.5,135.5,36.51,26.86
2017,11,28,16,0,406.0,41.0,2.0,12.0,96.0,32.3,22.68
2017,11,28,16,15,284.5,30.0,2.0,11.5,61.5,24.09,14.16
2017,11,28,16,30,163.0,19.0,2.0,11.0,27.0,15.53,0.0
2017,11,28,16,45,81.5,9.5,2.05,10.5,13.5,9.05,0.0
2017,11,28,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,29,7,15,187.0,10.0,2.15,5.5,22.0,83.01,0.0
2017,11,29,7,30,374.0,20.0,2.2,6.0,44.0,196.41,97.93
2017,11,29,7,45,482.0,28.0,2.3,6.5,83.5,269.64,212.5
2017,11,29,8,0,590.0,36.0,2.4,7.0,123.0,341.55,279.87
2017,11,29,8,15,652.5,40.5,2.45,7.5,165.5,390.59,324.5
2017,11,29,8,30,715.0,45.0,2.5,8.0,208.0,440.09,367.61
2017,11,29,8,45,754.5,48.5,2.65,8.5,249.0,476.07,398.44
2017,11,29,9,0,794.0,52.0,2.8,9.0,290.0,510.8,427.07
2017,11,29,9,15,820.5,54.5,2.75,9.5,327.0,535.39,446.09
2017,11,29,9,30,847.0,57.0,2.7,10.0,364.0,554.21,459.92
2017,11,29,9,45,866.0,59.0,2.65,10.5,395.5,569.31,470.22
2017,11,29,10,0,885.0,61.0,2.6,11.0,427.0,581.65,477.96
2017,11,29,10,15,897.5,62.0,2.55,11.5,452.5,586.17,479.35
2017,11,29,10,30,910.0,63.0,2.5,12.0,478.0,587.64,478.2
2017,11,29,10,45,917.5,64.5,2.45,12.5,496.0,583.72,472.7
2017,11,29,11,0,925.0,66.0,2.4,13.0,514.0,576.64,464.61
2017,11,29,11,15,929.5,66.5,2.3,13.0,525.0,563.73,452.56
2017,11,29,11,30,934.0,67.0,2.2,13.0,536.0,547.75,437.91
2017,11,29,11,45,934.5,67.5,2.15,13.5,539.0,526.81,418.57
2017,11,29,12,0,935.0,68.0,2.1,14.0,542.0,503.07,396.76
2017,11,29,12,15,933.0,67.5,2.05,14.0,537.5,474.55,371.59
2017,11,29,12,30,931.0,67.0,2.0,14.0,533.0,443.61,343.99
2017,11,29,12,45,928.0,65.5,2.0,14.0,521.0,409.05,313.06
2017,11,29,13,0,925.0,64.0,2.0,14.0,509.0,372.45,279.8
2017,11,29,13,15,916.0,63.0,1.95,14.0,489.0,332.62,243.41
2017,11,29,13,30,907.0,62.0,1.9,14.0,469.0,291.51,205.6
2017,11,29,13,45,722.0,90.5,1.9,14.0,403.0,231.0,158.89
2017,11,29,14,0,537.0,119.0,1.9,14.0,337.0,189.09,129.73
2017,11,29,14,15,688.5,87.5,1.8,14.0,344.0,154.81,94.49
2017,11,29,14,30,840.0,56.0,1.7,14.0,351.0,113.87,58.61
2017,11,29,14,45,811.5,53.5,1.65,14.0,313.0,64.25,32.55
2017,11,29,15,0,783.0,51.0,1.6,14.0,275.0,38.14,28.61
2017,11,29,15,15,740.5,47.0,1.5,13.5,234.0,35.93,26.67
2017,11,29,15,30,698.0,43.0,1.4,13.0,193.0,33.74,24.64
2017,11,29,15,45,628.5,38.0,1.3,12.5,150.5,30.61,21.64
2017,11,29,16,0,559.0,33.0,1.2,12.0,108.0,27.5,18.49
2017,11,29,16,15,438.0,25.0,1.25,11.5,70.0,21.32,11.83
2017,11,29,16,30,317.0,17.0,1.3,11.0,32.0,14.93,0.0
2017,11,29,16,45,158.5,8.5,1.4,10.5,16.0,8.1,0.0
2017,11,29,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,7,15,125.5,11.0,1.7,5.5,18.5,59.47,0.0
2017,11,30,7,30,251.0,22.0,1.7,6.0,37.0,149.34,63.32
2017,11,30,7,45,363.5,31.5,1.7,6.5,73.5,224.36,175.46
2017,11,30,8,0,476.0,41.0,1.7,7.0,110.0,296.24,242.01
2017,11,30,8,15,543.0,47.5,1.7,7.5,150.5,346.45,287.01
2017,11,30,8,30,610.0,54.0,1.7,8.0,191.0,397.86,331.24
2017,11,30,8,45,655.0,58.5,1.7,8.5,230.5,435.67,362.95
2017,11,30,9,0,700.0,63.0,1.7,9.0,270.0,470.02,390.76
2017,11,30,9,15,729.5,66.0,1.7,9.5,305.5,495.93,410.84
2017,11,30,9,30,759.0,69.0,1.7,10.0,341.0,519.82,428.66
2017,11,30,9,45,789.0,69.0,1.75,11.0,373.5,538.33,441.25
2017,11,30,10,0,819.0,69.0,1.8,12.0,406.0,554.28,451.44
2017,11,30,10,15,832.0,71.0,1.75,12.5,430.5,560.01,453.71
2017,11,30,10,30,845.0,73.0,1.7,13.0,455.0,562.82,453.59
2017,11,30,10,45,853.0,74.0,1.65,13.5,473.0,558.73,448.08
2017,11,30,11,0,861.0,75.0,1.6,14.0,491.0,551.66,440.19
2017,11,30,11,15,865.5,75.5,1.55,14.0,501.5,539.22,428.88
2017,11,30,11,30,870.0,76.0,1.5,14.0,512.0,523.09,414.56
2017,11,30,11,45,872.5,76.0,1.5,14.5,515.0,503.92,397.14
2017,11,30,12,0,875.0,76.0,1.5,15.0,518.0,482.07,377.33
2017,11,30,12,15,873.0,75.5,1.5,15.0,513.5,455.16,353.96
2017,11,30,12,30,871.0,75.0,1.5,15.0,509.0,425.99,328.3
2017,11,30,12,45,867.0,74.0,1.5,15.5,497.5,393.47,298.89
2017,11,30,13,0,863.0,73.0,1.5,16.0,486.0,356.9,265.8
2017,11,30,13,15,683.0,108.5,1.45,16.0,427.5,299.2,220.41
2017,11,30,13,30,503.0,144.0,1.4,16.0,369.0,253.16,185.81
2017,11,30,13,45,658.0,106.0,1.4,16.0,382.5,230.31,159.21
2017,11,30,14,0,813.0,68.0,1.4,16.0,396.0,195.59,122.09
2017,11,30,14,15,792.5,65.5,1.3,15.5,364.5,152.16,87.09
2017,11,30,14,30,772.0,63.0,1.2,15.0,333.0,109.52,57.39
2017,11,30,14,45,743.0,59.5,1.2,15.0,296.5,66.79,36.18
2017,11,30,15,0,714.0,56.0,1.2,15.0,260.0,42.28,32.18
2017,11,30,15,15,670.0,52.0,1.2,14.5,220.5,40.24,30.39
2017,11,30,15,30,626.0,48.0,1.2,14.0,181.0,38.25,28.54
2017,11,30,15,45,558.5,41.5,1.3,13.5,140.5,33.89,24.43
2017,11,30,16,0,491.0,35.0,1.4,13.0,100.0,26.96,17.91
2017,11,30,16,15,371.5,26.0,1.45,12.5,64.0,20.46,11.0
2017,11,30,16,30,252.0,17.0,1.5,12.0,28.0,13.7,0.0
2017,11,30,16,45,126.0,8.5,1.55,11.5,14.0,8.1,0.0
2017,11,30,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
