Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,7,15,117.5,10.5,1.1,7.0,17.0,55.56,0.0
2017,12,1,7,30,235.0,21.0,1.0,7.0,34.0,140.02,47.03
2017,12,1,7,45,344.5,31.0,0.95,7.5,70.0,214.39,165.24
2017,12,1,8,0,454.0,41.0,0.9,8.0,106.0,284.59,230.01
2017,12,1,8,15,522.5,48.0,0.85,8.5,146.0,335.5,274.7
2017,12,1,8,30,591.0,55.0,0.8,9.0,186.0,387.73,318.58
2017,12,1,8,45,639.5,59.5,0.75,9.5,225.5,427.02,350.5
2017,12,1,9,0,688.0,64.0,0.7,10.0,265.0,465.69,380.59
2017,12,1,9,15,718.0,67.5,0.75,10.5,301.0,489.43,398.82
2017,12,1,9,30,748.0,71.0,0.8,11.0,337.0,514.08,417.15
2017,12,1,9,45,543.5,114.0,0.85,11.5,316.0,445.04,361.54
2017,12,1,10,0,339.0,157.0,0.9,12.0,295.0,365.64,297.48
2017,12,1,10,15,582.0,117.5,0.95,12.5,372.0,468.64,379.18
2017,12,1,10,30,825.0,78.0,1.0,13.0,449.0,555.43,444.24
2017,12,1,10,45,833.5,79.0,1.1,13.5,467.0,551.8,439.31
2017,12,1,11,0,842.0,80.0,1.2,14.0,485.0,545.23,432.85
2017,12,1,11,15,847.5,81.0,1.2,14.0,495.5,534.13,422.9
2017,12,1,11,30,853.0,82.0,1.2,14.0,506.0,520.16,410.55
2017,12,1,11,45,853.5,82.5,1.25,14.5,509.5,500.4,393.1
2017,12,1,12,0,854.0,83.0,1.3,15.0,513.0,478.07,373.35
2017,12,1,12,15,852.5,82.5,1.3,15.0,508.5,451.42,350.33
2017,12,1,12,30,851.0,82.0,1.3,15.0,504.0,422.54,325.05
2017,12,1,12,45,852.5,79.5,1.3,15.0,494.0,390.74,296.86
2017,12,1,13,0,854.0,77.0,1.3,15.0,484.0,356.81,266.31
2017,12,1,13,15,844.5,76.0,1.25,15.0,465.0,319.01,232.25
2017,12,1,13,30,835.0,75.0,1.2,15.0,446.0,280.14,197.02
2017,12,1,13,45,611.0,110.5,1.2,15.0,373.5,223.82,156.05
2017,12,1,14,0,387.0,146.0,1.2,15.0,301.0,185.05,131.93
2017,12,1,14,15,577.5,106.0,1.2,15.0,317.0,156.19,99.99
2017,12,1,14,30,768.0,66.0,1.2,15.0,333.0,111.46,59.26
2017,12,1,14,45,738.5,62.5,1.2,15.0,296.5,68.96,38.29
2017,12,1,15,0,709.0,59.0,1.2,15.0,260.0,44.96,34.56
2017,12,1,15,15,663.5,54.5,1.15,14.5,220.5,42.55,32.44
2017,12,1,15,30,618.0,50.0,1.1,14.0,181.0,36.67,27.12
2017,12,1,15,45,548.5,43.5,1.1,13.5,140.5,32.77,23.44
2017,12,1,16,0,479.0,37.0,1.1,13.0,100.0,28.81,19.51
2017,12,1,16,15,356.0,27.5,1.2,12.5,64.0,21.89,12.11
2017,12,1,16,30,233.0,18.0,1.3,12.0,28.0,14.69,0.0
2017,12,1,16,45,116.5,9.0,1.4,11.5,14.0,8.58,0.0
2017,12,1,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,7,15,61.0,10.0,1.4,7.0,13.5,33.03,0.0
2017,12,2,7,30,122.0,20.0,1.3,7.0,27.0,89.44,19.12
2017,12,2,7,45,193.5,34.5,1.25,7.0,56.5,150.24,114.75
2017,12,2,8,0,265.0,49.0,1.2,7.0,86.0,203.42,165.38
2017,12,2,8,15,304.5,63.0,1.15,7.0,119.0,243.05,201.42
2017,12,2,8,30,344.0,77.0,1.1,7.0,152.0,283.37,236.87
2017,12,2,8,45,370.0,89.0,1.05,7.5,184.0,314.4,263.1
2017,12,2,9,0,396.0,101.0,1.0,8.0,216.0,344.91,287.95
2017,12,2,9,15,428.0,106.5,0.95,8.0,245.0,370.49,308.68
2017,12,2,9,30,460.0,112.0,0.9,8.0,274.0,395.23,328.16
2017,12,2,9,45,451.0,128.5,0.85,8.5,299.0,407.74,336.41
2017,12,2,10,0,442.0,145.0,0.8,9.0,324.0,418.11,342.74
2017,12,2,10,15,518.5,133.5,0.7,9.5,356.0,445.02,362.4
2017,12,2,10,30,595.0,122.0,0.6,10.0,388.0,473.58,382.37
2017,12,2,10,45,611.5,122.5,0.55,10.5,405.5,475.18,381.24
2017,12,2,11,0,628.0,123.0,0.5,11.0,423.0,474.32,378.36
2017,12,2,11,15,473.5,164.5,0.4,11.0,393.5,419.69,333.97
2017,12,2,11,30,319.0,206.0,0.3,11.0,364.0,366.1,290.99
2017,12,2,11,45,333.5,205.0,0.25,11.5,371.0,361.93,286.56
2017,12,2,12,0,348.0,204.0,0.2,12.0,378.0,356.14,280.22
2017,12,2,12,15,500.0,163.5,0.15,12.0,411.5,373.29,291.13
2017,12,2,12,30,652.0,123.0,0.1,12.0,445.0,379.85,292.25
2017,12,2,12,45,678.5,112.5,0.1,12.0,440.5,355.43,270.18
2017,12,2,13,0,705.0,102.0,0.1,12.0,436.0,327.82,245.17
2017,12,2,13,15,678.0,107.5,0.05,12.0,419.0,295.72,217.05
2017,12,2,13,30,651.0,113.0,0.0,12.0,402.0,264.12,189.39
2017,12,2,13,45,507.0,131.0,0.0,12.0,348.5,218.12,155.06
2017,12,2,14,0,363.0,149.0,0.0,12.0,295.0,185.83,133.57
2017,12,2,14,15,435.0,125.0,0.05,11.5,286.0,152.91,103.93
2017,12,2,14,30,507.0,101.0,0.1,11.0,277.0,116.1,73.78
2017,12,2,14,45,471.0,97.0,0.2,11.0,246.5,84.58,57.62
2017,12,2,15,0,435.0,93.0,0.3,11.0,216.0,67.26,55.13
2017,12,2,15,15,401.5,82.0,0.45,11.0,182.5,60.25,48.82
2017,12,2,15,30,368.0,71.0,0.6,11.0,149.0,53.05,42.16
2017,12,2,15,45,323.5,58.0,0.75,11.0,115.0,44.03,33.72
2017,12,2,16,0,279.0,45.0,0.9,11.0,81.0,34.72,24.86
2017,12,2,16,15,139.5,33.5,1.0,10.5,51.5,26.24,15.72
2017,12,2,16,30,0.0,22.0,1.1,10.0,22.0,19.49,0.0
2017,12,2,16,45,0.0,11.0,1.25,10.0,11.0,10.48,0.0
2017,12,2,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,7,15,129.0,10.0,2.6,5.5,16.5,58.93,0.0
2017,12,3,7,30,258.0,20.0,2.6,6.0,33.0,145.39,16.49
2017,12,3,7,45,383.5,28.5,2.65,7.0,70.0,227.04,173.28
2017,12,3,8,0,509.0,37.0,2.7,8.0,107.0,303.25,246.15
2017,12,3,8,15,579.5,43.0,2.8,8.5,148.0,350.61,289.86
2017,12,3,8,30,650.0,49.0,2.9,9.0,189.0,404.14,336.7
2017,12,3,8,45,696.5,52.5,3.0,9.5,229.5,442.7,369.87
2017,12,3,9,0,743.0,56.0,3.1,10.0,270.0,480.27,401.02
2017,12,3,9,15,772.0,59.0,3.05,10.0,306.5,506.28,422.28
2017,12,3,9,30,801.0,62.0,3.0,10.0,343.0,530.2,441.2
2017,12,3,9,45,822.0,64.0,2.95,10.5,374.0,546.1,452.4
2017,12,3,10,0,843.0,66.0,2.9,11.0,405.0,559.32,461.09
2017,12,3,10,15,856.5,67.5,2.8,11.0,430.5,564.9,464.15
2017,12,3,10,30,870.0,69.0,2.7,11.0,456.0,565.06,462.85
2017,12,3,10,45,879.5,70.0,2.65,11.5,474.5,562.19,458.27
2017,12,3,11,0,889.0,71.0,2.6,12.0,493.0,556.28,451.14
2017,12,3,11,15,894.0,71.5,2.55,12.0,504.0,544.41,440.03
2017,12,3,11,30,899.0,72.0,2.5,12.0,515.0,529.58,426.38
2017,12,3,11,45,901.0,72.0,2.5,12.5,518.5,509.86,408.04
2017,12,3,12,0,903.0,72.0,2.5,13.0,522.0,487.4,387.22
2017,12,3,12,15,901.0,72.0,2.45,13.0,518.0,460.55,363.15
2017,12,3,12,30,899.0,72.0,2.4,13.0,514.0,431.35,336.7
2017,12,3,12,45,879.5,75.5,2.35,13.0,500.0,395.18,304.43
2017,12,3,13,0,860.0,79.0,2.3,13.0,486.0,359.25,271.87
2017,12,3,13,15,850.5,78.0,2.25,13.0,467.0,321.37,237.12
2017,12,3,13,30,841.0,77.0,2.2,13.0,448.0,282.42,201.2
2017,12,3,13,45,827.0,75.0,2.15,13.0,422.5,240.73,163.38
2017,12,3,14,0,813.0,73.0,2.1,13.0,397.0,198.77,126.36
2017,12,3,14,15,791.0,70.5,2.05,13.0,365.0,155.34,90.92
2017,12,3,14,30,769.0,68.0,2.0,13.0,333.0,112.84,61.09
2017,12,3,14,45,741.0,64.0,2.0,13.0,297.0,70.04,39.72
2017,12,3,15,0,713.0,60.0,2.0,13.0,261.0,45.97,35.74
2017,12,3,15,15,666.5,55.5,1.9,12.0,221.0,43.57,33.69
2017,12,3,15,30,620.0,51.0,1.8,11.0,181.0,37.6,28.29
2017,12,3,15,45,551.0,44.0,1.75,10.5,140.5,33.28,24.18
2017,12,3,16,0,482.0,37.0,1.7,10.0,100.0,28.88,19.81
2017,12,3,16,15,241.0,32.5,1.8,9.5,64.0,25.52,15.13
2017,12,3,16,30,0.0,28.0,1.9,9.0,28.0,23.74,0.0
2017,12,3,16,45,0.0,14.0,2.0,8.5,14.0,13.34,0.0
2017,12,3,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,4,7,15,187.5,8.5,3.6,4.0,17.5,79.47,0.0
2017,12,4,7,30,375.0,17.0,3.7,4.0,35.0,185.13,0.0
2017,12,4,7,45,495.5,24.5,3.85,4.5,74.5,265.44,202.68
2017,12,4,8,0,616.0,32.0,4.0,5.0,114.0,341.36,280.03
2017,12,4,8,15,681.5,36.5,4.25,5.5,157.5,391.6,327.83
2017,12,4,8,30,747.0,41.0,4.5,6.0,201.0,442.53,374.07
2017,12,4,8,45,788.5,44.5,4.75,7.0,242.5,476.3,403.91
2017,12,4,9,0,830.0,48.0,5.0,8.0,284.0,512.27,434.1
2017,12,4,9,15,857.0,50.5,5.0,8.5,322.0,537.53,454.67
2017,12,4,9,30,884.0,53.0,5.0,9.0,360.0,560.6,472.64
2017,12,4,9,45,898.0,56.0,5.05,9.5,392.0,574.45,482.66
2017,12,4,10,0,912.0,59.0,5.1,10.0,424.0,585.39,489.93
2017,12,4,10,15,924.5,60.0,5.15,10.5,449.5,590.14,491.97
2017,12,4,10,30,937.0,61.0,5.2,11.0,475.0,591.77,491.28
2017,12,4,10,45,944.0,62.5,5.3,11.5,494.0,587.73,485.96
2017,12,4,11,0,951.0,64.0,5.4,12.0,513.0,580.47,477.87
2017,12,4,11,15,955.5,64.5,5.5,12.0,524.5,567.61,465.98
2017,12,4,11,30,960.0,65.0,5.6,12.0,536.0,551.61,451.27
2017,12,4,11,45,958.5,66.0,5.7,12.5,539.0,530.16,431.01
2017,12,4,12,0,957.0,67.0,5.8,13.0,542.0,505.92,408.14
2017,12,4,12,15,955.0,66.5,5.85,13.0,538.0,477.3,381.98
2017,12,4,12,30,953.0,66.0,5.9,13.0,534.0,446.19,353.22
2017,12,4,12,45,944.0,67.0,5.95,13.5,521.0,411.6,320.49
2017,12,4,13,0,935.0,68.0,6.0,14.0,508.0,375.23,285.85
2017,12,4,13,15,926.0,67.0,5.95,14.0,488.5,335.42,248.47
2017,12,4,13,30,917.0,66.0,5.9,14.0,469.0,294.29,209.75
2017,12,4,13,45,900.0,65.0,5.9,14.0,442.0,250.32,169.3
2017,12,4,14,0,883.0,64.0,5.9,14.0,415.0,206.09,129.86
2017,12,4,14,15,863.0,62.0,5.75,14.0,382.5,156.61,88.95
2017,12,4,14,30,843.0,60.0,5.6,14.0,350.0,111.5,57.11
2017,12,4,14,45,814.0,57.0,5.5,14.0,312.5,66.11,34.85
2017,12,4,15,0,785.0,54.0,5.4,14.0,275.0,40.92,31.06
2017,12,4,15,15,741.0,50.0,5.25,13.5,233.5,38.78,29.15
2017,12,4,15,30,697.0,46.0,5.1,13.0,192.0,36.69,27.18
2017,12,4,15,45,630.0,40.0,4.95,12.5,149.5,32.7,23.4
2017,12,4,16,0,563.0,34.0,4.8,12.0,107.0,28.69,19.41
2017,12,4,16,15,433.5,25.5,4.7,11.5,68.5,21.99,12.06
2017,12,4,16,30,304.0,17.0,4.6,11.0,30.0,15.07,0.0
2017,12,4,16,45,152.0,8.5,4.5,10.5,15.0,8.1,0.0
2017,12,4,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,7,15,184.5,8.0,2.45,3.5,16.5,77.45,0.0
2017,12,5,7,30,369.0,16.0,2.4,4.0,33.0,180.27,0.0
2017,12,5,7,45,488.5,23.5,2.35,5.0,72.0,260.21,195.15
2017,12,5,8,0,608.0,31.0,2.3,6.0,111.0,335.1,271.69
2017,12,5,8,15,673.5,36.0,2.3,6.5,153.5,385.57,318.62
2017,12,5,8,30,739.0,41.0,2.3,7.0,196.0,436.82,363.77
2017,12,5,8,45,779.5,44.0,2.3,7.5,237.5,469.3,392.07
2017,12,5,9,0,820.0,47.0,2.3,8.0,279.0,503.93,420.68
2017,12,5,9,15,846.5,49.5,2.3,8.5,316.5,528.84,440.37
2017,12,5,9,30,873.0,52.0,2.3,9.0,354.0,551.58,457.56
2017,12,5,9,45,879.5,57.0,2.35,10.0,384.5,563.65,465.01
2017,12,5,10,0,886.0,62.0,2.4,11.0,415.0,572.72,469.75
2017,12,5,10,15,899.5,63.5,2.35,11.5,441.0,578.65,472.3
2017,12,5,10,30,913.0,65.0,2.3,12.0,467.0,581.53,472.24
2017,12,5,10,45,921.0,66.0,2.25,12.5,485.5,577.68,466.83
2017,12,5,11,0,929.0,67.0,2.2,13.0,504.0,570.7,458.85
2017,12,5,11,15,934.0,67.5,2.15,13.0,515.5,558.46,447.49
2017,12,5,11,30,939.0,68.0,2.1,13.0,527.0,543.14,433.53
2017,12,5,11,45,940.5,68.5,2.05,13.5,531.0,523.1,414.85
2017,12,5,12,0,942.0,69.0,2.0,14.0,535.0,500.2,393.65
2017,12,5,12,15,940.0,68.5,1.95,14.0,531.0,472.04,368.74
2017,12,5,12,30,938.0,68.0,1.9,14.0,527.0,441.44,341.38
2017,12,5,12,45,906.0,75.0,1.85,14.5,510.0,404.7,308.47
2017,12,5,13,0,874.0,82.0,1.8,15.0,493.0,365.63,273.5
2017,12,5,13,15,864.0,80.5,1.75,15.0,473.5,326.76,238.42
2017,12,5,13,30,854.0,79.0,1.7,15.0,454.0,286.82,202.17
2017,12,5,13,45,839.0,77.0,1.65,15.0,428.0,244.52,164.33
2017,12,5,14,0,824.0,75.0,1.6,15.0,402.0,202.01,127.33
2017,12,5,14,15,801.5,72.5,1.45,14.5,370.0,158.16,92.14
2017,12,5,14,30,779.0,70.0,1.3,14.0,338.0,115.27,62.47
2017,12,5,14,45,748.5,66.0,1.15,14.0,301.0,72.04,41.13
2017,12,5,15,0,718.0,62.0,1.0,14.0,264.0,47.87,37.3
2017,12,5,15,15,669.5,57.5,1.0,13.5,223.0,41.45,31.59
2017,12,5,15,30,621.0,53.0,1.0,13.0,182.0,39.4,29.66
2017,12,5,15,45,546.5,45.5,1.0,12.5,140.5,34.67,25.21
2017,12,5,16,0,472.0,38.0,1.0,12.0,99.0,29.85,20.48
2017,12,5,16,15,338.5,28.0,1.0,11.5,63.0,22.45,12.46
2017,12,5,16,30,205.0,18.0,1.0,11.0,27.0,14.75,0.0
2017,12,5,16,45,102.5,9.0,1.0,11.0,13.5,8.58,0.0
2017,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,7,15,101.5,8.5,2.5,3.5,13.0,46.3,0.0
2017,12,6,7,30,203.0,17.0,2.5,4.0,26.0,115.93,0.0
2017,12,6,7,45,330.0,27.5,2.55,5.0,61.5,200.2,148.08
2017,12,6,8,0,457.0,38.0,2.6,6.0,97.0,276.98,224.94
2017,12,6,8,15,531.0,45.5,2.6,6.5,138.0,330.43,274.03
2017,12,6,8,30,605.0,53.0,2.6,7.0,179.0,385.52,322.44
2017,12,6,8,45,654.0,57.5,2.65,7.5,219.0,424.98,356.62
2017,12,6,9,0,703.0,62.0,2.7,8.0,259.0,460.85,386.7
2017,12,6,9,15,735.0,66.0,2.7,8.5,295.5,489.27,409.51
2017,12,6,9,30,767.0,70.0,2.7,9.0,332.0,515.73,429.94
2017,12,6,9,45,811.0,67.5,2.7,9.5,367.5,539.37,447.68
2017,12,6,10,0,855.0,65.0,2.7,10.0,403.0,560.42,462.84
2017,12,6,10,15,869.0,66.5,2.7,10.5,429.0,566.43,465.7
2017,12,6,10,30,883.0,68.0,2.7,11.0,455.0,567.01,464.2
2017,12,6,10,45,893.5,68.5,2.7,11.5,474.0,564.25,459.88
2017,12,6,11,0,904.0,69.0,2.7,12.0,493.0,558.41,452.97
2017,12,6,11,15,909.5,70.0,2.65,12.5,504.5,547.38,441.66
2017,12,6,11,30,915.0,71.0,2.6,13.0,516.0,533.32,427.79
2017,12,6,11,45,917.5,71.0,2.6,13.5,520.0,513.78,409.59
2017,12,6,12,0,920.0,71.0,2.6,14.0,524.0,491.44,388.86
2017,12,6,12,15,919.0,70.5,2.55,14.0,520.5,464.36,364.64
2017,12,6,12,30,918.0,70.0,2.5,14.0,517.0,434.84,337.95
2017,12,6,12,45,914.5,69.0,2.45,14.0,506.0,401.6,307.78
2017,12,6,13,0,911.0,68.0,2.4,14.0,495.0,366.35,275.39
2017,12,6,13,15,902.5,67.0,2.35,14.0,476.5,327.77,239.91
2017,12,6,13,30,894.0,66.0,2.3,14.0,458.0,287.86,203.07
2017,12,6,13,45,880.5,64.5,2.3,14.0,432.0,245.31,164.47
2017,12,6,14,0,867.0,63.0,2.3,14.0,406.0,202.25,126.49
2017,12,6,14,15,847.5,61.0,2.15,14.0,374.5,153.72,86.8
2017,12,6,14,30,828.0,59.0,2.0,14.0,343.0,109.5,55.85
2017,12,6,14,45,797.5,56.5,1.95,14.0,306.0,65.34,34.46
2017,12,6,15,0,767.0,54.0,1.9,14.0,269.0,40.93,31.1
2017,12,6,15,15,723.5,50.0,1.8,13.0,228.0,38.79,29.26
2017,12,6,15,30,680.0,46.0,1.7,12.0,187.0,36.7,27.36
2017,12,6,15,45,605.5,40.0,1.6,11.5,145.0,32.7,23.55
2017,12,6,16,0,531.0,34.0,1.5,11.0,103.0,28.69,19.53
2017,12,6,16,15,407.5,25.0,1.5,10.5,66.0,21.48,11.7
2017,12,6,16,30,284.0,16.0,1.5,10.0,29.0,14.0,0.0
2017,12,6,16,45,142.0,8.0,1.55,9.5,14.5,7.63,0.0
2017,12,6,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,7,15,148.0,8.0,3.65,4.5,14.0,63.02,0.0
2017,12,7,7,30,296.0,16.0,3.7,5.0,28.0,147.64,0.0
2017,12,7,7,45,415.5,25.5,3.8,6.0,65.0,227.81,165.58
2017,12,7,8,0,535.0,35.0,3.9,7.0,102.0,302.66,244.88
2017,12,7,8,15,607.5,41.0,3.9,7.5,144.5,356.36,294.98
2017,12,7,8,30,680.0,47.0,3.9,8.0,187.0,411.0,343.51
2017,12,7,8,45,713.5,53.0,3.95,8.5,226.5,445.95,374.3
2017,12,7,9,0,747.0,59.0,4.0,9.0,266.0,479.56,402.69
2017,12,7,9,15,778.0,62.5,3.95,9.5,303.5,507.35,425.1
2017,12,7,9,30,809.0,66.0,3.9,10.0,341.0,533.04,444.98
2017,12,7,9,45,822.0,70.5,3.85,11.0,372.0,547.48,454.34
2017,12,7,10,0,835.0,75.0,3.8,12.0,403.0,559.14,461.05
2017,12,7,10,15,849.5,77.0,3.6,12.5,429.0,566.0,464.2
2017,12,7,10,30,864.0,79.0,3.4,13.0,455.0,569.87,464.71
2017,12,7,10,45,863.0,83.0,3.25,13.5,472.0,564.39,457.79
2017,12,7,11,0,862.0,87.0,3.1,14.0,489.0,555.99,448.49
2017,12,7,11,15,867.5,88.0,2.9,14.0,501.0,544.98,437.74
2017,12,7,11,30,873.0,89.0,2.7,14.0,513.0,531.02,424.45
2017,12,7,11,45,864.5,92.0,2.55,14.5,514.5,509.51,404.46
2017,12,7,12,0,856.0,95.0,2.4,15.0,516.0,485.73,382.52
2017,12,7,12,15,854.5,95.0,2.3,15.0,512.5,459.89,359.48
2017,12,7,12,30,853.0,95.0,2.2,15.0,509.0,431.79,334.2
2017,12,7,12,45,818.5,102.0,2.15,15.5,492.0,396.24,302.62
2017,12,7,13,0,784.0,109.0,2.1,16.0,475.0,358.36,269.09
2017,12,7,13,15,773.0,107.0,2.0,16.0,456.0,321.52,236.09
2017,12,7,13,30,762.0,105.0,1.9,16.0,437.0,283.9,202.24
2017,12,7,13,45,737.0,104.0,1.85,16.0,410.5,243.64,167.03
2017,12,7,14,0,712.0,103.0,1.8,16.0,384.0,204.2,133.48
2017,12,7,14,15,687.0,98.5,1.65,15.5,352.5,162.8,100.66
2017,12,7,14,30,662.0,94.0,1.5,15.0,321.0,122.83,72.96
2017,12,7,14,45,621.0,89.0,1.35,15.0,284.0,83.61,53.11
2017,12,7,15,0,580.0,84.0,1.2,15.0,247.0,62.0,49.64
2017,12,7,15,15,530.0,76.0,1.2,14.0,207.5,57.45,45.73
2017,12,7,15,30,480.0,68.0,1.2,13.0,168.0,52.88,41.63
2017,12,7,15,45,402.5,57.0,1.25,12.5,128.0,45.28,34.56
2017,12,7,16,0,325.0,46.0,1.3,12.0,88.0,35.64,25.49
2017,12,7,16,15,162.5,33.5,1.35,11.5,54.5,26.3,15.5
2017,12,7,16,30,0.0,21.0,1.4,11.0,21.0,18.69,0.0
2017,12,7,16,45,0.0,10.5,1.45,10.5,10.5,10.01,0.0
2017,12,7,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,8,7,15,82.5,8.0,2.75,4.5,11.0,38.34,0.0
2017,12,8,7,30,165.0,16.0,2.8,5.0,22.0,81.15,0.0
2017,12,8,7,45,300.0,27.5,2.85,6.0,57.5,184.84,131.37
2017,12,8,8,0,435.0,39.0,2.9,7.0,93.0,265.96,214.31
2017,12,8,8,15,511.0,47.0,2.9,7.5,133.5,320.31,264.37
2017,12,8,8,30,587.0,55.0,2.9,8.0,174.0,376.39,313.69
2017,12,8,8,45,417.0,81.5,2.95,8.5,175.0,325.44,273.11
2017,12,8,9,0,247.0,108.0,3.0,9.0,176.0,261.62,219.86
2017,12,8,9,15,268.0,118.5,3.0,9.5,201.0,284.68,239.34
2017,12,8,9,30,289.0,129.0,3.0,10.0,226.0,307.29,257.69
2017,12,8,9,45,509.0,100.5,3.0,10.5,291.5,408.1,341.13
2017,12,8,10,0,729.0,72.0,3.0,11.0,357.0,495.8,411.36
2017,12,8,10,15,672.0,92.0,2.9,11.5,367.5,484.51,399.58
2017,12,8,10,30,615.0,112.0,2.8,12.0,378.0,468.8,384.81
2017,12,8,10,45,650.5,107.5,2.75,12.5,400.0,475.58,388.58
2017,12,8,11,0,686.0,103.0,2.7,13.0,422.0,479.48,389.7
2017,12,8,11,15,536.0,144.5,2.6,13.0,397.5,428.55,347.33
2017,12,8,11,30,386.0,186.0,2.5,13.0,373.0,377.86,305.51
2017,12,8,11,45,439.0,176.0,2.4,13.5,390.5,386.21,310.46
2017,12,8,12,0,492.0,166.0,2.3,14.0,408.0,386.64,308.43
2017,12,8,12,15,553.5,148.0,2.25,14.0,418.0,379.28,300.43
2017,12,8,12,30,615.0,130.0,2.2,14.0,428.0,369.33,289.64
2017,12,8,12,45,629.0,122.5,2.2,14.5,421.5,344.58,266.58
2017,12,8,13,0,643.0,115.0,2.2,15.0,415.0,317.51,241.23
2017,12,8,13,15,623.5,115.0,2.15,15.0,397.0,285.21,212.46
2017,12,8,13,30,604.0,115.0,2.1,15.0,379.0,253.07,183.78
2017,12,8,13,45,609.5,106.5,2.1,15.0,360.0,219.03,152.91
2017,12,8,14,0,615.0,98.0,2.1,15.0,341.0,183.63,121.51
2017,12,8,14,15,690.0,85.0,1.95,14.5,337.0,151.69,91.83
2017,12,8,14,30,765.0,72.0,1.8,14.0,333.0,116.42,63.99
2017,12,8,14,45,740.0,67.5,1.65,14.0,297.5,73.72,42.49
2017,12,8,15,0,715.0,63.0,1.5,14.0,262.0,48.86,38.17
2017,12,8,15,15,668.5,58.0,1.45,13.0,222.0,41.93,32.07
2017,12,8,15,30,622.0,53.0,1.4,12.0,182.0,39.45,29.82
2017,12,8,15,45,556.0,45.5,1.35,11.0,141.5,34.73,25.41
2017,12,8,16,0,490.0,38.0,1.3,10.0,101.0,29.9,20.69
2017,12,8,16,15,364.0,27.5,1.3,9.5,64.5,22.01,12.19
2017,12,8,16,30,238.0,17.0,1.3,9.0,28.0,13.79,0.0
2017,12,8,16,45,119.0,8.5,1.35,8.5,14.0,8.1,0.0
2017,12,8,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.0,2.85,3.5,10.0,9.53,0.0
2017,12,9,7,30,0.0,20.0,2.9,4.0,20.0,19.06,0.0
2017,12,9,7,45,184.0,29.5,3.0,5.0,51.5,136.24,94.28
2017,12,9,8,0,368.0,39.0,3.1,6.0,83.0,234.76,189.53
2017,12,9,8,15,436.0,47.0,3.15,6.5,119.5,283.68,235.19
2017,12,9,8,30,504.0,55.0,3.2,7.0,156.0,334.17,280.27
2017,12,9,8,45,548.0,60.5,3.3,7.5,191.5,370.43,312.32
2017,12,9,9,0,592.0,66.0,3.4,8.0,227.0,406.21,342.86
2017,12,9,9,15,625.5,68.5,3.45,8.5,259.5,431.96,364.18
2017,12,9,9,30,659.0,71.0,3.5,9.0,292.0,456.22,383.59
2017,12,9,9,45,678.0,74.5,3.55,10.0,320.5,471.85,394.66
2017,12,9,10,0,697.0,78.0,3.6,11.0,349.0,485.28,403.53
2017,12,9,10,15,712.5,80.5,3.5,11.5,373.0,493.24,408.18
2017,12,9,10,30,728.0,83.0,3.4,12.0,397.0,497.73,409.83
2017,12,9,10,45,747.0,83.0,3.35,12.5,417.0,500.02,409.67
2017,12,9,11,0,766.0,83.0,3.3,13.0,437.0,499.48,407.04
2017,12,9,11,15,842.5,78.5,3.15,13.0,477.0,520.72,421.72
2017,12,9,11,30,919.0,74.0,3.0,13.0,517.0,536.07,431.03
2017,12,9,11,45,817.5,88.5,2.95,13.5,485.0,482.56,386.3
2017,12,9,12,0,716.0,103.0,2.9,14.0,453.0,428.89,341.76
2017,12,9,12,15,820.5,88.0,2.8,14.0,486.5,437.85,345.45
2017,12,9,12,30,925.0,73.0,2.7,14.0,520.0,439.28,341.74
2017,12,9,12,45,767.0,99.0,2.65,14.5,464.0,372.46,286.81
2017,12,9,13,0,609.0,125.0,2.6,15.0,408.0,315.56,240.7
2017,12,9,13,15,597.5,122.5,2.55,15.0,391.5,284.52,212.95
2017,12,9,13,30,586.0,120.0,2.5,15.0,375.0,253.14,184.71
2017,12,9,13,45,661.0,95.5,2.45,15.0,368.0,220.3,152.16
2017,12,9,14,0,736.0,71.0,2.4,15.0,361.0,183.89,116.66
2017,12,9,14,15,708.0,71.5,2.25,14.5,332.5,146.22,86.55
2017,12,9,14,30,680.0,72.0,2.1,14.0,304.0,106.09,58.51
2017,12,9,14,45,655.5,67.5,1.95,14.0,271.5,67.13,38.45
2017,12,9,15,0,631.0,63.0,1.8,14.0,239.0,44.22,34.03
2017,12,9,15,15,588.5,58.0,1.7,13.0,203.0,41.76,31.91
2017,12,9,15,30,546.0,53.0,1.6,12.0,167.0,39.31,29.69
2017,12,9,15,45,476.0,46.5,1.55,11.5,129.5,35.51,26.04
2017,12,9,16,0,406.0,40.0,1.5,11.0,92.0,31.69,22.15
2017,12,9,16,15,203.0,33.0,1.6,10.0,59.0,25.92,15.32
2017,12,9,16,30,0.0,26.0,1.7,9.0,26.0,22.34,0.0
2017,12,9,16,45,0.0,13.0,1.8,8.5,13.0,12.39,0.0
2017,12,9,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,7.0,3.2,3.5,11.5,6.67,0.0
2017,12,10,7,30,264.0,14.0,3.3,4.0,23.0,117.73,0.0
2017,12,10,7,45,399.5,23.0,3.4,4.5,59.0,213.98,146.08
2017,12,10,8,0,535.0,32.0,3.5,5.0,95.0,296.4,239.32
2017,12,10,8,15,609.0,38.0,3.55,5.5,137.0,350.22,290.58
2017,12,10,8,30,683.0,44.0,3.6,6.0,179.0,405.25,340.02
2017,12,10,8,45,727.5,48.0,3.65,7.0,220.0,443.56,373.37
2017,12,10,9,0,772.0,52.0,3.7,8.0,261.0,480.87,404.36
2017,12,10,9,15,802.0,55.0,3.7,8.5,298.5,507.82,426.38
2017,12,10,9,30,832.0,58.0,3.7,9.0,336.0,532.68,445.85
2017,12,10,9,45,852.0,60.5,3.75,10.0,368.0,549.07,457.14
2017,12,10,10,0,872.0,63.0,3.8,11.0,400.0,562.72,465.77
2017,12,10,10,15,886.5,64.5,3.7,11.5,426.5,566.54,466.86
2017,12,10,10,30,901.0,66.0,3.6,12.0,453.0,570.36,467.62
2017,12,10,10,45,907.0,68.0,3.55,12.5,471.5,567.02,462.65
2017,12,10,11,0,913.0,70.0,3.5,13.0,490.0,560.61,455.1
2017,12,10,11,15,918.5,70.5,3.35,13.5,502.5,549.25,443.28
2017,12,10,11,30,924.0,71.0,3.2,14.0,515.0,534.86,428.89
2017,12,10,11,45,922.0,72.5,3.05,14.5,518.5,514.91,409.94
2017,12,10,12,0,920.0,74.0,2.9,15.0,522.0,492.28,388.63
2017,12,10,12,15,918.5,73.5,2.8,15.0,518.5,465.32,364.44
2017,12,10,12,30,917.0,73.0,2.7,15.0,515.0,435.93,337.83
2017,12,10,12,45,912.0,72.5,2.65,15.5,504.0,402.97,307.41
2017,12,10,13,0,907.0,72.0,2.6,16.0,493.0,368.06,274.98
2017,12,10,13,15,898.0,71.0,2.55,16.0,474.5,329.75,240.01
2017,12,10,13,30,889.0,70.0,2.5,16.0,456.0,287.24,201.41
2017,12,10,13,45,874.0,68.5,2.45,16.0,430.5,244.45,162.92
2017,12,10,14,0,859.0,67.0,2.4,16.0,405.0,201.33,125.2
2017,12,10,14,15,839.0,65.0,2.25,15.5,373.5,157.05,89.43
2017,12,10,14,30,819.0,63.0,2.1,15.0,342.0,113.38,59.01
2017,12,10,14,45,789.5,60.0,2.0,14.5,305.0,69.41,37.37
2017,12,10,15,0,760.0,57.0,1.9,14.0,268.0,43.6,33.48
2017,12,10,15,15,716.0,52.5,1.85,13.0,227.5,41.08,31.31
2017,12,10,15,30,672.0,48.0,1.8,12.0,187.0,38.6,29.05
2017,12,10,15,45,603.5,41.5,1.75,11.5,145.5,34.18,24.85
2017,12,10,16,0,535.0,35.0,1.7,11.0,104.0,29.71,20.42
2017,12,10,16,15,267.5,32.0,1.85,10.0,66.5,26.34,15.68
2017,12,10,16,30,0.0,29.0,2.0,9.0,29.0,24.4,0.0
2017,12,10,16,45,0.0,14.5,2.15,8.5,14.5,13.82,0.0
2017,12,10,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
