Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,11,15,929.5,66.0,3.15,10.0,493.5,549.52,449.03
2017,12,21,11,30,935.0,67.0,3.1,10.0,507.0,536.62,436.72
2017,12,21,11,45,937.0,67.5,3.1,10.5,512.5,518.47,419.35
2017,12,21,12,0,939.0,68.0,3.1,11.0,518.0,497.43,399.36
2017,12,21,12,15,938.5,68.0,3.0,11.0,516.5,472.02,376.03
2017,12,21,12,30,938.0,68.0,2.9,11.0,515.0,444.02,350.14
2017,12,21,12,45,918.0,72.0,2.8,11.5,502.5,410.2,318.75
2017,12,21,13,0,898.0,76.0,2.7,12.0,490.0,373.38,284.64
2017,12,21,13,15,889.0,75.0,2.55,12.0,472.5,335.67,249.7
2017,12,21,13,30,880.0,74.0,2.4,12.0,455.0,296.66,213.41
2017,12,21,13,45,868.0,72.0,2.3,12.0,431.0,254.99,175.15
2017,12,21,14,0,856.0,70.0,2.2,12.0,407.0,212.7,137.19
2017,12,21,14,15,836.0,67.5,1.95,11.5,376.5,168.48,100.2
2017,12,21,14,30,816.0,65.0,1.7,11.0,346.0,124.81,67.81
2017,12,21,14,45,787.5,62.0,1.5,11.0,310.5,81.14,43.16
2017,12,21,15,0,759.0,59.0,1.3,11.0,275.0,45.1,35.26
2017,12,21,15,15,715.5,55.0,1.2,10.0,235.0,43.05,33.53
2017,12,21,15,30,672.0,51.0,1.1,9.0,195.0,41.08,31.73
2017,12,21,15,45,602.0,45.0,1.05,8.5,153.5,37.19,27.99
2017,12,21,16,0,532.0,39.0,1.0,8.0,112.0,30.4,21.49
2017,12,21,16,15,410.0,30.0,1.05,7.5,74.0,23.94,14.68
2017,12,21,16,30,288.0,21.0,1.1,7.0,36.0,17.26,0.0
2017,12,21,16,45,144.0,10.5,1.15,7.0,18.0,10.01,0.0
2017,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,22,7,45,204.0,15.0,2.2,3.0,34.5,116.61,27.68
2017,12,22,8,0,408.0,30.0,2.4,3.0,69.0,236.24,183.71
2017,12,22,8,15,495.5,37.0,2.45,3.5,108.5,292.52,240.77
2017,12,22,8,30,583.0,44.0,2.5,4.0,148.0,351.69,294.38
2017,12,22,8,45,635.0,49.5,2.55,4.5,187.5,389.81,328.93
2017,12,22,9,0,687.0,55.0,2.6,5.0,227.0,431.69,365.11
2017,12,22,9,15,722.5,58.5,2.55,5.5,264.0,461.8,390.18
2017,12,22,9,30,758.0,62.0,2.5,6.0,301.0,490.2,412.86
2017,12,22,9,45,596.0,93.0,2.45,7.0,293.0,442.18,371.41
2017,12,22,10,0,434.0,124.0,2.4,8.0,285.0,383.66,321.37
2017,12,22,10,15,456.5,130.0,2.25,8.0,310.0,399.57,333.86
2017,12,22,10,30,479.0,136.0,2.1,8.0,335.0,413.74,344.24
2017,12,22,10,45,524.5,133.0,1.95,8.5,360.5,428.82,354.64
2017,12,22,11,0,570.0,130.0,1.8,9.0,386.0,444.74,365.2
2017,12,22,11,15,585.5,130.0,1.65,9.0,399.0,442.33,361.51
2017,12,22,11,30,601.0,130.0,1.5,9.0,412.0,437.51,355.8
2017,12,22,11,45,536.5,148.5,1.35,9.5,403.0,407.56,329.48
2017,12,22,12,0,472.0,167.0,1.2,10.0,394.0,380.98,306.11
2017,12,22,12,15,672.0,122.5,1.2,10.0,443.5,411.2,327.18
2017,12,22,12,30,872.0,78.0,1.2,10.0,493.0,427.58,335.1
2017,12,22,12,45,749.5,98.5,1.25,10.5,451.0,371.58,288.66
2017,12,22,13,0,627.0,119.0,1.3,11.0,409.0,321.93,247.94
2017,12,22,13,15,601.0,121.0,1.25,11.0,391.0,290.65,220.32
2017,12,22,13,30,575.0,123.0,1.2,11.0,373.0,259.95,193.02
2017,12,22,13,45,556.0,119.5,1.15,11.0,350.5,226.71,163.65
2017,12,22,14,0,537.0,116.0,1.1,11.0,328.0,192.95,134.41
2017,12,22,14,15,518.5,111.0,1.05,10.5,303.5,159.89,107.24
2017,12,22,14,30,500.0,106.0,1.0,10.0,279.0,127.71,83.23
2017,12,22,14,45,475.5,98.5,0.95,10.0,249.0,94.35,62.64
2017,12,22,15,0,451.0,91.0,0.9,10.0,219.0,65.71,53.97
2017,12,22,15,15,422.0,80.5,1.0,9.0,187.0,59.01,48.11
2017,12,22,15,30,393.0,70.0,1.1,8.0,155.0,52.14,41.88
2017,12,22,15,45,346.0,58.5,1.25,7.5,122.0,44.26,34.49
2017,12,22,16,0,299.0,47.0,1.4,7.0,89.0,36.14,26.7
2017,12,22,16,15,223.0,33.5,1.45,6.5,59.0,26.11,16.66
2017,12,22,16,30,147.0,20.0,1.5,6.0,29.0,15.75,0.04
2017,12,22,16,45,73.5,10.0,1.6,6.0,14.5,9.53,0.0
2017,12,22,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,23,7,45,120.0,16.0,1.85,3.5,27.5,80.48,13.1
2017,12,23,8,0,240.0,32.0,1.9,4.0,55.0,164.34,126.27
2017,12,23,8,15,291.5,45.0,1.95,4.5,87.0,206.77,169.38
2017,12,23,8,30,343.0,58.0,2.0,5.0,119.0,250.88,209.61
2017,12,23,8,45,380.5,68.5,2.05,5.5,151.5,285.89,241.02
2017,12,23,9,0,418.0,79.0,2.1,6.0,184.0,321.04,271.51
2017,12,23,9,15,438.5,89.5,2.1,6.5,214.5,346.87,293.21
2017,12,23,9,30,459.0,100.0,2.1,7.0,245.0,371.57,313.26
2017,12,23,9,45,481.0,106.0,2.1,7.5,271.5,390.62,328.19
2017,12,23,10,0,503.0,112.0,2.1,8.0,298.0,408.21,341.52
2017,12,23,10,15,417.0,137.0,2.05,8.0,299.0,385.75,321.81
2017,12,23,10,30,331.0,162.0,2.0,8.0,300.0,354.28,294.97
2017,12,23,10,45,415.5,154.5,2.0,8.5,335.5,393.21,325.86
2017,12,23,11,0,500.0,147.0,2.0,9.0,371.0,422.72,348.16
2017,12,23,11,15,285.5,175.0,1.95,9.0,303.5,326.01,268.38
2017,12,23,11,30,71.0,203.0,1.9,9.0,236.0,231.35,189.83
2017,12,23,11,45,182.0,202.5,1.85,9.5,289.5,283.97,232.7
2017,12,23,12,0,293.0,202.0,1.8,10.0,343.0,330.33,268.45
2017,12,23,12,15,292.5,201.5,1.7,10.0,342.0,318.96,257.85
2017,12,23,12,30,292.0,201.0,1.6,10.0,341.0,306.78,246.77
2017,12,23,12,45,213.0,203.5,1.5,10.5,304.5,266.45,213.57
2017,12,23,13,0,134.0,206.0,1.4,11.0,268.0,232.04,185.85
2017,12,23,13,15,131.0,199.5,1.35,11.0,258.5,217.75,173.74
2017,12,23,13,30,128.0,193.0,1.3,11.0,249.0,203.43,161.49
2017,12,23,13,45,92.0,178.0,1.3,11.0,217.0,176.66,140.3
2017,12,23,14,0,56.0,163.0,1.3,11.0,185.0,151.82,121.04
2017,12,23,14,15,52.5,151.5,1.25,11.0,171.5,137.32,109.18
2017,12,23,14,30,49.0,140.0,1.2,11.0,158.0,123.1,97.71
2017,12,23,14,45,46.0,126.5,1.15,11.0,141.5,107.77,85.62
2017,12,23,15,0,43.0,113.0,1.1,11.0,125.0,93.07,78.14
2017,12,23,15,15,37.0,97.5,1.1,10.0,107.0,81.21,67.78
2017,12,23,15,30,31.0,82.0,1.1,9.0,89.0,69.08,56.92
2017,12,23,15,45,22.0,65.5,1.15,8.5,70.0,56.0,44.87
2017,12,23,16,0,13.0,49.0,1.2,8.0,51.0,42.63,32.38
2017,12,23,16,15,6.5,33.0,1.3,7.5,34.0,29.81,19.83
2017,12,23,16,30,0.0,17.0,1.4,7.0,17.0,15.78,0.9
2017,12,23,16,45,0.0,8.5,1.5,7.0,8.5,8.1,0.0
2017,12,23,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,7,45,103.0,16.0,2.3,4.0,25.5,73.39,7.4
2017,12,24,8,0,206.0,32.0,2.4,4.0,51.0,149.73,114.41
2017,12,24,8,15,251.0,45.5,2.2,4.5,81.0,188.98,154.66
2017,12,24,8,30,296.0,59.0,2.0,5.0,111.0,229.67,191.82
2017,12,24,8,45,326.0,71.5,1.85,6.0,142.0,262.5,220.75
2017,12,24,9,0,356.0,84.0,1.7,7.0,173.0,295.23,248.41
2017,12,24,9,15,371.5,96.5,1.55,7.5,201.5,319.84,268.71
2017,12,24,9,30,387.0,109.0,1.4,8.0,230.0,343.33,287.29
2017,12,24,9,45,400.5,118.0,1.25,8.5,255.0,360.54,300.15
2017,12,24,10,0,414.0,127.0,1.1,9.0,280.0,376.37,311.41
2017,12,24,10,15,241.5,151.0,1.1,9.0,242.0,297.84,246.34
2017,12,24,10,30,69.0,175.0,1.1,9.0,204.0,213.49,175.68
2017,12,24,10,45,112.0,186.5,1.1,9.5,236.0,251.86,207.26
2017,12,24,11,0,155.0,198.0,1.1,10.0,268.0,282.52,231.39
2017,12,24,11,15,164.0,204.0,1.05,10.0,280.0,288.39,235.37
2017,12,24,11,30,173.0,210.0,1.0,10.0,292.0,293.37,238.7
2017,12,24,11,45,94.5,194.5,0.95,10.0,239.5,231.04,187.73
2017,12,24,12,0,16.0,179.0,0.9,10.0,187.0,174.52,141.48
2017,12,24,12,15,8.0,145.0,0.9,10.0,149.0,138.34,111.76
2017,12,24,12,30,0.0,111.0,0.9,10.0,111.0,103.18,82.51
2017,12,24,12,45,17.0,148.0,0.9,10.0,156.0,143.05,115.81
2017,12,24,13,0,34.0,185.0,0.9,10.0,201.0,180.09,145.97
2017,12,24,13,15,30.0,177.0,1.0,10.0,191.0,168.9,136.68
2017,12,24,13,30,26.0,169.0,1.1,10.0,181.0,159.71,129.24
2017,12,24,13,45,21.5,159.0,1.25,10.0,168.0,147.89,119.67
2017,12,24,14,0,17.0,149.0,1.4,10.0,155.0,136.45,110.41
2017,12,24,14,15,14.0,138.5,1.35,9.5,143.5,125.18,101.37
2017,12,24,14,30,11.0,128.0,1.3,9.0,132.0,114.16,92.51
2017,12,24,14,45,7.5,115.5,1.3,9.0,118.0,101.82,82.34
2017,12,24,15,0,4.0,103.0,1.3,9.0,104.0,89.86,75.9
2017,12,24,15,15,2.0,88.5,1.3,8.5,89.0,77.75,65.08
2017,12,24,15,30,0.0,74.0,1.3,8.0,74.0,65.48,53.92
2017,12,24,15,45,0.0,58.0,1.3,8.0,58.0,51.92,41.32
2017,12,24,16,0,0.0,42.0,1.3,8.0,42.0,38.15,28.43
2017,12,24,16,15,0.0,28.0,1.25,8.0,28.0,25.81,16.48
2017,12,24,16,30,0.0,14.0,1.2,8.0,14.0,12.98,0.39
2017,12,24,16,45,0.0,7.0,1.2,8.0,7.0,6.67,0.0
2017,12,24,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,94.0,15.5,1.05,5.5,24.5,68.73,2.68
2017,12,25,8,0,188.0,31.0,1.0,6.0,49.0,140.51,105.71
2017,12,25,8,15,226.5,46.0,0.95,6.5,78.0,178.54,144.25
2017,12,25,8,30,265.0,61.0,0.9,7.0,107.0,217.44,179.24
2017,12,25,8,45,289.5,74.5,0.9,7.5,136.0,248.07,206.26
2017,12,25,9,0,314.0,88.0,0.9,8.0,165.0,278.47,232.15
2017,12,25,9,15,326.5,101.0,0.85,8.0,192.5,301.44,251.39
2017,12,25,9,30,339.0,114.0,0.8,8.0,220.0,323.35,269.17
2017,12,25,9,45,346.0,126.0,0.75,8.5,244.0,331.77,275.15
2017,12,25,10,0,353.0,138.0,0.7,9.0,268.0,347.38,286.54
2017,12,25,10,15,359.5,147.0,0.75,9.0,288.0,358.02,294.61
2017,12,25,10,30,366.0,156.0,0.8,9.0,308.0,367.31,301.49
2017,12,25,10,45,351.0,167.5,0.85,9.5,318.5,366.28,299.38
2017,12,25,11,0,336.0,179.0,0.9,10.0,329.0,364.03,296.32
2017,12,25,11,15,387.0,175.0,0.95,10.0,353.0,378.79,307.57
2017,12,25,11,30,438.0,171.0,1.0,10.0,377.0,396.06,320.25
2017,12,25,11,45,381.5,184.5,1.1,10.5,365.5,366.2,295.27
2017,12,25,12,0,325.0,198.0,1.2,11.0,354.0,341.98,275.01
2017,12,25,12,15,237.0,206.5,1.15,11.0,320.5,300.66,241.54
2017,12,25,12,30,149.0,215.0,1.1,11.0,287.0,261.11,209.85
2017,12,25,12,45,150.0,211.0,1.05,11.5,282.0,250.41,200.35
2017,12,25,13,0,151.0,207.0,1.0,12.0,277.0,239.29,190.31
2017,12,25,13,15,75.5,164.0,0.9,12.0,199.0,171.7,136.55
2017,12,25,13,30,0.0,121.0,0.8,12.0,121.0,111.16,88.69
2017,12,25,13,45,0.0,114.5,0.75,12.0,114.5,104.98,83.79
2017,12,25,14,0,0.0,108.0,0.7,12.0,108.0,98.81,78.73
2017,12,25,14,15,0.0,100.0,0.65,11.5,100.0,91.36,72.71
2017,12,25,14,30,0.0,92.0,0.6,11.0,92.0,83.92,66.65
2017,12,25,14,45,0.0,82.5,0.6,11.0,82.5,75.25,59.34
2017,12,25,15,0,0.0,73.0,0.6,11.0,73.0,66.62,54.6
2017,12,25,15,15,0.0,63.0,0.65,10.5,63.0,57.77,46.72
2017,12,25,15,30,0.0,53.0,0.7,10.0,53.0,48.85,38.63
2017,12,25,15,45,0.0,42.0,0.75,10.0,42.0,39.0,29.5
2017,12,25,16,0,0.0,31.0,0.8,10.0,31.0,28.79,19.96
2017,12,25,16,15,0.0,21.0,0.85,10.0,21.0,19.48,11.02
2017,12,25,16,30,0.0,11.0,0.9,10.0,11.0,10.19,0.0
2017,12,25,16,45,0.0,5.5,1.0,10.0,5.5,5.24,0.0
2017,12,25,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,45,212.5,13.0,1.0,6.5,33.0,113.85,1.81
2017,12,26,8,0,425.0,26.0,1.0,7.0,66.0,233.07,174.91
2017,12,26,8,15,512.0,33.0,1.0,7.5,105.0,290.35,232.98
2017,12,26,8,30,599.0,40.0,1.0,8.0,144.0,350.28,285.69
2017,12,26,8,45,651.0,44.5,1.0,8.5,183.5,391.79,321.68
2017,12,26,9,0,703.0,49.0,1.0,9.0,223.0,432.96,355.89
2017,12,26,9,15,737.5,52.5,0.95,9.5,260.0,462.95,379.68
2017,12,26,9,30,772.0,56.0,0.9,10.0,297.0,491.29,401.14
2017,12,26,9,45,786.5,60.0,0.85,10.5,328.5,507.34,412.23
2017,12,26,10,0,801.0,64.0,0.8,11.0,360.0,520.85,420.92
2017,12,26,10,15,818.0,66.0,0.7,11.5,387.0,530.79,426.08
2017,12,26,10,30,835.0,68.0,0.6,12.0,414.0,537.93,428.74
2017,12,26,10,45,846.5,69.5,0.55,12.5,434.5,538.61,426.78
2017,12,26,11,0,858.0,71.0,0.5,13.0,455.0,536.3,422.45
2017,12,26,11,15,864.5,71.5,0.45,13.5,469.0,527.3,413.0
2017,12,26,11,30,871.0,72.0,0.4,14.0,483.0,514.32,400.5
2017,12,26,11,45,875.0,72.5,0.4,14.5,489.0,498.73,386.29
2017,12,26,12,0,879.0,73.0,0.4,15.0,495.0,480.34,369.72
2017,12,26,12,15,878.5,73.0,0.45,15.0,494.0,456.75,350.0
2017,12,26,12,30,878.0,73.0,0.5,15.0,493.0,430.74,327.89
2017,12,26,12,45,877.5,71.0,0.55,15.0,485.0,400.48,301.9
2017,12,26,13,0,877.0,69.0,0.6,15.0,477.0,368.06,273.52
2017,12,26,13,15,869.5,68.5,0.7,15.0,461.0,332.84,242.56
2017,12,26,13,30,862.0,68.0,0.8,15.0,445.0,293.45,207.67
2017,12,26,13,45,847.0,67.0,0.9,15.0,421.5,252.97,171.8
2017,12,26,14,0,832.0,66.0,1.0,15.0,398.0,212.09,135.95
2017,12,26,14,15,813.0,64.0,1.05,14.5,369.0,169.58,100.61
2017,12,26,14,30,794.0,62.0,1.1,14.0,340.0,127.51,68.95
2017,12,26,14,45,760.5,60.5,1.2,14.0,305.0,85.79,44.36
2017,12,26,15,0,727.0,59.0,1.3,14.0,270.0,46.38,35.96
2017,12,26,15,15,685.5,54.5,1.35,13.0,232.0,42.17,32.33
2017,12,26,15,30,644.0,50.0,1.4,12.0,194.0,39.68,30.11
2017,12,26,15,45,585.5,44.0,1.45,11.5,154.5,35.76,26.42
2017,12,26,16,0,527.0,38.0,1.5,11.0,115.0,29.1,20.14
2017,12,26,16,15,418.5,29.5,1.5,10.5,78.0,23.09,14.11
2017,12,26,16,30,310.0,21.0,1.5,10.0,41.0,16.88,3.69
2017,12,26,16,45,155.0,10.5,1.55,9.5,20.5,10.01,0.0
2017,12,26,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,7,45,194.5,14.0,1.35,5.5,31.5,109.73,0.0
2017,12,27,8,0,389.0,28.0,1.3,6.0,63.0,225.17,169.34
2017,12,27,8,15,476.0,35.0,1.25,6.0,101.0,280.59,226.83
2017,12,27,8,30,563.0,42.0,1.2,6.0,139.0,339.17,279.36
2017,12,27,8,45,606.5,48.5,1.15,6.5,177.0,377.58,313.12
2017,12,27,9,0,650.0,55.0,1.1,7.0,215.0,415.68,345.1
2017,12,27,9,15,685.5,58.5,1.05,7.5,251.0,442.66,366.96
2017,12,27,9,30,721.0,62.0,1.0,8.0,287.0,471.14,388.96
2017,12,27,9,45,619.0,85.5,0.95,8.5,293.0,447.65,368.7
2017,12,27,10,0,517.0,109.0,0.9,9.0,299.0,413.7,340.35
2017,12,27,10,15,542.5,113.0,0.85,9.5,326.0,433.24,354.6
2017,12,27,10,30,568.0,117.0,0.8,10.0,353.0,447.34,363.78
2017,12,27,10,45,697.0,95.5,0.75,10.5,398.5,488.11,393.81
2017,12,27,11,0,826.0,74.0,0.7,11.0,444.0,523.58,418.49
2017,12,27,11,15,832.5,74.5,0.7,11.5,457.5,515.04,409.4
2017,12,27,11,30,839.0,75.0,0.7,12.0,471.0,503.67,398.42
2017,12,27,11,45,848.5,73.5,0.7,12.5,478.0,488.83,384.62
2017,12,27,12,0,858.0,72.0,0.7,13.0,485.0,470.96,368.21
2017,12,27,12,15,858.0,72.0,0.7,13.0,484.0,448.21,348.4
2017,12,27,12,30,858.0,72.0,0.7,13.0,483.0,423.06,326.27
2017,12,27,12,45,708.0,106.0,0.7,13.5,441.5,368.94,282.71
2017,12,27,13,0,558.0,140.0,0.7,14.0,400.0,321.1,244.78
2017,12,27,13,15,697.5,104.5,0.7,14.0,418.0,310.45,230.59
2017,12,27,13,30,837.0,69.0,0.7,14.0,436.0,289.27,206.01
2017,12,27,13,45,825.5,67.5,0.7,14.5,414.0,250.13,170.49
2017,12,27,14,0,814.0,66.0,0.7,15.0,392.0,210.36,135.1
2017,12,27,14,15,796.0,64.0,0.7,14.5,363.5,168.78,100.48
2017,12,27,14,30,778.0,62.0,0.7,14.0,335.0,127.56,69.32
2017,12,27,14,45,752.0,59.0,0.75,14.0,301.5,85.64,43.86
2017,12,27,15,0,726.0,56.0,0.8,14.0,268.0,45.31,35.01
2017,12,27,15,15,686.5,52.0,0.8,13.5,230.5,39.86,30.22
2017,12,27,15,30,647.0,48.0,0.8,13.0,193.0,37.75,28.29
2017,12,27,15,45,587.5,42.5,0.85,12.5,154.0,34.24,24.99
2017,12,27,16,0,528.0,37.0,0.9,12.0,115.0,30.73,21.53
2017,12,27,16,15,422.0,29.0,0.95,11.5,78.5,22.55,13.66
2017,12,27,16,30,316.0,21.0,1.0,11.0,42.0,16.8,4.28
2017,12,27,16,45,158.0,10.5,1.1,10.5,21.0,10.01,0.0
2017,12,27,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,7,45,192.5,14.5,0.95,6.0,32.0,109.46,0.0
2017,12,28,8,0,385.0,29.0,0.9,6.0,64.0,224.5,167.96
2017,12,28,8,15,476.5,36.5,0.9,6.5,103.0,282.63,227.29
2017,12,28,8,30,568.0,44.0,0.9,7.0,142.0,344.07,281.3
2017,12,28,8,45,635.0,47.5,0.9,7.5,183.0,387.36,318.85
2017,12,28,9,0,702.0,51.0,0.9,8.0,224.0,435.11,358.35
2017,12,28,9,15,737.5,54.5,0.8,8.5,261.5,465.83,382.34
2017,12,28,9,30,773.0,58.0,0.7,9.0,299.0,494.9,403.9
2017,12,28,9,45,793.5,61.5,0.65,9.5,331.5,513.81,417.09
2017,12,28,10,0,814.0,65.0,0.6,10.0,364.0,530.25,427.85
2017,12,28,10,15,830.5,66.5,0.55,10.5,391.5,539.54,432.81
2017,12,28,10,30,847.0,68.0,0.5,11.0,419.0,546.01,435.38
2017,12,28,10,45,857.0,70.0,0.5,11.5,440.0,546.56,433.79
2017,12,28,11,0,867.0,72.0,0.5,12.0,461.0,544.1,429.81
2017,12,28,11,15,874.0,73.0,0.5,12.5,475.0,535.96,421.46
2017,12,28,11,30,881.0,74.0,0.5,13.0,489.0,524.82,410.71
2017,12,28,11,45,884.0,74.5,0.55,13.5,495.5,507.58,395.68
2017,12,28,12,0,887.0,75.0,0.6,14.0,502.0,488.67,379.05
2017,12,28,12,15,887.0,75.0,0.6,14.0,501.5,465.22,358.89
2017,12,28,12,30,887.0,75.0,0.6,14.0,501.0,439.28,336.35
2017,12,28,12,45,863.5,80.0,0.65,14.5,489.0,405.67,307.42
2017,12,28,13,0,840.0,85.0,0.7,15.0,477.0,371.94,277.94
2017,12,28,13,15,832.0,84.0,0.7,15.0,461.0,336.8,246.88
2017,12,28,13,30,824.0,83.0,0.7,15.0,445.0,300.38,214.34
2017,12,28,13,45,663.5,104.5,0.7,15.0,386.5,244.61,171.59
2017,12,28,14,0,503.0,126.0,0.7,15.0,328.0,201.24,140.48
2017,12,28,14,15,476.5,123.5,0.65,14.5,304.0,170.28,115.66
2017,12,28,14,30,450.0,121.0,0.6,14.0,280.0,140.86,93.93
2017,12,28,14,45,432.5,111.0,0.6,14.0,252.0,107.79,71.97
2017,12,28,15,0,415.0,101.0,0.6,14.0,224.0,75.99,62.16
2017,12,28,15,15,387.5,90.0,0.6,13.0,192.5,65.8,53.38
2017,12,28,15,30,360.0,79.0,0.6,12.0,161.0,58.7,47.12
2017,12,28,15,45,317.5,66.5,0.65,11.5,128.0,50.2,39.32
2017,12,28,16,0,275.0,54.0,0.7,11.0,95.0,41.44,31.11
2017,12,28,16,15,204.5,39.5,0.7,10.5,64.5,30.73,20.83
2017,12,28,16,30,134.0,25.0,0.7,10.0,34.0,19.68,6.76
2017,12,28,16,45,67.0,12.5,0.75,10.0,17.0,11.91,0.0
2017,12,28,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,29,7,45,178.0,15.0,2.2,4.5,31.5,104.15,0.0
2017,12,29,8,0,356.0,30.0,2.2,5.0,63.0,213.03,160.3
2017,12,29,8,15,451.0,38.5,2.25,5.5,102.0,273.35,222.42
2017,12,29,8,30,546.0,47.0,2.3,6.0,141.0,337.19,279.67
2017,12,29,8,45,604.0,52.5,2.35,6.5,181.0,381.53,319.14
2017,12,29,9,0,662.0,58.0,2.4,7.0,221.0,425.99,357.26
2017,12,29,9,15,700.5,62.5,2.35,7.5,259.0,458.55,384.18
2017,12,29,9,30,739.0,67.0,2.3,8.0,297.0,487.19,406.96
2017,12,29,9,45,779.0,66.5,2.3,8.5,332.5,512.18,426.23
2017,12,29,10,0,819.0,66.0,2.3,9.0,368.0,534.83,443.02
2017,12,29,10,15,680.0,94.5,2.25,9.5,358.0,490.29,405.26
2017,12,29,10,30,541.0,123.0,2.2,10.0,348.0,436.67,360.52
2017,12,29,10,45,590.0,117.5,2.15,10.5,373.5,455.12,374.05
2017,12,29,11,0,639.0,112.0,2.1,11.0,399.0,467.36,381.91
2017,12,29,11,15,640.0,115.5,1.95,11.5,410.5,460.77,374.21
2017,12,29,11,30,641.0,119.0,1.8,12.0,422.0,451.99,364.76
2017,12,29,11,45,667.5,114.0,1.7,12.5,433.0,444.91,356.71
2017,12,29,12,0,694.0,109.0,1.6,13.0,444.0,434.81,345.95
2017,12,29,12,15,676.0,113.5,1.55,13.0,439.5,411.39,325.46
2017,12,29,12,30,658.0,118.0,1.5,13.0,435.0,386.85,303.9
2017,12,29,12,45,534.5,146.5,1.45,13.5,401.0,341.79,266.74
2017,12,29,13,0,411.0,175.0,1.4,14.0,367.0,303.86,236.0
2017,12,29,13,15,538.5,139.0,1.3,14.0,382.0,293.66,222.9
2017,12,29,13,30,666.0,103.0,1.2,14.0,397.0,274.41,200.77
2017,12,29,13,45,578.5,116.0,1.15,14.0,362.0,236.46,169.69
2017,12,29,14,0,491.0,129.0,1.1,14.0,327.0,202.6,143.16
2017,12,29,14,15,474.5,123.5,1.0,14.0,304.0,171.12,116.94
2017,12,29,14,30,458.0,118.0,0.9,14.0,281.0,140.4,93.25
2017,12,29,14,45,446.0,107.5,0.85,14.0,253.0,106.93,70.54
2017,12,29,15,0,434.0,97.0,0.8,14.0,225.0,74.23,60.63
2017,12,29,15,15,410.5,86.0,0.8,13.0,194.0,62.73,50.67
2017,12,29,15,30,387.0,75.0,0.8,12.0,163.0,55.58,44.36
2017,12,29,15,45,346.5,63.5,0.8,11.5,130.5,47.82,37.22
2017,12,29,16,0,306.0,52.0,0.8,11.0,98.0,39.81,29.71
2017,12,29,16,15,243.0,38.5,0.8,10.5,67.5,29.91,20.2
2017,12,29,16,30,180.0,25.0,0.8,10.0,37.0,19.68,7.39
2017,12,29,16,45,90.0,12.5,0.8,10.0,18.5,11.91,0.0
2017,12,29,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,30,7,45,138.5,15.0,1.75,5.5,27.5,88.09,0.0
2017,12,30,8,0,277.0,30.0,1.8,6.0,55.0,179.07,133.57
2017,12,30,8,15,339.5,42.0,1.8,6.0,89.0,226.26,183.59
2017,12,30,8,30,402.0,54.0,1.8,6.0,123.0,275.93,229.0
2017,12,30,8,45,452.5,62.0,1.85,6.5,158.0,316.97,265.49
2017,12,30,9,0,503.0,70.0,1.9,7.0,193.0,358.13,300.88
2017,12,30,9,15,530.0,77.5,1.85,7.5,226.0,386.05,324.06
2017,12,30,9,30,557.0,85.0,1.8,8.0,259.0,412.65,345.32
2017,12,30,9,45,586.5,88.0,1.8,8.5,288.5,434.19,362.04
2017,12,30,10,0,616.0,91.0,1.8,9.0,318.0,453.9,376.8
2017,12,30,10,15,594.0,104.0,1.75,9.5,336.0,453.96,375.02
2017,12,30,10,30,572.0,117.0,1.7,10.0,354.0,451.55,371.25
2017,12,30,10,45,553.5,128.5,1.7,10.5,367.5,444.07,363.67
2017,12,30,11,0,535.0,140.0,1.7,11.0,381.0,438.36,357.35
2017,12,30,11,15,536.5,144.5,1.65,11.5,392.5,434.18,352.15
2017,12,30,11,30,538.0,149.0,1.6,12.0,404.0,428.1,345.33
2017,12,30,11,45,644.5,121.5,1.55,12.5,431.0,442.4,354.45
2017,12,30,12,0,751.0,94.0,1.5,13.0,458.0,448.06,355.94
2017,12,30,12,15,823.5,84.5,1.45,13.0,482.5,449.76,354.12
2017,12,30,12,30,896.0,75.0,1.4,13.0,507.0,446.27,347.45
2017,12,30,12,45,635.0,129.0,1.4,13.5,433.0,366.97,284.86
2017,12,30,13,0,374.0,183.0,1.4,14.0,359.0,298.3,232.21
2017,12,30,13,15,368.0,179.0,1.35,14.0,347.0,276.63,213.46
2017,12,30,13,30,362.0,175.0,1.3,14.0,335.0,254.57,194.02
2017,12,30,13,45,375.0,162.0,1.3,14.0,320.5,229.24,171.36
2017,12,30,14,0,388.0,149.0,1.3,14.0,306.0,200.4,145.8
2017,12,30,14,15,375.5,141.0,1.15,13.5,284.0,171.58,121.99
2017,12,30,14,30,363.0,133.0,1.0,13.0,262.0,143.4,100.09
2017,12,30,14,45,352.5,121.0,0.9,13.0,236.5,112.93,78.64
2017,12,30,15,0,342.0,109.0,0.8,13.0,211.0,83.23,62.57
2017,12,30,15,15,324.5,95.5,0.85,12.5,182.0,69.68,56.94
2017,12,30,15,30,307.0,82.0,0.9,12.0,153.0,60.76,48.97
2017,12,30,15,45,274.5,68.5,0.95,11.5,122.5,51.55,40.56
2017,12,30,16,0,242.0,55.0,1.0,11.0,92.0,42.06,31.72
2017,12,30,16,15,192.0,40.0,1.0,10.5,63.5,31.02,21.22
2017,12,30,16,30,142.0,25.0,1.0,10.0,35.0,19.61,7.91
2017,12,30,16,45,71.0,12.5,1.0,10.0,17.5,11.91,0.0
2017,12,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,13.0,1.65,6.5,13.0,12.06,0.0
2017,12,31,8,0,0.0,26.0,1.7,7.0,26.0,25.16,14.24
2017,12,31,8,15,1.0,43.0,1.85,7.0,43.0,44.16,31.94
2017,12,31,8,30,2.0,60.0,2.0,7.0,60.0,62.29,48.24
2017,12,31,8,45,10.0,75.5,2.15,7.5,78.0,81.57,65.34
2017,12,31,9,0,18.0,91.0,2.3,8.0,96.0,100.92,82.3
2017,12,31,9,15,22.5,105.5,2.35,8.0,112.5,123.44,101.86
2017,12,31,9,30,27.0,120.0,2.4,8.0,129.0,140.07,116.14
2017,12,31,9,45,31.0,132.5,2.45,8.5,143.5,153.95,127.67
2017,12,31,10,0,35.0,145.0,2.5,9.0,158.0,167.71,138.94
2017,12,31,10,15,80.5,163.0,2.45,9.5,195.5,210.27,174.66
2017,12,31,10,30,126.0,181.0,2.4,10.0,233.0,258.64,214.37
2017,12,31,10,45,65.5,168.5,2.35,10.5,196.0,202.73,166.71
2017,12,31,11,0,5.0,156.0,2.3,11.0,159.0,150.93,122.57
2017,12,31,11,15,171.5,174.0,2.05,11.0,256.0,263.72,216.93
2017,12,31,11,30,338.0,192.0,1.8,11.0,353.0,365.7,298.18
2017,12,31,11,45,380.5,186.5,1.6,11.5,370.0,371.59,300.39
2017,12,31,12,0,423.0,181.0,1.4,12.0,387.0,378.51,303.46
2017,12,31,12,15,484.5,166.5,1.2,12.0,401.5,378.0,300.76
2017,12,31,12,30,546.0,152.0,1.0,12.0,416.0,373.23,294.06
2017,12,31,12,45,358.5,181.0,0.8,12.0,353.5,306.71,241.24
2017,12,31,13,0,171.0,210.0,0.6,12.0,291.0,251.3,198.62
2017,12,31,13,15,344.5,176.0,0.5,12.0,331.5,267.51,206.92
2017,12,31,13,30,518.0,142.0,0.4,12.0,372.0,269.77,201.48
2017,12,31,13,45,259.0,132.0,0.35,12.0,247.0,177.4,133.35
2017,12,31,14,0,0.0,122.0,0.3,12.0,122.0,111.05,88.46
2017,12,31,14,15,10.0,129.0,0.25,12.0,132.5,117.52,93.79
2017,12,31,14,30,20.0,136.0,0.2,12.0,143.0,122.26,97.36
2017,12,31,14,45,16.5,123.5,0.2,12.0,129.0,109.36,86.99
2017,12,31,15,0,13.0,111.0,0.2,12.0,115.0,96.78,76.98
2017,12,31,15,15,8.5,97.0,0.2,12.0,99.5,84.59,70.15
2017,12,31,15,30,4.0,83.0,0.2,12.0,84.0,72.76,59.56
2017,12,31,15,45,256.5,63.0,0.75,10.0,103.5,47.12,36.85
2017,12,31,16,0,509.0,43.0,1.3,8.0,123.0,33.08,24.11
2017,12,31,16,15,408.0,34.0,1.5,7.5,85.5,26.76,17.84
2017,12,31,16,30,307.0,25.0,1.7,7.0,48.0,20.24,9.01
2017,12,31,16,45,153.5,12.5,1.9,6.5,24.0,11.91,0.0
2017,12,31,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
